Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,7,15,83.0,6.0,0.95,0.0,7.5,0.0,0.0
2016,1,1,7,30,166.0,12.0,1.0,0.0,15.0,80.46,0.0
2016,1,1,7,45,318.0,22.0,1.05,0.5,49.5,202.98,129.35
2016,1,1,8,0,470.0,32.0,1.1,1.0,84.0,320.09,263.55
2016,1,1,8,15,553.5,39.0,1.25,1.5,126.0,395.54,334.9
2016,1,1,8,30,637.0,46.0,1.4,2.0,168.0,485.6,414.15
2016,1,1,8,45,685.5,51.0,1.6,3.0,210.0,556.22,474.16
2016,1,1,9,0,734.0,56.0,1.8,4.0,252.0,629.37,532.13
2016,1,1,9,15,767.0,59.5,1.95,4.0,290.5,691.03,580.67
2016,1,1,9,30,800.0,63.0,2.1,4.0,329.0,753.07,628.39
2016,1,1,9,45,806.0,69.5,2.25,4.5,361.0,795.98,659.48
2016,1,1,10,0,812.0,76.0,2.4,5.0,393.0,836.71,688.57
2016,1,1,10,15,828.0,78.0,2.4,5.5,421.0,878.84,716.97
2016,1,1,10,30,844.0,80.0,2.4,6.0,449.0,918.92,743.38
2016,1,1,10,45,533.5,144.5,2.4,6.5,382.0,715.92,589.87
2016,1,1,11,0,223.0,209.0,2.4,7.0,315.0,456.94,381.42
2016,1,1,11,15,230.0,215.0,2.4,7.0,326.5,474.05,396.42
2016,1,1,11,30,237.0,221.0,2.4,7.0,338.0,490.8,409.47
2016,1,1,11,45,235.0,225.0,2.4,7.0,342.5,495.34,412.64
2016,1,1,12,0,233.0,229.0,2.4,7.0,347.0,499.25,415.46
2016,1,1,12,15,232.5,228.5,2.35,7.0,346.0,498.15,414.4
2016,1,1,12,30,232.0,228.0,2.3,7.0,345.0,496.46,412.98
2016,1,1,12,45,232.5,224.0,2.3,7.5,339.0,490.57,407.85
2016,1,1,13,0,233.0,220.0,2.3,8.0,333.0,484.1,402.36
2016,1,1,13,15,123.5,195.0,2.25,8.0,254.5,341.57,285.28
2016,1,1,13,30,14.0,170.0,2.2,8.0,176.0,163.22,134.5
2016,1,1,13,45,13.0,162.0,2.15,8.0,167.5,154.77,127.92
2016,1,1,14,0,12.0,154.0,2.1,8.0,159.0,146.58,121.15
2016,1,1,14,15,10.0,143.5,2.0,7.5,147.5,135.01,111.64
2016,1,1,14,30,8.0,133.0,1.9,7.0,136.0,123.77,102.34
2016,1,1,14,45,5.0,121.0,1.8,7.0,123.0,110.4,90.88
2016,1,1,15,0,2.0,109.0,1.7,7.0,110.0,97.46,79.71
2016,1,1,15,15,1.0,94.5,1.45,6.5,95.0,83.56,67.79
2016,1,1,15,30,0.0,80.0,1.2,6.0,80.0,69.88,55.87
2016,1,1,15,45,0.0,64.5,0.95,6.0,64.5,55.82,43.38
2016,1,1,16,0,0.0,49.0,0.7,6.0,49.0,41.68,30.69
2016,1,1,16,15,0.0,34.5,0.65,5.5,34.5,28.5,18.77
2016,1,1,16,30,0.0,20.0,0.6,5.0,20.0,15.27,6.02
2016,1,1,16,45,0.0,10.0,0.55,5.0,10.0,7.87,0.0
2016,1,1,17,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,6.5,1.25,1.5,6.5,0.0,0.0
2016,1,2,7,30,0.0,13.0,1.4,2.0,13.0,10.23,0.0
2016,1,2,7,45,177.5,23.5,1.55,3.0,42.5,134.31,83.11
2016,1,2,8,0,355.0,34.0,1.7,4.0,72.0,259.79,213.01
2016,1,2,8,15,416.0,44.0,1.95,4.5,108.5,326.07,275.72
2016,1,2,8,30,477.0,54.0,2.2,5.0,145.0,398.13,340.4
2016,1,2,8,45,517.0,62.0,2.45,5.5,181.5,458.79,393.57
2016,1,2,9,0,557.0,70.0,2.7,6.0,218.0,521.9,446.99
2016,1,2,9,15,586.5,75.0,2.85,6.5,252.0,575.55,490.04
2016,1,2,9,30,616.0,80.0,3.0,7.0,286.0,629.84,532.17
2016,1,2,9,45,498.5,112.5,3.15,7.5,289.5,584.23,494.35
2016,1,2,10,0,381.0,145.0,3.3,8.0,293.0,537.28,453.46
2016,1,2,10,15,216.5,164.0,3.35,8.5,249.0,402.36,339.82
2016,1,2,10,30,52.0,183.0,3.4,9.0,205.0,236.04,196.98
2016,1,2,10,45,47.5,189.0,3.45,9.5,210.5,238.23,198.43
2016,1,2,11,0,43.0,195.0,3.5,10.0,216.0,240.51,199.52
2016,1,2,11,15,77.5,210.0,3.55,10.0,248.5,293.24,244.18
2016,1,2,11,30,112.0,225.0,3.6,10.0,281.0,347.26,289.21
2016,1,2,11,45,153.5,228.0,3.65,10.5,305.5,416.45,345.42
2016,1,2,12,0,195.0,231.0,3.7,11.0,330.0,462.96,382.91
2016,1,2,12,15,549.5,150.5,3.7,11.0,427.5,773.23,631.41
2016,1,2,12,30,904.0,70.0,3.7,11.0,525.0,1023.27,812.29
2016,1,2,12,45,896.5,71.0,3.7,11.0,515.5,1010.68,801.44
2016,1,2,13,0,889.0,72.0,3.7,11.0,506.0,994.84,790.8
2016,1,2,13,15,624.5,128.0,3.65,11.0,428.0,809.62,656.04
2016,1,2,13,30,360.0,184.0,3.6,11.0,350.0,576.56,476.45
2016,1,2,13,45,447.0,157.5,3.55,11.0,353.0,640.63,530.02
2016,1,2,14,0,534.0,131.0,3.5,11.0,356.0,676.42,559.23
2016,1,2,14,15,267.0,117.0,3.25,10.5,229.5,382.87,323.54
2016,1,2,14,30,0.0,103.0,3.0,10.0,103.0,84.84,67.48
2016,1,2,14,45,0.0,93.0,2.8,10.0,93.0,76.17,60.44
2016,1,2,15,0,0.0,83.0,2.6,10.0,83.0,67.61,53.15
2016,1,2,15,15,0.0,71.5,2.25,9.5,71.5,57.64,44.64
2016,1,2,15,30,0.0,60.0,1.9,9.0,60.0,47.74,36.07
2016,1,2,15,45,0.0,48.5,1.55,8.5,48.5,37.89,27.42
2016,1,2,16,0,0.0,37.0,1.2,8.0,37.0,28.29,18.89
2016,1,2,16,15,0.0,26.0,1.15,7.5,26.0,19.84,11.26
2016,1,2,16,30,0.0,15.0,1.1,7.0,15.0,11.41,3.15
2016,1,2,16,45,0.0,7.5,1.05,6.5,7.5,5.9,0.0
2016,1,2,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,4.0,3.35,4.5,4.0,0.0,0.0
2016,1,3,7,30,0.0,8.0,3.5,5.0,8.0,6.29,0.0
2016,1,3,7,45,43.0,23.5,3.7,5.5,28.5,51.34,27.98
2016,1,3,8,0,86.0,39.0,3.9,6.0,49.0,107.83,85.74
2016,1,3,8,15,106.0,57.0,3.95,6.5,74.0,133.67,111.0
2016,1,3,8,30,126.0,75.0,4.0,7.0,99.0,171.43,145.38
2016,1,3,8,45,137.5,92.0,4.1,7.5,124.0,203.5,174.08
2016,1,3,9,0,149.0,109.0,4.2,8.0,149.0,236.49,202.88
2016,1,3,9,15,159.5,124.0,4.25,8.5,172.5,266.75,228.69
2016,1,3,9,30,170.0,139.0,4.3,9.0,196.0,297.79,254.61
2016,1,3,9,45,235.0,148.0,4.4,9.5,235.0,385.87,328.72
2016,1,3,10,0,300.0,157.0,4.5,10.0,274.0,460.8,390.56
2016,1,3,10,15,299.0,169.5,4.55,10.0,293.5,483.88,408.42
2016,1,3,10,30,298.0,182.0,4.6,10.0,313.0,506.06,425.58
2016,1,3,10,45,248.5,197.5,4.65,10.5,310.0,484.77,405.61
2016,1,3,11,0,199.0,213.0,4.7,11.0,307.0,438.12,365.73
2016,1,3,11,15,311.0,201.5,4.75,11.0,353.5,559.69,466.03
2016,1,3,11,30,423.0,190.0,4.8,11.0,400.0,684.86,565.91
2016,1,3,11,45,340.0,208.0,4.9,11.5,378.0,603.27,498.94
2016,1,3,12,0,257.0,226.0,5.0,12.0,356.0,543.22,448.58
2016,1,3,12,15,214.0,229.5,5.05,12.0,337.5,480.12,397.86
2016,1,3,12,30,171.0,233.0,5.1,12.0,319.0,440.65,365.11
2016,1,3,12,45,269.5,216.0,5.2,12.0,349.0,540.85,448.61
2016,1,3,13,0,368.0,199.0,5.3,12.0,379.0,614.73,510.13
2016,1,3,13,15,225.0,201.5,5.15,12.0,310.5,449.31,374.72
2016,1,3,13,30,82.0,204.0,5.0,12.0,242.0,290.41,241.13
2016,1,3,13,45,41.0,150.5,4.9,12.0,169.5,184.35,152.38
2016,1,3,14,0,0.0,97.0,4.8,12.0,97.0,77.16,60.44
2016,1,3,14,15,0.0,102.5,4.4,11.5,102.5,83.12,65.82
2016,1,3,14,30,0.0,108.0,4.0,11.0,108.0,89.79,71.76
2016,1,3,14,45,0.0,97.0,3.6,11.0,97.0,80.11,63.58
2016,1,3,15,0,0.0,86.0,3.2,11.0,86.0,70.54,55.45
2016,1,3,15,15,0.0,74.5,2.85,10.5,74.5,60.57,46.99
2016,1,3,15,30,0.0,63.0,2.5,10.0,63.0,50.69,38.48
2016,1,3,15,45,0.0,50.5,2.2,9.5,50.5,39.82,28.98
2016,1,3,16,0,0.0,38.0,1.9,9.0,38.0,29.06,19.47
2016,1,3,16,15,0.0,26.5,1.7,8.5,26.5,20.22,11.55
2016,1,3,16,30,0.0,15.0,1.5,8.0,15.0,11.41,3.25
2016,1,3,16,45,0.0,7.5,1.35,8.0,7.5,5.9,0.0
2016,1,3,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,6.5,1.6,6.5,6.5,0.0,0.0
2016,1,4,7,30,0.0,13.0,1.8,7.0,13.0,10.23,0.0
2016,1,4,7,45,188.0,22.5,2.0,7.5,43.0,139.0,83.76
2016,1,4,8,0,376.0,32.0,2.2,8.0,73.0,267.41,216.32
2016,1,4,8,15,440.0,41.5,2.4,8.0,110.5,335.71,280.75
2016,1,4,8,30,504.0,51.0,2.6,8.0,148.0,410.14,347.42
2016,1,4,8,45,551.5,57.5,2.8,8.5,185.5,475.27,403.82
2016,1,4,9,0,599.0,64.0,3.0,9.0,223.0,543.49,460.66
2016,1,4,9,15,631.5,68.0,3.15,9.5,258.5,599.74,504.85
2016,1,4,9,30,664.0,72.0,3.3,10.0,294.0,656.85,548.53
2016,1,4,9,45,357.0,116.5,3.5,10.5,237.5,468.7,395.25
2016,1,4,10,0,50.0,161.0,3.7,11.0,181.0,208.43,173.11
2016,1,4,10,15,25.0,121.0,3.75,11.0,131.0,135.74,111.53
2016,1,4,10,30,0.0,81.0,3.8,11.0,81.0,62.39,48.0
2016,1,4,10,45,111.5,146.5,3.9,11.5,199.0,266.63,223.95
2016,1,4,11,0,223.0,212.0,4.0,12.0,317.0,459.85,382.05
2016,1,4,11,15,338.0,198.0,4.0,12.0,363.5,581.68,479.99
2016,1,4,11,30,453.0,184.0,4.0,12.0,410.0,707.95,578.65
2016,1,4,11,45,452.0,188.0,4.05,12.0,415.5,715.83,583.62
2016,1,4,12,0,451.0,192.0,4.1,12.0,421.0,721.75,587.94
2016,1,4,12,15,404.0,201.0,4.05,12.0,405.5,661.07,540.84
2016,1,4,12,30,357.0,210.0,4.0,12.0,390.0,623.61,510.95
2016,1,4,12,45,393.0,198.5,4.0,12.0,394.0,642.97,527.45
2016,1,4,13,0,429.0,187.0,4.0,12.0,398.0,684.07,559.66
2016,1,4,13,15,323.5,197.0,3.95,12.0,353.5,563.38,464.27
2016,1,4,13,30,218.0,207.0,3.9,12.0,309.0,446.85,370.43
2016,1,4,13,45,255.0,192.0,3.9,12.0,305.5,480.64,399.19
2016,1,4,14,0,292.0,177.0,3.9,12.0,302.0,489.73,408.0
2016,1,4,14,15,165.5,164.0,3.7,11.5,234.0,333.17,279.43
2016,1,4,14,30,39.0,151.0,3.5,11.0,166.0,187.0,155.14
2016,1,4,14,45,35.5,137.5,3.3,11.0,150.0,169.03,140.36
2016,1,4,15,0,32.0,124.0,3.1,11.0,134.0,151.58,125.61
2016,1,4,15,15,27.0,108.5,2.7,10.5,116.0,130.83,108.02
2016,1,4,15,30,22.0,93.0,2.3,10.0,98.0,110.7,90.7
2016,1,4,15,45,14.0,76.5,1.9,9.5,79.5,78.7,62.83
2016,1,4,16,0,6.0,60.0,1.5,9.0,61.0,58.19,44.64
2016,1,4,16,15,3.0,42.5,1.4,8.5,43.0,39.6,28.06
2016,1,4,16,30,0.0,25.0,1.3,8.0,25.0,20.45,10.5
2016,1,4,16,45,0.0,12.5,1.25,8.0,12.5,9.53,0.0
2016,1,4,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,0.5,2.4,7.5,0.5,0.38,0.0
2016,1,5,8,0,0.0,1.0,2.5,8.0,1.0,0.75,0.0
2016,1,5,8,15,0.0,2.0,2.65,8.0,2.0,1.51,0.0
2016,1,5,8,30,0.0,3.0,2.8,8.0,3.0,2.27,0.0
2016,1,5,8,45,0.0,3.5,3.0,8.5,3.5,2.65,0.0
2016,1,5,9,0,0.0,4.0,3.2,9.0,4.0,3.03,0.0
2016,1,5,9,15,0.0,5.0,3.35,9.0,5.0,3.79,0.0
2016,1,5,9,30,0.0,6.0,3.5,9.0,6.0,4.56,0.0
2016,1,5,9,45,11.5,78.5,3.65,9.5,83.0,71.03,56.62
2016,1,5,10,0,23.0,151.0,3.8,10.0,160.0,154.92,128.41
2016,1,5,10,15,81.0,173.5,3.9,10.0,208.5,250.68,210.7
2016,1,5,10,30,139.0,196.0,4.0,10.0,257.0,354.0,297.23
2016,1,5,10,45,69.5,140.5,4.1,10.0,171.0,199.35,166.94
2016,1,5,11,0,0.0,85.0,4.2,10.0,85.0,65.52,50.68
2016,1,5,11,15,35.5,152.5,4.2,9.5,170.0,180.24,149.83
2016,1,5,11,30,71.0,220.0,4.2,9.0,255.0,298.46,249.37
2016,1,5,11,45,35.5,163.5,4.2,9.0,181.0,192.68,159.94
2016,1,5,12,0,0.0,107.0,4.2,9.0,107.0,84.66,67.08
2016,1,5,12,15,0.0,101.0,4.15,9.0,101.0,79.26,62.55
2016,1,5,12,30,0.0,95.0,4.1,9.0,95.0,73.97,58.04
2016,1,5,12,45,0.0,120.0,4.1,9.0,120.0,96.77,77.54
2016,1,5,13,0,0.0,145.0,4.1,9.0,145.0,121.26,98.38
2016,1,5,13,15,0.0,132.5,4.05,8.5,132.5,109.37,88.52
2016,1,5,13,30,0.0,120.0,4.0,8.0,120.0,97.75,78.86
2016,1,5,13,45,0.0,69.5,4.0,8.0,69.5,53.33,40.73
2016,1,5,14,0,0.0,19.0,4.0,8.0,19.0,14.48,7.01
2016,1,5,14,15,0.0,34.0,3.85,7.5,34.0,25.96,17.11
2016,1,5,14,30,0.0,49.0,3.7,7.0,49.0,37.48,27.3
2016,1,5,14,45,0.0,44.5,3.6,7.0,44.5,34.01,24.3
2016,1,5,15,0,0.0,40.0,3.5,7.0,40.0,30.54,21.29
2016,1,5,15,15,0.0,34.5,3.25,7.0,34.5,26.31,17.59
2016,1,5,15,30,0.0,29.0,3.0,7.0,29.0,22.09,13.85
2016,1,5,15,45,0.0,23.5,2.8,7.0,23.5,17.88,10.08
2016,1,5,16,0,0.0,18.0,2.6,7.0,18.0,13.68,6.28
2016,1,5,16,15,0.0,12.5,2.35,6.5,12.5,9.48,2.5
2016,1,5,16,30,0.0,7.0,2.1,6.0,7.0,5.3,0.0
2016,1,5,16,45,0.0,3.5,1.85,5.5,3.5,2.64,0.0
2016,1,5,17,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,4.45,6.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,0.5,3.45,8.0,0.5,0.38,0.0
2016,1,6,8,0,0.0,1.0,3.4,8.0,1.0,0.75,0.0
2016,1,6,8,15,0.0,1.5,3.5,8.0,1.5,1.13,0.0
2016,1,6,8,30,0.0,2.0,3.6,8.0,2.0,1.51,0.0
2016,1,6,8,45,0.0,2.5,3.7,8.0,2.5,1.89,0.0
2016,1,6,9,0,0.0,3.0,3.8,8.0,3.0,2.27,0.0
2016,1,6,9,15,0.0,4.0,3.85,8.0,4.0,3.03,0.0
2016,1,6,9,30,0.0,5.0,3.9,8.0,5.0,3.8,0.0
2016,1,6,9,45,0.0,24.0,3.95,8.0,24.0,18.28,10.41
2016,1,6,10,0,0.0,43.0,4.0,8.0,43.0,32.86,23.12
2016,1,6,10,15,159.0,112.0,4.1,8.0,182.0,282.52,242.77
2016,1,6,10,30,318.0,181.0,4.2,8.0,321.0,522.07,441.99
2016,1,6,10,45,163.0,173.5,4.3,8.0,245.5,348.92,295.71
2016,1,6,11,0,8.0,166.0,4.4,8.0,170.0,151.66,124.84
2016,1,6,11,15,4.0,87.5,4.45,8.0,89.5,71.53,56.44
2016,1,6,11,30,0.0,9.0,4.5,8.0,9.0,6.86,0.31
2016,1,6,11,45,0.0,39.5,4.55,8.0,39.5,30.23,20.59
2016,1,6,12,0,0.0,70.0,4.6,8.0,70.0,53.75,40.89
2016,1,6,12,15,0.0,113.0,4.55,8.0,113.0,90.07,72.07
2016,1,6,12,30,0.0,156.0,4.5,8.0,156.0,131.53,107.38
2016,1,6,12,45,0.0,128.0,4.45,8.0,128.0,104.27,84.18
2016,1,6,13,0,0.0,100.0,4.4,8.0,100.0,78.55,62.25
2016,1,6,13,15,14.0,142.5,4.3,8.0,149.5,132.94,109.54
2016,1,6,13,30,28.0,185.0,4.2,8.0,199.0,212.63,177.54
2016,1,6,13,45,14.0,110.5,4.1,8.0,117.5,102.35,83.52
2016,1,6,14,0,0.0,36.0,4.0,8.0,36.0,27.5,18.35
2016,1,6,14,15,0.0,78.0,3.8,7.5,78.0,60.12,46.9
2016,1,6,14,30,0.0,120.0,3.6,7.0,120.0,101.74,83.18
2016,1,6,14,45,0.0,108.5,3.45,7.0,108.5,91.54,74.45
2016,1,6,15,0,0.0,97.0,3.3,7.0,97.0,81.5,65.84
2016,1,6,15,15,0.0,83.5,3.1,6.5,83.5,69.46,55.52
2016,1,6,15,30,0.0,70.0,2.9,6.0,70.0,57.53,45.12
2016,1,6,15,45,0.0,57.0,2.7,6.0,57.0,46.17,35.01
2016,1,6,16,0,0.0,44.0,2.5,6.0,44.0,34.82,24.81
2016,1,6,16,15,0.0,31.0,2.4,5.5,31.0,23.69,14.79
2016,1,6,16,30,0.0,18.0,2.3,5.0,18.0,13.71,5.52
2016,1,6,16,45,0.0,9.0,2.2,5.0,9.0,6.83,0.0
2016,1,6,17,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,5.5,0.55,4.0,5.5,0.0,0.0
2016,1,7,7,30,0.0,11.0,0.6,4.0,11.0,8.65,0.0
2016,1,7,7,45,130.0,27.0,0.65,4.5,41.0,114.94,69.32
2016,1,7,8,0,260.0,43.0,0.7,5.0,71.0,216.06,175.12
2016,1,7,8,15,352.5,53.5,0.85,5.0,110.5,293.81,246.09
2016,1,7,8,30,445.0,64.0,1.0,5.0,150.0,382.68,323.94
2016,1,7,8,45,524.5,68.0,1.15,5.5,192.0,465.53,394.19
2016,1,7,9,0,604.0,72.0,1.3,6.0,234.0,553.41,466.15
2016,1,7,9,15,643.5,77.0,1.45,6.0,272.5,616.92,516.37
2016,1,7,9,30,683.0,82.0,1.6,6.0,311.0,681.75,566.32
2016,1,7,9,45,759.5,73.0,1.8,6.5,352.0,755.59,621.31
2016,1,7,10,0,836.0,64.0,2.0,7.0,393.0,837.74,681.08
2016,1,7,10,15,851.5,65.5,2.05,7.0,421.5,879.74,710.13
2016,1,7,10,30,867.0,67.0,2.1,7.0,450.0,909.22,730.31
2016,1,7,10,45,580.0,136.0,2.2,7.5,397.5,756.11,616.39
2016,1,7,11,0,293.0,205.0,2.3,8.0,345.0,540.49,446.54
2016,1,7,11,15,597.5,138.0,2.35,8.0,434.5,799.83,651.07
2016,1,7,11,30,902.0,71.0,2.4,8.0,524.0,1012.52,801.68
2016,1,7,11,45,906.0,71.0,2.5,8.0,531.0,1024.53,808.31
2016,1,7,12,0,910.0,71.0,2.6,8.0,538.0,1033.14,815.06
2016,1,7,12,15,582.5,150.0,2.65,8.0,449.0,816.09,659.46
2016,1,7,12,30,255.0,229.0,2.7,8.0,360.0,543.51,447.49
2016,1,7,12,45,247.5,226.0,2.75,8.0,351.5,530.59,439.28
2016,1,7,13,0,240.0,223.0,2.8,8.0,343.0,493.56,410.81
2016,1,7,13,15,298.0,207.0,2.85,8.0,351.0,550.7,458.09
2016,1,7,13,30,356.0,191.0,2.9,8.0,359.0,581.56,484.35
2016,1,7,13,45,180.0,169.5,2.95,8.0,254.5,358.61,302.48
2016,1,7,14,0,4.0,148.0,3.0,8.0,150.0,131.41,107.6
2016,1,7,14,15,2.0,124.5,2.95,8.0,125.5,106.41,86.69
2016,1,7,14,30,0.0,101.0,2.9,8.0,101.0,82.24,65.98
2016,1,7,14,45,0.0,91.5,2.85,8.0,91.5,74.06,59.05
2016,1,7,15,0,0.0,82.0,2.8,8.0,82.0,65.99,52.13
2016,1,7,15,15,0.0,71.5,2.45,7.5,71.5,57.02,44.45
2016,1,7,15,30,0.0,61.0,2.1,7.0,61.0,48.13,36.74
2016,1,7,15,45,280.5,53.0,1.8,6.5,103.0,270.47,233.29
2016,1,7,16,0,561.0,45.0,1.5,6.0,145.0,424.5,357.64
2016,1,7,16,15,466.5,37.5,1.35,5.5,104.5,333.76,275.99
2016,1,7,16,30,372.0,30.0,1.2,5.0,64.0,252.28,197.11
2016,1,7,16,45,186.0,15.0,1.1,5.0,32.0,118.47,14.79
2016,1,7,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,5.0,0.55,3.0,5.0,0.0,0.0
2016,1,8,7,30,0.0,10.0,0.5,3.0,10.0,7.87,0.0
2016,1,8,7,45,87.5,24.0,0.5,3.5,33.5,80.21,47.41
2016,1,8,8,0,175.0,38.0,0.5,4.0,57.0,163.91,132.9
2016,1,8,8,15,205.0,54.5,0.55,4.0,87.0,209.63,175.9
2016,1,8,8,30,235.0,71.0,0.6,4.0,117.0,244.27,208.26
2016,1,8,8,45,258.0,86.0,0.65,4.5,147.0,287.79,246.34
2016,1,8,9,0,281.0,101.0,0.7,5.0,177.0,333.09,284.59
2016,1,8,9,15,293.5,115.0,0.75,5.5,204.5,370.61,315.19
2016,1,8,9,30,306.0,129.0,0.8,6.0,232.0,408.61,345.35
2016,1,8,9,45,358.5,135.5,0.9,7.0,268.0,490.24,409.3
2016,1,8,10,0,411.0,142.0,1.0,8.0,304.0,556.81,459.67
2016,1,8,10,15,384.5,158.5,1.1,8.0,318.5,565.6,465.04
2016,1,8,10,30,358.0,175.0,1.2,8.0,333.0,550.64,453.25
2016,1,8,10,45,296.0,194.0,1.3,8.5,329.0,523.54,430.02
2016,1,8,11,0,234.0,213.0,1.4,9.0,325.0,470.16,386.68
2016,1,8,11,15,224.5,221.0,1.4,9.0,331.0,473.82,389.21
2016,1,8,11,30,215.0,229.0,1.4,9.0,337.0,476.65,390.68
2016,1,8,11,45,213.5,233.0,1.45,9.5,341.5,481.62,393.73
2016,1,8,12,0,212.0,237.0,1.5,10.0,346.0,486.04,396.38
2016,1,8,12,15,223.5,235.5,1.4,10.0,350.5,495.97,403.88
2016,1,8,12,30,235.0,234.0,1.3,10.0,355.0,505.32,410.86
2016,1,8,12,45,235.0,229.5,1.25,10.0,348.5,498.39,405.43
2016,1,8,13,0,235.0,225.0,1.2,10.0,342.0,490.85,399.73
2016,1,8,13,15,231.0,219.0,1.1,10.0,331.5,476.81,388.72
2016,1,8,13,30,227.0,213.0,1.0,10.0,321.0,462.34,377.46
2016,1,8,13,45,187.5,203.5,0.95,10.0,290.0,409.33,335.56
2016,1,8,14,0,148.0,194.0,0.9,10.0,259.0,357.84,294.55
2016,1,8,14,15,181.5,179.0,0.85,9.5,253.0,366.17,303.5
2016,1,8,14,30,215.0,164.0,0.8,9.0,247.0,372.18,310.03
2016,1,8,14,45,202.0,151.0,0.75,9.0,223.5,339.87,284.01
2016,1,8,15,0,189.0,138.0,0.7,9.0,200.0,308.29,258.48
2016,1,8,15,15,180.0,121.0,0.6,8.5,174.5,275.03,231.53
2016,1,8,15,30,171.0,104.0,0.5,8.0,149.0,242.32,204.36
2016,1,8,15,45,152.5,87.0,0.4,8.0,121.5,203.98,171.25
2016,1,8,16,0,134.0,70.0,0.3,8.0,94.0,179.3,148.72
2016,1,8,16,15,106.0,52.0,0.25,7.5,68.0,136.13,110.4
2016,1,8,16,30,78.0,34.0,0.2,7.0,42.0,95.14,72.16
2016,1,8,16,45,39.0,17.0,0.2,7.0,21.0,37.96,5.69
2016,1,8,17,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,3.0,2.05,5.0,3.0,0.0,0.0
2016,1,9,7,30,0.0,6.0,2.2,5.0,6.0,4.72,0.0
2016,1,9,7,45,1.5,21.5,2.35,5.5,21.5,18.47,6.56
2016,1,9,8,0,3.0,37.0,2.5,6.0,37.0,34.73,23.73
2016,1,9,8,15,14.0,54.5,2.6,6.0,56.5,57.85,44.75
2016,1,9,8,30,25.0,72.0,2.7,6.0,76.0,90.23,73.8
2016,1,9,8,45,32.0,88.5,2.8,6.0,96.0,112.53,93.87
2016,1,9,9,0,39.0,105.0,2.9,6.0,116.0,135.55,114.32
2016,1,9,9,15,43.5,120.5,2.95,6.0,134.0,156.06,132.24
2016,1,9,9,30,48.0,136.0,3.0,6.0,152.0,177.14,150.39
2016,1,9,9,45,31.0,141.5,3.05,6.5,152.0,167.66,141.17
2016,1,9,10,0,14.0,147.0,3.1,7.0,152.0,141.82,117.97
2016,1,9,10,15,7.0,127.0,3.05,7.0,129.5,112.79,92.64
2016,1,9,10,30,0.0,107.0,3.0,7.0,107.0,85.97,69.13
2016,1,9,10,45,50.5,161.5,2.95,7.5,186.0,205.02,172.43
2016,1,9,11,0,101.0,216.0,2.9,8.0,265.0,322.06,270.24
2016,1,9,11,15,123.0,224.5,2.85,8.0,285.5,377.34,315.01
2016,1,9,11,30,145.0,233.0,2.8,8.0,306.0,411.15,342.4
2016,1,9,11,45,108.5,231.0,2.75,8.0,286.5,348.83,290.67
2016,1,9,12,0,72.0,229.0,2.7,8.0,267.0,309.05,256.94
2016,1,9,12,15,53.5,219.5,2.55,8.0,248.0,277.92,230.75
2016,1,9,12,30,35.0,210.0,2.4,8.0,229.0,247.17,204.71
2016,1,9,12,45,17.5,115.5,2.25,8.0,125.0,121.3,99.21
2016,1,9,13,0,0.0,21.0,2.1,8.0,21.0,16.03,8.28
2016,1,9,13,15,0.0,84.0,1.95,8.0,84.0,64.59,50.35
2016,1,9,13,30,0.0,147.0,1.8,8.0,147.0,123.95,101.06
2016,1,9,13,45,1.0,147.0,1.7,8.0,147.5,125.85,102.73
2016,1,9,14,0,2.0,147.0,1.6,8.0,148.0,128.05,104.78
2016,1,9,14,15,7.5,145.0,1.5,8.0,148.0,132.49,108.97
2016,1,9,14,30,13.0,143.0,1.4,8.0,148.0,137.06,113.25
2016,1,9,14,45,10.0,131.0,1.3,8.0,135.0,123.5,101.73
2016,1,9,15,0,7.0,119.0,1.2,8.0,122.0,110.36,90.54
2016,1,9,15,15,3.5,105.0,1.1,7.5,106.5,95.03,77.47
2016,1,9,15,30,0.0,91.0,1.0,7.0,91.0,80.16,64.63
2016,1,9,15,45,0.0,74.5,0.9,7.0,74.5,65.09,51.4
2016,1,9,16,0,0.0,58.0,0.8,7.0,58.0,49.99,37.98
2016,1,9,16,15,0.0,42.0,0.8,7.0,42.0,35.31,24.81
2016,1,9,16,30,0.0,26.0,0.8,7.0,26.0,20.18,11.08
2016,1,9,16,45,0.0,13.0,0.8,7.0,13.0,9.9,0.0
2016,1,9,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,7.0,0.85,5.0,7.0,0.0,0.0
2016,1,10,7,30,0.0,14.0,1.0,5.0,14.0,11.02,0.0
2016,1,10,7,45,228.5,22.5,1.15,5.5,48.0,155.46,96.99
2016,1,10,8,0,457.0,31.0,1.3,6.0,82.0,303.42,245.89
2016,1,10,8,15,540.0,38.0,1.3,6.0,124.0,377.75,315.07
2016,1,10,8,30,623.0,45.0,1.3,6.0,166.0,466.03,391.93
2016,1,10,8,45,677.5,48.5,1.35,6.5,208.5,538.17,452.46
2016,1,10,9,0,732.0,52.0,1.4,7.0,251.0,613.42,511.59
2016,1,10,9,15,764.5,55.5,1.3,7.0,290.0,674.78,556.95
2016,1,10,9,30,797.0,59.0,1.2,7.0,329.0,736.67,600.96
2016,1,10,9,45,824.0,60.0,1.15,7.5,364.0,790.86,637.2
2016,1,10,10,0,851.0,61.0,1.1,8.0,399.0,834.96,665.15
2016,1,10,10,15,525.5,129.0,1.05,8.5,342.5,656.93,532.05
2016,1,10,10,30,200.0,197.0,1.0,9.0,286.0,409.75,336.38
2016,1,10,10,45,293.5,193.5,0.95,9.5,331.5,519.56,424.39
2016,1,10,11,0,387.0,190.0,0.9,10.0,377.0,611.7,493.11
2016,1,10,11,15,322.5,208.0,1.0,10.0,366.5,576.69,464.56
2016,1,10,11,30,258.0,226.0,1.1,10.0,356.0,538.64,434.71
2016,1,10,11,45,306.5,221.0,1.2,10.5,378.0,583.64,470.03
2016,1,10,12,0,355.0,216.0,1.3,11.0,400.0,628.28,503.87
2016,1,10,12,15,228.0,226.0,1.35,11.0,344.5,487.47,394.73
2016,1,10,12,30,101.0,236.0,1.4,11.0,289.0,347.23,282.86
2016,1,10,12,45,70.0,222.0,1.45,11.5,258.5,297.74,242.99
2016,1,10,13,0,39.0,208.0,1.5,12.0,228.0,249.11,202.76
2016,1,10,13,15,19.5,166.0,1.5,11.5,176.0,161.73,131.4
2016,1,10,13,30,0.0,124.0,1.5,11.0,124.0,101.11,80.5
2016,1,10,13,45,93.0,159.5,1.5,11.0,200.5,263.08,218.91
2016,1,10,14,0,186.0,195.0,1.5,11.0,277.0,393.44,325.71
2016,1,10,14,15,107.0,174.0,1.4,10.5,220.5,292.26,242.23
2016,1,10,14,30,28.0,153.0,1.3,10.0,164.0,177.54,146.32
2016,1,10,14,45,24.5,139.5,1.25,10.0,149.0,144.78,119.36
2016,1,10,15,0,21.0,126.0,1.2,10.0,134.0,129.07,106.19
2016,1,10,15,15,17.0,111.5,1.0,9.5,117.0,112.29,92.03
2016,1,10,15,30,13.0,97.0,0.8,9.0,100.0,96.02,78.1
2016,1,10,15,45,6.5,81.0,0.65,9.0,82.5,76.79,61.22
2016,1,10,16,0,0.0,65.0,0.5,9.0,65.0,58.21,44.76
2016,1,10,16,15,0.0,47.5,0.4,8.5,47.5,41.85,30.29
2016,1,10,16,30,0.0,30.0,0.3,8.0,30.0,24.91,15.07
2016,1,10,16,45,0.0,15.0,0.25,8.0,15.0,11.43,0.0
2016,1,10,17,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,0.2,7.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,5.0,0.6,7.0,5.0,0.0,0.0
2016,1,11,7,30,0.0,10.0,0.6,7.0,10.0,7.87,0.0
2016,1,11,7,45,89.5,24.5,0.65,7.5,34.0,81.28,48.67
2016,1,11,8,0,179.0,39.0,0.7,8.0,58.0,165.73,132.73
2016,1,11,8,15,210.0,55.0,0.8,8.0,88.0,211.37,175.22
2016,1,11,8,30,241.0,71.0,0.9,8.0,118.0,246.1,207.46
2016,1,11,8,45,261.5,86.5,1.0,8.5,148.5,288.89,244.65
2016,1,11,9,0,282.0,102.0,1.1,9.0,179.0,333.21,281.87
2016,1,11,9,15,296.0,116.0,1.0,9.5,207.0,371.91,312.72
2016,1,11,9,30,310.0,130.0,0.9,10.0,235.0,411.23,342.95
2016,1,11,9,45,507.5,106.0,0.85,10.5,299.0,577.47,473.4
2016,1,11,10,0,705.0,82.0,0.8,11.0,363.0,748.46,595.06
2016,1,11,10,15,619.0,111.5,0.7,11.0,371.5,729.69,576.69
2016,1,11,10,30,533.0,141.0,0.6,11.0,380.0,693.1,548.27
2016,1,11,10,45,564.0,140.0,0.5,11.5,403.5,734.98,575.24
2016,1,11,11,0,595.0,139.0,0.4,12.0,427.0,786.01,606.68
2016,1,11,11,15,512.5,166.5,0.35,12.0,420.0,738.23,571.11
2016,1,11,11,30,430.0,194.0,0.3,12.0,413.0,694.52,537.84
2016,1,11,11,45,380.5,208.0,0.25,12.0,403.5,641.87,499.56
2016,1,11,12,0,331.0,222.0,0.2,12.0,394.0,611.06,476.12
2016,1,11,12,15,306.0,226.0,0.3,12.0,385.0,591.1,462.67
2016,1,11,12,30,281.0,230.0,0.4,12.0,376.0,570.03,448.19
2016,1,11,12,45,336.0,216.0,0.55,12.5,388.5,606.4,477.62
2016,1,11,13,0,391.0,202.0,0.7,13.0,401.0,640.68,504.64
2016,1,11,13,15,383.5,196.5,0.75,13.0,387.0,621.17,491.01
2016,1,11,13,30,376.0,191.0,0.8,13.0,373.0,600.56,477.15
2016,1,11,13,45,394.0,178.0,0.9,13.0,360.5,593.7,474.53
2016,1,11,14,0,412.0,165.0,1.0,13.0,348.0,606.75,485.84
2016,1,11,14,15,386.0,157.5,0.95,12.5,320.0,562.03,453.09
2016,1,11,14,30,360.0,150.0,0.9,12.0,292.0,497.79,405.95
2016,1,11,14,45,349.5,138.0,0.85,12.0,266.0,462.47,379.46
2016,1,11,15,0,339.0,126.0,0.8,12.0,240.0,427.06,352.12
2016,1,11,15,15,327.5,111.5,0.75,11.5,210.5,387.72,321.68
2016,1,11,15,30,316.0,97.0,0.7,11.0,181.0,364.73,303.05
2016,1,11,15,45,458.5,70.0,0.7,11.0,169.0,415.3,343.59
2016,1,11,16,0,601.0,43.0,0.7,11.0,157.0,443.62,362.92
2016,1,11,16,15,515.5,36.5,0.7,10.5,115.5,356.19,288.39
2016,1,11,16,30,430.0,30.0,0.7,10.0,74.0,283.13,221.44
2016,1,11,16,45,215.0,15.0,0.75,9.5,37.0,134.94,67.22
2016,1,11,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
