Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,1.5,3.05,9.0,1.5,1.18,0.0
2016,1,22,7,30,0.0,3.0,3.1,9.0,3.0,2.36,0.0
2016,1,22,7,45,0.0,9.0,3.15,9.5,9.0,6.82,0.0
2016,1,22,8,0,0.0,15.0,3.2,10.0,15.0,11.39,3.98
2016,1,22,8,15,0.0,22.0,3.3,10.0,22.0,16.74,8.78
2016,1,22,8,30,0.0,29.0,3.4,10.0,29.0,22.1,13.57
2016,1,22,8,45,0.0,36.0,3.55,10.0,36.0,27.47,18.33
2016,1,22,9,0,0.0,43.0,3.7,10.0,43.0,32.85,23.03
2016,1,22,9,15,0.0,50.0,3.7,10.5,50.0,38.24,27.64
2016,1,22,9,30,0.0,57.0,3.7,11.0,57.0,43.65,32.19
2016,1,22,9,45,0.0,43.5,3.7,11.5,43.5,33.25,23.1
2016,1,22,10,0,0.0,30.0,3.7,12.0,30.0,22.9,14.09
2016,1,22,10,15,0.0,58.5,3.7,12.0,58.5,44.83,32.85
2016,1,22,10,30,0.0,87.0,3.7,12.0,87.0,67.26,51.87
2016,1,22,10,45,4.0,131.5,3.75,12.0,134.0,111.27,89.1
2016,1,22,11,0,8.0,176.0,3.8,12.0,181.0,158.61,128.63
2016,1,22,11,15,97.0,213.5,3.85,12.0,266.0,307.96,254.76
2016,1,22,11,30,186.0,251.0,3.9,12.0,351.0,467.63,384.27
2016,1,22,11,45,278.5,241.0,3.95,12.0,393.5,574.45,469.53
2016,1,22,12,0,371.0,231.0,4.0,12.0,436.0,658.3,536.03
2016,1,22,12,15,219.0,238.5,3.9,12.0,360.0,488.18,399.89
2016,1,22,12,30,67.0,246.0,3.8,12.0,284.0,318.02,259.85
2016,1,22,12,45,46.5,229.0,3.75,12.0,255.5,276.13,225.78
2016,1,22,13,0,26.0,212.0,3.7,12.0,227.0,212.81,173.53
2016,1,22,13,15,141.0,221.5,3.45,11.5,295.5,384.51,317.82
2016,1,22,13,30,256.0,231.0,3.2,11.0,364.0,530.27,435.98
2016,1,22,13,45,307.0,212.5,3.0,11.0,365.0,551.21,453.15
2016,1,22,14,0,358.0,194.0,2.8,11.0,366.0,568.81,468.24
2016,1,22,14,15,179.0,167.5,2.55,11.0,253.5,343.91,286.43
2016,1,22,14,30,0.0,141.0,2.3,11.0,141.0,119.56,96.17
2016,1,22,14,45,0.0,91.5,2.05,11.0,91.5,72.35,56.65
2016,1,22,15,0,0.0,42.0,1.8,11.0,42.0,32.09,22.19
2016,1,22,15,15,0.0,37.5,1.65,10.5,37.5,28.62,19.31
2016,1,22,15,30,0.0,33.0,1.5,10.0,33.0,25.16,16.37
2016,1,22,15,45,0.0,28.0,1.4,10.0,28.0,21.33,13.02
2016,1,22,16,0,0.0,23.0,1.3,10.0,23.0,17.5,9.63
2016,1,22,16,15,0.0,17.5,1.3,9.5,17.5,13.29,5.9
2016,1,22,16,30,0.0,12.0,1.3,9.0,12.0,9.1,2.16
2016,1,22,16,45,0.0,7.5,1.3,9.0,7.5,5.68,0.0
2016,1,22,17,0,0.0,3.0,1.3,9.0,3.0,2.27,0.0
2016,1,22,17,15,0.0,1.5,1.3,9.0,1.5,1.18,0.0
2016,1,22,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,10.5,1.75,6.5,10.5,8.26,0.0
2016,1,23,7,30,0.0,21.0,2.0,7.0,21.0,16.52,0.0
2016,1,23,7,45,202.5,31.0,2.25,7.5,57.0,150.3,110.31
2016,1,23,8,0,405.0,41.0,2.5,8.0,93.0,275.1,224.94
2016,1,23,8,15,490.5,49.0,2.7,8.0,136.5,354.93,297.51
2016,1,23,8,30,576.0,57.0,2.9,8.0,180.0,442.7,374.81
2016,1,23,8,45,621.5,63.5,3.15,8.5,223.0,510.12,432.62
2016,1,23,9,0,667.0,70.0,3.4,9.0,266.0,580.42,490.82
2016,1,23,9,15,333.5,86.0,3.45,9.0,184.0,372.82,318.62
2016,1,23,9,30,0.0,102.0,3.5,9.0,102.0,83.66,66.81
2016,1,23,9,45,0.0,92.0,3.55,9.5,92.0,72.98,57.61
2016,1,23,10,0,0.0,82.0,3.6,10.0,82.0,63.41,49.16
2016,1,23,10,15,197.5,133.0,3.6,10.0,227.0,336.84,285.76
2016,1,23,10,30,395.0,184.0,3.6,10.0,372.0,587.16,489.05
2016,1,23,10,45,381.5,197.0,3.6,10.0,386.0,600.07,496.5
2016,1,23,11,0,368.0,210.0,3.6,10.0,400.0,611.05,503.78
2016,1,23,11,15,279.5,231.0,3.55,10.0,378.0,555.84,457.47
2016,1,23,11,30,191.0,252.0,3.5,10.0,356.0,473.17,389.76
2016,1,23,11,45,113.5,240.0,3.45,10.0,302.0,380.89,313.94
2016,1,23,12,0,36.0,228.0,3.4,10.0,248.0,263.49,216.18
2016,1,23,12,15,50.0,237.5,3.4,10.0,265.5,289.35,238.13
2016,1,23,12,30,64.0,247.0,3.4,10.0,283.0,315.5,259.84
2016,1,23,12,45,230.5,234.0,3.45,10.0,360.0,492.56,407.58
2016,1,23,13,0,397.0,221.0,3.5,10.0,437.0,666.93,546.64
2016,1,23,13,15,312.0,229.0,3.55,10.0,396.0,587.13,482.27
2016,1,23,13,30,227.0,237.0,3.6,10.0,355.0,485.97,401.8
2016,1,23,13,45,136.0,219.0,3.65,10.0,289.0,372.73,309.53
2016,1,23,14,0,45.0,201.0,3.7,10.0,223.0,242.54,200.72
2016,1,23,14,15,22.5,169.0,3.7,9.5,180.0,167.13,137.94
2016,1,23,14,30,0.0,137.0,3.7,9.0,137.0,115.19,93.58
2016,1,23,14,45,5.5,137.0,3.7,9.0,139.0,121.51,99.47
2016,1,23,15,0,11.0,137.0,3.7,9.0,141.0,128.08,105.5
2016,1,23,15,15,7.0,123.0,3.5,8.5,125.5,112.27,92.14
2016,1,23,15,30,3.0,109.0,3.3,8.0,110.0,96.97,79.1
2016,1,23,15,45,1.5,93.0,3.15,8.0,93.5,81.64,65.78
2016,1,23,16,0,0.0,77.0,3.0,8.0,77.0,66.54,52.5
2016,1,23,16,15,0.0,59.5,2.8,7.5,59.5,50.72,38.55
2016,1,23,16,30,0.0,42.0,2.6,7.0,42.0,34.72,24.29
2016,1,23,16,45,0.0,27.0,2.45,6.5,27.0,21.24,11.98
2016,1,23,17,0,0.0,12.0,2.3,6.0,12.0,9.13,0.0
2016,1,23,17,15,0.0,6.0,2.25,6.0,6.0,4.72,0.0
2016,1,23,17,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,24,7,15,75.0,8.5,1.65,5.0,11.0,31.48,0.0
2016,1,24,7,30,150.0,17.0,1.8,5.0,22.0,70.93,0.0
2016,1,24,7,45,279.0,29.0,2.0,5.5,58.0,182.41,136.68
2016,1,24,8,0,408.0,41.0,2.2,6.0,94.0,275.87,227.08
2016,1,24,8,15,488.5,49.5,2.25,6.0,137.0,353.46,297.92
2016,1,24,8,30,569.0,58.0,2.3,6.0,180.0,438.61,372.89
2016,1,24,8,45,619.5,63.5,2.35,6.5,223.5,507.84,431.72
2016,1,24,9,0,670.0,69.0,2.4,7.0,267.0,580.37,490.97
2016,1,24,9,15,405.0,112.5,2.4,7.0,237.5,457.51,388.78
2016,1,24,9,30,140.0,156.0,2.4,7.0,208.0,284.23,241.21
2016,1,24,9,45,460.5,120.5,2.4,7.0,313.5,547.07,463.4
2016,1,24,10,0,781.0,85.0,2.4,7.0,419.0,802.8,659.12
2016,1,24,10,15,575.5,137.5,2.4,7.0,393.0,703.24,580.22
2016,1,24,10,30,370.0,190.0,2.4,7.0,367.0,570.79,474.39
2016,1,24,10,45,350.0,204.5,2.45,7.5,378.5,578.75,479.53
2016,1,24,11,0,330.0,219.0,2.5,8.0,390.0,584.57,481.98
2016,1,24,11,15,294.5,232.5,2.4,8.0,389.0,571.87,470.07
2016,1,24,11,30,259.0,246.0,2.3,8.0,388.0,556.95,456.61
2016,1,24,11,45,266.0,249.5,2.25,8.0,396.5,571.01,467.23
2016,1,24,12,0,273.0,253.0,2.2,8.0,405.0,584.18,476.97
2016,1,24,12,15,265.5,254.5,2.05,8.0,402.5,579.07,471.95
2016,1,24,12,30,258.0,256.0,1.9,8.0,400.0,572.92,466.34
2016,1,24,12,45,245.5,254.0,1.75,8.5,390.0,532.17,433.92
2016,1,24,13,0,233.0,252.0,1.6,9.0,380.0,515.31,419.68
2016,1,24,13,15,284.5,237.0,1.65,9.0,389.0,569.11,462.79
2016,1,24,13,30,336.0,222.0,1.7,9.0,398.0,596.44,485.41
2016,1,24,13,45,365.0,206.0,1.75,9.0,390.5,597.87,488.12
2016,1,24,14,0,394.0,190.0,1.8,9.0,383.0,596.74,489.12
2016,1,24,14,15,434.0,170.0,2.0,9.0,370.5,619.7,509.19
2016,1,24,14,30,474.0,150.0,2.2,9.0,358.0,617.11,509.96
2016,1,24,14,45,644.5,107.0,2.4,9.0,365.5,701.93,578.56
2016,1,24,15,0,815.0,64.0,2.6,9.0,373.0,756.77,621.89
2016,1,24,15,15,785.5,61.0,2.4,8.5,332.5,696.54,576.54
2016,1,24,15,30,756.0,58.0,2.2,8.0,292.0,636.48,531.24
2016,1,24,15,45,703.5,55.0,2.05,8.0,247.5,561.5,471.4
2016,1,24,16,0,651.0,52.0,1.9,8.0,203.0,489.41,410.8
2016,1,24,16,15,580.0,45.5,1.7,7.0,158.5,411.46,344.31
2016,1,24,16,30,509.0,39.0,1.5,6.0,114.0,335.38,276.89
2016,1,24,16,45,385.0,29.5,1.3,5.5,74.5,238.62,188.62
2016,1,24,17,0,261.0,20.0,1.1,5.0,35.0,146.19,63.77
2016,1,24,17,15,130.5,10.0,1.05,5.0,17.5,53.56,0.0
2016,1,24,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,25,7,15,142.0,7.5,1.6,4.5,13.0,52.56,0.0
2016,1,25,7,30,284.0,15.0,1.7,5.0,26.0,136.04,0.0
2016,1,25,7,45,417.0,23.5,1.85,5.5,65.0,232.04,175.48
2016,1,25,8,0,550.0,32.0,2.0,6.0,104.0,331.37,272.15
2016,1,25,8,15,622.0,37.5,2.1,6.5,149.0,408.21,342.25
2016,1,25,8,30,694.0,43.0,2.2,7.0,194.0,491.34,414.66
2016,1,25,8,45,740.0,46.5,2.3,7.5,239.0,560.94,473.4
2016,1,25,9,0,786.0,50.0,2.4,8.0,284.0,633.16,530.93
2016,1,25,9,15,815.0,52.5,2.55,8.5,325.5,686.49,571.02
2016,1,25,9,30,844.0,55.0,2.7,9.0,367.0,746.48,615.23
2016,1,25,9,45,848.0,61.5,2.85,9.5,401.0,791.17,646.91
2016,1,25,10,0,852.0,68.0,3.0,10.0,435.0,842.62,683.17
2016,1,25,10,15,866.5,70.0,3.05,10.5,465.5,876.69,705.43
2016,1,25,10,30,881.0,72.0,3.1,11.0,496.0,917.91,732.76
2016,1,25,10,45,890.5,73.5,3.15,11.5,519.5,951.44,754.24
2016,1,25,11,0,900.0,75.0,3.2,12.0,543.0,982.21,773.69
2016,1,25,11,15,906.5,76.0,3.2,12.0,560.0,1006.39,789.51
2016,1,25,11,30,913.0,77.0,3.2,12.0,577.0,1027.35,803.21
2016,1,25,11,45,915.5,77.5,3.25,12.0,585.5,1040.25,811.88
2016,1,25,12,0,918.0,78.0,3.3,12.0,594.0,1049.6,818.35
2016,1,25,12,15,918.0,78.0,3.3,12.0,595.0,1052.17,819.89
2016,1,25,12,30,918.0,78.0,3.3,12.0,596.0,1051.1,819.19
2016,1,25,12,45,916.0,78.0,3.3,12.5,589.0,1044.38,813.29
2016,1,25,13,0,914.0,78.0,3.3,13.0,582.0,1034.09,805.17
2016,1,25,13,15,908.0,77.0,3.25,12.5,567.0,1015.03,793.68
2016,1,25,13,30,902.0,76.0,3.2,12.0,552.0,992.66,780.04
2016,1,25,13,45,893.0,74.5,3.15,12.0,529.5,963.61,760.32
2016,1,25,14,0,884.0,73.0,3.1,12.0,507.0,931.69,738.61
2016,1,25,14,15,870.5,71.5,3.0,12.0,478.0,893.02,711.64
2016,1,25,14,30,857.0,70.0,2.9,12.0,449.0,861.61,689.86
2016,1,25,14,45,685.5,93.5,2.85,12.0,381.5,720.94,586.95
2016,1,25,15,0,514.0,117.0,2.8,12.0,314.0,574.15,475.49
2016,1,25,15,15,636.5,88.0,2.4,11.5,305.5,620.07,513.11
2016,1,25,15,30,759.0,59.0,2.0,11.0,297.0,639.96,527.65
2016,1,25,15,45,715.5,55.0,1.7,10.5,253.0,569.67,471.77
2016,1,25,16,0,672.0,51.0,1.4,10.0,209.0,501.56,415.31
2016,1,25,16,15,603.5,45.0,1.3,9.0,164.5,419.68,347.32
2016,1,25,16,30,535.0,39.0,1.2,8.0,120.0,348.71,285.16
2016,1,25,16,45,414.0,30.0,1.15,7.5,79.0,252.37,198.8
2016,1,25,17,0,293.0,21.0,1.1,7.0,38.0,161.12,82.3
2016,1,25,17,15,146.5,10.5,1.1,6.5,19.0,59.51,0.0
2016,1,25,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,26,7,15,125.5,8.5,1.55,4.0,13.5,47.67,0.0
2016,1,26,7,30,251.0,17.0,1.6,4.0,27.0,128.02,0.0
2016,1,26,7,45,385.5,26.5,1.65,4.5,66.5,225.59,172.54
2016,1,26,8,0,520.0,36.0,1.7,5.0,106.0,319.01,262.92
2016,1,26,8,15,595.5,42.5,1.75,5.5,151.5,397.81,334.23
2016,1,26,8,30,671.0,49.0,1.8,6.0,197.0,483.12,408.03
2016,1,26,8,45,720.0,53.0,1.85,6.5,242.5,554.61,467.82
2016,1,26,9,0,769.0,57.0,1.9,7.0,288.0,628.92,526.86
2016,1,26,9,15,800.0,60.0,1.9,7.5,330.0,691.09,572.57
2016,1,26,9,30,831.0,63.0,1.9,8.0,372.0,753.65,617.11
2016,1,26,9,45,851.0,65.5,1.95,8.5,409.0,806.53,653.65
2016,1,26,10,0,871.0,68.0,2.0,9.0,446.0,858.21,688.61
2016,1,26,10,15,886.0,70.0,1.95,9.5,477.0,893.43,710.09
2016,1,26,10,30,901.0,72.0,1.9,10.0,508.0,935.76,736.35
2016,1,26,10,45,912.0,72.5,1.9,11.0,532.5,970.02,755.72
2016,1,26,11,0,923.0,73.0,1.9,12.0,557.0,1001.5,773.01
2016,1,26,11,15,929.5,74.0,1.85,12.0,573.5,1026.19,787.73
2016,1,26,11,30,936.0,75.0,1.8,12.0,590.0,1047.56,800.28
2016,1,26,11,45,938.5,75.5,1.8,12.5,599.0,1060.77,806.79
2016,1,26,12,0,941.0,76.0,1.8,13.0,608.0,1070.35,811.13
2016,1,26,12,15,941.0,76.0,1.8,13.0,609.0,1073.03,812.63
2016,1,26,12,30,941.0,76.0,1.8,13.0,610.0,1072.0,811.96
2016,1,26,12,45,935.0,77.0,1.85,13.5,602.0,1062.43,805.19
2016,1,26,13,0,929.0,78.0,1.9,14.0,594.0,1049.26,796.29
2016,1,26,13,15,923.0,77.0,1.9,14.0,578.5,1030.03,784.27
2016,1,26,13,30,917.0,76.0,1.9,14.0,563.0,1007.44,770.15
2016,1,26,13,45,747.5,111.5,1.9,14.0,498.0,887.65,689.3
2016,1,26,14,0,578.0,147.0,1.9,14.0,433.0,740.47,586.88
2016,1,26,14,15,484.5,158.5,1.8,13.5,388.5,652.13,523.57
2016,1,26,14,30,391.0,170.0,1.7,13.0,344.0,566.63,459.11
2016,1,26,14,45,472.5,140.5,1.65,13.0,334.5,587.04,477.75
2016,1,26,15,0,554.0,111.0,1.6,13.0,325.0,606.9,494.48
2016,1,26,15,15,664.0,85.5,1.4,12.5,315.5,638.19,518.62
2016,1,26,15,30,774.0,60.0,1.2,12.0,306.0,651.99,528.64
2016,1,26,15,45,730.5,56.0,1.0,11.5,261.0,580.94,473.6
2016,1,26,16,0,687.0,52.0,0.8,11.0,216.0,512.04,417.95
2016,1,26,16,15,619.5,46.0,0.85,10.5,170.5,429.88,351.4
2016,1,26,16,30,552.0,40.0,0.9,10.0,125.0,353.15,285.98
2016,1,26,16,45,432.0,31.0,0.95,9.5,83.5,261.56,205.03
2016,1,26,17,0,312.0,22.0,1.0,9.0,42.0,170.77,96.63
2016,1,26,17,15,156.0,11.0,0.95,8.5,21.0,63.18,0.0
2016,1,26,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,13.5,0.7,6.5,13.5,10.62,0.0
2016,1,27,7,30,0.0,27.0,0.7,7.0,27.0,28.93,0.0
2016,1,27,7,45,246.5,32.5,0.75,7.5,66.0,168.87,128.32
2016,1,27,8,0,493.0,38.0,0.8,8.0,105.0,312.47,253.6
2016,1,27,8,15,570.0,45.0,0.85,8.0,151.0,390.4,322.32
2016,1,27,8,30,647.0,52.0,0.9,8.0,197.0,470.8,391.04
2016,1,27,8,45,690.5,58.0,1.0,8.5,241.5,539.91,447.72
2016,1,27,9,0,734.0,64.0,1.1,9.0,286.0,611.48,504.04
2016,1,27,9,15,766.5,67.5,1.1,9.5,328.0,674.16,548.95
2016,1,27,9,30,799.0,71.0,1.1,10.0,370.0,737.37,592.74
2016,1,27,9,45,722.0,89.0,1.15,10.5,379.0,733.07,587.09
2016,1,27,10,0,645.0,107.0,1.2,11.0,388.0,715.71,572.76
2016,1,27,10,15,677.5,107.0,1.15,11.0,420.5,767.45,608.61
2016,1,27,10,30,710.0,107.0,1.1,11.0,453.0,818.58,642.43
2016,1,27,10,45,623.0,140.5,1.1,11.5,454.5,794.01,622.24
2016,1,27,11,0,536.0,174.0,1.1,12.0,456.0,753.18,591.45
2016,1,27,11,15,735.5,125.5,1.05,12.0,525.5,916.35,704.09
2016,1,27,11,30,935.0,77.0,1.0,12.0,595.0,1048.85,787.89
2016,1,27,11,45,668.5,154.5,0.95,12.5,528.0,901.47,685.56
2016,1,27,12,0,402.0,232.0,0.9,13.0,461.0,688.48,534.66
2016,1,27,12,15,672.0,154.5,0.85,13.0,538.0,912.37,694.75
2016,1,27,12,30,942.0,77.0,0.8,13.0,615.0,1074.25,795.84
2016,1,27,12,45,766.5,123.5,0.75,13.5,557.5,968.39,722.68
2016,1,27,13,0,591.0,170.0,0.7,14.0,500.0,826.45,628.08
2016,1,27,13,15,564.0,173.5,0.6,14.0,482.0,795.51,607.82
2016,1,27,13,30,537.0,177.0,0.5,14.0,464.0,762.93,584.64
2016,1,27,13,45,423.5,194.5,0.4,14.0,415.5,661.72,511.24
2016,1,27,14,0,310.0,212.0,0.3,14.0,367.0,543.88,425.29
2016,1,27,14,15,334.0,195.0,0.25,13.5,353.0,536.65,423.23
2016,1,27,14,30,358.0,178.0,0.2,13.0,339.0,526.96,417.89
2016,1,27,14,45,504.0,134.5,0.15,13.0,342.0,606.37,479.08
2016,1,27,15,0,650.0,91.0,0.1,13.0,345.0,662.13,519.25
2016,1,27,15,15,616.0,88.0,0.15,12.5,309.0,604.49,479.27
2016,1,27,15,30,582.0,85.0,0.2,12.0,273.0,547.67,439.27
2016,1,27,15,45,552.0,76.0,0.3,12.0,233.5,488.42,395.37
2016,1,27,16,0,522.0,67.0,0.4,12.0,194.0,430.67,350.54
2016,1,27,16,15,466.0,57.5,0.45,11.5,153.5,359.42,292.88
2016,1,27,16,30,410.0,48.0,0.5,11.0,113.0,293.12,236.67
2016,1,27,16,45,328.0,35.5,0.6,10.5,76.5,217.71,170.52
2016,1,27,17,0,246.0,23.0,0.7,10.0,40.0,145.86,88.38
2016,1,27,17,15,123.0,11.5,0.7,10.0,20.0,51.99,0.0
2016,1,27,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.2,8.5,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,28,7,15,130.5,8.5,0.75,6.5,14.5,48.78,0.0
2016,1,28,7,30,261.0,17.0,0.8,7.0,29.0,131.88,4.14
2016,1,28,7,45,392.5,26.5,0.85,7.5,69.0,226.76,173.24
2016,1,28,8,0,524.0,36.0,0.9,8.0,109.0,319.44,259.3
2016,1,28,8,15,596.0,42.0,0.95,8.0,154.0,395.8,327.3
2016,1,28,8,30,668.0,48.0,1.0,8.0,199.0,478.34,397.74
2016,1,28,8,45,713.5,52.0,1.05,8.5,244.0,547.29,454.01
2016,1,28,9,0,759.0,56.0,1.1,9.0,289.0,618.82,509.53
2016,1,28,9,15,609.5,90.0,1.05,9.5,293.5,587.72,482.64
2016,1,28,9,30,460.0,124.0,1.0,10.0,298.0,528.94,434.41
2016,1,28,9,45,445.0,141.5,0.95,10.5,323.0,555.93,453.44
2016,1,28,10,0,430.0,159.0,0.9,11.0,348.0,580.25,469.0
2016,1,28,10,15,334.0,188.5,0.95,11.5,341.5,523.51,423.03
2016,1,28,10,30,238.0,218.0,1.0,12.0,335.0,459.24,371.31
2016,1,28,10,45,280.0,223.0,1.05,12.5,367.0,532.16,426.83
2016,1,28,11,0,322.0,228.0,1.1,13.0,399.0,585.02,465.42
2016,1,28,11,15,456.0,198.5,1.3,13.0,449.0,712.29,562.02
2016,1,28,11,30,590.0,169.0,1.5,13.0,499.0,820.32,641.23
2016,1,28,11,45,590.0,172.0,1.75,13.0,506.0,830.74,649.61
2016,1,28,12,0,590.0,175.0,2.0,13.0,513.0,838.68,657.33
2016,1,28,12,15,359.0,223.0,2.2,13.0,429.0,634.15,506.08
2016,1,28,12,30,128.0,271.0,2.4,13.0,345.0,431.27,346.92
2016,1,28,12,45,129.0,267.5,2.6,13.0,341.0,427.53,345.69
2016,1,28,13,0,130.0,264.0,2.8,13.0,337.0,423.47,343.16
2016,1,28,13,15,65.0,207.0,2.65,13.0,243.5,265.22,216.0
2016,1,28,13,30,0.0,150.0,2.5,13.0,150.0,123.42,97.95
2016,1,28,13,45,29.5,183.0,2.35,13.5,198.0,202.95,164.85
2016,1,28,14,0,59.0,216.0,2.2,14.0,246.0,270.65,220.28
2016,1,28,14,15,334.0,169.5,2.15,13.5,322.5,505.15,414.61
2016,1,28,14,30,609.0,123.0,2.1,13.0,399.0,712.9,575.7
2016,1,28,14,45,353.5,146.5,2.05,13.0,303.5,493.42,404.3
2016,1,28,15,0,98.0,170.0,2.0,13.0,208.0,249.41,205.53
2016,1,28,15,15,94.5,152.5,1.75,12.5,186.5,224.89,186.67
2016,1,28,15,30,91.0,135.0,1.5,12.0,165.0,200.73,166.96
2016,1,28,15,45,85.5,116.5,1.25,11.5,141.5,187.43,155.8
2016,1,28,16,0,80.0,98.0,1.0,11.0,118.0,160.23,132.69
2016,1,28,16,15,69.0,79.0,1.0,10.5,94.0,129.73,106.32
2016,1,28,16,30,58.0,60.0,1.0,10.0,70.0,100.2,80.22
2016,1,28,16,45,34.5,42.0,1.05,10.0,47.5,58.97,43.75
2016,1,28,17,0,11.0,24.0,1.1,10.0,25.0,27.56,13.7
2016,1,28,17,15,5.5,12.0,1.05,10.0,12.5,11.36,0.0
2016,1,28,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,14.5,0.8,9.5,14.5,11.41,0.0
2016,1,29,7,30,0.0,29.0,0.8,10.0,29.0,31.25,0.56
2016,1,29,7,45,247.5,32.5,0.85,10.5,67.5,167.25,127.3
2016,1,29,8,0,495.0,36.0,0.9,11.0,106.0,309.25,249.05
2016,1,29,8,15,567.0,42.0,1.1,11.5,150.0,379.12,310.74
2016,1,29,8,30,639.0,48.0,1.3,12.0,194.0,460.09,379.4
2016,1,29,8,45,516.5,76.5,1.5,12.5,210.5,450.59,373.02
2016,1,29,9,0,394.0,105.0,1.7,13.0,227.0,418.23,347.14
2016,1,29,9,15,407.5,118.5,1.85,13.5,260.0,462.45,382.51
2016,1,29,9,30,421.0,132.0,2.0,14.0,293.0,506.82,416.58
2016,1,29,9,45,343.0,160.0,2.15,14.5,299.5,473.58,388.32
2016,1,29,10,0,265.0,188.0,2.3,15.0,306.0,452.52,369.12
2016,1,29,10,15,154.0,196.5,2.35,15.0,266.5,351.55,286.84
2016,1,29,10,30,43.0,205.0,2.4,15.0,227.0,242.15,195.75
2016,1,29,10,45,22.5,186.0,2.45,15.0,197.5,181.37,145.87
2016,1,29,11,0,2.0,167.0,2.5,15.0,168.0,141.92,112.66
2016,1,29,11,15,1.0,141.0,2.55,15.0,141.5,115.61,90.94
2016,1,29,11,30,0.0,115.0,2.6,15.0,115.0,90.85,70.39
2016,1,29,11,45,0.0,127.5,2.65,15.0,127.5,101.89,79.5
2016,1,29,12,0,0.0,140.0,2.7,15.0,140.0,113.15,88.74
2016,1,29,12,15,0.0,148.0,2.75,15.0,148.0,120.48,94.74
2016,1,29,12,30,0.0,156.0,2.8,15.0,156.0,127.97,100.89
2016,1,29,12,45,3.5,170.5,2.85,15.0,172.5,145.47,115.43
2016,1,29,13,0,7.0,185.0,2.9,15.0,189.0,163.44,130.32
2016,1,29,13,15,6.0,181.0,2.85,15.0,184.5,158.84,126.58
2016,1,29,13,30,5.0,177.0,2.8,15.0,180.0,154.39,123.02
2016,1,29,13,45,120.0,202.0,2.8,15.0,263.0,332.94,271.88
2016,1,29,14,0,235.0,227.0,2.8,15.0,346.0,469.2,381.7
2016,1,29,14,15,234.0,213.5,2.65,14.5,326.5,446.59,364.41
2016,1,29,14,30,233.0,200.0,2.5,14.0,307.0,423.49,347.41
2016,1,29,14,45,232.5,184.0,2.45,14.0,284.0,416.05,341.93
2016,1,29,15,0,232.0,168.0,2.4,14.0,261.0,388.27,320.45
2016,1,29,15,15,228.5,151.0,2.1,13.5,234.5,356.51,295.61
2016,1,29,15,30,225.0,134.0,1.8,13.0,208.0,324.6,270.15
2016,1,29,15,45,216.5,115.5,1.55,13.0,178.5,287.37,239.3
2016,1,29,16,0,208.0,97.0,1.3,13.0,149.0,250.59,208.14
2016,1,29,16,15,189.0,79.0,1.2,12.0,119.0,208.99,172.89
2016,1,29,16,30,170.0,61.0,1.1,11.0,89.0,169.11,137.95
2016,1,29,16,45,134.5,43.5,1.05,10.5,61.0,124.04,97.4
2016,1,29,17,0,99.0,26.0,1.0,10.0,33.0,79.73,51.77
2016,1,29,17,15,49.5,13.0,1.0,10.0,16.5,27.46,0.0
2016,1,29,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,6.0,2.65,7.0,6.0,4.72,0.0
2016,1,30,7,30,0.0,12.0,2.6,7.0,12.0,9.13,0.0
2016,1,30,7,45,0.0,27.0,2.6,7.0,27.0,21.27,11.96
2016,1,30,8,0,0.0,42.0,2.6,7.0,42.0,34.53,24.14
2016,1,30,8,15,0.0,59.5,2.6,7.0,59.5,50.25,38.25
2016,1,30,8,30,0.0,77.0,2.6,7.0,77.0,65.81,52.12
2016,1,30,8,45,2.0,94.0,2.65,7.5,94.5,82.09,66.34
2016,1,30,9,0,4.0,111.0,2.7,8.0,112.0,98.64,80.56
2016,1,30,9,15,7.5,125.5,2.7,8.0,128.0,113.9,93.68
2016,1,30,9,30,11.0,140.0,2.7,8.0,144.0,129.63,107.06
2016,1,30,9,45,172.5,160.0,2.75,8.5,236.5,314.34,266.85
2016,1,30,10,0,334.0,180.0,2.8,9.0,329.0,501.14,419.91
2016,1,30,10,15,320.0,196.0,2.85,9.0,347.0,518.59,431.56
2016,1,30,10,30,306.0,212.0,2.9,9.0,365.0,534.2,442.64
2016,1,30,10,45,608.0,140.5,3.0,9.5,461.5,778.5,634.35
2016,1,30,11,0,910.0,69.0,3.1,10.0,558.0,981.91,779.0
2016,1,30,11,15,642.5,153.0,3.15,10.0,503.5,854.08,684.47
2016,1,30,11,30,375.0,237.0,3.2,10.0,449.0,658.35,534.73
2016,1,30,11,45,198.0,229.0,3.25,10.0,341.0,448.64,369.31
2016,1,30,12,0,21.0,221.0,3.3,10.0,233.0,213.55,174.09
2016,1,30,12,15,14.0,205.5,3.3,10.0,213.5,190.41,155.22
2016,1,30,12,30,7.0,190.0,3.3,10.0,194.0,167.75,136.19
2016,1,30,12,45,4.0,178.0,3.3,10.0,181.0,153.03,123.9
2016,1,30,13,0,1.0,166.0,3.3,10.0,168.0,138.61,111.83
2016,1,30,13,15,0.5,162.5,3.2,10.0,163.5,135.07,108.94
2016,1,30,13,30,0.0,159.0,3.1,10.0,159.0,131.65,106.17
2016,1,30,13,45,1.0,160.0,3.05,10.0,161.0,134.15,108.47
2016,1,30,14,0,2.0,161.0,3.0,10.0,163.0,136.84,110.94
2016,1,30,14,15,23.5,176.0,2.95,10.0,187.5,172.67,142.1
2016,1,30,14,30,45.0,191.0,2.9,10.0,212.0,227.76,188.91
2016,1,30,14,45,67.5,182.0,2.85,10.0,210.5,237.13,197.71
2016,1,30,15,0,90.0,173.0,2.8,10.0,209.0,245.14,205.39
2016,1,30,15,15,86.5,156.0,2.65,9.5,188.0,221.63,186.26
2016,1,30,15,30,83.0,139.0,2.5,9.0,167.0,198.5,167.21
2016,1,30,15,45,77.5,120.5,2.35,8.5,143.5,172.5,145.28
2016,1,30,16,0,72.0,102.0,2.2,8.0,120.0,147.07,123.39
2016,1,30,16,15,61.5,82.5,1.9,7.5,96.0,117.98,97.75
2016,1,30,16,30,51.0,63.0,1.6,7.0,72.0,89.82,72.5
2016,1,30,16,45,30.0,44.5,1.3,6.5,49.5,58.94,44.64
2016,1,30,17,0,9.0,26.0,1.0,6.0,27.0,28.87,16.43
2016,1,30,17,15,4.5,13.0,0.95,6.0,13.5,11.79,0.0
2016,1,30,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,5.0,1.95,3.0,5.0,3.93,0.0
2016,1,31,7,30,0.0,10.0,2.1,3.0,10.0,7.59,0.0
2016,1,31,7,45,0.0,23.0,2.25,3.5,23.0,17.55,9.14
2016,1,31,8,0,0.0,36.0,2.4,4.0,36.0,27.84,18.67
2016,1,31,8,15,0.0,51.0,2.5,4.0,51.0,40.84,30.47
2016,1,31,8,30,0.0,66.0,2.6,4.0,66.0,53.78,42.13
2016,1,31,8,45,0.0,80.5,2.75,4.0,80.5,66.22,53.2
2016,1,31,9,0,0.0,95.0,2.9,4.0,95.0,78.72,64.19
2016,1,31,9,15,0.0,109.0,3.0,4.0,109.0,90.82,74.67
2016,1,31,9,30,0.0,123.0,3.1,4.0,123.0,103.03,85.16
2016,1,31,9,45,9.5,146.0,3.25,4.0,150.5,132.4,110.8
2016,1,31,10,0,19.0,169.0,3.4,4.0,178.0,162.84,137.11
2016,1,31,10,15,50.5,196.0,3.5,4.0,221.5,237.61,201.67
2016,1,31,10,30,82.0,223.0,3.6,4.0,265.0,298.66,253.55
2016,1,31,10,45,105.5,238.0,3.75,4.5,293.5,339.28,287.18
2016,1,31,11,0,129.0,253.0,3.9,5.0,322.0,403.29,339.39
2016,1,31,11,15,139.0,261.5,4.05,5.0,338.5,425.13,357.13
2016,1,31,11,30,149.0,270.0,4.2,5.0,355.0,447.01,375.06
2016,1,31,11,45,250.5,261.5,4.35,5.5,407.0,565.02,472.26
2016,1,31,12,0,352.0,253.0,4.5,6.0,459.0,660.27,549.26
2016,1,31,12,15,268.0,266.5,4.65,6.0,423.5,591.55,492.54
2016,1,31,12,30,184.0,280.0,4.8,6.0,388.0,497.25,415.48
2016,1,31,12,45,92.0,219.0,5.0,6.5,273.0,305.35,256.61
2016,1,31,13,0,0.0,158.0,5.2,7.0,158.0,129.81,105.61
2016,1,31,13,15,0.0,91.5,5.3,7.0,91.5,70.54,55.25
2016,1,31,13,30,0.0,25.0,5.4,7.0,25.0,19.12,10.94
2016,1,31,13,45,253.5,101.5,5.55,7.0,232.0,385.71,332.06
2016,1,31,14,0,507.0,178.0,5.7,7.0,439.0,708.81,597.91
2016,1,31,14,15,491.5,170.5,5.7,6.5,412.0,670.86,567.98
2016,1,31,14,30,476.0,163.0,5.7,6.0,385.0,632.03,538.51
2016,1,31,14,45,659.5,117.0,5.75,6.0,399.0,725.37,617.19
2016,1,31,15,0,843.0,71.0,5.8,6.0,413.0,788.04,668.45
2016,1,31,15,15,814.5,68.0,5.65,5.5,371.5,727.13,621.41
2016,1,31,15,30,786.0,65.0,5.5,5.0,330.0,666.16,573.9
2016,1,31,15,45,728.0,63.5,5.35,5.0,282.5,587.24,508.29
2016,1,31,16,0,670.0,62.0,5.2,5.0,235.0,516.56,446.58
2016,1,31,16,15,602.5,55.5,5.1,4.5,188.0,434.53,374.46
2016,1,31,16,30,535.0,49.0,5.0,4.0,141.0,358.22,304.9
2016,1,31,16,45,407.0,40.0,4.9,4.0,97.5,257.7,212.8
2016,1,31,17,0,279.0,31.0,4.8,4.0,54.0,169.82,124.78
2016,1,31,17,15,139.5,15.5,4.85,4.0,27.0,60.6,0.0
2016,1,31,17,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,4.95,4.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.05,4.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.4,4.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.65,4.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.8,4.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,6.05,4.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.55,3.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.6,3.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,6.65,3.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,6.7,3.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,6.55,3.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,6.4,3.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,6.3,3.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,6.2,3.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,6.05,2.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,5.9,2.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,5.75,2.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,5.4,1.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,5.2,1.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,5.05,1.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,4.9,1.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,4.8,1.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,4.7,1.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,4.65,1.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,4.6,1.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,4.55,1.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,4.05,1.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,4.05,1.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,4.15,1.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,2,1,7,15,205.0,9.0,4.4,1.5,20.5,71.64,0.0
2016,2,1,7,30,410.0,18.0,4.6,2.0,41.0,185.55,81.46
2016,2,1,7,45,531.0,25.5,4.85,2.5,86.0,277.4,222.58
2016,2,1,8,0,652.0,33.0,5.1,3.0,131.0,375.48,316.42
2016,2,1,8,15,717.0,38.0,5.25,3.5,179.5,453.08,389.35
2016,2,1,8,30,782.0,43.0,5.4,4.0,228.0,531.69,460.61
2016,2,1,8,45,822.5,46.0,5.6,4.5,276.0,600.58,521.25
2016,2,1,9,0,863.0,49.0,5.8,5.0,324.0,671.67,580.32
2016,2,1,9,15,889.5,51.5,5.8,5.0,367.5,733.44,629.37
2016,2,1,9,30,916.0,54.0,5.8,5.0,411.0,795.15,677.28
2016,2,1,9,45,928.5,58.0,5.85,5.5,449.5,846.91,715.35
2016,2,1,10,0,941.0,62.0,5.9,6.0,488.0,896.72,751.28
2016,2,1,10,15,953.5,63.5,5.85,6.0,520.0,941.04,783.32
2016,2,1,10,30,966.0,65.0,5.8,6.0,552.0,982.89,813.18
2016,2,1,10,45,974.0,66.0,5.75,6.5,577.5,1017.12,835.5
2016,2,1,11,0,982.0,67.0,5.7,7.0,603.0,1048.17,855.32
2016,2,1,11,15,987.0,68.0,5.6,7.0,620.0,1072.91,871.6
2016,2,1,11,30,992.0,69.0,5.5,7.0,637.0,1094.02,885.26
2016,2,1,11,45,989.5,71.0,5.45,7.5,645.5,1105.09,890.47
2016,2,1,12,0,987.0,73.0,5.4,8.0,654.0,1112.2,893.01
2016,2,1,12,15,986.5,73.5,5.3,8.0,655.0,1115.45,894.19
2016,2,1,12,30,986.0,74.0,5.2,8.0,656.0,1114.76,892.74
2016,2,1,12,45,975.5,76.5,5.1,8.0,647.0,1102.51,883.19
2016,2,1,13,0,965.0,79.0,5.0,8.0,638.0,1086.5,871.22
2016,2,1,13,15,959.0,78.5,4.85,7.5,622.5,1067.58,858.48
2016,2,1,13,30,953.0,78.0,4.7,7.0,607.0,1045.12,843.29
2016,2,1,13,45,940.5,78.0,4.55,7.0,583.0,1013.63,820.09
2016,2,1,14,0,928.0,78.0,4.4,7.0,559.0,979.2,794.87
2016,2,1,14,15,914.5,76.0,4.15,7.0,528.5,938.62,764.22
2016,2,1,14,30,901.0,74.0,3.9,7.0,498.0,895.65,732.42
