Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,14,45,884.0,71.5,3.7,7.0,461.5,855.8,703.33
2016,2,1,15,0,867.0,69.0,3.5,7.0,425.0,804.69,665.44
2016,2,1,15,15,840.0,66.0,3.15,6.5,382.5,743.97,620.07
2016,2,1,15,30,813.0,63.0,2.8,6.0,340.0,683.02,573.68
2016,2,1,15,45,784.5,57.0,2.5,5.5,295.0,617.71,522.32
2016,2,1,16,0,756.0,51.0,2.2,5.0,250.0,553.17,468.42
2016,2,1,16,15,696.5,46.0,1.95,4.5,202.0,473.18,399.95
2016,2,1,16,30,637.0,41.0,1.7,4.0,154.0,397.77,332.75
2016,2,1,16,45,543.5,33.0,1.5,3.5,108.5,308.88,252.28
2016,2,1,17,0,450.0,25.0,1.3,3.0,63.0,229.79,171.17
2016,2,1,17,15,225.0,12.5,1.25,2.5,31.5,87.75,0.0
2016,2,1,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,6.5,0.75,2.5,6.5,5.11,0.0
2016,2,2,7,30,0.0,13.0,0.8,3.0,13.0,9.89,0.0
2016,2,2,7,45,0.0,27.5,0.9,3.5,27.5,21.19,12.4
2016,2,2,8,0,0.0,42.0,1.0,4.0,42.0,33.78,23.96
2016,2,2,8,15,0.0,58.5,1.0,4.0,58.5,48.27,37.1
2016,2,2,8,30,0.0,75.0,1.0,4.0,75.0,62.68,50.03
2016,2,2,8,45,0.0,91.0,1.05,4.5,91.0,76.57,62.19
2016,2,2,9,0,0.0,107.0,1.1,5.0,107.0,90.54,74.2
2016,2,2,9,15,2.0,121.5,1.15,5.0,122.5,104.53,86.24
2016,2,2,9,30,4.0,136.0,1.2,5.0,138.0,118.85,98.43
2016,2,2,9,45,3.0,143.5,1.3,5.5,145.5,123.85,102.24
2016,2,2,10,0,2.0,151.0,1.4,6.0,153.0,129.01,106.18
2016,2,2,10,15,429.5,117.5,1.5,6.0,336.0,543.06,457.42
2016,2,2,10,30,857.0,84.0,1.6,6.0,519.0,916.73,732.85
2016,2,2,10,45,867.5,85.0,1.7,6.0,544.0,951.14,752.29
2016,2,2,11,0,878.0,86.0,1.8,6.0,569.0,982.79,774.27
2016,2,2,11,15,885.0,87.0,1.9,6.0,586.0,995.85,783.43
2016,2,2,11,30,892.0,88.0,2.0,6.0,603.0,1017.46,798.9
2016,2,2,11,45,897.0,88.0,2.15,6.5,612.5,1032.49,809.07
2016,2,2,12,0,902.0,88.0,2.3,7.0,622.0,1044.06,817.0
2016,2,2,12,15,461.0,155.5,2.35,7.0,428.5,683.09,556.28
2016,2,2,12,30,20.0,223.0,2.4,7.0,235.0,213.29,174.4
2016,2,2,12,45,19.5,221.0,2.5,7.0,233.0,210.85,173.81
2016,2,2,13,0,19.0,219.0,2.6,7.0,231.0,208.53,172.0
2016,2,2,13,15,23.5,220.5,2.6,7.0,234.5,214.95,177.68
2016,2,2,13,30,28.0,222.0,2.6,7.0,238.0,221.44,183.41
2016,2,2,13,45,457.5,150.5,2.65,7.5,390.0,641.92,533.75
2016,2,2,14,0,887.0,79.0,2.7,8.0,542.0,941.9,754.9
2016,2,2,14,15,874.5,77.5,2.6,8.0,513.0,914.25,732.33
2016,2,2,14,30,862.0,76.0,2.5,8.0,484.0,873.35,703.49
2016,2,2,14,45,850.5,72.0,2.45,8.0,449.5,828.0,671.73
2016,2,2,15,0,839.0,68.0,2.4,8.0,415.0,780.71,638.14
2016,2,2,15,15,813.0,65.0,2.1,7.5,374.5,721.9,594.6
2016,2,2,15,30,787.0,62.0,1.8,7.0,334.0,662.87,550.1
2016,2,2,15,45,751.5,58.0,1.5,7.0,289.0,596.4,497.08
2016,2,2,16,0,716.0,54.0,1.2,7.0,244.0,531.34,442.47
2016,2,2,16,15,656.5,48.5,1.1,6.5,197.5,452.7,377.17
2016,2,2,16,30,597.0,43.0,1.0,6.0,151.0,378.72,313.06
2016,2,2,16,45,498.0,35.0,0.95,5.5,107.0,289.34,234.27
2016,2,2,17,0,399.0,27.0,0.9,5.0,63.0,215.88,161.72
2016,2,2,17,15,199.5,13.5,0.9,4.5,31.5,96.04,0.0
2016,2,2,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,7,15,160.0,10.5,1.05,2.5,20.0,58.06,0.0
2016,2,3,7,30,320.0,21.0,1.2,3.0,40.0,158.36,86.73
2016,2,3,7,45,436.0,29.5,1.4,3.5,82.0,243.14,194.09
2016,2,3,8,0,552.0,38.0,1.6,4.0,124.0,330.1,274.48
2016,2,3,8,15,619.0,44.0,1.6,4.5,170.5,404.89,341.66
2016,2,3,8,30,686.0,50.0,1.6,5.0,217.0,485.51,410.85
2016,2,3,8,45,727.0,54.0,1.65,5.5,262.5,552.56,466.53
2016,2,3,9,0,768.0,58.0,1.7,6.0,308.0,621.79,521.62
2016,2,3,9,15,797.0,61.0,1.65,6.5,350.0,682.78,565.72
2016,2,3,9,30,826.0,64.0,1.6,7.0,392.0,744.05,608.53
2016,2,3,9,45,840.0,68.0,1.55,7.5,429.0,794.22,641.8
2016,2,3,10,0,854.0,72.0,1.5,8.0,466.0,842.81,673.13
2016,2,3,10,15,869.0,74.0,1.45,8.5,497.5,878.04,694.26
2016,2,3,10,30,884.0,76.0,1.4,9.0,529.0,920.4,720.11
2016,2,3,10,45,894.0,77.5,1.35,9.5,554.0,955.11,740.09
2016,2,3,11,0,904.0,79.0,1.3,10.0,579.0,987.02,757.98
2016,2,3,11,15,910.5,80.0,1.3,10.0,596.0,1011.85,773.26
2016,2,3,11,30,917.0,81.0,1.3,10.0,613.0,1033.4,786.5
2016,2,3,11,45,922.0,81.0,1.35,10.5,623.0,1048.74,795.3
2016,2,3,12,0,927.0,81.0,1.4,11.0,633.0,1060.52,801.96
2016,2,3,12,15,928.0,81.0,1.4,11.0,635.0,1064.54,804.28
2016,2,3,12,30,929.0,81.0,1.4,11.0,637.0,1064.85,804.45
2016,2,3,12,45,751.5,134.0,1.4,11.0,580.0,964.18,737.68
2016,2,3,13,0,574.0,187.0,1.4,11.0,523.0,826.88,644.87
2016,2,3,13,15,456.0,214.5,1.3,11.0,478.0,731.95,575.77
2016,2,3,13,30,338.0,242.0,1.2,11.0,433.0,616.78,489.97
2016,2,3,13,45,609.0,163.0,1.2,11.0,490.0,810.77,637.34
2016,2,3,14,0,880.0,84.0,1.2,11.0,547.0,952.28,733.66
2016,2,3,14,15,626.0,136.5,1.15,10.5,457.0,763.13,601.73
2016,2,3,14,30,372.0,189.0,1.1,10.0,367.0,548.58,443.83
2016,2,3,14,45,212.5,181.0,1.05,10.0,281.5,373.15,307.39
2016,2,3,15,0,53.0,173.0,1.0,10.0,196.0,212.17,174.61
2016,2,3,15,15,49.0,157.0,0.85,9.5,176.5,191.07,158.28
2016,2,3,15,30,45.0,141.0,0.7,9.0,157.0,170.48,141.46
2016,2,3,15,45,40.0,123.0,0.6,9.0,135.5,147.28,121.95
2016,2,3,16,0,35.0,105.0,0.5,9.0,114.0,124.69,102.67
2016,2,3,16,15,26.5,86.0,0.5,8.5,92.0,99.43,80.91
2016,2,3,16,30,18.0,67.0,0.5,8.0,70.0,75.04,59.5
2016,2,3,16,45,9.0,48.0,0.55,7.5,49.5,46.06,33.91
2016,2,3,17,0,0.0,29.0,0.6,7.0,29.0,24.17,14.13
2016,2,3,17,15,0.0,14.5,0.55,7.0,14.5,11.07,0.0
2016,2,3,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,4,7,15,170.0,10.5,0.4,4.5,21.5,60.86,0.0
2016,2,4,7,30,340.0,21.0,0.4,5.0,43.0,161.91,94.59
2016,2,4,7,45,456.0,29.5,0.4,5.5,86.0,246.41,194.22
2016,2,4,8,0,572.0,38.0,0.4,6.0,129.0,338.93,276.22
2016,2,4,8,15,637.5,43.5,0.45,6.5,176.0,413.4,340.94
2016,2,4,8,30,703.0,49.0,0.5,7.0,223.0,493.48,407.42
2016,2,4,8,45,744.0,53.0,0.55,7.5,269.0,561.32,461.57
2016,2,4,9,0,785.0,57.0,0.6,8.0,315.0,631.37,515.0
2016,2,4,9,15,813.0,60.0,0.65,8.5,357.5,692.4,557.96
2016,2,4,9,30,841.0,63.0,0.7,9.0,400.0,753.6,599.85
2016,2,4,9,45,851.5,68.0,0.8,9.5,436.5,802.83,633.02
2016,2,4,10,0,862.0,73.0,0.9,10.0,473.0,850.17,664.48
2016,2,4,10,15,876.5,75.0,0.95,10.0,504.5,885.28,687.5
2016,2,4,10,30,891.0,77.0,1.0,10.0,536.0,927.47,715.38
2016,2,4,10,45,900.5,78.0,1.05,10.5,561.0,961.32,736.02
2016,2,4,11,0,910.0,79.0,1.1,11.0,586.0,992.32,754.75
2016,2,4,11,15,916.0,80.0,1.1,11.0,603.0,1016.82,769.59
2016,2,4,11,30,922.0,81.0,1.1,11.0,620.0,1037.99,782.39
2016,2,4,11,45,925.0,81.5,1.15,11.5,629.5,1052.03,790.29
2016,2,4,12,0,928.0,82.0,1.2,12.0,639.0,1062.45,796.08
2016,2,4,12,15,928.5,82.0,1.15,12.0,640.0,1065.99,797.02
2016,2,4,12,30,929.0,82.0,1.1,12.0,641.0,1065.81,795.81
2016,2,4,12,45,930.0,80.5,1.1,12.0,635.0,1060.51,792.61
2016,2,4,13,0,931.0,79.0,1.1,12.0,629.0,1051.49,787.27
2016,2,4,13,15,925.5,78.0,1.1,12.0,614.0,1032.89,775.91
2016,2,4,13,30,920.0,77.0,1.1,12.0,599.0,1010.85,762.54
2016,2,4,13,45,677.5,140.0,1.1,12.0,516.5,852.22,657.02
2016,2,4,14,0,435.0,203.0,1.1,12.0,434.0,667.33,526.13
2016,2,4,14,15,550.0,160.0,1.1,12.0,436.0,710.48,563.29
2016,2,4,14,30,665.0,117.0,1.1,12.0,438.0,754.13,595.44
2016,2,4,14,45,611.0,120.5,1.15,12.0,399.0,687.34,548.46
2016,2,4,15,0,557.0,124.0,1.2,12.0,360.0,613.72,496.02
2016,2,4,15,15,534.5,116.0,1.1,11.5,324.5,563.36,459.11
2016,2,4,15,30,512.0,108.0,1.0,11.0,289.0,513.44,421.33
2016,2,4,15,45,486.5,96.5,0.9,10.5,250.5,458.22,378.37
2016,2,4,16,0,461.0,85.0,0.8,10.0,212.0,404.39,335.1
2016,2,4,16,15,419.0,73.0,0.8,9.5,172.0,342.29,283.95
2016,2,4,16,30,377.0,61.0,0.8,9.0,132.0,284.06,233.97
2016,2,4,16,45,314.0,46.5,0.85,8.5,94.5,217.4,175.43
2016,2,4,17,0,251.0,32.0,0.9,8.0,57.0,159.72,120.97
2016,2,4,17,15,125.5,16.0,0.9,7.5,28.5,71.43,7.93
2016,2,4,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,0.95,1.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,5,7,15,151.0,12.0,1.05,2.5,22.0,55.89,0.0
2016,2,5,7,30,302.0,24.0,1.2,3.0,44.0,154.89,97.16
2016,2,5,7,45,414.5,34.0,1.35,4.0,86.5,236.98,189.95
2016,2,5,8,0,527.0,44.0,1.5,5.0,129.0,326.89,271.08
2016,2,5,8,15,596.5,50.5,1.5,5.5,176.5,401.95,337.75
2016,2,5,8,30,666.0,57.0,1.5,6.0,224.0,483.37,406.95
2016,2,5,8,45,709.5,62.0,1.55,7.0,270.5,548.39,459.78
2016,2,5,9,0,753.0,67.0,1.6,8.0,317.0,619.99,515.33
2016,2,5,9,15,783.5,70.5,1.65,8.5,360.5,682.38,561.16
2016,2,5,9,30,814.0,74.0,1.7,9.0,404.0,745.15,605.61
2016,2,5,9,45,845.5,74.0,1.8,10.0,444.0,804.56,645.76
2016,2,5,10,0,877.0,74.0,1.9,11.0,484.0,863.49,684.61
2016,2,5,10,15,891.5,75.5,1.9,11.5,516.5,898.55,706.01
2016,2,5,10,30,906.0,77.0,1.9,12.0,549.0,940.62,732.27
2016,2,5,10,45,917.0,78.0,1.9,12.5,574.5,976.33,753.72
2016,2,5,11,0,928.0,79.0,1.9,13.0,600.0,1009.22,773.12
2016,2,5,11,15,934.5,80.0,1.85,13.0,617.5,1034.6,788.13
2016,2,5,11,30,941.0,81.0,1.8,13.0,635.0,1056.6,800.94
2016,2,5,11,45,943.5,82.0,1.75,13.5,644.5,1071.01,807.34
2016,2,5,12,0,946.0,83.0,1.7,14.0,654.0,1081.71,811.47
2016,2,5,12,15,946.5,83.0,1.65,14.0,655.5,1085.34,812.68
2016,2,5,12,30,947.0,83.0,1.6,14.0,657.0,1085.17,811.67
2016,2,5,12,45,943.0,83.0,1.55,14.5,650.0,1076.59,803.95
2016,2,5,13,0,939.0,83.0,1.5,15.0,643.0,1064.29,794.14
2016,2,5,13,15,933.5,82.5,1.4,14.5,627.5,1046.23,782.84
2016,2,5,13,30,928.0,82.0,1.3,14.0,612.0,1024.67,769.41
2016,2,5,13,45,915.5,82.0,1.2,14.0,588.5,993.66,748.45
2016,2,5,14,0,903.0,82.0,1.1,14.0,565.0,959.75,725.75
2016,2,5,14,15,782.0,100.5,0.95,14.0,503.0,856.75,655.52
2016,2,5,14,30,661.0,119.0,0.8,14.0,441.0,752.49,583.76
2016,2,5,14,45,750.5,96.0,0.7,14.0,436.5,776.42,601.67
2016,2,5,15,0,840.0,73.0,0.6,14.0,432.0,786.56,608.12
2016,2,5,15,15,813.5,70.0,0.6,13.5,390.0,727.15,568.86
2016,2,5,15,30,787.0,67.0,0.6,13.0,348.0,667.52,529.22
2016,2,5,15,45,754.5,62.0,0.6,12.5,303.0,601.73,482.63
2016,2,5,16,0,722.0,57.0,0.6,12.0,258.0,537.09,433.87
2016,2,5,16,15,665.5,51.5,0.65,11.0,210.5,459.72,373.87
2016,2,5,16,30,609.0,46.0,0.7,10.0,163.0,386.67,313.98
2016,2,5,16,45,519.5,37.5,0.75,9.5,117.5,304.83,243.54
2016,2,5,17,0,430.0,29.0,0.8,9.0,72.0,228.68,173.36
2016,2,5,17,15,215.0,14.5,0.9,8.5,36.0,103.64,28.46
2016,2,5,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,6,7,15,184.0,11.0,0.9,4.5,24.5,64.93,0.0
2016,2,6,7,30,368.0,22.0,0.9,5.0,49.0,173.41,112.9
2016,2,6,7,45,480.0,30.5,0.95,6.0,93.0,256.03,203.39
2016,2,6,8,0,592.0,39.0,1.0,7.0,137.0,347.82,284.86
2016,2,6,8,15,655.0,44.0,1.1,7.5,184.5,421.45,349.71
2016,2,6,8,30,718.0,49.0,1.2,8.0,232.0,500.38,416.27
2016,2,6,8,45,757.5,53.0,1.35,9.0,278.5,568.03,470.82
2016,2,6,9,0,797.0,57.0,1.5,10.0,325.0,637.74,524.64
2016,2,6,9,15,824.0,60.0,1.6,10.5,367.5,698.66,568.62
2016,2,6,9,30,851.0,63.0,1.7,11.0,410.0,751.97,605.92
2016,2,6,9,45,863.5,67.0,1.8,11.5,447.0,801.34,639.66
2016,2,6,10,0,876.0,71.0,1.9,12.0,484.0,848.96,671.6
2016,2,6,10,15,889.5,72.5,1.9,12.5,515.5,892.31,699.0
2016,2,6,10,30,903.0,74.0,1.9,13.0,547.0,933.45,724.48
2016,2,6,10,45,912.5,75.0,1.9,13.5,572.0,967.71,744.93
2016,2,6,11,0,922.0,76.0,1.9,14.0,597.0,999.09,763.31
2016,2,6,11,15,927.5,77.0,1.85,14.0,614.0,1023.42,777.64
2016,2,6,11,30,933.0,78.0,1.8,14.0,631.0,1044.35,789.78
2016,2,6,11,45,935.5,78.0,1.75,14.5,640.0,1057.44,795.37
2016,2,6,12,0,938.0,78.0,1.7,15.0,649.0,1066.86,798.72
2016,2,6,12,15,938.0,78.0,1.7,15.0,650.5,1069.97,800.47
2016,2,6,12,30,938.0,78.0,1.7,15.0,652.0,1069.31,800.02
2016,2,6,12,45,936.0,77.5,1.75,15.0,645.0,1062.19,796.41
2016,2,6,13,0,934.0,77.0,1.8,15.0,638.0,1051.36,790.59
2016,2,6,13,15,929.0,76.5,1.9,15.0,623.0,1033.86,781.25
2016,2,6,13,30,924.0,76.0,2.0,15.0,608.0,1012.87,769.62
2016,2,6,13,45,680.5,141.5,2.1,15.0,525.5,856.04,664.42
2016,2,6,14,0,437.0,207.0,2.2,15.0,443.0,672.52,532.57
2016,2,6,14,15,592.0,152.0,2.15,14.5,453.5,747.24,593.67
2016,2,6,14,30,747.0,97.0,2.1,14.0,464.0,801.37,634.14
2016,2,6,14,45,649.5,112.5,2.1,14.0,415.5,710.21,568.52
2016,2,6,15,0,552.0,128.0,2.1,14.0,367.0,613.24,497.41
2016,2,6,15,15,527.0,118.5,1.85,13.5,329.0,559.38,457.02
2016,2,6,15,30,502.0,109.0,1.6,13.0,291.0,506.21,415.91
2016,2,6,15,45,620.5,80.5,1.35,12.5,275.5,536.36,439.97
2016,2,6,16,0,739.0,52.0,1.1,12.0,260.0,541.42,442.33
2016,2,6,16,15,685.0,47.0,1.1,11.0,213.0,465.39,381.42
2016,2,6,16,30,631.0,42.0,1.1,10.0,166.0,393.53,321.49
2016,2,6,16,45,541.5,35.0,1.1,9.5,120.5,307.91,247.29
2016,2,6,17,0,452.0,28.0,1.1,9.0,75.0,231.48,176.89
2016,2,6,17,15,226.0,14.0,1.05,8.5,37.5,105.56,40.41
2016,2,6,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,7,15,199.5,11.0,1.25,6.5,26.0,69.33,0.0
2016,2,7,7,30,399.0,22.0,1.4,7.0,52.0,184.99,124.19
2016,2,7,7,45,510.0,29.5,1.6,8.0,97.0,267.04,211.73
2016,2,7,8,0,621.0,37.0,1.8,9.0,142.0,358.83,293.58
2016,2,7,8,15,683.0,42.0,1.85,9.5,190.0,433.22,359.21
2016,2,7,8,30,745.0,47.0,1.9,10.0,238.0,512.9,426.39
2016,2,7,8,45,784.5,50.0,2.0,11.0,285.5,580.62,480.79
2016,2,7,9,0,824.0,53.0,2.1,12.0,333.0,644.09,529.32
2016,2,7,9,15,850.5,55.5,2.1,12.5,376.5,704.45,572.3
2016,2,7,9,30,877.0,58.0,2.1,13.0,420.0,764.84,614.02
2016,2,7,9,45,894.0,60.5,2.1,13.5,458.0,817.1,648.72
2016,2,7,10,0,911.0,63.0,2.1,14.0,496.0,867.88,681.66
2016,2,7,10,15,924.0,64.5,2.15,14.5,528.5,912.02,709.83
2016,2,7,10,30,937.0,66.0,2.2,15.0,561.0,953.81,736.07
2016,2,7,10,45,944.0,67.5,2.25,15.5,586.0,987.32,756.43
2016,2,7,11,0,951.0,69.0,2.3,16.0,611.0,1017.69,774.64
2016,2,7,11,15,956.5,70.0,2.3,16.0,628.5,1042.63,790.09
2016,2,7,11,30,962.0,71.0,2.3,16.0,646.0,1064.05,803.32
2016,2,7,11,45,963.5,72.0,2.3,16.5,655.0,1077.77,810.07
2016,2,7,12,0,965.0,73.0,2.3,17.0,664.0,1087.67,814.54
2016,2,7,12,15,965.5,73.0,2.3,17.0,665.5,1091.41,816.7
2016,2,7,12,30,966.0,73.0,2.3,17.0,667.0,1091.25,816.59
2016,2,7,12,45,964.0,72.5,2.3,17.0,660.0,1084.01,812.07
2016,2,7,13,0,962.0,72.0,2.3,17.0,653.0,1072.92,805.28
2016,2,7,13,15,957.5,71.5,2.25,17.0,638.5,1055.56,793.93
2016,2,7,13,30,953.0,71.0,2.2,17.0,624.0,1034.58,780.38
2016,2,7,13,45,942.5,71.0,2.2,17.5,600.5,1004.97,760.39
2016,2,7,14,0,932.0,71.0,2.2,18.0,577.0,972.28,738.47
2016,2,7,14,15,920.5,69.5,2.1,17.5,547.5,933.92,714.32
2016,2,7,14,30,909.0,68.0,2.0,17.0,518.0,892.98,688.26
2016,2,7,14,45,890.0,66.5,1.9,17.0,481.0,843.4,654.66
2016,2,7,15,0,871.0,65.0,1.8,17.0,444.0,792.32,619.69
2016,2,7,15,15,847.5,62.5,1.6,16.5,402.5,742.78,585.53
2016,2,7,15,30,824.0,60.0,1.4,16.0,361.0,684.57,544.37
2016,2,7,15,45,786.0,57.0,1.25,15.5,314.5,615.85,494.18
2016,2,7,16,0,748.0,54.0,1.1,15.0,268.0,548.69,442.12
2016,2,7,16,15,694.0,49.5,1.15,14.0,220.0,472.66,383.07
2016,2,7,16,30,640.0,45.0,1.2,13.0,172.0,400.65,324.0
2016,2,7,16,45,544.5,38.0,1.25,12.5,125.5,311.56,248.05
2016,2,7,17,0,449.0,31.0,1.3,12.0,79.0,237.02,180.37
2016,2,7,17,15,224.5,15.5,1.3,11.5,39.5,108.73,50.06
2016,2,7,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,7,15,167.5,13.0,1.25,9.0,26.0,60.88,0.0
2016,2,8,7,30,335.0,26.0,1.2,10.0,52.0,169.72,116.02
2016,2,8,7,45,450.0,35.0,1.2,11.0,96.5,250.43,196.65
2016,2,8,8,0,565.0,44.0,1.2,12.0,141.0,342.23,276.24
2016,2,8,8,15,631.5,49.5,1.3,12.5,189.5,412.82,337.5
2016,2,8,8,30,698.0,55.0,1.4,13.0,238.0,493.38,404.23
2016,2,8,8,45,740.0,59.5,1.55,13.5,285.0,562.5,459.76
2016,2,8,9,0,782.0,64.0,1.7,14.0,332.0,633.9,515.06
2016,2,8,9,15,810.0,67.0,1.65,14.5,375.5,695.15,557.93
2016,2,8,9,30,838.0,70.0,1.6,15.0,419.0,756.53,599.16
2016,2,8,9,45,866.5,70.0,1.6,15.5,459.0,814.37,637.09
2016,2,8,10,0,895.0,70.0,1.6,16.0,499.0,862.41,667.31
2016,2,8,10,15,908.0,71.5,1.6,16.5,531.0,906.06,694.02
2016,2,8,10,30,921.0,73.0,1.6,17.0,563.0,947.4,718.78
2016,2,8,10,45,928.5,74.5,1.65,17.5,588.0,980.99,738.79
2016,2,8,11,0,936.0,76.0,1.7,18.0,613.0,1011.51,756.77
2016,2,8,11,15,941.5,77.0,1.65,18.0,630.5,1036.19,770.85
2016,2,8,11,30,947.0,78.0,1.6,18.0,648.0,1057.4,782.74
2016,2,8,11,45,948.5,79.0,1.55,18.5,657.0,1070.96,788.3
2016,2,8,12,0,950.0,80.0,1.5,19.0,666.0,1080.75,791.64
2016,2,8,12,15,950.0,80.0,1.4,19.0,667.0,1083.95,791.53
2016,2,8,12,30,950.0,80.0,1.3,19.0,668.0,1083.3,789.19
2016,2,8,12,45,953.0,77.5,1.25,19.5,662.5,1078.73,784.06
2016,2,8,13,0,956.0,75.0,1.2,20.0,657.0,1070.27,776.74
2016,2,8,13,15,951.5,74.5,1.15,20.0,642.0,1052.98,765.58
2016,2,8,13,30,947.0,74.0,1.1,20.0,627.0,1032.08,752.41
2016,2,8,13,45,938.5,73.0,1.05,20.0,604.0,1003.23,734.33
2016,2,8,14,0,930.0,72.0,1.0,20.0,581.0,971.21,714.37
2016,2,8,14,15,918.5,70.5,0.9,20.0,551.5,932.88,689.38
2016,2,8,14,30,907.0,69.0,0.8,20.0,522.0,891.97,662.72
2016,2,8,14,45,890.5,67.0,0.75,20.0,485.5,843.89,632.06
2016,2,8,15,0,874.0,65.0,0.7,20.0,449.0,794.12,599.95
2016,2,8,15,15,850.5,62.5,0.65,19.5,407.5,737.0,563.33
2016,2,8,15,30,827.0,60.0,0.6,19.0,366.0,686.04,530.18
2016,2,8,15,45,793.0,57.0,0.55,18.5,320.0,619.84,484.3
2016,2,8,16,0,759.0,54.0,0.5,18.0,274.0,554.79,436.24
2016,2,8,16,15,706.0,49.0,0.55,17.5,225.5,478.22,378.22
2016,2,8,16,30,653.0,44.0,0.6,17.0,177.0,405.65,320.22
2016,2,8,16,45,563.5,37.5,0.65,16.5,130.0,319.24,248.69
2016,2,8,17,0,474.0,31.0,0.7,16.0,83.0,241.7,180.81
2016,2,8,17,15,237.0,15.5,0.75,15.5,41.5,113.18,58.06
2016,2,8,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,7,15,197.0,12.5,1.2,10.0,28.5,69.08,0.0
2016,2,9,7,30,394.0,25.0,1.1,11.0,57.0,185.7,129.17
2016,2,9,7,45,502.0,33.5,1.05,12.0,103.0,265.71,207.73
2016,2,9,8,0,610.0,42.0,1.0,13.0,149.0,356.76,286.11
2016,2,9,8,15,673.0,47.5,1.2,13.5,198.0,432.0,350.88
2016,2,9,8,30,736.0,53.0,1.4,14.0,247.0,512.55,417.48
2016,2,9,8,45,775.0,57.0,1.6,14.5,295.0,581.02,472.4
2016,2,9,9,0,814.0,61.0,1.8,15.0,343.0,651.41,526.88
2016,2,9,9,15,841.0,64.0,1.85,15.5,387.5,713.34,570.45
2016,2,9,9,30,868.0,67.0,1.9,16.0,432.0,775.25,612.71
2016,2,9,9,45,889.0,68.5,1.95,16.5,471.0,821.62,642.91
2016,2,9,10,0,910.0,70.0,2.0,17.0,510.0,874.44,677.21
2016,2,9,10,15,923.0,72.0,2.15,17.5,543.0,919.28,706.38
2016,2,9,10,30,936.0,74.0,2.3,18.0,576.0,961.75,733.74
2016,2,9,10,45,946.5,74.5,2.45,18.5,602.0,997.36,756.29
2016,2,9,11,0,957.0,75.0,2.6,19.0,628.0,1029.98,776.81
2016,2,9,11,15,678.0,164.0,2.6,19.0,561.0,896.37,684.95
2016,2,9,11,30,399.0,253.0,2.6,19.0,494.0,693.77,538.36
2016,2,9,11,45,685.5,165.5,2.6,19.5,588.0,925.85,705.96
2016,2,9,12,0,972.0,78.0,2.6,20.0,682.0,1100.23,818.31
2016,2,9,12,15,972.0,78.0,2.45,20.0,683.0,1103.51,816.55
2016,2,9,12,30,972.0,78.0,2.3,20.0,684.0,1102.85,814.19
2016,2,9,12,45,691.5,165.5,2.2,20.0,594.5,936.07,703.46
2016,2,9,13,0,411.0,253.0,2.1,20.0,505.0,709.18,543.98
2016,2,9,13,15,683.0,164.5,1.9,20.0,571.5,909.97,687.81
2016,2,9,13,30,955.0,76.0,1.7,20.0,638.0,1041.97,770.83
2016,2,9,13,45,944.5,75.5,1.55,20.0,614.5,1011.64,748.16
2016,2,9,14,0,934.0,75.0,1.4,20.0,591.0,978.21,725.56
2016,2,9,14,15,922.0,73.5,1.3,19.5,560.5,939.28,701.5
2016,2,9,14,30,910.0,72.0,1.2,19.0,530.0,897.78,675.6
2016,2,9,14,45,720.0,105.5,1.1,19.0,452.0,759.78,582.2
2016,2,9,15,0,530.0,139.0,1.0,19.0,374.0,606.16,473.75
2016,2,9,15,15,499.5,129.5,0.95,18.0,334.5,548.97,435.01
2016,2,9,15,30,469.0,120.0,0.9,17.0,295.0,493.0,394.86
2016,2,9,15,45,442.5,109.0,0.85,16.5,258.0,439.63,354.71
2016,2,9,16,0,416.0,98.0,0.8,16.0,221.0,387.84,314.41
2016,2,9,16,15,386.0,83.5,0.85,15.0,182.0,332.06,270.39
2016,2,9,16,30,356.0,69.0,0.9,14.0,143.0,278.87,226.4
2016,2,9,16,45,303.0,54.0,0.95,13.5,105.5,217.52,173.58
2016,2,9,17,0,250.0,39.0,1.0,13.0,68.0,162.11,123.94
2016,2,9,17,15,125.0,19.5,1.0,12.5,34.0,76.9,42.64
2016,2,9,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,10,7,15,207.0,13.0,0.5,10.5,30.5,72.15,0.0
2016,2,10,7,30,414.0,26.0,0.5,11.0,61.0,193.83,136.88
2016,2,10,7,45,517.5,34.0,0.5,11.5,107.0,271.94,212.06
2016,2,10,8,0,621.0,42.0,0.5,12.0,153.0,361.17,288.75
2016,2,10,8,15,681.0,47.0,0.55,12.0,202.5,434.82,351.6
2016,2,10,8,30,741.0,52.0,0.6,12.0,252.0,513.42,415.84
2016,2,10,8,45,777.5,56.5,0.7,12.5,299.5,581.09,468.9
2016,2,10,9,0,814.0,61.0,0.8,13.0,347.0,650.48,521.24
2016,2,10,9,15,840.0,64.0,0.9,13.5,390.5,711.7,564.09
2016,2,10,9,30,866.0,67.0,1.0,14.0,434.0,772.83,605.69
2016,2,10,9,45,883.0,69.5,1.1,14.5,472.5,817.17,634.67
2016,2,10,10,0,900.0,72.0,1.2,15.0,511.0,867.65,667.67
2016,2,10,10,15,912.5,73.5,1.25,15.5,543.5,911.12,694.6
2016,2,10,10,30,925.0,75.0,1.3,16.0,576.0,952.23,719.68
2016,2,10,10,45,933.0,77.0,1.4,16.5,601.0,987.1,741.26
2016,2,10,11,0,941.0,79.0,1.5,17.0,626.0,1018.89,760.8
2016,2,10,11,15,946.5,79.5,1.5,17.0,643.5,1043.11,775.22
2016,2,10,11,30,952.0,80.0,1.5,17.0,661.0,1063.82,787.54
2016,2,10,11,45,954.5,80.5,1.55,17.5,670.5,1077.87,795.12
2016,2,10,12,0,957.0,81.0,1.6,18.0,680.0,1088.14,800.51
2016,2,10,12,15,957.5,81.0,1.6,18.0,681.5,1091.89,802.6
2016,2,10,12,30,958.0,81.0,1.6,18.0,683.0,1091.76,802.5
2016,2,10,12,45,958.5,80.0,1.65,18.0,676.5,1086.5,800.22
2016,2,10,13,0,959.0,79.0,1.7,18.0,670.0,1077.36,795.67
2016,2,10,13,15,954.0,78.0,1.7,18.0,655.0,1058.89,784.49
2016,2,10,13,30,949.0,77.0,1.7,18.0,640.0,1036.8,771.18
2016,2,10,13,45,943.5,75.5,1.7,18.0,617.5,1010.12,754.97
2016,2,10,14,0,938.0,74.0,1.7,18.0,595.0,980.11,736.62
2016,2,10,14,15,926.5,72.5,1.6,18.0,565.0,941.49,711.14
2016,2,10,14,30,915.0,71.0,1.5,18.0,535.0,900.25,683.9
2016,2,10,14,45,897.0,69.5,1.45,18.0,498.0,851.19,651.81
2016,2,10,15,0,879.0,68.0,1.4,18.0,461.0,800.51,618.25
2016,2,10,15,15,855.5,65.0,1.25,17.5,419.0,749.86,584.17
2016,2,10,15,30,832.0,62.0,1.1,17.0,377.0,690.53,543.19
2016,2,10,15,45,795.0,59.5,0.95,16.5,330.0,622.58,494.07
2016,2,10,16,0,758.0,57.0,0.8,16.0,283.0,556.01,443.16
2016,2,10,16,15,706.0,52.0,0.8,15.0,234.0,479.95,384.97
2016,2,10,16,30,654.0,47.0,0.8,14.0,185.0,407.75,326.75
2016,2,10,16,45,566.0,40.0,0.85,13.5,137.5,321.41,254.33
2016,2,10,17,0,478.0,33.0,0.9,13.0,90.0,248.31,189.52
2016,2,10,17,15,239.0,23.5,0.85,13.0,52.0,123.7,75.05
2016,2,10,17,30,0.0,14.0,0.8,13.0,14.0,11.02,0.0
2016,2,10,17,45,0.0,7.0,0.8,13.0,7.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,7,15,207.0,13.5,1.0,9.5,31.5,86.23,0.0
2016,2,11,7,30,414.0,27.0,0.9,10.0,63.0,193.98,139.78
2016,2,11,7,45,517.5,35.0,0.85,11.0,110.0,272.1,213.73
2016,2,11,8,0,621.0,43.0,0.8,12.0,157.0,361.31,290.3
2016,2,11,8,15,680.5,48.0,0.9,12.5,206.0,434.71,352.98
2016,2,11,8,30,740.0,53.0,1.0,13.0,255.0,513.01,416.98
2016,2,11,8,45,778.5,57.0,1.15,13.5,303.0,581.36,471.22
2016,2,11,9,0,817.0,61.0,1.3,14.0,351.0,651.61,524.96
2016,2,11,9,15,842.5,64.0,1.2,14.5,395.0,712.63,565.97
2016,2,11,9,30,868.0,67.0,1.1,15.0,439.0,773.51,605.05
2016,2,11,9,45,877.0,72.0,1.05,15.5,475.5,822.95,635.41
2016,2,11,10,0,886.0,77.0,1.0,16.0,512.0,870.28,663.61
2016,2,11,10,15,898.5,78.5,1.0,16.5,544.5,904.16,683.02
2016,2,11,10,30,911.0,80.0,1.0,17.0,577.0,944.88,706.86
2016,2,11,10,45,917.0,82.5,1.05,17.5,601.5,978.12,726.36
2016,2,11,11,0,923.0,85.0,1.1,18.0,626.0,1008.23,743.85
2016,2,11,11,15,928.5,85.5,1.15,18.0,643.5,1032.13,758.81
2016,2,11,11,30,934.0,86.0,1.2,18.0,661.0,1052.59,771.77
2016,2,11,11,45,933.0,88.0,1.25,18.5,669.5,1064.73,778.16
2016,2,11,12,0,932.0,90.0,1.3,19.0,678.0,1073.09,782.42
2016,2,11,12,15,932.0,90.0,1.3,19.0,679.0,1076.26,784.14
2016,2,11,12,30,932.0,90.0,1.3,19.0,680.0,1075.64,783.73
2016,2,11,12,45,697.0,166.5,1.3,19.0,605.0,941.69,697.91
2016,2,11,13,0,462.0,243.0,1.3,19.0,530.0,771.1,582.23
2016,2,11,13,15,671.5,172.0,1.2,18.5,578.5,905.28,678.53
2016,2,11,13,30,881.0,101.0,1.1,18.0,627.0,1010.99,746.06
2016,2,11,13,45,733.0,136.0,1.05,18.0,563.0,897.59,670.61
2016,2,11,14,0,585.0,171.0,1.0,18.0,499.0,768.14,584.94
2016,2,11,14,15,538.5,175.5,0.9,17.5,465.5,713.28,548.41
2016,2,11,14,30,492.0,180.0,0.8,17.0,432.0,658.86,510.39
2016,2,11,14,45,489.5,166.0,0.75,17.0,402.0,622.47,485.5
2016,2,11,15,0,487.0,152.0,0.7,17.0,372.0,584.64,458.95
2016,2,11,15,15,435.0,145.0,0.7,16.5,328.0,515.54,409.26
2016,2,11,15,30,383.0,138.0,0.7,16.0,284.0,449.64,360.72
2016,2,11,15,45,352.0,126.5,0.7,15.5,248.5,396.7,320.94
2016,2,11,16,0,321.0,115.0,0.7,15.0,213.0,332.64,271.16
2016,2,11,16,15,293.0,98.0,0.75,14.5,175.5,281.55,230.12
2016,2,11,16,30,265.0,81.0,0.8,14.0,138.0,233.09,189.55
2016,2,11,16,45,221.0,63.0,0.85,13.5,102.0,178.94,142.95
2016,2,11,17,0,177.0,45.0,0.9,13.0,66.0,129.57,99.25
2016,2,11,17,15,88.5,28.0,0.9,12.5,38.5,69.06,42.63
2016,2,11,17,30,0.0,11.0,0.9,12.0,11.0,8.65,0.0
2016,2,11,17,45,0.0,5.5,0.9,12.0,5.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
