Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,12,7,15,117.5,16.5,0.9,8.5,27.0,61.1,0.0
2016,2,12,7,30,235.0,33.0,1.0,9.0,54.0,138.64,101.69
2016,2,12,7,45,311.5,47.5,1.1,10.0,94.0,199.89,158.94
2016,2,12,8,0,388.0,62.0,1.2,11.0,134.0,270.26,220.62
2016,2,12,8,15,438.0,73.5,1.2,11.0,177.0,331.55,274.17
2016,2,12,8,30,488.0,85.0,1.2,11.0,220.0,397.77,329.97
2016,2,12,8,45,539.0,88.5,1.25,11.5,262.0,466.78,385.66
2016,2,12,9,0,590.0,92.0,1.3,12.0,304.0,534.45,438.5
2016,2,12,9,15,451.0,133.5,1.3,12.5,307.0,500.05,408.67
2016,2,12,9,30,312.0,175.0,1.3,13.0,310.0,442.11,360.62
2016,2,12,9,45,564.0,135.5,1.35,13.5,405.5,634.94,511.09
2016,2,12,10,0,816.0,96.0,1.4,14.0,501.0,832.11,650.01
2016,2,12,10,15,831.0,98.5,1.4,14.5,533.5,877.22,676.2
2016,2,12,10,30,846.0,101.0,1.4,15.0,566.0,920.25,702.37
2016,2,12,10,45,721.0,140.5,1.4,15.5,549.0,878.05,670.73
2016,2,12,11,0,596.0,180.0,1.4,16.0,532.0,808.29,621.16
2016,2,12,11,15,737.5,143.5,1.4,16.0,591.5,930.9,704.8
2016,2,12,11,30,879.0,107.0,1.4,16.0,651.0,1034.96,771.12
2016,2,12,11,45,881.5,107.5,1.45,16.0,660.0,1048.55,778.82
2016,2,12,12,0,884.0,108.0,1.5,16.0,669.0,1058.5,785.59
2016,2,12,12,15,884.5,108.5,1.55,16.0,670.5,1062.71,788.89
2016,2,12,12,30,885.0,109.0,1.6,16.0,672.0,1063.2,790.02
2016,2,12,12,45,882.0,108.5,1.7,16.5,665.0,1055.2,785.21
2016,2,12,13,0,879.0,108.0,1.8,17.0,658.0,1043.54,778.19
2016,2,12,13,15,873.0,107.0,1.85,17.0,643.0,1024.72,767.31
2016,2,12,13,30,867.0,106.0,1.9,17.0,628.0,1002.48,754.3
2016,2,12,13,45,858.5,104.0,2.0,17.0,605.5,973.42,737.36
2016,2,12,14,0,850.0,102.0,2.1,17.0,583.0,941.35,718.27
2016,2,12,14,15,836.5,100.0,2.1,16.5,553.0,901.93,694.17
2016,2,12,14,30,823.0,98.0,2.1,16.0,523.0,860.19,668.2
2016,2,12,14,45,805.5,94.5,2.15,16.0,487.0,811.36,636.03
2016,2,12,15,0,788.0,91.0,2.2,16.0,451.0,761.03,602.24
2016,2,12,15,15,762.0,87.5,2.0,15.5,409.0,707.58,564.81
2016,2,12,15,30,736.0,84.0,1.8,15.0,367.0,649.49,522.9
2016,2,12,15,45,702.0,78.5,1.6,14.5,322.0,584.02,473.08
2016,2,12,16,0,668.0,73.0,1.4,14.0,277.0,520.02,422.86
2016,2,12,16,15,612.5,66.5,1.3,13.0,229.5,444.63,363.09
2016,2,12,16,30,557.0,60.0,1.2,12.0,182.0,373.73,304.45
2016,2,12,16,45,475.0,50.0,1.15,11.5,136.0,292.33,234.85
2016,2,12,17,0,393.0,40.0,1.1,11.0,90.0,219.63,170.43
2016,2,12,17,15,196.5,28.0,1.1,10.5,53.0,113.26,75.14
2016,2,12,17,30,0.0,16.0,1.1,10.0,16.0,12.59,0.0
2016,2,12,17,45,0.0,8.0,1.1,10.0,8.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,7,15,217.0,14.0,1.15,8.0,35.0,90.0,3.33
2016,2,13,7,30,434.0,28.0,1.3,8.0,70.0,200.89,149.16
2016,2,13,7,45,534.0,36.0,1.5,8.5,117.5,278.47,222.27
2016,2,13,8,0,634.0,44.0,1.7,9.0,165.0,366.8,300.64
2016,2,13,8,15,692.5,49.0,1.85,9.5,215.0,440.33,365.03
2016,2,13,8,30,751.0,54.0,2.0,10.0,265.0,518.67,430.87
2016,2,13,8,45,790.5,57.5,2.15,10.5,313.5,587.68,486.93
2016,2,13,9,0,830.0,61.0,2.3,11.0,362.0,658.63,542.52
2016,2,13,9,15,856.0,63.5,2.35,11.5,406.5,720.05,586.69
2016,2,13,9,30,882.0,66.0,2.4,12.0,451.0,773.74,623.78
2016,2,13,9,45,904.0,67.0,2.45,12.5,491.5,828.68,661.03
2016,2,13,10,0,926.0,68.0,2.5,13.0,532.0,882.45,696.7
2016,2,13,10,15,938.5,69.5,2.5,13.5,565.0,926.92,724.76
2016,2,13,10,30,951.0,71.0,2.5,14.0,598.0,968.93,750.77
2016,2,13,10,45,962.0,71.5,2.55,14.5,624.5,1005.56,773.31
2016,2,13,11,0,973.0,72.0,2.6,15.0,651.0,1039.14,793.69
2016,2,13,11,15,978.0,72.5,2.55,15.0,669.0,1063.55,808.25
2016,2,13,11,30,983.0,73.0,2.5,15.0,687.0,1084.31,820.49
2016,2,13,11,45,987.5,73.0,2.5,15.5,697.0,1100.15,828.65
2016,2,13,12,0,992.0,73.0,2.5,16.0,707.0,1112.11,834.42
2016,2,13,12,15,992.0,73.0,2.45,16.0,708.5,1115.48,835.68
2016,2,13,12,30,992.0,73.0,2.4,16.0,710.0,1114.8,834.58
2016,2,13,12,45,984.5,75.5,2.35,16.0,701.5,1105.59,828.12
2016,2,13,13,0,977.0,78.0,2.3,16.0,693.0,1092.47,819.39
2016,2,13,13,15,972.0,77.0,2.3,16.0,677.5,1073.72,807.8
2016,2,13,13,30,967.0,76.0,2.3,16.0,662.0,1051.26,793.94
2016,2,13,13,45,960.0,74.5,2.3,16.5,639.0,1022.69,774.63
2016,2,13,14,0,953.0,73.0,2.3,17.0,616.0,990.77,753.21
2016,2,13,14,15,941.5,72.0,2.4,16.5,585.0,952.25,731.1
2016,2,13,14,30,930.0,71.0,2.5,16.0,554.0,911.05,706.73
2016,2,13,14,45,912.5,69.0,2.6,16.0,516.5,861.13,674.39
2016,2,13,15,0,895.0,67.0,2.7,16.0,479.0,809.5,640.2
2016,2,13,15,15,872.0,64.5,2.55,15.5,436.0,751.68,600.29
2016,2,13,15,30,849.0,62.0,2.4,15.0,393.0,699.84,564.08
2016,2,13,15,45,816.0,59.0,2.25,14.5,346.0,633.1,514.67
2016,2,13,16,0,783.0,56.0,2.1,14.0,299.0,567.39,463.26
2016,2,13,16,15,734.5,51.5,1.9,13.0,249.5,492.64,403.33
2016,2,13,16,30,686.0,47.0,1.7,12.0,200.0,421.36,343.64
2016,2,13,16,45,608.0,40.5,1.5,11.0,151.0,338.54,272.34
2016,2,13,17,0,530.0,34.0,1.3,10.0,102.0,263.38,204.93
2016,2,13,17,15,377.0,24.0,1.3,9.5,61.5,167.96,115.04
2016,2,13,17,30,224.0,14.0,1.3,9.0,21.0,72.6,0.0
2016,2,13,17,45,112.0,7.0,1.3,9.0,10.5,0.0,0.0
2016,2,13,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,14,7,15,230.5,13.5,1.8,7.5,36.5,92.35,18.82
2016,2,14,7,30,461.0,27.0,2.1,8.0,73.0,209.26,156.85
2016,2,14,7,45,556.5,33.0,2.4,8.5,120.0,284.19,227.88
2016,2,14,8,0,652.0,39.0,2.7,9.0,167.0,369.22,304.38
2016,2,14,8,15,706.0,43.5,2.85,9.5,215.5,440.35,367.51
2016,2,14,8,30,760.0,48.0,3.0,10.0,264.0,515.95,431.9
2016,2,14,8,45,794.0,51.5,3.15,11.0,311.5,581.7,485.19
2016,2,14,9,0,828.0,55.0,3.3,12.0,359.0,642.83,532.87
2016,2,14,9,15,579.0,115.5,3.6,12.5,340.5,579.23,479.49
2016,2,14,9,30,330.0,176.0,3.9,13.0,322.0,455.3,377.2
2016,2,14,9,45,611.0,122.5,4.25,13.5,421.0,666.83,548.2
2016,2,14,10,0,892.0,69.0,4.6,14.0,520.0,854.0,687.74
2016,2,14,10,15,904.0,71.0,4.7,14.5,552.0,897.53,716.36
2016,2,14,10,30,916.0,73.0,4.8,15.0,584.0,938.67,743.93
2016,2,14,10,45,745.0,132.0,4.95,15.5,559.5,889.65,706.5
2016,2,14,11,0,574.0,191.0,5.1,16.0,535.0,797.92,637.55
2016,2,14,11,15,542.0,208.5,5.05,16.0,541.0,798.05,636.26
2016,2,14,11,30,510.0,226.0,5.0,16.0,547.0,794.52,631.85
2016,2,14,11,45,421.0,258.0,5.0,16.5,525.5,745.08,591.13
2016,2,14,12,0,332.0,290.0,5.0,17.0,504.0,671.72,533.05
2016,2,14,12,15,639.5,183.5,4.95,17.0,596.5,903.08,710.4
2016,2,14,12,30,947.0,77.0,4.9,17.0,689.0,1073.14,828.86
2016,2,14,12,45,693.0,167.5,4.85,17.0,613.0,936.79,731.52
2016,2,14,13,0,439.0,258.0,4.8,17.0,537.0,761.47,600.8
2016,2,14,13,15,688.0,165.5,4.7,17.0,591.5,913.01,716.39
2016,2,14,13,30,937.0,73.0,4.6,17.0,646.0,1017.4,789.22
2016,2,14,13,45,929.5,72.5,4.6,17.0,623.0,990.19,770.31
2016,2,14,14,0,922.0,72.0,4.6,17.0,600.0,959.77,750.14
2016,2,14,14,15,912.0,70.5,4.45,16.5,571.0,922.82,725.49
2016,2,14,14,30,902.0,69.0,4.3,16.0,542.0,883.2,698.84
2016,2,14,14,45,885.0,68.0,4.15,16.0,506.0,835.9,665.45
2016,2,14,15,0,868.0,67.0,4.0,16.0,470.0,786.93,630.64
2016,2,14,15,15,846.5,64.5,3.7,15.5,428.5,731.34,590.97
2016,2,14,15,30,825.0,62.0,3.4,15.0,387.0,681.66,555.16
2016,2,14,15,45,790.0,59.5,3.15,15.0,340.5,615.31,503.82
2016,2,14,16,0,755.0,57.0,2.9,15.0,294.0,550.22,451.16
2016,2,14,16,15,706.5,52.5,2.65,14.0,245.5,476.91,391.87
2016,2,14,16,30,658.0,48.0,2.4,13.0,197.0,407.14,333.05
2016,2,14,16,45,570.0,42.0,2.2,12.5,148.5,321.87,259.21
2016,2,14,17,0,482.0,36.0,2.0,12.0,100.0,249.24,193.91
2016,2,14,17,15,241.0,29.0,1.95,11.5,61.0,131.01,91.09
2016,2,14,17,30,0.0,22.0,1.9,11.0,22.0,17.31,0.0
2016,2,14,17,45,0.0,11.0,1.9,11.0,11.0,0.0,0.0
2016,2,14,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,15,7,15,253.0,13.5,1.55,9.5,39.5,99.08,32.5
2016,2,15,7,30,506.0,27.0,1.8,10.0,79.0,224.54,167.86
2016,2,15,7,45,599.0,33.0,2.1,11.0,128.0,300.88,238.77
2016,2,15,8,0,692.0,39.0,2.4,12.0,177.0,387.09,314.83
2016,2,15,8,15,744.5,43.5,2.5,12.5,227.5,459.62,378.03
2016,2,15,8,30,797.0,48.0,2.6,13.0,278.0,531.87,438.59
2016,2,15,8,45,832.0,50.5,2.75,14.0,326.5,598.1,491.33
2016,2,15,9,0,867.0,53.0,2.9,15.0,375.0,665.91,542.86
2016,2,15,9,15,890.0,55.0,2.95,15.5,419.5,725.45,584.98
2016,2,15,9,30,913.0,57.0,3.0,16.0,464.0,784.58,625.78
2016,2,15,9,45,929.5,58.5,3.1,16.5,503.5,836.99,661.12
2016,2,15,10,0,946.0,60.0,3.2,17.0,543.0,887.74,694.74
2016,2,15,10,15,958.0,61.5,3.1,17.0,576.0,932.53,723.64
2016,2,15,10,30,970.0,63.0,3.0,17.0,609.0,974.75,750.35
2016,2,15,10,45,978.0,64.0,2.95,17.5,634.5,1009.74,770.77
2016,2,15,11,0,986.0,65.0,2.9,18.0,660.0,1041.47,788.83
2016,2,15,11,15,991.0,65.5,2.85,18.0,678.0,1066.17,803.61
2016,2,15,11,30,996.0,66.0,2.8,18.0,696.0,1087.15,816.01
2016,2,15,11,45,998.5,66.5,2.75,18.5,706.0,1101.76,822.75
2016,2,15,12,0,1001.0,67.0,2.7,19.0,716.0,1112.39,827.05
2016,2,15,12,15,1001.0,67.0,2.65,19.0,717.5,1115.78,828.39
2016,2,15,12,30,1001.0,67.0,2.6,19.0,719.0,1115.08,827.33
2016,2,15,12,45,995.5,69.0,2.55,19.5,711.5,1107.23,820.28
2016,2,15,13,0,990.0,71.0,2.5,20.0,704.0,1095.4,810.94
2016,2,15,13,15,986.0,70.5,2.5,19.5,689.0,1078.04,801.91
2016,2,15,13,30,982.0,70.0,2.5,19.0,674.0,1056.89,790.52
2016,2,15,13,45,974.0,69.5,2.5,19.0,650.5,1028.23,772.73
2016,2,15,14,0,966.0,69.0,2.5,19.0,627.0,996.21,752.78
2016,2,15,14,15,955.5,67.5,2.4,18.5,596.5,957.51,728.65
2016,2,15,14,30,945.0,66.0,2.3,18.0,566.0,916.02,702.48
2016,2,15,14,45,929.5,64.5,2.25,18.0,528.5,867.78,670.57
2016,2,15,15,0,914.0,63.0,2.2,18.0,491.0,817.63,636.98
2016,2,15,15,15,893.0,61.0,2.0,17.5,448.5,761.07,598.27
2016,2,15,15,30,872.0,59.0,1.8,17.0,406.0,703.69,558.29
2016,2,15,15,45,840.5,56.0,1.6,16.5,358.5,637.62,510.25
2016,2,15,16,0,809.0,53.0,1.4,16.0,311.0,577.49,463.48
2016,2,15,16,15,763.5,49.0,1.3,15.0,261.0,503.76,406.03
2016,2,15,16,30,718.0,45.0,1.2,14.0,211.0,433.19,348.41
2016,2,15,16,45,641.5,39.5,1.2,13.0,161.0,350.57,279.05
2016,2,15,17,0,565.0,34.0,1.2,12.0,111.0,275.41,212.92
2016,2,15,17,15,282.5,30.0,1.2,11.5,68.5,145.03,102.15
2016,2,15,17,30,0.0,26.0,1.2,11.0,26.0,20.46,0.0
2016,2,15,17,45,0.0,13.0,1.2,11.0,13.0,10.23,0.0
2016,2,15,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,16,7,15,247.0,14.5,1.15,10.5,41.0,98.54,41.38
2016,2,16,7,30,494.0,29.0,1.3,11.0,82.0,221.27,165.42
2016,2,16,7,45,584.0,36.0,1.5,12.0,131.0,296.89,234.36
2016,2,16,8,0,674.0,43.0,1.7,13.0,180.0,382.05,308.48
2016,2,16,8,15,726.5,47.5,1.75,13.5,230.0,453.82,369.98
2016,2,16,8,30,779.0,52.0,1.8,14.0,280.0,529.79,432.18
2016,2,16,8,45,812.5,55.5,1.85,14.5,328.5,596.36,484.62
2016,2,16,9,0,846.0,59.0,1.9,15.0,377.0,658.26,531.71
2016,2,16,9,15,869.0,61.0,1.9,15.5,421.0,716.88,572.22
2016,2,16,9,30,892.0,63.0,1.9,16.0,465.0,775.12,611.24
2016,2,16,9,45,911.0,64.0,1.95,17.0,504.0,828.12,644.81
2016,2,16,10,0,930.0,65.0,2.0,18.0,543.0,879.7,676.64
2016,2,16,10,15,941.0,66.5,2.05,18.5,575.5,923.08,703.55
2016,2,16,10,30,952.0,68.0,2.1,19.0,608.0,963.87,728.48
2016,2,16,10,45,959.0,69.5,2.15,19.5,633.0,998.07,748.8
2016,2,16,11,0,966.0,71.0,2.2,20.0,658.0,1029.03,766.95
2016,2,16,11,15,971.0,71.5,2.2,20.0,676.0,1053.35,781.61
2016,2,16,11,30,976.0,72.0,2.2,20.0,694.0,1074.02,794.05
2016,2,16,11,45,978.0,72.5,2.2,20.5,703.5,1087.89,800.71
2016,2,16,12,0,980.0,73.0,2.2,21.0,713.0,1097.84,805.05
2016,2,16,12,15,980.0,73.0,2.1,21.0,714.0,1101.15,805.51
2016,2,16,12,30,980.0,73.0,2.0,21.0,715.0,1100.45,803.61
2016,2,16,12,45,979.5,72.0,1.95,21.0,708.5,1093.98,798.98
2016,2,16,13,0,979.0,71.0,1.9,21.0,702.0,1083.53,792.07
2016,2,16,13,15,975.0,70.5,1.85,21.0,686.5,1066.29,781.03
2016,2,16,13,30,971.0,70.0,1.8,21.0,671.0,1045.28,767.81
2016,2,16,13,45,964.0,69.0,1.75,21.0,648.5,1017.14,750.12
2016,2,16,14,0,957.0,68.0,1.7,21.0,626.0,985.63,730.37
2016,2,16,14,15,947.0,67.0,1.6,21.0,595.5,948.23,706.07
2016,2,16,14,30,937.0,66.0,1.5,21.0,565.0,908.02,679.92
2016,2,16,14,45,923.0,64.0,1.45,21.0,528.5,860.65,649.47
2016,2,16,15,0,909.0,62.0,1.4,21.0,492.0,811.27,617.37
2016,2,16,15,15,889.0,60.0,1.3,20.5,449.5,755.62,581.01
2016,2,16,15,30,869.0,58.0,1.2,20.0,407.0,699.09,543.31
2016,2,16,15,45,842.0,54.5,1.1,19.5,360.0,635.48,498.81
2016,2,16,16,0,815.0,51.0,1.0,19.0,313.0,572.38,451.64
2016,2,16,16,15,771.0,47.5,1.0,18.0,263.5,504.89,400.54
2016,2,16,16,30,727.0,44.0,1.0,17.0,214.0,435.35,345.23
2016,2,16,16,45,656.0,38.0,1.05,16.5,164.5,354.29,277.87
2016,2,16,17,0,585.0,32.0,1.1,16.0,115.0,280.29,213.38
2016,2,16,17,15,450.5,23.5,1.1,15.5,72.0,190.54,133.02
2016,2,16,17,30,316.0,15.0,1.1,15.0,29.0,109.16,0.0
2016,2,16,17,45,158.0,7.5,1.15,15.0,14.5,39.49,0.0
2016,2,16,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,17,7,15,211.5,16.5,3.05,11.0,40.0,91.94,45.01
2016,2,17,7,30,423.0,33.0,3.2,11.0,80.0,202.93,153.48
2016,2,17,7,45,508.5,41.0,3.35,11.5,126.0,273.17,218.22
2016,2,17,8,0,594.0,49.0,3.5,12.0,172.0,352.86,289.14
2016,2,17,8,15,297.0,42.5,3.65,12.0,104.0,223.13,186.32
2016,2,17,8,30,0.0,36.0,3.8,12.0,36.0,27.46,18.12
2016,2,17,8,45,0.0,42.5,4.0,12.0,42.5,32.47,22.46
2016,2,17,9,0,0.0,49.0,4.2,12.0,49.0,37.48,26.71
2016,2,17,9,15,0.0,29.0,4.35,12.0,29.0,22.13,13.43
2016,2,17,9,30,0.0,9.0,4.5,12.0,9.0,6.85,0.24
2016,2,17,9,45,0.0,60.0,4.7,12.5,60.0,46.01,33.66
2016,2,17,10,0,0.0,111.0,4.9,13.0,111.0,87.39,68.41
2016,2,17,10,15,14.5,169.0,5.05,13.0,177.5,152.27,122.96
2016,2,17,10,30,29.0,227.0,5.2,13.0,244.0,241.4,196.48
2016,2,17,10,45,62.0,257.5,5.4,13.5,295.0,306.35,249.61
2016,2,17,11,0,95.0,288.0,5.6,14.0,346.0,373.56,303.75
2016,2,17,11,15,186.0,294.5,5.75,14.0,412.5,494.49,402.06
2016,2,17,11,30,277.0,301.0,5.9,14.0,479.0,619.54,501.23
2016,2,17,11,45,142.5,252.0,6.1,14.0,343.5,406.58,331.21
2016,2,17,12,0,8.0,203.0,6.3,14.0,208.0,176.6,140.97
2016,2,17,12,15,172.0,251.5,6.4,14.0,365.0,437.64,358.13
2016,2,17,12,30,336.0,300.0,6.5,14.0,522.0,685.15,554.54
2016,2,17,12,45,293.0,305.0,6.6,14.0,497.0,645.4,522.17
2016,2,17,13,0,250.0,310.0,6.7,14.0,472.0,580.81,471.68
2016,2,17,13,15,212.5,306.0,6.75,14.0,441.5,535.87,435.95
2016,2,17,13,30,175.0,302.0,6.8,14.0,411.0,491.32,400.19
2016,2,17,13,45,240.5,282.5,6.85,14.0,427.0,528.09,432.17
2016,2,17,14,0,306.0,263.0,6.9,14.0,443.0,583.06,477.72
2016,2,17,14,15,552.5,185.0,6.85,13.5,490.0,731.12,601.46
2016,2,17,14,30,799.0,107.0,6.8,13.0,537.0,844.58,692.12
2016,2,17,14,45,667.0,129.5,6.8,13.0,472.0,735.18,608.33
2016,2,17,15,0,535.0,152.0,6.8,13.0,407.0,617.37,514.9
2016,2,17,15,15,601.0,121.5,6.6,12.5,384.5,618.07,518.16
2016,2,17,15,30,667.0,91.0,6.4,12.0,362.0,602.99,508.07
2016,2,17,15,45,607.5,94.0,6.2,12.0,319.0,532.93,449.79
2016,2,17,16,0,548.0,97.0,6.0,12.0,276.0,465.75,392.98
2016,2,17,16,15,505.0,86.0,5.8,11.5,230.5,398.68,336.08
2016,2,17,16,30,462.0,75.0,5.6,11.0,185.0,331.59,277.62
2016,2,17,16,45,393.0,62.5,5.45,11.0,141.0,260.15,213.69
2016,2,17,17,0,324.0,50.0,5.3,11.0,97.0,196.42,155.58
2016,2,17,17,15,162.0,37.0,5.35,10.5,60.5,109.98,79.94
2016,2,17,17,30,0.0,24.0,5.4,10.0,24.0,21.69,0.0
2016,2,17,17,45,0.0,12.0,5.45,10.0,12.0,9.44,0.0
2016,2,17,18,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,5.2,9.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,18,7,15,129.0,23.0,1.7,7.0,38.0,73.35,40.28
2016,2,18,7,30,258.0,46.0,1.9,7.0,76.0,156.31,120.7
2016,2,18,7,45,360.0,58.0,2.1,7.5,122.0,226.31,183.62
2016,2,18,8,0,462.0,70.0,2.3,8.0,168.0,310.53,257.82
2016,2,18,8,15,527.5,78.0,2.4,8.0,216.5,382.41,321.02
2016,2,18,8,30,593.0,86.0,2.5,8.0,265.0,460.05,387.24
2016,2,18,8,45,426.0,121.5,2.6,8.5,260.5,419.73,353.75
2016,2,18,9,0,259.0,157.0,2.7,9.0,256.0,352.6,296.82
2016,2,18,9,15,504.5,131.0,2.7,9.0,353.0,531.2,445.08
2016,2,18,9,30,750.0,105.0,2.7,9.0,450.0,724.63,596.12
2016,2,18,9,45,438.5,172.5,2.7,9.5,378.5,568.84,468.83
2016,2,18,10,0,127.0,240.0,2.7,10.0,307.0,358.94,295.17
2016,2,18,10,15,236.0,244.0,2.65,10.0,377.0,463.01,381.36
2016,2,18,10,30,345.0,248.0,2.6,10.0,447.0,595.04,484.66
2016,2,18,10,45,361.5,256.0,2.55,10.5,472.5,629.4,508.34
2016,2,18,11,0,378.0,264.0,2.5,11.0,498.0,663.26,531.95
2016,2,18,11,15,244.5,287.0,2.4,11.0,440.0,542.31,436.41
2016,2,18,11,30,111.0,310.0,2.3,11.0,382.0,415.43,334.65
2016,2,18,11,45,111.5,315.0,2.25,11.0,388.5,422.38,340.41
2016,2,18,12,0,112.0,320.0,2.2,11.0,395.0,429.14,345.34
2016,2,18,12,15,176.0,320.0,2.25,11.0,437.5,519.15,416.41
2016,2,18,12,30,240.0,320.0,2.3,11.0,480.0,584.33,467.26
2016,2,18,12,45,585.5,207.0,2.35,11.5,591.0,856.74,674.97
2016,2,18,13,0,931.0,94.0,2.4,12.0,702.0,1061.37,813.7
2016,2,18,13,15,926.0,93.0,2.4,12.0,686.5,1043.1,799.59
2016,2,18,13,30,921.0,92.0,2.4,12.0,671.0,1021.27,785.75
2016,2,18,13,45,912.0,91.0,2.45,12.0,647.5,992.19,767.6
2016,2,18,14,0,903.0,90.0,2.5,12.0,624.0,960.01,747.29
2016,2,18,14,15,891.0,88.0,2.5,11.5,593.5,921.04,722.96
2016,2,18,14,30,879.0,86.0,2.5,11.0,563.0,889.28,703.54
2016,2,18,14,45,858.0,85.0,2.5,11.0,525.0,838.44,668.82
2016,2,18,15,0,837.0,84.0,2.5,11.0,487.0,786.17,632.72
2016,2,18,15,15,526.5,129.0,2.3,10.5,375.0,560.43,461.43
2016,2,18,15,30,216.0,174.0,2.1,10.0,263.0,333.37,277.71
2016,2,18,15,45,203.5,156.5,1.95,10.0,232.5,296.78,248.61
2016,2,18,16,0,191.0,139.0,1.8,10.0,202.0,261.2,218.88
2016,2,18,16,15,406.5,99.0,1.6,9.5,206.0,352.01,294.6
2016,2,18,16,30,622.0,59.0,1.4,9.0,210.0,398.96,329.34
2016,2,18,16,45,544.0,51.0,1.2,8.5,161.0,318.3,258.65
2016,2,18,17,0,466.0,43.0,1.0,8.0,112.0,245.74,193.8
2016,2,18,17,15,326.5,31.5,1.0,7.5,71.0,158.55,116.44
2016,2,18,17,30,187.0,20.0,1.0,7.0,30.0,80.48,13.06
2016,2,18,17,45,93.5,10.0,1.0,7.0,15.0,27.32,0.0
2016,2,18,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,0.35,5.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,6,45,51.0,5.5,1.4,5.5,6.5,0.0,0.0
2016,2,19,7,0,102.0,11.0,1.5,6.0,13.0,31.91,0.0
2016,2,19,7,15,265.5,23.5,1.5,6.0,50.0,115.68,70.04
2016,2,19,7,30,429.0,36.0,1.5,6.0,87.0,206.39,159.48
2016,2,19,7,45,523.0,43.5,1.5,6.5,135.5,280.04,226.65
2016,2,19,8,0,617.0,51.0,1.5,7.0,184.0,363.95,300.68
2016,2,19,8,15,671.0,56.5,1.55,7.5,234.0,431.77,359.74
2016,2,19,8,30,725.0,62.0,1.6,8.0,284.0,507.02,422.38
2016,2,19,8,45,762.5,65.5,1.65,8.5,332.0,573.7,475.87
2016,2,19,9,0,800.0,69.0,1.7,9.0,380.0,642.15,528.75
2016,2,19,9,15,824.5,72.0,1.75,9.5,424.0,701.98,572.23
2016,2,19,9,30,849.0,75.0,1.8,10.0,468.0,761.59,613.58
2016,2,19,9,45,867.0,77.0,1.85,10.5,507.0,814.16,648.89
2016,2,19,10,0,885.0,79.0,1.9,11.0,546.0,856.19,676.13
2016,2,19,10,15,897.0,80.5,1.95,11.0,578.0,898.98,704.94
2016,2,19,10,30,909.0,82.0,2.0,11.0,610.0,939.36,731.86
2016,2,19,10,45,915.0,84.0,2.1,11.5,635.0,972.07,752.58
2016,2,19,11,0,921.0,86.0,2.2,12.0,660.0,1001.62,771.17
2016,2,19,11,15,926.0,87.0,2.25,12.0,677.0,1025.67,786.89
2016,2,19,11,30,931.0,88.0,2.3,12.0,694.0,1046.24,800.42
2016,2,19,11,45,927.5,91.0,2.35,12.5,702.5,1056.97,806.02
2016,2,19,12,0,924.0,94.0,2.4,13.0,711.0,1063.85,809.29
2016,2,19,12,15,924.0,94.5,2.45,13.0,712.0,1067.52,812.12
2016,2,19,12,30,924.0,95.0,2.5,13.0,713.0,1067.37,812.61
2016,2,19,12,45,912.0,99.0,2.6,13.0,704.0,1055.33,805.89
2016,2,19,13,0,900.0,103.0,2.7,13.0,695.0,1039.65,796.91
2016,2,19,13,15,894.5,102.0,2.75,12.5,679.5,1021.26,787.1
2016,2,19,13,30,889.0,101.0,2.8,12.0,664.0,1011.97,783.62
2016,2,19,13,45,681.5,162.5,2.85,12.0,585.5,870.51,685.72
2016,2,19,14,0,474.0,224.0,2.9,12.0,507.0,715.13,571.65
2016,2,19,14,15,666.5,157.0,2.8,12.0,533.0,810.97,647.16
2016,2,19,14,30,859.0,90.0,2.7,12.0,559.0,875.41,693.55
2016,2,19,14,45,845.5,86.5,2.65,12.0,523.0,828.52,660.25
2016,2,19,15,0,832.0,83.0,2.6,12.0,487.0,779.76,626.27
2016,2,19,15,15,809.0,80.0,2.4,11.5,444.5,722.82,585.87
2016,2,19,15,30,786.0,77.0,2.2,11.0,402.0,665.36,544.33
2016,2,19,15,45,753.0,73.0,2.05,11.0,355.5,600.03,493.26
2016,2,19,16,0,720.0,69.0,1.9,11.0,309.0,535.84,441.7
2016,2,19,16,15,671.5,63.5,1.65,10.5,260.5,465.98,384.29
2016,2,19,16,30,623.0,58.0,1.4,10.0,212.0,397.0,325.76
2016,2,19,16,45,540.5,51.0,1.15,9.5,163.0,315.49,255.4
2016,2,19,17,0,458.0,44.0,0.9,9.0,114.0,242.5,190.57
2016,2,19,17,15,325.5,32.5,0.9,8.5,72.5,158.22,116.37
2016,2,19,17,30,193.0,21.0,0.9,8.0,31.0,83.07,23.62
2016,2,19,17,45,96.5,10.5,0.9,8.0,15.5,28.11,0.0
2016,2,19,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,6.0,1.25,3.5,6.0,0.0,0.0
2016,2,20,7,0,0.0,12.0,1.4,4.0,12.0,9.44,0.0
2016,2,20,7,15,124.5,27.5,1.45,4.5,43.0,78.03,49.68
2016,2,20,7,30,249.0,43.0,1.5,5.0,74.0,147.93,115.47
2016,2,20,7,45,303.0,59.0,1.6,5.5,114.0,202.37,165.53
2016,2,20,8,0,357.0,75.0,1.7,6.0,154.0,263.04,220.03
2016,2,20,8,15,387.0,90.5,1.65,6.5,194.5,316.46,266.94
2016,2,20,8,30,417.0,106.0,1.6,7.0,235.0,372.64,314.41
2016,2,20,8,45,447.0,116.5,1.55,8.0,274.5,425.93,357.29
2016,2,20,9,0,477.0,127.0,1.5,9.0,314.0,481.29,400.14
2016,2,20,9,15,666.0,102.5,1.4,9.5,396.0,624.3,511.24
2016,2,20,9,30,855.0,78.0,1.3,10.0,478.0,768.85,614.55
2016,2,20,9,45,665.0,135.0,1.2,10.5,461.5,719.1,572.96
2016,2,20,10,0,475.0,192.0,1.1,11.0,445.0,637.3,507.4
2016,2,20,10,15,434.0,216.5,1.0,11.0,458.5,645.12,511.11
2016,2,20,10,30,393.0,241.0,0.9,11.0,472.0,628.92,496.7
2016,2,20,10,45,472.5,225.5,0.85,11.5,514.0,719.95,561.44
2016,2,20,11,0,552.0,210.0,0.8,12.0,556.0,792.6,610.36
2016,2,20,11,15,562.0,213.5,0.75,12.0,574.5,818.21,625.6
2016,2,20,11,30,572.0,217.0,0.7,12.0,593.0,841.72,639.93
2016,2,20,11,45,762.0,153.0,0.65,12.5,660.5,981.61,730.31
2016,2,20,12,0,952.0,89.0,0.6,13.0,728.0,1085.52,790.93
2016,2,20,12,15,952.0,89.0,0.55,13.0,729.0,1088.66,789.56
2016,2,20,12,30,952.0,89.0,0.5,13.0,730.0,1087.88,787.71
2016,2,20,12,45,759.0,156.0,0.45,13.5,664.0,986.02,721.42
2016,2,20,13,0,566.0,223.0,0.4,14.0,598.0,846.94,629.94
2016,2,20,13,15,412.0,261.5,0.45,14.0,531.5,703.86,533.75
2016,2,20,13,30,258.0,300.0,0.5,14.0,465.0,589.67,452.48
2016,2,20,13,45,583.5,195.0,0.55,14.0,550.5,800.85,610.55
2016,2,20,14,0,909.0,90.0,0.6,14.0,636.0,963.27,717.39
2016,2,20,14,15,898.0,88.0,0.7,13.5,605.5,924.95,694.34
2016,2,20,14,30,887.0,86.0,0.8,13.0,575.0,893.71,678.77
2016,2,20,14,45,871.0,84.0,0.95,13.0,537.5,845.5,650.67
2016,2,20,15,0,855.0,82.0,1.1,13.0,500.0,795.51,620.46
2016,2,20,15,15,833.5,79.0,1.1,12.5,457.5,738.72,583.5
2016,2,20,15,30,812.0,76.0,1.1,12.0,415.0,681.22,545.07
2016,2,20,15,45,789.0,70.0,1.1,12.0,369.0,619.03,499.09
2016,2,20,16,0,766.0,64.0,1.1,12.0,323.0,557.05,451.55
2016,2,20,16,15,720.5,59.5,1.05,11.0,273.0,484.72,395.1
2016,2,20,16,30,675.0,55.0,1.0,10.0,223.0,415.55,338.58
2016,2,20,16,45,607.5,47.5,0.95,9.0,173.5,337.28,272.27
2016,2,20,17,0,540.0,40.0,0.9,8.0,124.0,268.78,211.43
2016,2,20,17,15,411.5,30.0,0.9,7.5,80.0,182.74,135.06
2016,2,20,17,30,283.0,20.0,0.9,7.0,36.0,106.12,40.87
2016,2,20,17,45,141.5,10.0,0.95,7.0,18.0,36.63,0.0
2016,2,20,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,6,45,98.5,6.5,1.0,3.5,9.0,0.0,0.0
2016,2,21,7,0,197.0,13.0,1.0,4.0,18.0,54.56,0.0
2016,2,21,7,15,354.0,24.0,1.15,4.5,59.0,142.42,94.62
2016,2,21,7,30,511.0,35.0,1.3,5.0,100.0,229.1,177.79
2016,2,21,7,45,594.5,42.0,1.5,6.0,150.5,303.14,245.54
2016,2,21,8,0,678.0,49.0,1.7,7.0,201.0,385.82,318.64
2016,2,21,8,15,728.5,54.0,1.8,7.5,252.5,457.48,380.95
2016,2,21,8,30,779.0,59.0,1.9,8.0,304.0,533.09,444.0
2016,2,21,8,45,814.0,62.0,2.05,8.5,353.5,600.27,498.35
2016,2,21,9,0,849.0,65.0,2.2,9.0,403.0,668.87,551.98
2016,2,21,9,15,872.0,67.5,2.2,9.5,448.0,722.51,590.25
2016,2,21,9,30,895.0,70.0,2.2,10.0,493.0,781.62,630.96
2016,2,21,9,45,912.0,72.0,2.25,10.5,533.0,834.48,666.54
2016,2,21,10,0,929.0,74.0,2.3,11.0,573.0,885.73,700.37
2016,2,21,10,15,940.5,75.5,2.3,11.5,606.0,929.6,727.98
2016,2,21,10,30,952.0,77.0,2.3,12.0,639.0,970.87,753.47
2016,2,21,10,45,960.0,78.0,2.35,12.5,665.0,1005.43,774.66
2016,2,21,11,0,968.0,79.0,2.4,13.0,691.0,1036.75,793.6
2016,2,21,11,15,973.0,80.0,2.4,13.0,709.0,1061.71,809.15
2016,2,21,11,30,978.0,81.0,2.4,13.0,727.0,1082.98,822.36
2016,2,21,11,45,980.5,81.5,2.45,13.5,736.5,1097.32,830.22
2016,2,21,12,0,983.0,82.0,2.5,14.0,746.0,1107.71,835.66
2016,2,21,12,15,983.0,82.0,2.5,14.0,747.5,1110.93,837.51
2016,2,21,12,30,983.0,82.0,2.5,14.0,749.0,1110.09,836.96
2016,2,21,12,45,981.0,81.5,2.55,14.0,741.5,1102.58,832.85
2016,2,21,13,0,979.0,81.0,2.6,14.0,734.0,1091.07,826.32
2016,2,21,13,15,975.0,80.5,2.65,14.0,719.0,1073.64,816.0
2016,2,21,13,30,971.0,80.0,2.7,14.0,704.0,1052.42,803.27
2016,2,21,13,45,962.5,79.5,2.75,14.0,680.0,1023.25,785.19
2016,2,21,14,0,954.0,79.0,2.8,14.0,656.0,990.76,764.86
2016,2,21,14,15,944.0,77.5,2.85,13.5,625.0,952.59,741.84
2016,2,21,14,30,934.0,76.0,2.9,13.0,594.0,911.61,716.55
2016,2,21,14,45,917.0,75.0,2.95,13.0,556.0,862.83,683.98
2016,2,21,15,0,900.0,74.0,3.0,13.0,518.0,812.25,649.64
2016,2,21,15,15,879.5,71.5,2.8,12.5,474.5,755.77,610.02
2016,2,21,15,30,859.0,69.0,2.6,12.0,431.0,704.8,573.91
2016,2,21,15,45,827.5,66.0,2.45,12.0,383.0,638.27,522.56
2016,2,21,16,0,796.0,63.0,2.3,12.0,335.0,572.59,470.06
2016,2,21,16,15,752.0,58.0,2.05,11.0,284.0,499.04,410.85
2016,2,21,16,30,708.0,53.0,1.8,10.0,233.0,428.53,351.72
2016,2,21,16,45,639.0,46.5,1.55,9.0,182.0,348.89,283.0
2016,2,21,17,0,570.0,40.0,1.3,8.0,131.0,275.97,217.67
2016,2,21,17,15,443.0,30.5,1.3,7.5,85.5,192.18,142.76
2016,2,21,17,30,316.0,21.0,1.3,7.0,40.0,115.53,52.75
2016,2,21,17,45,158.0,10.5,1.35,7.0,20.0,39.98,0.0
2016,2,21,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,11.0,1.5,5.5,11.0,0.0,0.0
2016,2,22,7,0,0.0,22.0,1.6,6.0,22.0,17.31,0.0
2016,2,22,7,15,273.0,28.0,1.8,6.5,64.5,123.32,83.92
2016,2,22,7,30,546.0,34.0,2.0,7.0,107.0,239.85,185.58
2016,2,22,7,45,624.5,40.5,2.25,7.5,157.5,313.14,253.17
2016,2,22,8,0,703.0,47.0,2.5,8.0,208.0,394.53,326.03
2016,2,22,8,15,751.5,51.5,2.6,8.5,260.0,465.82,388.38
