Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,8,30,800.0,56.0,2.7,9.0,312.0,540.85,451.32
2016,2,22,8,45,831.0,59.5,2.8,9.5,361.5,607.07,504.98
2016,2,22,9,0,862.0,63.0,2.9,10.0,411.0,668.43,553.18
2016,2,22,9,15,884.0,65.5,3.05,10.5,456.0,727.86,596.79
2016,2,22,9,30,906.0,68.0,3.2,11.0,501.0,786.74,638.59
2016,2,22,9,45,922.0,70.0,3.35,12.0,540.5,839.25,673.72
2016,2,22,10,0,938.0,72.0,3.5,13.0,580.0,890.04,706.98
2016,2,22,10,15,949.0,73.5,3.5,13.5,613.5,933.78,735.05
2016,2,22,10,30,960.0,75.0,3.5,14.0,647.0,974.86,760.93
2016,2,22,10,45,967.5,76.5,3.55,14.5,672.5,1009.77,782.62
2016,2,22,11,0,975.0,78.0,3.6,15.0,698.0,1041.38,801.98
2016,2,22,11,15,979.5,78.5,3.6,15.0,716.0,1065.36,817.23
2016,2,22,11,30,984.0,79.0,3.6,15.0,734.0,1085.62,830.07
2016,2,22,11,45,985.5,80.0,3.6,15.0,743.5,1099.6,838.82
2016,2,22,12,0,987.0,81.0,3.6,15.0,753.0,1109.58,845.08
2016,2,22,12,15,987.0,81.0,3.6,15.0,754.0,1112.78,846.99
2016,2,22,12,30,987.0,81.0,3.6,15.0,755.0,1111.91,846.41
2016,2,22,12,45,979.5,83.0,3.65,15.5,746.5,1101.77,838.67
2016,2,22,13,0,972.0,85.0,3.7,16.0,738.0,1087.7,828.53
2016,2,22,13,15,967.5,84.5,3.65,16.0,722.0,1069.83,816.72
2016,2,22,13,30,963.0,84.0,3.6,16.0,706.0,1048.2,802.54
2016,2,22,13,45,956.5,82.5,3.6,16.0,682.5,1019.86,784.26
2016,2,22,14,0,950.0,81.0,3.6,16.0,659.0,988.12,763.69
2016,2,22,14,15,940.0,79.5,3.55,15.5,628.5,950.02,739.69
2016,2,22,14,30,930.0,78.0,3.5,15.0,598.0,909.12,713.53
2016,2,22,14,45,916.0,75.5,3.45,15.0,560.0,861.13,680.71
2016,2,22,15,0,902.0,73.0,3.4,15.0,522.0,811.12,646.12
2016,2,22,15,15,682.5,108.5,3.1,14.5,431.5,659.56,534.34
2016,2,22,15,30,463.0,144.0,2.8,14.0,341.0,501.65,410.83
2016,2,22,15,45,449.5,130.0,2.5,13.5,303.5,453.82,373.94
2016,2,22,16,0,436.0,116.0,2.2,13.0,266.0,406.28,335.67
2016,2,22,16,15,417.5,100.0,1.95,12.0,226.5,354.39,293.41
2016,2,22,16,30,399.0,84.0,1.7,11.0,187.0,303.77,250.67
2016,2,22,16,45,355.0,70.0,1.5,10.5,146.5,245.65,199.94
2016,2,22,17,0,311.0,56.0,1.3,10.0,106.0,192.36,152.12
2016,2,22,17,15,244.5,39.5,1.3,9.5,70.0,134.35,100.06
2016,2,22,17,30,178.0,23.0,1.3,9.0,34.0,79.83,39.74
2016,2,22,17,45,89.0,11.5,1.3,8.5,17.0,26.69,0.0
2016,2,22,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,10.5,0.55,8.5,10.5,8.26,0.0
2016,2,23,7,0,0.0,21.0,0.5,9.0,21.0,16.52,0.0
2016,2,23,7,15,193.0,32.5,0.45,9.5,59.0,103.43,71.13
2016,2,23,7,30,386.0,44.0,0.4,10.0,97.0,196.03,150.12
2016,2,23,7,45,463.0,52.5,0.35,10.5,142.0,261.57,207.53
2016,2,23,8,0,540.0,61.0,0.3,11.0,187.0,335.32,270.02
2016,2,23,8,15,579.0,69.5,0.4,11.5,233.0,397.21,321.91
2016,2,23,8,30,618.0,78.0,0.5,12.0,279.0,462.29,374.42
2016,2,23,8,45,655.5,81.0,0.65,12.5,322.5,523.2,422.47
2016,2,23,9,0,693.0,84.0,0.8,13.0,366.0,586.09,470.6
2016,2,23,9,15,684.0,98.0,0.85,13.5,402.0,629.7,501.52
2016,2,23,9,30,675.0,112.0,0.9,14.0,438.0,670.37,529.54
2016,2,23,9,45,593.0,150.0,1.0,14.5,452.5,673.47,529.06
2016,2,23,10,0,511.0,188.0,1.1,15.0,467.0,660.95,517.62
2016,2,23,10,15,742.0,133.5,1.1,15.5,565.0,834.96,640.31
2016,2,23,10,30,973.0,79.0,1.1,16.0,663.0,990.59,739.33
2016,2,23,10,45,981.0,80.0,1.15,16.5,689.0,1025.71,758.11
2016,2,23,11,0,989.0,81.0,1.2,17.0,715.0,1057.5,776.41
2016,2,23,11,15,993.0,81.5,1.15,17.0,733.0,1081.26,789.08
2016,2,23,11,30,997.0,82.0,1.1,17.0,751.0,1101.2,799.44
2016,2,23,11,45,999.0,83.0,1.1,17.5,760.0,1115.8,806.19
2016,2,23,12,0,1001.0,84.0,1.1,18.0,769.0,1126.35,810.63
2016,2,23,12,15,1000.5,84.0,1.0,18.0,770.0,1129.06,809.65
2016,2,23,12,30,1000.0,84.0,0.9,18.0,771.0,1127.63,806.33
2016,2,23,12,45,999.5,82.5,0.85,18.0,763.5,1120.27,800.84
2016,2,23,13,0,999.0,81.0,0.8,18.0,756.0,1108.81,793.1
2016,2,23,13,15,994.0,80.5,0.75,18.0,740.0,1090.04,781.11
2016,2,23,13,30,989.0,80.0,0.7,18.0,724.0,1067.43,767.01
2016,2,23,13,45,980.5,79.5,0.65,18.0,699.5,1037.77,748.71
2016,2,23,14,0,972.0,79.0,0.6,18.0,675.0,1004.73,728.44
2016,2,23,14,15,961.5,77.5,0.5,18.0,643.0,965.49,703.15
2016,2,23,14,30,951.0,76.0,0.4,18.0,611.0,923.41,676.12
2016,2,23,14,45,934.0,74.5,0.35,18.0,572.0,873.32,644.9
2016,2,23,15,0,917.0,73.0,0.3,18.0,533.0,821.38,612.21
2016,2,23,15,15,896.5,70.5,0.3,17.5,489.0,764.1,577.36
2016,2,23,15,30,876.0,68.0,0.3,17.0,445.0,712.24,545.34
2016,2,23,15,45,845.5,65.0,0.3,16.5,396.0,645.55,499.88
2016,2,23,16,0,815.0,62.0,0.3,16.0,347.0,579.6,452.79
2016,2,23,16,15,771.5,57.5,0.4,15.0,295.0,505.95,399.48
2016,2,23,16,30,728.0,53.0,0.5,14.0,243.0,435.25,345.14
2016,2,23,16,45,655.5,47.0,0.6,13.5,191.0,353.66,278.62
2016,2,23,17,0,583.0,41.0,0.7,13.0,139.0,279.17,214.84
2016,2,23,17,15,461.5,31.5,0.75,12.5,92.0,193.66,141.06
2016,2,23,17,30,340.0,22.0,0.8,12.0,45.0,122.11,65.64
2016,2,23,17,45,170.0,11.0,0.85,11.5,22.5,41.9,0.0
2016,2,23,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,12.0,1.05,6.5,12.0,9.44,0.0
2016,2,24,7,0,0.0,24.0,1.0,7.0,24.0,21.34,0.0
2016,2,24,7,15,238.0,32.0,1.2,7.5,66.0,114.64,80.51
2016,2,24,7,30,476.0,40.0,1.4,8.0,108.0,222.81,172.59
2016,2,24,7,45,557.5,47.5,1.6,9.0,158.0,293.95,236.42
2016,2,24,8,0,639.0,55.0,1.8,10.0,208.0,373.88,306.08
2016,2,24,8,15,689.5,60.5,1.8,10.5,259.0,441.46,363.92
2016,2,24,8,30,740.0,66.0,1.8,11.0,310.0,515.62,424.61
2016,2,24,8,45,776.0,69.5,1.8,12.0,359.0,582.18,476.12
2016,2,24,9,0,812.0,73.0,1.8,13.0,408.0,650.31,526.64
2016,2,24,9,15,835.5,76.0,1.9,13.5,452.5,710.05,569.94
2016,2,24,9,30,859.0,79.0,2.0,14.0,497.0,769.43,610.81
2016,2,24,9,45,877.0,81.0,2.15,15.0,536.5,822.48,645.6
2016,2,24,10,0,895.0,83.0,2.3,16.0,576.0,864.92,672.33
2016,2,24,10,15,907.0,84.5,2.25,16.0,609.0,908.07,700.05
2016,2,24,10,30,919.0,86.0,2.2,16.0,642.0,948.76,725.7
2016,2,24,10,45,926.5,87.5,2.2,16.5,667.5,982.53,745.58
2016,2,24,11,0,934.0,89.0,2.2,17.0,693.0,1013.13,763.25
2016,2,24,11,15,939.0,90.0,2.15,17.0,710.5,1037.37,777.5
2016,2,24,11,30,944.0,91.0,2.1,17.0,728.0,1058.04,789.46
2016,2,24,11,45,945.0,92.0,2.05,17.5,737.0,1070.98,794.98
2016,2,24,12,0,946.0,93.0,2.0,18.0,746.0,1080.07,798.17
2016,2,24,12,15,946.5,93.0,1.9,18.0,747.0,1083.59,798.71
2016,2,24,12,30,947.0,93.0,1.8,18.0,748.0,1083.18,796.9
2016,2,24,12,45,949.5,90.5,1.75,18.0,742.0,1077.95,792.99
2016,2,24,13,0,952.0,88.0,1.7,18.0,736.0,1068.77,786.76
2016,2,24,13,15,947.5,87.0,1.65,18.0,720.5,1050.48,774.9
2016,2,24,13,30,943.0,86.0,1.6,18.0,705.0,1028.51,760.91
2016,2,24,13,45,937.0,84.5,1.55,18.0,681.5,1000.97,743.43
2016,2,24,14,0,931.0,83.0,1.5,18.0,658.0,970.09,723.87
2016,2,24,14,15,920.0,81.5,1.45,17.5,627.0,931.54,700.57
2016,2,24,14,30,909.0,80.0,1.4,17.0,596.0,890.32,675.34
2016,2,24,14,45,895.5,77.5,1.4,17.0,559.0,843.41,645.39
2016,2,24,15,0,882.0,75.0,1.4,17.0,522.0,794.51,613.67
2016,2,24,15,15,861.5,72.5,1.3,16.5,478.5,745.77,581.55
2016,2,24,15,30,841.0,70.0,1.2,16.0,435.0,688.33,542.58
2016,2,24,15,45,812.5,66.5,1.2,15.5,387.5,624.01,496.51
2016,2,24,16,0,784.0,63.0,1.2,15.0,340.0,560.33,449.02
2016,2,24,16,15,741.5,58.5,1.15,14.0,289.5,488.88,393.92
2016,2,24,16,30,699.0,54.0,1.1,13.0,239.0,420.33,338.56
2016,2,24,16,45,631.0,47.5,1.05,12.0,188.0,341.94,272.99
2016,2,24,17,0,563.0,41.0,1.0,11.0,137.0,270.25,210.46
2016,2,24,17,15,446.5,31.5,1.0,10.5,91.5,190.27,140.34
2016,2,24,17,30,330.0,22.0,1.0,10.0,46.0,119.2,68.26
2016,2,24,17,45,165.0,11.0,1.05,9.5,23.0,40.5,0.0
2016,2,24,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,25,6,45,101.0,8.5,0.65,8.5,13.5,23.01,0.0
2016,2,25,7,0,202.0,17.0,0.6,9.0,27.0,69.61,0.0
2016,2,25,7,15,339.0,28.5,0.65,9.5,68.5,140.92,98.74
2016,2,25,7,30,476.0,40.0,0.7,10.0,110.0,222.05,170.16
2016,2,25,7,45,550.5,48.0,0.8,11.0,159.0,290.8,230.91
2016,2,25,8,0,625.0,56.0,0.9,12.0,208.0,367.59,296.47
2016,2,25,8,15,674.5,62.0,0.85,12.5,258.5,436.74,353.67
2016,2,25,8,30,724.0,68.0,0.8,13.0,309.0,507.71,409.74
2016,2,25,8,45,755.0,72.5,0.8,13.5,357.0,571.43,458.2
2016,2,25,9,0,786.0,77.0,0.8,14.0,405.0,636.32,505.58
2016,2,25,9,15,809.5,80.5,0.75,14.5,449.0,695.48,545.99
2016,2,25,9,30,833.0,84.0,0.7,15.0,493.0,754.35,583.39
2016,2,25,9,45,848.5,87.0,0.7,16.0,532.0,805.55,614.04
2016,2,25,10,0,864.0,90.0,0.7,17.0,571.0,855.14,642.88
2016,2,25,10,15,876.5,92.0,0.65,17.0,603.0,899.02,668.77
2016,2,25,10,30,889.0,94.0,0.6,17.0,635.0,929.74,685.78
2016,2,25,10,45,898.0,95.0,0.6,17.5,660.5,963.51,704.53
2016,2,25,11,0,907.0,96.0,0.6,18.0,686.0,994.3,721.16
2016,2,25,11,15,912.5,97.0,0.55,18.0,703.5,1018.48,733.8
2016,2,25,11,30,918.0,98.0,0.5,18.0,721.0,1039.2,744.35
2016,2,25,11,45,922.0,97.5,0.45,18.5,730.5,1053.11,749.4
2016,2,25,12,0,926.0,97.0,0.4,19.0,740.0,1063.3,752.37
2016,2,25,12,15,926.0,97.0,0.35,19.0,741.0,1066.21,752.56
2016,2,25,12,30,926.0,97.0,0.3,19.0,742.0,1065.27,750.74
2016,2,25,12,45,929.5,94.0,0.3,19.0,736.0,1060.57,748.13
2016,2,25,13,0,933.0,91.0,0.3,19.0,730.0,1051.96,743.38
2016,2,25,13,15,928.5,90.5,0.25,19.0,714.5,1034.46,732.3
2016,2,25,13,30,924.0,90.0,0.2,19.0,699.0,1013.36,719.36
2016,2,25,13,45,916.5,88.5,0.2,19.0,676.0,984.76,703.01
2016,2,25,14,0,909.0,87.0,0.2,19.0,653.0,952.96,684.76
2016,2,25,14,15,898.0,85.5,0.2,19.0,622.0,915.0,662.58
2016,2,25,14,30,887.0,84.0,0.2,19.0,591.0,874.44,638.62
2016,2,25,14,45,869.0,83.0,0.2,19.0,553.5,835.04,615.17
2016,2,25,15,0,851.0,82.0,0.2,19.0,516.0,784.56,584.03
2016,2,25,15,15,830.0,79.0,0.25,18.5,473.0,728.19,550.25
2016,2,25,15,30,809.0,76.0,0.3,18.0,430.0,671.1,514.6
2016,2,25,15,45,774.5,73.0,0.35,17.5,382.5,604.84,469.39
2016,2,25,16,0,740.0,70.0,0.4,17.0,335.0,539.83,423.1
2016,2,25,16,15,696.0,65.0,0.5,16.0,285.0,469.19,371.42
2016,2,25,16,30,652.0,60.0,0.6,15.0,235.0,404.11,320.96
2016,2,25,16,45,585.5,52.5,0.7,14.5,185.5,328.01,258.64
2016,2,25,17,0,519.0,45.0,0.8,14.0,136.0,258.75,199.29
2016,2,25,17,15,404.5,35.0,0.8,13.5,91.0,179.27,131.03
2016,2,25,17,30,290.0,25.0,0.8,13.0,46.0,111.48,65.87
2016,2,25,17,45,145.0,12.5,0.85,12.5,23.0,37.42,0.0
2016,2,25,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,0.15,9.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,26,6,45,98.5,9.5,0.5,9.5,14.5,23.23,0.0
2016,2,26,7,0,197.0,19.0,0.6,10.0,29.0,70.59,12.23
2016,2,26,7,15,329.0,31.0,0.75,10.5,71.0,139.79,98.63
2016,2,26,7,30,461.0,43.0,0.9,11.0,113.0,219.08,167.91
2016,2,26,7,45,535.0,51.5,1.1,11.5,162.0,287.36,228.64
2016,2,26,8,0,609.0,60.0,1.3,12.0,211.0,363.61,294.63
2016,2,26,8,15,585.5,74.5,1.3,12.5,245.0,403.27,329.21
2016,2,26,8,30,562.0,89.0,1.3,13.0,279.0,439.15,358.92
2016,2,26,8,45,665.0,86.0,1.3,13.5,343.0,531.94,431.78
2016,2,26,9,0,768.0,83.0,1.3,14.0,407.0,629.76,505.35
2016,2,26,9,15,697.5,106.5,1.4,14.5,424.0,646.06,515.4
2016,2,26,9,30,627.0,130.0,1.5,15.0,441.0,650.03,516.58
2016,2,26,9,45,735.5,114.0,1.6,15.5,506.0,748.12,587.33
2016,2,26,10,0,844.0,98.0,1.7,16.0,571.0,846.42,653.93
2016,2,26,10,15,856.5,100.0,1.8,16.0,603.5,889.7,682.39
2016,2,26,10,30,869.0,102.0,1.9,16.0,636.0,930.63,709.71
2016,2,26,10,45,875.0,105.0,2.0,16.5,660.5,964.03,730.5
2016,2,26,11,0,881.0,108.0,2.1,17.0,685.0,994.3,749.21
2016,2,26,11,15,887.0,109.0,2.1,17.0,703.0,1018.98,764.43
2016,2,26,11,30,893.0,110.0,2.1,17.0,721.0,1040.21,777.48
2016,2,26,11,45,893.5,111.5,2.15,17.0,730.0,1052.91,785.73
2016,2,26,12,0,894.0,113.0,2.2,17.0,739.0,1061.84,791.76
2016,2,26,12,15,704.0,186.0,2.2,17.0,679.5,960.87,724.58
2016,2,26,12,30,514.0,259.0,2.2,17.0,620.0,834.88,636.7
2016,2,26,12,45,493.0,264.0,2.2,17.0,607.5,815.74,624.26
2016,2,26,13,0,472.0,269.0,2.2,17.0,595.0,794.42,609.29
2016,2,26,13,15,391.5,287.5,2.25,17.0,553.5,705.39,545.66
2016,2,26,13,30,311.0,306.0,2.3,17.0,512.0,640.39,497.95
2016,2,26,13,45,388.0,273.5,2.35,17.0,522.5,670.13,523.19
2016,2,26,14,0,465.0,241.0,2.4,17.0,533.0,716.17,558.82
2016,2,26,14,15,519.5,210.0,2.45,16.5,521.0,717.34,562.96
2016,2,26,14,30,574.0,179.0,2.5,16.0,509.0,712.53,563.11
2016,2,26,14,45,555.0,172.0,2.55,16.0,475.0,666.8,530.36
2016,2,26,15,0,536.0,165.0,2.6,16.0,441.0,620.6,496.96
2016,2,26,15,15,602.5,132.5,2.55,15.5,418.5,618.94,498.47
2016,2,26,15,30,669.0,100.0,2.5,15.0,396.0,601.53,487.42
2016,2,26,15,45,468.5,121.5,2.5,14.5,318.0,451.75,370.1
2016,2,26,16,0,268.0,143.0,2.5,14.0,240.0,315.68,260.12
2016,2,26,16,15,243.0,125.5,2.2,13.0,203.5,269.06,222.33
2016,2,26,16,30,218.0,108.0,1.9,12.0,167.0,224.92,185.22
2016,2,26,16,45,353.0,78.5,1.65,11.5,151.0,248.69,202.05
2016,2,26,17,0,488.0,49.0,1.4,11.0,135.0,249.69,196.04
2016,2,26,17,15,373.0,38.0,1.35,10.5,91.0,171.03,127.23
2016,2,26,17,30,258.0,27.0,1.3,10.0,47.0,104.95,64.99
2016,2,26,17,45,129.0,13.5,1.3,9.5,23.5,34.82,0.0
2016,2,26,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,6,45,118.0,10.0,1.0,7.5,16.5,26.55,0.0
2016,2,27,7,0,236.0,20.0,1.1,8.0,33.0,80.39,25.57
2016,2,27,7,15,366.0,31.0,1.05,8.5,76.0,149.54,106.97
2016,2,27,7,30,496.0,42.0,1.0,9.0,119.0,229.34,177.12
2016,2,27,7,45,580.0,48.0,0.95,9.5,170.0,300.91,240.52
2016,2,27,8,0,664.0,54.0,0.9,10.0,221.0,379.59,307.92
2016,2,27,8,15,710.5,58.5,0.85,10.5,272.0,447.78,364.63
2016,2,27,8,30,757.0,63.0,0.8,11.0,323.0,519.51,421.49
2016,2,27,8,45,793.5,65.0,0.8,11.5,372.0,585.34,471.79
2016,2,27,9,0,830.0,67.0,0.8,12.0,421.0,652.74,521.23
2016,2,27,9,15,851.0,70.0,0.85,12.5,465.5,704.78,557.36
2016,2,27,9,30,872.0,73.0,0.9,13.0,510.0,762.03,595.44
2016,2,27,9,45,887.0,75.0,1.0,13.5,548.5,812.36,628.57
2016,2,27,10,0,902.0,77.0,1.1,14.0,587.0,860.95,660.11
2016,2,27,10,15,913.0,78.5,1.15,14.0,619.5,903.41,687.63
2016,2,27,10,30,924.0,80.0,1.2,14.0,652.0,943.32,713.32
2016,2,27,10,45,930.0,82.0,1.3,14.5,677.0,976.35,733.86
2016,2,27,11,0,936.0,84.0,1.4,15.0,702.0,1006.11,752.28
2016,2,27,11,15,941.0,84.5,1.45,15.0,719.5,1029.72,767.31
2016,2,27,11,30,946.0,85.0,1.5,15.0,737.0,1049.74,780.17
2016,2,27,11,45,947.5,86.0,1.6,15.5,746.0,1063.11,788.3
2016,2,27,12,0,949.0,87.0,1.7,16.0,755.0,1072.61,794.12
2016,2,27,12,15,949.5,87.0,1.8,16.0,756.0,1076.02,797.65
2016,2,27,12,30,950.0,87.0,1.9,16.0,757.0,1075.47,798.84
2016,2,27,12,45,945.0,88.0,2.0,16.5,749.0,1066.61,793.28
2016,2,27,13,0,940.0,89.0,2.1,17.0,741.0,1053.91,785.39
2016,2,27,13,15,936.0,88.0,2.15,17.0,726.0,1036.13,775.09
2016,2,27,13,30,932.0,87.0,2.2,17.0,711.0,1014.7,762.48
2016,2,27,13,45,926.5,85.5,2.3,17.0,688.0,987.72,746.77
2016,2,27,14,0,921.0,84.0,2.4,17.0,665.0,957.4,728.71
2016,2,27,14,15,911.0,82.5,2.4,16.5,634.5,919.89,705.94
2016,2,27,14,30,901.0,81.0,2.4,16.0,604.0,879.67,681.08
2016,2,27,14,45,720.0,123.5,2.4,16.0,524.5,759.02,597.19
2016,2,27,15,0,539.0,166.0,2.4,16.0,445.0,622.5,496.63
2016,2,27,15,15,688.0,118.5,2.2,15.5,444.5,666.51,533.24
2016,2,27,15,30,837.0,71.0,2.0,15.0,444.0,681.2,545.96
2016,2,27,15,45,742.5,76.0,1.85,14.5,380.5,583.84,471.59
2016,2,27,16,0,648.0,81.0,1.7,14.0,317.0,495.96,403.18
2016,2,27,16,15,676.0,68.0,1.55,13.0,283.0,460.3,374.84
2016,2,27,16,30,704.0,55.0,1.4,12.0,249.0,418.57,339.34
2016,2,27,16,45,643.0,48.5,1.25,11.5,198.5,343.21,274.7
2016,2,27,17,0,582.0,42.0,1.1,11.0,148.0,273.8,213.17
2016,2,27,17,15,471.5,33.5,1.1,10.5,101.0,195.74,144.73
2016,2,27,17,30,361.0,25.0,1.1,10.0,54.0,128.5,80.97
2016,2,27,17,45,180.5,12.5,1.1,10.0,27.0,43.2,0.0
2016,2,27,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,6,45,69.0,11.5,1.3,6.5,15.5,19.87,0.0
2016,2,28,7,0,138.0,23.0,1.4,7.0,31.0,60.85,24.99
2016,2,28,7,15,230.0,39.0,1.55,7.5,69.0,116.73,85.13
2016,2,28,7,30,322.0,55.0,1.7,8.0,107.0,179.37,140.71
2016,2,28,7,45,379.5,69.0,1.9,8.5,151.5,237.23,192.87
2016,2,28,8,0,437.0,83.0,2.1,9.0,196.0,301.6,249.62
2016,2,28,8,15,492.5,88.5,2.25,9.5,240.5,367.39,306.17
2016,2,28,8,30,548.0,94.0,2.4,10.0,285.0,434.57,362.35
2016,2,28,8,45,481.5,124.5,2.55,10.5,309.5,448.96,373.76
2016,2,28,9,0,415.0,155.0,2.7,11.0,334.0,461.75,382.84
2016,2,28,9,15,453.0,164.5,2.75,11.0,378.5,520.7,429.77
2016,2,28,9,30,491.0,174.0,2.8,11.0,423.0,581.8,477.18
2016,2,28,9,45,472.5,195.0,2.85,11.5,449.0,610.98,497.28
2016,2,28,10,0,454.0,216.0,2.9,12.0,475.0,637.06,514.8
2016,2,28,10,15,358.0,253.0,2.95,12.0,464.5,590.23,476.5
2016,2,28,10,30,262.0,290.0,3.0,12.0,454.0,555.37,446.88
2016,2,28,10,45,425.5,252.5,3.05,12.5,530.5,696.27,556.02
2016,2,28,11,0,589.0,215.0,3.1,13.0,607.0,825.55,652.03
2016,2,28,11,15,578.5,226.0,3.1,13.0,619.0,839.72,660.15
2016,2,28,11,30,568.0,237.0,3.1,13.0,631.0,850.96,667.15
2016,2,28,11,45,428.5,287.0,3.15,13.5,586.5,769.79,603.59
2016,2,28,12,0,289.0,337.0,3.2,14.0,542.0,665.07,522.76
2016,2,28,12,15,228.5,345.0,3.2,14.0,507.0,589.2,465.69
2016,2,28,12,30,168.0,353.0,3.2,14.0,472.0,536.63,424.66
2016,2,28,12,45,229.0,342.0,3.2,14.0,502.5,584.83,463.37
2016,2,28,13,0,290.0,331.0,3.2,14.0,533.0,655.13,517.05
2016,2,28,13,15,319.0,316.5,3.15,14.0,534.5,663.24,523.74
2016,2,28,13,30,348.0,302.0,3.1,14.0,536.0,669.06,529.18
2016,2,28,13,45,356.0,288.5,3.1,14.0,521.5,653.57,518.61
2016,2,28,14,0,364.0,275.0,3.1,14.0,507.0,636.3,506.83
2016,2,28,14,15,606.5,190.5,3.0,14.0,555.0,771.36,612.81
2016,2,28,14,30,849.0,106.0,2.9,14.0,603.0,871.29,685.34
2016,2,28,14,45,468.0,169.5,2.85,14.0,441.0,589.64,475.07
2016,2,28,15,0,87.0,233.0,2.8,14.0,279.0,286.73,232.18
2016,2,28,15,15,226.5,203.0,2.5,13.5,308.5,370.84,304.53
2016,2,28,15,30,366.0,173.0,2.2,13.0,338.0,440.46,361.91
2016,2,28,15,45,278.5,163.0,1.9,12.5,281.0,355.29,292.69
2016,2,28,16,0,191.0,153.0,1.6,12.0,224.0,266.04,219.8
2016,2,28,16,15,172.5,134.0,1.5,11.5,191.0,226.88,187.67
2016,2,28,16,30,154.0,115.0,1.4,11.0,158.0,189.65,156.17
2016,2,28,16,45,137.0,93.0,1.3,11.0,125.5,151.75,123.15
2016,2,28,17,0,120.0,71.0,1.2,11.0,93.0,115.74,91.18
2016,2,28,17,15,86.5,50.5,1.2,10.5,63.5,78.3,58.26
2016,2,28,17,30,53.0,30.0,1.2,10.0,34.0,44.57,27.6
2016,2,28,17,45,26.5,15.0,1.2,10.0,17.0,16.63,0.0
2016,2,28,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,6,45,150.0,11.0,1.0,6.5,20.5,31.73,0.0
2016,2,29,7,0,300.0,22.0,1.0,7.0,41.0,97.01,52.18
2016,2,29,7,15,424.5,31.5,1.15,7.5,86.5,164.16,119.13
2016,2,29,7,30,549.0,41.0,1.3,8.0,132.0,243.87,189.46
2016,2,29,7,45,622.5,47.0,1.5,9.0,184.0,312.66,251.2
2016,2,29,8,0,696.0,53.0,1.7,10.0,236.0,390.79,318.95
2016,2,29,8,15,740.5,57.5,1.7,10.5,287.5,459.54,377.14
2016,2,29,8,30,785.0,62.0,1.7,11.0,339.0,531.6,435.6
2016,2,29,8,45,817.5,65.0,1.7,12.0,389.0,597.42,486.05
2016,2,29,9,0,850.0,68.0,1.7,13.0,439.0,664.41,535.24
2016,2,29,9,15,870.5,70.5,1.75,13.5,483.5,716.49,572.11
2016,2,29,9,30,891.0,73.0,1.8,14.0,528.0,773.6,610.68
2016,2,29,9,45,908.0,74.0,1.9,15.0,568.0,825.1,643.72
2016,2,29,10,0,925.0,75.0,2.0,16.0,608.0,874.93,675.0
2016,2,29,10,15,935.0,77.0,2.0,16.5,640.5,917.83,701.27
2016,2,29,10,30,945.0,79.0,2.0,17.0,673.0,958.02,725.39
2016,2,29,10,45,950.0,80.5,2.05,17.5,697.5,990.0,744.4
2016,2,29,11,0,955.0,82.0,2.1,18.0,722.0,1018.59,761.17
2016,2,29,11,15,959.5,83.0,2.05,18.0,739.5,1042.55,775.1
2016,2,29,11,30,964.0,84.0,2.0,18.0,757.0,1062.82,786.67
2016,2,29,11,45,965.5,84.5,1.95,18.5,766.0,1075.68,792.05
2016,2,29,12,0,967.0,85.0,1.9,19.0,775.0,1084.58,795.05
2016,2,29,12,15,967.0,85.0,1.9,19.0,775.5,1087.38,796.61
2016,2,29,12,30,967.0,85.0,1.9,19.0,776.0,1086.16,795.84
2016,2,29,12,45,968.5,82.5,1.9,19.5,769.0,1079.49,790.31
2016,2,29,13,0,970.0,80.0,1.9,20.0,762.0,1068.79,782.45
2016,2,29,13,15,965.5,79.5,1.95,19.5,746.0,1050.53,773.62
2016,2,29,13,30,961.0,79.0,2.0,19.0,730.0,1028.5,762.43
2016,2,29,13,45,955.5,77.5,2.05,19.0,706.5,1000.72,746.02
2016,2,29,14,0,950.0,76.0,2.1,19.0,683.0,969.49,727.31
2016,2,29,14,15,939.5,74.5,2.05,19.0,652.0,930.54,702.21
2016,2,29,14,30,929.0,73.0,2.0,19.0,621.0,888.8,675.17
2016,2,29,14,45,912.0,72.5,2.0,19.0,582.0,840.38,643.82
2016,2,29,15,0,895.0,72.0,2.0,19.0,543.0,790.19,610.84
2016,2,29,15,15,779.0,88.5,1.8,18.5,474.5,691.93,542.35
2016,2,29,15,30,663.0,105.0,1.6,18.0,406.0,595.73,471.42
2016,2,29,15,45,721.5,85.5,1.45,17.5,381.5,577.55,458.89
2016,2,29,16,0,780.0,66.0,1.3,17.0,357.0,549.77,437.38
2016,2,29,16,15,739.0,62.0,1.2,16.5,306.5,480.05,382.56
2016,2,29,16,30,698.0,58.0,1.1,16.0,256.0,413.09,328.15
2016,2,29,16,45,624.0,53.0,1.05,15.5,203.5,335.99,264.14
2016,2,29,17,0,550.0,48.0,1.0,15.0,151.0,264.97,203.16
2016,2,29,17,15,442.0,38.0,1.0,14.5,104.5,186.7,136.23
2016,2,29,17,30,334.0,28.0,1.0,14.0,58.0,121.56,78.6
2016,2,29,17,45,167.0,14.0,1.0,14.0,29.0,49.02,0.0
2016,2,29,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,6,45,178.0,11.0,0.8,11.0,23.5,35.78,0.0
2016,3,1,7,0,356.0,22.0,0.8,11.0,47.0,107.69,60.39
2016,3,1,7,15,476.0,31.0,0.85,11.5,94.0,175.54,125.23
2016,3,1,7,30,596.0,40.0,0.9,12.0,141.0,256.37,195.42
2016,3,1,7,45,665.0,45.5,1.0,13.0,194.0,327.28,257.61
2016,3,1,8,0,734.0,51.0,1.1,14.0,247.0,405.16,323.39
2016,3,1,8,15,776.0,55.0,1.15,14.5,299.5,474.08,380.32
2016,3,1,8,30,818.0,59.0,1.2,15.0,352.0,545.99,437.23
2016,3,1,8,45,847.0,62.0,1.3,15.5,402.0,606.35,483.8
2016,3,1,9,0,876.0,65.0,1.4,16.0,452.0,671.63,532.34
2016,3,1,9,15,896.0,67.5,1.55,16.0,497.0,730.28,574.82
2016,3,1,9,30,916.0,70.0,1.7,16.0,542.0,788.11,615.18
2016,3,1,9,45,932.0,71.0,1.9,16.5,582.0,839.8,650.02
2016,3,1,10,0,948.0,72.0,2.1,17.0,622.0,889.66,683.24
2016,3,1,10,15,958.0,73.5,2.2,17.0,655.0,932.74,711.82
2016,3,1,10,30,968.0,75.0,2.3,17.0,688.0,973.01,738.42
2016,3,1,10,45,975.0,75.5,2.45,17.5,713.5,1006.27,759.38
2016,3,1,11,0,982.0,76.0,2.6,18.0,739.0,1036.14,778.08
2016,3,1,11,15,986.5,77.0,2.65,18.0,757.0,1060.58,793.67
2016,3,1,11,30,991.0,78.0,2.7,18.0,775.0,1081.21,806.89
2016,3,1,11,45,993.5,78.0,2.75,18.0,784.0,1094.74,815.62
2016,3,1,12,0,996.0,78.0,2.8,18.0,793.0,1104.21,821.92
2016,3,1,12,15,996.0,78.0,2.8,18.0,794.0,1107.04,823.55
2016,3,1,12,30,996.0,78.0,2.8,18.0,795.0,1105.72,822.71
2016,3,1,12,45,993.0,78.5,2.8,18.0,787.5,1097.84,817.79
2016,3,1,13,0,990.0,79.0,2.8,18.0,780.0,1085.88,810.44
2016,3,1,13,15,986.5,78.5,2.75,18.0,764.0,1068.27,799.01
2016,3,1,13,30,983.0,78.0,2.7,18.0,748.0,1046.78,785.2
2016,3,1,13,45,976.0,77.5,2.7,18.0,724.0,1018.23,767.32
2016,3,1,14,0,969.0,77.0,2.7,18.0,700.0,986.21,747.18
2016,3,1,14,15,959.5,75.5,2.65,17.5,668.5,947.53,723.37
2016,3,1,14,30,950.0,74.0,2.6,17.0,637.0,905.93,697.38
2016,3,1,14,45,935.0,73.0,2.55,17.0,598.5,857.75,665.24
2016,3,1,15,0,920.0,72.0,2.5,17.0,560.0,807.55,631.38
2016,3,1,15,15,902.0,69.5,2.4,16.5,516.0,751.7,593.77
2016,3,1,15,30,884.0,67.0,2.3,16.0,472.0,694.72,554.46
2016,3,1,15,45,857.5,64.5,2.2,15.5,423.5,631.51,507.3
2016,3,1,16,0,831.0,62.0,2.1,15.0,375.0,573.1,462.09
2016,3,1,16,15,793.0,58.0,1.85,14.0,323.0,502.39,405.96
2016,3,1,16,30,755.0,54.0,1.6,13.0,271.0,434.08,349.58
2016,3,1,16,45,695.0,48.5,1.4,12.0,218.0,357.72,284.9
2016,3,1,17,0,635.0,43.0,1.2,11.0,165.0,287.12,222.77
2016,3,1,17,15,529.5,35.0,1.2,10.5,115.5,206.72,152.4
2016,3,1,17,30,424.0,27.0,1.2,10.0,66.0,138.65,90.94
2016,3,1,17,45,212.0,13.5,1.2,9.5,33.0,56.05,0.0
2016,3,1,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,2,6,45,74.5,13.0,0.85,7.5,18.5,21.48,0.0
2016,3,2,7,0,149.0,26.0,0.9,8.0,37.0,67.02,40.35
2016,3,2,7,15,197.0,44.0,1.1,8.5,71.0,109.77,81.2
2016,3,2,7,30,245.0,62.0,1.3,9.0,105.0,157.43,123.85
2016,3,2,7,45,273.5,80.0,1.5,10.0,142.5,203.1,164.64
2016,3,2,8,0,302.0,98.0,1.7,11.0,180.0,251.95,207.06
2016,3,2,8,15,315.0,117.0,1.8,11.5,217.5,285.37,236.06
2016,3,2,8,30,328.0,136.0,1.9,12.0,255.0,330.06,273.19
2016,3,2,8,45,348.0,153.5,2.0,12.5,295.0,378.34,312.16
2016,3,2,9,0,368.0,171.0,2.1,13.0,335.0,428.0,351.21
2016,3,2,9,15,643.5,120.5,2.15,13.5,442.0,616.46,499.41
2016,3,2,9,30,919.0,70.0,2.2,14.0,549.0,789.36,625.83
2016,3,2,9,45,932.0,72.0,2.3,14.5,588.0,839.92,658.31
2016,3,2,10,0,945.0,74.0,2.4,15.0,627.0,888.41,690.04
2016,3,2,10,15,954.5,75.5,2.45,15.5,660.0,930.92,716.79
2016,3,2,10,30,964.0,77.0,2.5,16.0,693.0,970.59,741.36
2016,3,2,10,45,970.0,78.5,2.55,16.5,718.0,1003.95,761.49
2016,3,2,11,0,976.0,80.0,2.6,17.0,743.0,1033.87,779.29
2016,3,2,11,15,980.0,80.5,2.6,17.0,760.5,1057.07,793.57
2016,3,2,11,30,984.0,81.0,2.6,17.0,778.0,1076.47,805.49
2016,3,2,11,45,984.0,82.5,2.6,17.0,786.5,1089.12,813.12
2016,3,2,12,0,984.0,84.0,2.6,17.0,795.0,1097.71,818.3
2016,3,2,12,15,804.5,159.0,2.6,17.0,741.0,1015.23,763.57
2016,3,2,12,30,625.0,234.0,2.6,17.0,687.0,919.48,698.91
2016,3,2,12,45,750.0,184.5,2.6,17.0,722.5,992.18,750.22
2016,3,2,13,0,875.0,135.0,2.6,17.0,758.0,1046.4,786.1
2016,3,2,13,15,869.5,134.0,2.6,17.0,742.0,1027.3,773.38
2016,3,2,13,30,864.0,133.0,2.6,17.0,726.0,1004.68,759.18
2016,3,2,13,45,720.5,171.5,2.65,17.0,655.0,898.91,688.64
2016,3,2,14,0,577.0,210.0,2.7,17.0,584.0,778.06,604.53
2016,3,2,14,15,600.5,190.5,2.65,16.5,564.0,767.32,599.96
2016,3,2,14,30,624.0,171.0,2.6,16.0,544.0,746.02,586.97
2016,3,2,14,45,537.5,184.5,2.6,16.0,491.5,656.08,520.64
2016,3,2,15,0,451.0,198.0,2.6,16.0,439.0,578.93,462.61
2016,3,2,15,15,455.0,179.5,2.45,15.5,406.0,541.22,435.61
2016,3,2,15,30,459.0,161.0,2.3,15.0,373.0,501.81,406.42
2016,3,2,15,45,305.0,161.0,2.15,14.5,295.5,364.77,298.05
2016,3,2,16,0,151.0,161.0,2.0,14.0,218.0,246.71,201.99
2016,3,2,16,15,135.5,141.0,1.8,13.0,187.0,210.43,172.8
2016,3,2,16,30,120.0,121.0,1.6,12.0,156.0,175.82,144.0
2016,3,2,16,45,106.5,98.5,1.45,11.5,125.5,141.11,114.22
2016,3,2,17,0,93.0,76.0,1.3,11.0,95.0,107.99,85.19
2016,3,2,17,15,67.5,54.5,1.25,10.5,66.0,73.98,55.4
2016,3,2,17,30,42.0,33.0,1.2,10.0,37.0,42.87,27.95
2016,3,2,17,45,21.0,16.5,1.2,10.0,18.5,19.0,0.0
2016,3,2,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,6.0,1.05,8.5,6.0,4.72,0.0
2016,3,3,7,0,0.0,12.0,1.1,9.0,12.0,9.11,1.51
2016,3,3,7,15,0.0,23.5,1.1,9.5,23.5,17.9,9.64
2016,3,3,7,30,0.0,35.0,1.1,10.0,35.0,26.72,17.53
2016,3,3,7,45,0.0,47.5,1.15,10.5,47.5,36.34,26.01
2016,3,3,8,0,0.0,60.0,1.2,11.0,60.0,46.09,34.45
2016,3,3,8,15,0.0,72.5,1.2,11.5,72.5,56.14,42.98
2016,3,3,8,30,0.0,85.0,1.2,12.0,85.0,66.25,51.42
2016,3,3,8,45,106.0,140.5,1.25,12.5,188.0,201.4,166.04
2016,3,3,9,0,212.0,196.0,1.3,13.0,291.0,335.06,274.37
2016,3,3,9,15,278.0,206.5,1.25,13.5,344.5,418.18,338.58
2016,3,3,9,30,344.0,217.0,1.2,14.0,398.0,492.46,394.49
2016,3,3,9,45,363.0,231.0,1.15,14.5,434.0,537.51,426.2
2016,3,3,10,0,382.0,245.0,1.1,15.0,470.0,582.98,457.64
2016,3,3,10,15,650.5,163.0,1.0,15.0,571.5,775.91,598.18
2016,3,3,10,30,919.0,81.0,0.9,15.0,673.0,933.4,699.24
2016,3,3,10,45,733.5,159.5,0.85,15.5,643.0,890.72,665.54
2016,3,3,11,0,548.0,238.0,0.8,16.0,613.0,804.75,603.73
2016,3,3,11,15,390.0,293.5,0.95,16.0,564.0,698.57,530.36
2016,3,3,11,30,232.0,349.0,1.1,16.0,515.0,585.74,448.86
2016,3,3,11,45,236.5,349.5,1.25,16.0,520.5,593.44,456.53
2016,3,3,12,0,241.0,350.0,1.4,16.0,526.0,600.21,462.36
2016,3,3,12,15,251.0,352.5,1.6,16.0,535.5,613.72,473.47
2016,3,3,12,30,261.0,355.0,1.8,16.0,545.0,650.19,500.56
2016,3,3,12,45,344.5,328.0,2.0,16.0,576.5,702.79,541.82
2016,3,3,13,0,428.0,301.0,2.2,16.0,608.0,773.52,594.97
2016,3,3,13,15,432.5,290.5,2.25,15.5,595.0,760.21,587.05
