Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,13,30,437.0,280.0,2.3,15.0,582.0,744.63,578.26
2016,3,3,13,45,373.0,287.0,2.35,15.0,539.0,660.59,517.53
2016,3,3,14,0,309.0,294.0,2.4,15.0,496.0,599.16,472.18
2016,3,3,14,15,306.0,281.0,2.35,14.5,473.0,572.41,454.06
2016,3,3,14,30,303.0,268.0,2.3,14.0,450.0,544.76,434.8
2016,3,3,14,45,315.5,248.0,2.3,14.0,427.5,521.47,418.47
2016,3,3,15,0,328.0,228.0,2.3,14.0,405.0,496.29,400.42
2016,3,3,15,15,349.0,204.0,2.15,13.5,379.0,471.15,382.55
2016,3,3,15,30,370.0,180.0,2.0,13.0,353.0,443.29,362.07
2016,3,3,15,45,240.5,171.5,1.85,13.0,279.0,333.59,273.45
2016,3,3,16,0,111.0,163.0,1.7,13.0,205.0,224.48,183.82
2016,3,3,16,15,102.5,141.5,1.45,12.5,176.5,192.5,157.84
2016,3,3,16,30,94.0,120.0,1.2,12.0,148.0,161.5,131.84
2016,3,3,16,45,83.5,98.0,1.0,12.0,119.0,130.14,104.83
2016,3,3,17,0,73.0,76.0,0.8,12.0,90.0,100.06,78.48
2016,3,3,17,15,51.5,55.0,0.75,12.0,63.0,69.1,51.45
2016,3,3,17,30,30.0,34.0,0.7,12.0,36.0,36.67,23.28
2016,3,3,17,45,15.0,17.0,0.65,12.0,18.0,16.46,0.0
2016,3,3,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,13.5,0.6,9.5,13.5,10.62,0.0
2016,3,4,7,0,0.0,27.0,0.6,10.0,27.0,21.29,11.39
2016,3,4,7,15,19.0,47.5,0.75,10.0,51.0,46.77,33.64
2016,3,4,7,30,38.0,68.0,0.9,10.0,75.0,72.75,56.35
2016,3,4,7,45,47.5,89.5,1.05,10.5,101.0,98.33,78.76
2016,3,4,8,0,57.0,111.0,1.2,11.0,127.0,125.09,101.83
2016,3,4,8,15,63.5,132.0,1.2,11.5,153.5,150.97,123.66
2016,3,4,8,30,70.0,153.0,1.2,12.0,180.0,177.67,145.69
2016,3,4,8,45,234.5,161.5,1.3,12.5,266.0,314.81,259.21
2016,3,4,9,0,399.0,170.0,1.4,13.0,352.0,460.7,374.78
2016,3,4,9,15,291.5,206.5,1.55,13.5,346.5,426.81,345.49
2016,3,4,9,30,184.0,243.0,1.7,14.0,341.0,380.98,307.28
2016,3,4,9,45,100.0,229.0,1.85,14.5,283.0,289.01,232.94
2016,3,4,10,0,16.0,215.0,2.0,15.0,225.0,191.64,152.38
2016,3,4,10,15,25.0,240.5,2.1,15.0,256.5,223.15,177.94
2016,3,4,10,30,34.0,266.0,2.2,15.0,288.0,275.85,219.64
2016,3,4,10,45,37.0,279.5,2.35,15.5,304.5,293.18,232.52
2016,3,4,11,0,40.0,293.0,2.5,16.0,321.0,310.68,245.6
2016,3,4,11,15,30.5,280.5,2.5,16.0,302.0,288.71,227.86
2016,3,4,11,30,21.0,268.0,2.5,16.0,283.0,245.44,193.53
2016,3,4,11,45,28.5,288.0,2.5,16.0,309.0,295.0,232.59
2016,3,4,12,0,36.0,308.0,2.5,16.0,335.0,323.7,254.84
2016,3,4,12,15,18.0,208.0,2.45,15.5,221.5,187.65,147.81
2016,3,4,12,30,0.0,108.0,2.4,15.0,108.0,84.04,63.79
2016,3,4,12,45,2.5,143.0,2.4,15.0,145.0,115.62,89.84
2016,3,4,13,0,5.0,178.0,2.4,15.0,182.0,148.11,116.29
2016,3,4,13,15,4.5,174.5,2.35,15.0,178.0,144.56,113.41
2016,3,4,13,30,4.0,171.0,2.3,15.0,174.0,141.03,110.64
2016,3,4,13,45,55.5,242.0,2.3,15.0,278.5,271.68,217.36
2016,3,4,14,0,107.0,313.0,2.3,15.0,383.0,392.54,312.69
2016,3,4,14,15,130.5,300.0,2.3,14.5,382.0,416.62,332.32
2016,3,4,14,30,154.0,287.0,2.3,14.0,381.0,418.23,335.32
2016,3,4,14,45,77.5,223.0,2.35,14.0,270.0,265.21,214.11
2016,3,4,15,0,1.0,159.0,2.4,14.0,159.0,129.09,102.19
2016,3,4,15,15,68.5,184.0,2.4,14.0,216.0,214.27,174.54
2016,3,4,15,30,136.0,209.0,2.4,14.0,273.0,298.54,243.99
2016,3,4,15,45,68.0,125.0,2.4,14.0,157.0,150.86,122.6
2016,3,4,16,0,0.0,41.0,2.4,14.0,41.0,31.33,21.17
2016,3,4,16,15,0.0,35.5,2.15,13.5,35.5,27.09,17.7
2016,3,4,16,30,0.0,30.0,1.9,13.0,30.0,22.86,14.14
2016,3,4,16,45,0.0,24.0,1.7,12.5,24.0,18.26,10.18
2016,3,4,17,0,0.0,18.0,1.5,12.0,18.0,13.67,6.18
2016,3,4,17,15,0.0,12.5,1.6,12.0,12.5,9.48,2.44
2016,3,4,17,30,0.0,7.0,1.7,12.0,7.0,5.3,0.0
2016,3,4,17,45,0.0,3.5,1.8,12.0,3.5,2.64,0.0
2016,3,4,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,6,45,91.5,15.0,2.1,10.5,23.0,31.24,0.0
2016,3,5,7,0,183.0,30.0,2.4,11.0,46.0,77.38,49.75
2016,3,5,7,15,247.0,46.5,2.4,11.0,84.0,123.91,91.34
2016,3,5,7,30,311.0,63.0,2.4,11.0,122.0,178.39,139.62
2016,3,5,7,45,346.5,79.5,2.45,11.5,164.0,229.23,185.06
2016,3,5,8,0,382.0,96.0,2.5,12.0,206.0,283.96,232.72
2016,3,5,8,15,404.5,111.5,2.55,12.0,247.5,334.64,276.32
2016,3,5,8,30,427.0,127.0,2.6,12.0,289.0,387.16,320.24
2016,3,5,8,45,213.5,83.0,2.65,12.0,164.0,232.46,193.63
2016,3,5,9,0,0.0,39.0,2.7,12.0,39.0,29.82,19.9
2016,3,5,9,15,26.0,133.0,2.85,12.0,147.0,132.94,107.78
2016,3,5,9,30,52.0,227.0,3.0,12.0,255.0,246.91,201.78
2016,3,5,9,45,83.0,254.0,3.15,12.5,302.5,300.96,245.2
2016,3,5,10,0,114.0,281.0,3.3,13.0,350.0,357.6,290.12
2016,3,5,10,15,78.0,279.0,3.6,13.0,327.0,326.87,264.28
2016,3,5,10,30,42.0,277.0,3.9,13.0,304.0,293.88,236.65
2016,3,5,10,45,21.5,216.5,4.25,13.5,230.5,197.68,158.33
2016,3,5,11,0,1.0,156.0,4.6,14.0,157.0,125.14,98.15
2016,3,5,11,15,0.5,148.0,4.95,14.0,148.5,117.82,92.11
2016,3,5,11,30,0.0,140.0,5.3,14.0,140.0,110.56,86.08
2016,3,5,11,45,4.5,176.5,5.7,14.5,180.0,146.21,115.26
2016,3,5,12,0,9.0,213.0,6.1,15.0,220.0,182.86,144.94
2016,3,5,12,15,147.5,284.5,6.3,15.0,393.5,433.9,350.37
2016,3,5,12,30,286.0,356.0,6.5,15.0,567.0,673.52,538.0
2016,3,5,12,45,152.5,310.5,6.7,15.0,423.0,465.37,374.26
2016,3,5,13,0,19.0,265.0,6.9,15.0,279.0,240.25,191.56
2016,3,5,13,15,19.5,259.5,6.9,14.5,273.5,235.57,188.57
2016,3,5,13,30,20.0,254.0,6.9,14.0,268.0,230.88,185.33
2016,3,5,13,45,16.0,236.5,6.95,14.0,247.5,210.85,169.14
2016,3,5,14,0,12.0,219.0,7.0,14.0,227.0,191.14,153.16
2016,3,5,14,15,6.0,167.5,6.9,13.5,171.5,139.77,111.23
2016,3,5,14,30,0.0,116.0,6.8,13.0,116.0,90.63,70.56
2016,3,5,14,45,0.0,126.5,6.7,13.0,126.5,99.59,78.25
2016,3,5,15,0,0.0,137.0,6.6,13.0,137.0,108.85,86.2
2016,3,5,15,15,0.0,76.5,6.45,13.0,76.5,58.78,44.28
2016,3,5,15,30,0.0,16.0,6.3,13.0,16.0,12.2,4.78
2016,3,5,15,45,0.0,11.0,6.2,13.0,11.0,8.38,1.53
2016,3,5,16,0,0.0,6.0,6.1,13.0,6.0,4.56,0.0
2016,3,5,16,15,0.0,5.0,6.0,12.5,5.0,3.8,0.0
2016,3,5,16,30,0.0,4.0,5.9,12.0,4.0,3.03,0.0
2016,3,5,16,45,0.0,3.0,5.85,12.0,3.0,2.27,0.0
2016,3,5,17,0,0.0,2.0,5.8,12.0,2.0,1.51,0.0
2016,3,5,17,15,0.0,1.5,5.9,11.5,1.5,1.13,0.0
2016,3,5,17,30,0.0,1.0,6.0,11.0,1.0,0.75,0.0
2016,3,5,17,45,0.0,0.5,6.15,11.0,0.5,0.38,0.0
2016,3,5,18,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.4,10.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,6.45,10.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,6,6,45,121.5,18.0,1.9,7.5,29.5,38.78,0.0
2016,3,6,7,0,243.0,36.0,2.0,8.0,59.0,95.61,63.5
2016,3,6,7,15,359.0,48.0,2.15,8.0,106.0,157.57,117.3
2016,3,6,7,30,475.0,60.0,2.3,8.0,153.0,232.78,183.26
2016,3,6,7,45,556.5,66.5,2.45,8.5,206.0,302.86,245.59
2016,3,6,8,0,638.0,73.0,2.6,9.0,259.0,381.46,313.87
2016,3,6,8,15,346.0,114.0,2.7,9.0,217.5,306.52,255.77
2016,3,6,8,30,54.0,155.0,2.8,9.0,176.0,169.27,140.18
2016,3,6,8,45,176.0,174.0,2.9,9.5,254.0,277.16,231.96
2016,3,6,9,0,298.0,193.0,3.0,10.0,332.0,400.47,333.28
2016,3,6,9,15,154.5,190.0,3.0,10.0,262.5,294.62,244.56
2016,3,6,9,30,11.0,187.0,3.0,10.0,193.0,161.73,131.33
2016,3,6,9,45,446.5,143.5,3.05,10.5,413.5,528.13,437.58
2016,3,6,10,0,882.0,100.0,3.1,11.0,634.0,869.59,693.94
2016,3,6,10,15,893.0,102.0,3.1,11.0,666.5,912.5,720.35
2016,3,6,10,30,904.0,104.0,3.1,11.0,699.0,941.8,739.5
2016,3,6,10,45,454.0,139.5,3.15,11.0,438.5,605.66,490.67
2016,3,6,11,0,4.0,175.0,3.2,11.0,178.0,144.3,114.38
2016,3,6,11,15,131.0,264.0,3.15,11.0,360.0,389.66,317.15
2016,3,6,11,30,258.0,353.0,3.1,11.0,542.0,634.98,506.2
2016,3,6,11,45,138.0,309.0,3.1,11.5,410.0,448.01,359.1
2016,3,6,12,0,18.0,265.0,3.1,12.0,278.0,238.96,190.76
2016,3,6,12,15,25.0,285.0,3.1,12.0,303.5,264.68,212.11
2016,3,6,12,30,32.0,305.0,3.1,12.0,329.0,315.01,252.16
2016,3,6,12,45,150.5,329.0,3.1,12.0,439.5,482.11,386.34
2016,3,6,13,0,269.0,353.0,3.1,12.0,550.0,646.61,512.63
2016,3,6,13,15,270.5,344.0,3.15,12.0,538.5,633.89,502.76
2016,3,6,13,30,272.0,335.0,3.2,12.0,527.0,619.89,493.1
2016,3,6,13,45,142.5,280.0,3.25,12.0,380.0,411.83,332.06
2016,3,6,14,0,13.0,225.0,3.3,12.0,233.0,197.24,158.05
2016,3,6,14,15,457.5,158.5,3.35,11.5,439.0,592.27,485.18
2016,3,6,14,30,902.0,92.0,3.4,11.0,645.0,874.97,698.72
2016,3,6,14,45,753.5,124.5,3.45,11.0,567.5,769.9,620.85
2016,3,6,15,0,605.0,157.0,3.5,11.0,490.0,656.71,535.29
2016,3,6,15,15,503.0,168.5,3.45,10.5,430.5,558.14,459.49
2016,3,6,15,30,401.0,180.0,3.4,10.0,371.0,474.52,393.22
2016,3,6,15,45,328.0,170.5,3.4,10.0,316.5,383.45,319.69
2016,3,6,16,0,255.0,161.0,3.4,10.0,262.0,314.07,262.19
2016,3,6,16,15,234.5,143.0,3.1,9.5,226.0,270.54,225.85
2016,3,6,16,30,214.0,125.0,2.8,9.0,190.0,229.03,190.34
2016,3,6,16,45,185.5,104.0,2.5,9.0,152.5,183.35,150.37
2016,3,6,17,0,157.0,83.0,2.2,9.0,115.0,140.97,112.76
2016,3,6,17,15,120.5,61.5,2.0,8.5,82.0,99.23,75.94
2016,3,6,17,30,84.0,40.0,1.8,8.0,49.0,57.66,39.55
2016,3,6,17,45,42.0,20.0,1.65,7.5,24.5,25.28,7.43
2016,3,6,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.1,5.5,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,13.5,2.9,5.0,13.5,10.28,0.0
2016,3,7,7,0,0.0,27.0,2.8,5.0,27.0,20.71,11.78
2016,3,7,7,15,0.0,47.5,2.75,5.0,47.5,37.76,27.28
2016,3,7,7,30,0.0,68.0,2.7,5.0,68.0,54.82,42.69
2016,3,7,7,45,8.0,88.5,2.7,5.0,91.0,75.06,60.63
2016,3,7,8,0,16.0,109.0,2.7,5.0,114.0,96.33,79.33
2016,3,7,8,15,21.5,128.5,2.7,5.0,136.5,116.39,96.78
2016,3,7,8,30,27.0,148.0,2.7,5.0,159.0,146.26,122.47
2016,3,7,8,45,365.0,124.0,2.75,5.5,295.0,368.61,314.03
2016,3,7,9,0,703.0,100.0,2.8,6.0,431.0,596.91,500.41
2016,3,7,9,15,449.0,175.5,2.8,6.0,394.0,520.5,434.69
2016,3,7,9,30,195.0,251.0,2.8,6.0,357.0,394.63,328.87
2016,3,7,9,45,116.0,251.5,2.8,6.5,316.0,340.03,282.31
2016,3,7,10,0,37.0,252.0,2.8,7.0,275.0,260.82,214.66
2016,3,7,10,15,143.5,283.5,2.75,7.0,378.0,406.11,335.1
2016,3,7,10,30,250.0,315.0,2.7,7.0,481.0,539.95,441.5
2016,3,7,10,45,253.0,327.5,2.7,7.0,500.5,563.01,457.87
2016,3,7,11,0,256.0,340.0,2.7,7.0,520.0,607.37,490.68
2016,3,7,11,15,128.0,180.0,2.65,7.0,270.0,299.61,247.82
2016,3,7,11,30,0.0,20.0,2.6,7.0,20.0,15.37,7.49
2016,3,7,11,45,0.0,49.0,2.6,7.0,49.0,37.74,26.68
2016,3,7,12,0,0.0,78.0,2.6,7.0,78.0,60.22,45.78
2016,3,7,12,15,2.0,120.0,2.7,7.0,121.5,95.89,75.97
2016,3,7,12,30,4.0,162.0,2.8,7.0,165.0,133.09,107.18
2016,3,7,12,45,151.5,256.0,2.95,7.0,367.5,404.96,334.24
2016,3,7,13,0,299.0,350.0,3.1,7.0,570.0,671.45,542.06
2016,3,7,13,15,149.5,184.0,3.25,7.0,294.0,343.78,284.39
2016,3,7,13,30,0.0,18.0,3.4,7.0,18.0,13.82,6.18
2016,3,7,13,45,0.0,43.5,3.55,7.0,43.5,33.44,23.09
2016,3,7,14,0,0.0,69.0,3.7,7.0,69.0,53.13,39.98
2016,3,7,14,15,166.0,170.5,3.8,7.0,273.0,326.96,274.89
2016,3,7,14,30,332.0,272.0,3.9,7.0,477.0,567.2,469.39
2016,3,7,14,45,179.0,243.5,4.0,7.0,353.5,382.96,319.09
2016,3,7,15,0,26.0,215.0,4.1,7.0,230.0,198.59,164.13
2016,3,7,15,15,31.0,203.5,4.05,7.0,220.0,205.04,170.4
2016,3,7,15,30,36.0,192.0,4.0,7.0,210.0,196.49,163.72
2016,3,7,15,45,45.0,177.0,3.95,7.0,197.0,186.51,155.84
2016,3,7,16,0,54.0,162.0,3.9,7.0,184.0,175.73,147.07
2016,3,7,16,15,45.0,141.5,3.65,6.5,158.5,149.13,124.55
2016,3,7,16,30,36.0,121.0,3.4,6.0,133.0,123.66,102.71
2016,3,7,16,45,28.0,99.5,3.15,6.0,107.5,98.75,80.87
2016,3,7,17,0,20.0,78.0,2.9,6.0,82.0,74.92,59.73
2016,3,7,17,15,10.0,56.5,2.7,5.5,58.5,48.49,36.36
2016,3,7,17,30,0.0,35.0,2.5,5.0,35.0,27.64,17.91
2016,3,7,17,45,0.0,17.5,2.4,5.0,17.5,13.35,2.74
2016,3,7,18,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,8,6,45,189.5,17.0,1.9,4.5,36.5,49.41,14.03
2016,3,8,7,0,379.0,34.0,2.0,5.0,73.0,122.56,82.34
2016,3,8,7,15,483.0,43.0,2.05,5.0,123.0,185.63,138.67
2016,3,8,7,30,587.0,52.0,2.1,5.0,173.0,261.14,206.58
2016,3,8,7,45,648.0,58.5,2.15,5.5,226.0,329.16,268.42
2016,3,8,8,0,709.0,65.0,2.2,6.0,279.0,402.12,332.76
2016,3,8,8,15,748.0,70.0,2.25,6.5,331.5,469.28,390.44
2016,3,8,8,30,787.0,75.0,2.3,7.0,384.0,539.08,448.14
2016,3,8,8,45,817.0,77.5,2.35,8.0,433.5,602.94,498.3
2016,3,8,9,0,847.0,80.0,2.4,9.0,483.0,667.61,547.2
2016,3,8,9,15,865.0,83.0,2.4,9.5,527.5,724.75,589.39
2016,3,8,9,30,883.0,86.0,2.4,10.0,572.0,780.89,627.83
2016,3,8,9,45,891.5,90.0,2.45,10.5,609.5,821.05,654.22
2016,3,8,10,0,900.0,94.0,2.5,11.0,647.0,866.21,684.02
2016,3,8,10,15,909.0,96.0,2.45,11.0,679.0,907.07,710.75
2016,3,8,10,30,918.0,98.0,2.4,11.0,711.0,945.16,735.29
2016,3,8,10,45,742.5,171.0,2.35,11.5,678.5,904.51,703.65
2016,3,8,11,0,567.0,244.0,2.3,12.0,646.0,822.47,641.42
2016,3,8,11,15,747.5,175.0,2.35,12.0,717.5,947.33,731.79
2016,3,8,11,30,928.0,106.0,2.4,12.0,789.0,1040.39,793.84
2016,3,8,11,45,928.0,107.0,2.45,12.0,796.5,1051.46,800.37
2016,3,8,12,0,928.0,108.0,2.5,12.0,804.0,1058.65,805.4
2016,3,8,12,15,926.5,108.0,2.55,12.0,803.5,1059.38,806.28
2016,3,8,12,30,925.0,108.0,2.6,12.0,803.0,1056.21,804.79
2016,3,8,12,45,628.5,226.0,2.65,12.0,696.0,902.33,699.25
2016,3,8,13,0,332.0,344.0,2.7,12.0,589.0,695.96,545.74
2016,3,8,13,15,287.5,345.0,2.65,12.0,554.0,648.35,511.28
2016,3,8,13,30,243.0,346.0,2.6,12.0,519.0,578.78,459.24
2016,3,8,13,45,139.5,312.0,2.55,12.0,411.0,440.68,352.53
2016,3,8,14,0,36.0,278.0,2.5,12.0,303.0,287.2,230.25
2016,3,8,14,15,100.0,287.0,2.6,11.5,350.5,351.94,285.26
2016,3,8,14,30,164.0,296.0,2.7,11.0,398.0,431.06,349.91
2016,3,8,14,45,319.5,249.5,2.8,11.0,433.0,518.49,422.3
2016,3,8,15,0,475.0,203.0,2.9,11.0,468.0,592.0,482.28
2016,3,8,15,15,461.0,188.0,2.9,10.5,429.0,543.67,445.67
2016,3,8,15,30,447.0,173.0,2.9,10.0,390.0,495.26,408.9
2016,3,8,15,45,384.0,164.0,2.9,10.0,337.5,422.36,350.32
2016,3,8,16,0,321.0,155.0,2.9,10.0,285.0,342.72,285.31
2016,3,8,16,15,304.0,137.0,2.6,9.5,246.5,297.54,247.71
2016,3,8,16,30,287.0,119.0,2.3,9.0,208.0,253.83,210.26
2016,3,8,16,45,267.0,98.5,2.05,9.0,170.0,208.01,169.85
2016,3,8,17,0,247.0,78.0,1.8,9.0,132.0,164.34,130.5
2016,3,8,17,15,208.5,59.0,1.65,8.5,95.5,119.35,90.33
2016,3,8,17,30,170.0,40.0,1.5,8.0,59.0,84.26,58.7
2016,3,8,17,45,85.0,20.0,1.4,7.5,29.5,33.78,13.94
2016,3,8,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,6,45,196.5,16.0,0.8,8.5,37.0,49.44,17.68
2016,3,9,7,0,393.0,32.0,0.9,9.0,74.0,123.05,81.3
2016,3,9,7,15,490.0,40.0,0.95,9.5,123.0,183.84,134.37
2016,3,9,7,30,587.0,48.0,1.0,10.0,172.0,256.23,197.75
2016,3,9,7,45,343.0,87.0,1.1,10.5,164.0,232.22,186.78
2016,3,9,8,0,99.0,126.0,1.2,11.0,156.0,164.46,134.28
2016,3,9,8,15,106.0,147.5,1.2,11.0,185.5,194.6,160.07
2016,3,9,8,30,113.0,169.0,1.2,11.0,215.0,225.56,185.65
2016,3,9,8,45,464.0,125.0,1.3,11.5,344.0,428.69,352.27
2016,3,9,9,0,815.0,81.0,1.4,12.0,473.0,646.37,520.34
2016,3,9,9,15,511.0,167.5,1.4,12.0,421.5,554.53,445.55
2016,3,9,9,30,207.0,254.0,1.4,12.0,370.0,404.7,325.98
2016,3,9,9,45,211.5,273.0,1.45,12.5,398.0,436.59,350.62
2016,3,9,10,0,216.0,292.0,1.5,13.0,426.0,468.33,373.53
2016,3,9,10,15,148.0,302.5,1.5,13.0,396.5,427.99,340.3
2016,3,9,10,30,80.0,313.0,1.5,13.0,367.0,362.6,288.02
2016,3,9,10,45,84.5,326.5,1.5,13.5,386.0,382.62,302.94
2016,3,9,11,0,89.0,340.0,1.5,14.0,405.0,402.73,317.3
2016,3,9,11,15,158.0,353.0,1.45,14.0,470.0,507.06,396.83
2016,3,9,11,30,227.0,366.0,1.4,14.0,535.0,591.25,458.9
2016,3,9,11,45,193.0,372.5,1.4,14.5,517.0,567.16,438.59
2016,3,9,12,0,159.0,379.0,1.4,15.0,499.0,541.61,418.21
2016,3,9,12,15,189.5,378.0,1.45,15.0,521.0,571.45,441.28
2016,3,9,12,30,220.0,377.0,1.5,15.0,543.0,600.42,463.17
2016,3,9,12,45,274.0,362.0,1.55,15.5,567.0,659.85,506.29
2016,3,9,13,0,328.0,347.0,1.6,16.0,591.0,693.58,530.81
2016,3,9,13,15,349.0,333.5,1.6,16.0,588.0,694.11,531.9
2016,3,9,13,30,370.0,320.0,1.6,16.0,585.0,692.41,531.79
2016,3,9,13,45,376.0,306.5,1.6,16.0,568.5,674.38,519.86
2016,3,9,14,0,382.0,293.0,1.6,16.0,552.0,654.54,506.75
2016,3,9,14,15,353.0,285.0,1.6,16.0,516.0,608.2,473.6
2016,3,9,14,30,324.0,277.0,1.6,16.0,480.0,562.4,440.6
2016,3,9,14,45,279.5,266.0,1.6,16.0,434.0,502.03,395.99
2016,3,9,15,0,235.0,255.0,1.6,16.0,388.0,427.75,340.3
2016,3,9,15,15,281.5,227.0,1.5,15.5,373.5,437.12,349.56
2016,3,9,15,30,328.0,199.0,1.4,15.0,359.0,425.19,341.83
2016,3,9,15,45,323.5,178.0,1.35,15.0,323.0,383.71,309.67
2016,3,9,16,0,319.0,157.0,1.3,15.0,287.0,342.09,276.82
2016,3,9,16,15,292.0,141.5,1.15,14.5,248.5,294.49,238.43
2016,3,9,16,30,265.0,126.0,1.0,14.0,210.0,249.49,201.28
2016,3,9,16,45,242.0,105.0,0.85,13.5,171.0,203.33,162.32
2016,3,9,17,0,219.0,84.0,0.7,13.0,132.0,159.74,124.62
2016,3,9,17,15,173.5,64.0,0.7,12.5,95.5,113.69,85.04
2016,3,9,17,30,128.0,44.0,0.7,12.0,59.0,73.27,50.38
2016,3,9,17,45,64.0,22.0,0.7,12.0,29.5,32.3,14.37
2016,3,9,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,9,18,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,10,6,45,204.5,17.0,1.65,9.0,40.0,51.65,21.63
2016,3,10,7,0,409.0,34.0,1.9,10.0,80.0,127.58,84.54
2016,3,10,7,15,505.5,42.5,2.0,10.5,130.0,189.75,138.86
2016,3,10,7,30,602.0,51.0,2.1,11.0,180.0,263.42,203.71
2016,3,10,7,45,662.5,56.0,2.25,11.5,233.5,329.65,262.85
2016,3,10,8,0,723.0,61.0,2.4,12.0,287.0,402.7,326.09
2016,3,10,8,15,455.0,116.0,2.55,12.5,266.5,360.44,295.45
2016,3,10,8,30,187.0,171.0,2.7,13.0,246.0,268.25,220.39
2016,3,10,8,45,518.0,123.5,2.85,13.5,367.0,459.3,377.49
2016,3,10,9,0,849.0,76.0,3.0,14.0,488.0,662.27,536.6
2016,3,10,9,15,867.0,78.5,3.05,14.5,532.5,712.47,572.64
2016,3,10,9,30,885.0,81.0,3.1,15.0,577.0,767.18,610.23
2016,3,10,9,45,896.0,84.0,3.2,15.5,615.5,815.56,642.81
2016,3,10,10,0,907.0,87.0,3.3,16.0,654.0,861.78,673.46
2016,3,10,10,15,916.5,88.5,3.3,16.0,686.0,902.63,700.65
2016,3,10,10,30,926.0,90.0,3.3,16.0,718.0,940.72,725.76
2016,3,10,10,45,631.5,209.5,3.35,16.0,645.0,837.21,651.0
2016,3,10,11,0,337.0,329.0,3.4,16.0,572.0,668.37,522.06
2016,3,10,11,15,378.0,323.5,3.35,16.0,601.5,709.43,553.58
2016,3,10,11,30,419.0,318.0,3.3,16.0,631.0,750.1,583.2
2016,3,10,11,45,426.0,316.5,3.25,16.0,637.5,781.19,604.43
2016,3,10,12,0,433.0,315.0,3.2,16.0,644.0,790.19,610.38
2016,3,10,12,15,311.0,348.5,3.15,16.0,585.5,683.68,530.51
2016,3,10,12,30,189.0,382.0,3.1,16.0,527.0,573.43,446.77
2016,3,10,12,45,161.5,377.0,3.05,16.0,500.0,539.52,421.44
2016,3,10,13,0,134.0,372.0,3.0,16.0,473.0,505.31,395.3
2016,3,10,13,15,230.0,353.0,2.9,16.0,521.0,575.51,450.95
2016,3,10,13,30,326.0,334.0,2.8,16.0,569.0,663.72,517.64
2016,3,10,13,45,278.0,331.0,2.7,16.0,527.0,607.69,474.95
2016,3,10,14,0,230.0,328.0,2.6,16.0,485.0,532.44,418.81
2016,3,10,14,15,163.0,310.5,2.45,16.0,419.5,448.55,354.55
2016,3,10,14,30,96.0,293.0,2.3,16.0,354.0,350.3,278.14
2016,3,10,14,45,284.5,250.0,2.2,16.0,414.5,487.87,389.2
2016,3,10,15,0,473.0,207.0,2.1,16.0,475.0,590.63,469.08
2016,3,10,15,15,369.5,209.0,1.95,15.5,408.5,479.8,384.13
2016,3,10,15,30,266.0,211.0,1.8,15.0,342.0,394.53,317.89
2016,3,10,15,45,259.5,189.5,1.65,15.0,307.0,354.39,286.72
2016,3,10,16,0,253.0,168.0,1.5,15.0,272.0,314.46,254.85
2016,3,10,16,15,235.0,149.0,1.35,14.0,236.0,271.54,220.64
2016,3,10,16,30,217.0,130.0,1.2,13.0,200.0,230.35,186.92
2016,3,10,16,45,198.5,108.5,1.05,12.5,163.5,188.36,151.31
2016,3,10,17,0,180.0,87.0,0.9,12.0,127.0,148.49,116.7
2016,3,10,17,15,146.5,65.5,0.95,11.5,92.5,106.75,80.5
2016,3,10,17,30,113.0,44.0,1.0,11.0,58.0,69.18,47.89
2016,3,10,17,45,56.5,26.0,1.05,10.5,33.0,32.45,15.66
2016,3,10,18,0,0.0,8.0,1.1,10.0,8.0,6.29,0.0
2016,3,10,18,15,0.0,4.0,1.1,10.0,4.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,6.5,3.85,8.5,6.5,4.92,0.0
2016,3,11,7,0,0.0,13.0,4.1,9.0,13.0,9.86,2.7
2016,3,11,7,15,0.0,20.5,4.3,9.0,20.5,15.59,7.85
2016,3,11,7,30,0.0,28.0,4.5,9.0,28.0,21.33,12.99
2016,3,11,7,45,0.0,36.5,4.7,9.0,36.5,27.85,18.75
2016,3,11,8,0,0.0,45.0,4.9,9.0,45.0,34.39,24.45
2016,3,11,8,15,0.0,53.0,5.1,9.0,53.0,40.56,29.75
2016,3,11,8,30,0.0,61.0,5.3,9.0,61.0,46.74,35.0
2016,3,11,8,45,0.0,35.0,5.55,9.5,35.0,26.74,17.53
2016,3,11,9,0,0.0,9.0,5.8,10.0,9.0,6.86,0.26
2016,3,11,9,15,0.0,10.0,5.8,10.0,10.0,7.63,0.91
2016,3,11,9,30,0.0,11.0,5.8,10.0,11.0,8.4,1.56
2016,3,11,9,45,0.0,69.5,5.85,10.5,69.5,53.44,39.89
2016,3,11,10,0,0.0,128.0,5.9,11.0,128.0,100.43,79.24
2016,3,11,10,15,15.5,202.0,6.05,11.0,213.0,177.4,143.67
2016,3,11,10,30,31.0,276.0,6.2,11.0,298.0,278.53,226.71
2016,3,11,10,45,24.0,265.5,6.35,11.0,282.5,242.92,197.09
2016,3,11,11,0,17.0,255.0,6.5,11.0,267.0,226.89,183.59
2016,3,11,11,15,19.5,269.0,6.55,10.5,283.5,242.2,196.4
2016,3,11,11,30,22.0,283.0,6.6,10.0,300.0,257.65,209.31
2016,3,11,11,45,14.0,234.0,6.7,10.0,245.0,205.32,166.12
2016,3,11,12,0,6.0,185.0,6.8,10.0,190.0,154.46,123.88
2016,3,11,12,15,9.0,211.5,6.55,10.0,219.0,180.5,145.5
2016,3,11,12,30,12.0,238.0,6.3,10.0,248.0,206.95,167.31
2016,3,11,12,45,19.0,266.0,6.1,10.0,280.5,239.15,193.91
2016,3,11,13,0,26.0,294.0,5.9,10.0,313.0,271.76,220.7
2016,3,11,13,15,22.5,279.0,5.9,10.0,295.5,254.29,206.46
2016,3,11,13,30,19.0,264.0,5.9,10.0,278.0,236.99,192.42
2016,3,11,13,45,18.0,254.5,5.9,10.0,267.5,227.23,184.64
2016,3,11,14,0,17.0,245.0,5.9,10.0,257.0,217.54,176.91
2016,3,11,14,15,8.5,137.5,5.75,9.5,143.5,115.66,92.56
2016,3,11,14,30,0.0,30.0,5.6,9.0,30.0,23.0,14.04
2016,3,11,14,45,133.5,142.5,5.45,9.0,219.0,255.05,214.07
2016,3,11,15,0,267.0,255.0,5.3,9.0,408.0,465.34,387.63
2016,3,11,15,15,133.5,194.0,5.05,8.5,270.5,280.23,234.35
2016,3,11,15,30,0.0,133.0,4.8,8.0,133.0,105.54,85.19
2016,3,11,15,45,15.5,146.5,4.6,8.0,153.0,127.49,104.68
2016,3,11,16,0,31.0,160.0,4.4,8.0,173.0,158.01,131.15
2016,3,11,16,15,26.0,140.5,4.1,7.5,150.5,135.93,112.58
2016,3,11,16,30,21.0,121.0,3.8,7.0,128.0,107.99,88.73
2016,3,11,16,45,12.0,100.0,3.55,7.0,103.5,85.66,69.36
2016,3,11,17,0,3.0,79.0,3.3,7.0,79.0,64.5,50.86
2016,3,11,17,15,1.5,58.0,3.3,7.0,58.0,46.56,34.87
2016,3,11,17,30,0.0,37.0,3.3,7.0,37.0,28.88,19.04
2016,3,11,17,45,0.0,21.0,3.3,7.0,21.0,16.04,6.43
2016,3,11,18,0,0.0,5.0,3.3,7.0,5.0,3.93,0.0
2016,3,11,18,15,0.0,2.5,3.35,6.5,2.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,5.0,0.7,5.0,5.0,0.0,0.0
2016,3,12,6,30,0.0,10.0,0.7,5.0,10.0,7.87,0.0
2016,3,12,6,45,113.0,29.5,0.75,5.5,43.5,45.96,24.91
2016,3,12,7,0,226.0,49.0,0.8,6.0,77.0,100.45,70.88
2016,3,12,7,15,318.0,64.5,0.9,6.0,124.5,155.79,118.41
2016,3,12,7,30,410.0,80.0,1.0,6.0,172.0,222.46,176.63
2016,3,12,7,45,486.5,87.5,1.15,6.5,224.5,286.27,232.53
2016,3,12,8,0,563.0,95.0,1.3,7.0,277.0,363.54,298.53
2016,3,12,8,15,619.5,91.0,1.4,7.5,321.5,423.4,349.12
2016,3,12,8,30,676.0,87.0,1.5,8.0,366.0,486.98,401.41
2016,3,12,8,45,505.5,144.5,1.6,8.5,367.0,470.92,387.86
2016,3,12,9,0,335.0,202.0,1.7,9.0,368.0,428.1,352.09
2016,3,12,9,15,561.5,160.0,1.8,9.0,468.0,579.48,473.73
2016,3,12,9,30,788.0,118.0,1.9,9.0,568.0,742.22,598.09
2016,3,12,9,45,800.0,123.0,2.05,9.5,606.0,786.56,627.76
2016,3,12,10,0,812.0,128.0,2.2,10.0,644.0,833.04,659.58
2016,3,12,10,15,608.5,209.5,2.3,10.0,607.0,766.73,608.93
2016,3,12,10,30,405.0,291.0,2.4,10.0,570.0,667.79,532.09
2016,3,12,10,45,381.0,310.0,2.55,10.5,579.5,677.44,538.45
2016,3,12,11,0,357.0,329.0,2.7,11.0,589.0,684.39,541.9
2016,3,12,11,15,604.0,237.0,2.8,11.0,688.0,863.59,678.24
2016,3,12,11,30,851.0,145.0,2.9,11.0,787.0,1013.56,783.62
2016,3,12,11,45,571.0,258.0,3.0,11.0,691.5,863.23,674.91
2016,3,12,12,0,291.0,371.0,3.1,11.0,596.0,683.6,538.37
2016,3,12,12,15,409.0,330.5,3.15,11.0,645.5,759.2,598.96
2016,3,12,12,30,527.0,290.0,3.2,11.0,695.0,855.99,671.41
2016,3,12,12,45,477.0,304.5,3.3,11.0,668.5,816.95,642.0
2016,3,12,13,0,427.0,319.0,3.4,11.0,642.0,775.97,611.98
2016,3,12,13,15,388.0,325.5,3.4,11.0,614.5,718.16,569.64
2016,3,12,13,30,349.0,332.0,3.4,11.0,587.0,679.91,541.01
2016,3,12,13,45,335.0,323.5,3.45,11.0,561.5,649.07,518.65
2016,3,12,14,0,321.0,315.0,3.5,11.0,536.0,617.51,495.51
2016,3,12,14,15,263.5,309.0,3.45,11.0,485.0,550.49,443.73
2016,3,12,14,30,206.0,303.0,3.4,11.0,434.0,467.86,379.48
2016,3,12,14,45,308.0,265.0,3.35,11.0,448.0,518.76,422.46
2016,3,12,15,0,410.0,227.0,3.3,11.0,462.0,542.61,443.43
2016,3,12,15,15,393.5,211.0,3.15,10.5,422.5,495.37,407.04
2016,3,12,15,30,377.0,195.0,3.0,10.0,383.0,448.6,370.7
2016,3,12,15,45,397.5,170.5,2.9,10.0,351.0,429.98,355.87
2016,3,12,16,0,418.0,146.0,2.8,10.0,319.0,394.34,326.75
2016,3,12,16,15,382.5,134.0,2.5,9.5,277.0,339.31,280.92
2016,3,12,16,30,347.0,122.0,2.2,9.0,235.0,287.49,236.86
2016,3,12,16,45,313.5,103.5,1.9,9.0,192.0,225.67,183.27
2016,3,12,17,0,280.0,85.0,1.6,9.0,149.0,177.13,140.03
2016,3,12,17,15,225.5,66.5,1.45,8.5,109.5,126.9,96.0
2016,3,12,17,30,171.0,48.0,1.3,8.0,70.0,83.44,58.26
2016,3,12,17,45,85.5,29.5,1.2,8.0,40.5,42.02,23.19
2016,3,12,18,0,0.0,11.0,1.1,8.0,11.0,8.65,0.0
2016,3,12,18,15,0.0,5.5,1.1,7.5,5.5,0.0,0.0
2016,3,12,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,1.0,2.05,8.5,1.0,0.75,0.0
2016,3,13,7,0,0.0,2.0,2.3,9.0,2.0,1.51,0.0
2016,3,13,7,15,0.0,4.0,2.4,9.0,4.0,3.03,0.0
2016,3,13,7,30,0.0,6.0,2.5,9.0,6.0,4.55,0.0
2016,3,13,7,45,0.0,7.5,2.7,9.5,7.5,5.69,0.0
2016,3,13,8,0,0.0,9.0,2.9,10.0,9.0,6.84,0.32
2016,3,13,8,15,0.0,10.5,3.05,10.0,10.5,7.98,1.31
2016,3,13,8,30,0.0,12.0,3.2,10.0,12.0,9.14,2.29
2016,3,13,8,45,0.0,11.0,3.35,10.5,11.0,8.38,1.59
2016,3,13,9,0,0.0,10.0,3.5,11.0,10.0,7.63,0.91
2016,3,13,9,15,0.0,82.5,3.6,11.0,82.5,63.46,48.55
2016,3,13,9,30,0.0,155.0,3.7,11.0,155.0,123.51,98.83
2016,3,13,9,45,0.0,94.5,3.85,11.5,94.5,72.9,56.04
2016,3,13,10,0,0.0,34.0,4.0,12.0,34.0,26.08,16.44
2016,3,13,10,15,0.0,78.5,4.0,12.0,78.5,60.49,45.36
2016,3,13,10,30,0.0,123.0,4.0,12.0,123.0,96.17,74.98
2016,3,13,10,45,0.0,118.5,4.0,12.0,118.5,92.49,71.79
2016,3,13,11,0,0.0,114.0,4.0,12.0,114.0,88.84,68.67
2016,3,13,11,15,18.0,217.0,4.0,12.0,230.5,193.46,155.19
2016,3,13,11,30,36.0,320.0,4.0,12.0,347.0,328.84,263.72
2016,3,13,11,45,33.5,317.5,4.0,12.0,343.0,324.14,259.39
2016,3,13,12,0,31.0,315.0,4.0,12.0,339.0,319.3,255.4
2016,3,13,12,15,29.5,311.5,4.0,12.0,334.0,314.29,251.38
2016,3,13,12,30,28.0,308.0,4.0,12.0,329.0,309.16,247.32
2016,3,13,12,45,20.5,276.5,4.05,12.0,292.5,249.55,199.77
2016,3,13,13,0,13.0,245.0,4.1,12.0,256.0,213.61,170.84
2016,3,13,13,15,10.5,224.0,4.0,12.0,232.5,192.42,153.76
2016,3,13,13,30,8.0,203.0,3.9,12.0,209.0,171.5,136.81
2016,3,13,13,45,4.0,149.5,3.8,12.0,152.5,121.88,96.17
2016,3,13,14,0,0.0,96.0,3.7,12.0,96.0,74.17,56.63
2016,3,13,14,15,0.0,125.5,3.55,11.5,126.0,98.23,76.96
2016,3,13,14,30,0.0,155.0,3.4,11.0,156.0,123.05,97.9
2016,3,13,14,45,0.0,125.5,3.3,11.0,126.0,98.33,77.47
2016,3,13,15,0,0.0,96.0,3.2,11.0,96.0,74.13,57.35
2016,3,13,15,15,0.0,124.0,3.0,11.0,124.0,97.37,77.15
2016,3,13,15,30,0.0,152.0,2.8,11.0,152.0,121.75,97.85
2016,3,13,15,45,101.0,165.0,2.6,11.0,207.5,216.62,178.99
2016,3,13,16,0,202.0,178.0,2.4,11.0,263.0,280.48,232.01
2016,3,13,16,15,187.5,157.5,2.15,10.5,228.5,242.04,199.82
2016,3,13,16,30,173.0,137.0,1.9,10.0,194.0,205.07,168.59
2016,3,13,16,45,160.5,114.0,1.7,10.0,160.0,168.0,136.37
2016,3,13,17,0,148.0,91.0,1.5,10.0,126.0,132.41,104.86
2016,3,13,17,15,119.5,69.5,1.4,9.5,93.0,95.63,72.65
2016,3,13,17,30,91.0,48.0,1.3,9.0,60.0,62.45,43.71
2016,3,13,17,45,45.5,29.0,1.2,9.0,35.0,32.89,18.16
2016,3,13,18,0,0.0,10.0,1.1,9.0,10.0,7.87,0.0
2016,3,13,18,15,0.0,5.0,1.15,9.0,5.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
