Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,9.0,1.65,7.0,9.0,0.0,0.0
2016,3,14,6,30,0.0,18.0,1.9,7.0,18.0,14.16,0.0
2016,3,14,6,45,202.5,30.0,2.2,7.5,57.0,62.04,35.47
2016,3,14,7,0,405.0,42.0,2.5,8.0,96.0,131.52,89.67
2016,3,14,7,15,495.5,51.0,2.6,8.0,147.0,192.28,143.16
2016,3,14,7,30,586.0,60.0,2.7,8.0,198.0,263.71,206.92
2016,3,14,7,45,633.0,68.5,2.8,8.5,250.5,328.03,264.95
2016,3,14,8,0,680.0,77.0,2.9,9.0,303.0,396.93,325.26
2016,3,14,8,15,663.0,87.0,2.95,9.0,336.5,439.37,363.23
2016,3,14,8,30,646.0,97.0,3.0,9.0,370.0,478.57,397.07
2016,3,14,8,45,569.0,134.5,3.15,9.5,396.0,504.53,417.66
2016,3,14,9,0,492.0,172.0,3.3,10.0,422.0,514.59,424.55
2016,3,14,9,15,514.0,181.0,3.35,10.0,461.5,564.64,464.11
2016,3,14,9,30,536.0,190.0,3.4,10.0,501.0,615.12,503.05
2016,3,14,9,45,476.0,226.5,3.45,10.5,516.0,627.92,509.84
2016,3,14,10,0,416.0,263.0,3.5,11.0,531.0,616.74,498.66
2016,3,14,10,15,365.0,292.0,3.5,11.0,535.5,618.03,497.66
2016,3,14,10,30,314.0,321.0,3.5,11.0,540.0,614.82,493.08
2016,3,14,10,45,316.5,332.5,3.5,11.5,559.5,638.64,509.53
2016,3,14,11,0,319.0,344.0,3.5,12.0,579.0,661.27,524.78
2016,3,14,11,15,273.5,361.5,3.5,12.0,566.5,642.8,509.07
2016,3,14,11,30,228.0,379.0,3.5,12.0,554.0,599.07,475.05
2016,3,14,11,45,197.0,385.5,3.5,12.0,538.0,578.07,458.32
2016,3,14,12,0,166.0,392.0,3.5,12.0,522.0,555.63,440.35
2016,3,14,12,15,198.0,390.0,3.55,12.0,544.5,585.64,464.2
2016,3,14,12,30,230.0,388.0,3.6,12.0,567.0,614.66,486.96
2016,3,14,12,45,242.0,381.5,3.65,12.0,568.0,617.92,489.94
2016,3,14,13,0,254.0,375.0,3.7,12.0,569.0,642.36,508.6
2016,3,14,13,15,288.5,359.0,3.7,12.0,575.0,654.09,518.68
2016,3,14,13,30,323.0,343.0,3.7,12.0,581.0,663.33,527.01
2016,3,14,13,45,349.0,324.0,3.7,12.0,574.0,658.87,525.0
2016,3,14,14,0,375.0,305.0,3.7,12.0,567.0,651.73,521.08
2016,3,14,14,15,388.0,286.5,3.7,12.0,546.5,631.05,506.65
2016,3,14,14,30,401.0,268.0,3.7,12.0,526.0,608.17,490.49
2016,3,14,14,45,581.0,202.0,3.75,12.0,551.5,684.94,553.23
2016,3,14,15,0,761.0,136.0,3.8,12.0,577.0,735.65,594.72
2016,3,14,15,15,564.0,168.0,3.75,11.5,481.5,584.85,477.8
2016,3,14,15,30,367.0,200.0,3.7,11.0,386.0,443.51,365.53
2016,3,14,15,45,403.0,172.0,3.65,11.0,358.0,431.09,356.3
2016,3,14,16,0,439.0,144.0,3.6,11.0,330.0,400.34,331.18
2016,3,14,16,15,504.5,121.5,3.25,10.5,309.0,384.69,317.27
2016,3,14,16,30,570.0,99.0,2.9,10.0,288.0,365.85,298.86
2016,3,14,16,45,517.0,88.0,2.55,9.5,237.0,298.41,240.17
2016,3,14,17,0,464.0,77.0,2.2,9.0,186.0,233.27,182.56
2016,3,14,17,15,369.0,64.0,2.0,8.0,137.0,165.43,123.91
2016,3,14,17,30,274.0,51.0,1.8,7.0,88.0,109.17,76.06
2016,3,14,17,45,137.0,33.0,1.6,6.5,51.5,51.49,29.68
2016,3,14,18,0,0.0,15.0,1.4,6.0,15.0,11.8,0.0
2016,3,14,18,15,0.0,7.5,1.35,6.0,7.5,0.0,0.0
2016,3,14,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,15,6,15,51.0,7.5,1.5,3.5,9.5,5.9,0.0
2016,3,15,6,30,102.0,15.0,1.7,4.0,19.0,22.35,0.0
2016,3,15,6,45,251.0,29.5,1.9,5.0,59.0,69.55,40.59
2016,3,15,7,0,400.0,44.0,2.1,6.0,99.0,131.69,90.83
2016,3,15,7,15,488.0,53.0,2.25,6.5,150.0,191.45,143.46
2016,3,15,7,30,576.0,62.0,2.4,7.0,201.0,261.55,205.87
2016,3,15,7,45,634.5,68.0,2.55,7.5,254.5,327.22,264.86
2016,3,15,8,0,693.0,74.0,2.7,8.0,308.0,398.7,327.33
2016,3,15,8,15,730.0,79.0,2.8,8.5,360.0,463.72,382.9
2016,3,15,8,30,767.0,84.0,2.9,9.0,412.0,530.03,437.73
2016,3,15,8,45,796.5,86.5,3.0,9.5,461.5,592.3,487.71
2016,3,15,9,0,826.0,89.0,3.1,10.0,511.0,655.34,536.76
2016,3,15,9,15,845.0,92.0,3.15,10.5,555.5,711.9,579.24
2016,3,15,9,30,864.0,95.0,3.2,11.0,600.0,767.57,618.97
2016,3,15,9,45,880.5,96.0,3.3,11.5,639.5,809.62,647.43
2016,3,15,10,0,897.0,97.0,3.4,12.0,679.0,857.34,679.8
2016,3,15,10,15,906.5,98.5,3.45,12.0,710.5,897.53,707.34
2016,3,15,10,30,916.0,100.0,3.5,12.0,742.0,934.97,732.83
2016,3,15,10,45,925.0,100.0,3.55,12.5,767.0,967.39,753.32
2016,3,15,11,0,934.0,100.0,3.6,13.0,792.0,996.62,771.52
2016,3,15,11,15,938.0,100.5,3.65,13.0,808.5,1018.21,785.88
2016,3,15,11,30,942.0,101.0,3.7,13.0,825.0,1036.11,797.86
2016,3,15,11,45,945.0,100.5,3.75,13.5,833.5,1048.16,804.47
2016,3,15,12,0,948.0,100.0,3.8,14.0,842.0,1056.31,808.59
2016,3,15,12,15,948.0,100.0,3.85,14.0,842.0,1058.08,810.03
2016,3,15,12,30,948.0,100.0,3.9,14.0,842.0,1055.87,808.96
2016,3,15,12,45,947.5,99.0,4.0,14.5,833.5,1048.11,803.14
2016,3,15,13,0,947.0,98.0,4.1,15.0,825.0,1036.41,794.78
2016,3,15,13,15,943.0,97.0,4.1,14.5,808.5,1017.47,783.84
2016,3,15,13,30,939.0,96.0,4.1,14.0,792.0,994.83,770.43
2016,3,15,13,45,934.5,94.0,4.15,14.0,767.5,967.06,752.33
2016,3,15,14,0,930.0,92.0,4.2,14.0,743.0,935.87,731.8
2016,3,15,14,15,921.0,90.0,4.15,14.0,711.0,897.54,705.57
2016,3,15,14,30,912.0,88.0,4.1,14.0,679.0,856.4,677.24
2016,3,15,14,45,901.0,85.5,4.1,14.0,641.0,810.57,645.5
2016,3,15,15,0,890.0,83.0,4.1,14.0,603.0,762.55,611.83
2016,3,15,15,15,873.0,80.5,3.95,13.5,558.5,708.4,573.26
2016,3,15,15,30,856.0,78.0,3.8,13.0,514.0,658.38,535.17
2016,3,15,15,45,833.5,74.5,3.65,13.0,465.0,597.1,486.51
2016,3,15,16,0,811.0,71.0,3.5,13.0,416.0,535.92,436.65
2016,3,15,16,15,777.0,67.0,3.1,12.0,364.0,468.94,381.68
2016,3,15,16,30,743.0,63.0,2.7,11.0,312.0,404.0,326.5
2016,3,15,16,45,694.5,57.0,2.35,10.5,259.0,333.98,265.14
2016,3,15,17,0,646.0,51.0,2.0,10.0,206.0,268.52,206.2
2016,3,15,17,15,563.0,44.0,1.85,9.5,154.5,198.35,143.98
2016,3,15,17,30,480.0,37.0,1.7,9.0,103.0,137.71,90.8
2016,3,15,17,45,331.5,25.5,1.55,8.5,61.5,74.38,39.94
2016,3,15,18,0,183.0,14.0,1.4,8.0,20.0,23.49,0.0
2016,3,15,18,15,91.5,7.0,1.35,7.5,10.0,0.0,0.0
2016,3,15,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,6,15,91.0,8.0,1.3,5.0,12.0,7.68,0.0
2016,3,16,6,30,182.0,16.0,1.4,6.0,24.0,30.33,0.0
2016,3,16,6,45,334.5,28.0,1.5,7.0,67.0,79.36,45.27
2016,3,16,7,0,487.0,40.0,1.6,8.0,110.0,145.13,97.97
2016,3,16,7,15,570.5,47.5,1.75,8.5,162.5,207.35,152.86
2016,3,16,7,30,654.0,55.0,1.9,9.0,215.0,278.99,216.51
2016,3,16,7,45,706.0,60.0,2.1,9.5,270.0,345.52,276.11
2016,3,16,8,0,758.0,65.0,2.3,10.0,325.0,416.89,338.18
2016,3,16,8,15,792.0,69.0,2.4,10.5,378.0,482.66,393.84
2016,3,16,8,30,826.0,73.0,2.5,11.0,431.0,550.4,449.13
2016,3,16,8,45,850.0,76.0,2.6,12.0,480.5,612.58,497.38
2016,3,16,9,0,874.0,79.0,2.7,13.0,530.0,669.58,540.17
2016,3,16,9,15,891.0,81.5,2.65,13.5,575.0,725.41,580.82
2016,3,16,9,30,908.0,84.0,2.6,14.0,620.0,780.04,617.56
2016,3,16,9,45,920.5,86.0,2.6,14.5,659.0,829.07,649.64
2016,3,16,10,0,933.0,88.0,2.6,15.0,698.0,875.94,679.69
2016,3,16,10,15,941.5,89.5,2.55,15.0,730.0,916.39,705.72
2016,3,16,10,30,950.0,91.0,2.5,15.0,762.0,953.9,729.51
2016,3,16,10,45,956.0,92.5,2.5,15.5,786.5,985.98,748.54
2016,3,16,11,0,962.0,94.0,2.5,16.0,811.0,1014.61,765.16
2016,3,16,11,15,965.5,94.5,2.45,16.0,827.5,1036.16,777.95
2016,3,16,11,30,969.0,95.0,2.4,16.0,844.0,1053.88,788.3
2016,3,16,11,45,970.0,95.5,2.4,16.5,852.0,1065.23,793.69
2016,3,16,12,0,971.0,96.0,2.4,17.0,860.0,1072.56,796.63
2016,3,16,12,15,970.5,96.0,2.4,17.0,859.5,1073.8,797.28
2016,3,16,12,30,970.0,96.0,2.4,17.0,859.0,1070.96,795.5
2016,3,16,12,45,972.5,93.0,2.4,17.5,851.0,1063.74,789.58
2016,3,16,13,0,975.0,90.0,2.4,18.0,843.0,1052.41,781.18
2016,3,16,13,15,971.0,89.5,2.4,18.0,826.0,1033.53,769.48
2016,3,16,13,30,967.0,89.0,2.4,18.0,809.0,1010.84,755.43
2016,3,16,13,45,960.5,88.0,2.4,18.0,784.0,981.63,737.12
2016,3,16,14,0,954.0,87.0,2.4,18.0,759.0,949.0,716.53
2016,3,16,14,15,944.5,85.5,2.35,17.5,726.0,910.01,692.39
2016,3,16,14,30,935.0,84.0,2.3,17.0,693.0,868.17,666.11
2016,3,16,14,45,922.0,82.0,2.25,17.0,654.0,820.42,634.2
2016,3,16,15,0,909.0,80.0,2.2,17.0,615.0,770.58,600.51
2016,3,16,15,15,892.0,78.0,2.05,16.5,570.0,716.13,563.05
2016,3,16,15,30,875.0,76.0,1.9,16.0,525.0,660.52,522.18
2016,3,16,15,45,851.0,73.0,1.8,16.0,475.0,603.1,478.07
2016,3,16,16,0,827.0,70.0,1.7,16.0,425.0,540.78,429.11
2016,3,16,16,15,793.5,66.0,1.55,15.0,372.0,473.26,375.87
2016,3,16,16,30,760.0,62.0,1.4,14.0,319.0,407.72,322.12
2016,3,16,16,45,709.0,57.0,1.25,13.5,265.0,336.91,261.9
2016,3,16,17,0,658.0,52.0,1.1,13.0,211.0,270.89,204.02
2016,3,16,17,15,576.0,44.5,1.1,12.5,159.0,199.81,142.41
2016,3,16,17,30,494.0,37.0,1.1,12.0,107.0,138.44,89.6
2016,3,16,17,45,345.0,25.5,1.15,11.5,64.5,74.62,39.53
2016,3,16,18,0,196.0,14.0,1.2,11.0,22.0,27.11,0.0
2016,3,16,18,15,98.0,7.0,1.15,10.5,11.0,5.51,0.0
2016,3,16,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,6,15,121.5,8.5,1.1,7.5,14.0,8.36,0.0
2016,3,17,6,30,243.0,17.0,1.1,8.0,28.0,35.74,1.49
2016,3,17,6,45,387.0,27.5,1.1,9.0,72.5,85.58,48.21
2016,3,17,7,0,531.0,38.0,1.1,10.0,117.0,151.31,100.62
2016,3,17,7,15,609.5,45.0,1.25,10.5,171.0,214.38,156.0
2016,3,17,7,30,688.0,52.0,1.4,11.0,225.0,286.41,219.52
2016,3,17,7,45,736.0,57.0,1.55,11.5,280.0,353.22,278.71
2016,3,17,8,0,784.0,62.0,1.7,12.0,335.0,424.39,339.77
2016,3,17,8,15,816.5,65.5,1.65,12.5,388.0,490.19,394.06
2016,3,17,8,30,849.0,69.0,1.6,13.0,441.0,557.74,447.43
2016,3,17,8,45,871.0,72.5,1.55,14.0,491.0,615.91,490.77
2016,3,17,9,0,893.0,76.0,1.5,15.0,541.0,677.6,534.68
2016,3,17,9,15,909.0,78.0,1.45,15.5,586.0,732.99,573.23
2016,3,17,9,30,925.0,80.0,1.4,16.0,631.0,787.03,607.63
2016,3,17,9,45,936.0,82.0,1.35,16.5,669.5,835.49,637.24
2016,3,17,10,0,947.0,84.0,1.3,17.0,708.0,881.6,664.63
2016,3,17,10,15,955.5,85.5,1.3,17.5,740.0,922.44,688.71
2016,3,17,10,30,964.0,87.0,1.3,18.0,772.0,960.29,710.56
2016,3,17,10,45,969.0,88.5,1.3,18.5,796.0,991.74,728.06
2016,3,17,11,0,974.0,90.0,1.3,19.0,820.0,1019.64,743.25
2016,3,17,11,15,977.5,90.5,1.4,19.0,836.5,1041.32,757.68
2016,3,17,11,30,981.0,91.0,1.5,19.0,853.0,1059.13,769.85
2016,3,17,11,45,982.0,91.5,1.6,19.5,861.0,1070.52,776.64
2016,3,17,12,0,983.0,92.0,1.7,20.0,869.0,1077.84,781.03
2016,3,17,12,15,982.5,92.0,1.75,20.0,868.5,1079.02,782.41
2016,3,17,12,30,982.0,92.0,1.8,20.0,868.0,1076.07,781.4
2016,3,17,12,45,978.5,92.0,1.9,20.0,858.5,1066.09,776.83
2016,3,17,13,0,975.0,92.0,2.0,20.0,849.0,1052.09,769.81
2016,3,17,13,15,971.0,91.0,2.0,20.0,831.5,1032.6,757.99
2016,3,17,13,30,967.0,90.0,2.0,20.0,814.0,1009.29,743.83
2016,3,17,13,45,960.5,89.0,2.0,20.0,788.5,980.03,725.85
2016,3,17,14,0,954.0,88.0,2.0,20.0,763.0,947.34,705.62
2016,3,17,14,15,945.0,86.5,1.95,19.5,730.5,908.73,682.13
2016,3,17,14,30,936.0,85.0,1.9,19.0,698.0,867.24,656.51
2016,3,17,14,45,923.5,83.0,1.9,19.0,658.5,819.82,625.82
2016,3,17,15,0,911.0,81.0,1.9,19.0,619.0,770.26,593.25
2016,3,17,15,15,893.5,78.5,1.8,18.5,574.0,714.82,555.75
2016,3,17,15,30,876.0,76.0,1.7,18.0,529.0,658.27,514.99
2016,3,17,15,45,852.5,73.0,1.6,18.0,479.0,601.06,471.48
2016,3,17,16,0,829.0,70.0,1.5,18.0,429.0,538.96,423.16
2016,3,17,16,15,795.5,66.0,1.35,17.0,376.0,471.4,370.41
2016,3,17,16,30,762.0,62.0,1.2,16.0,323.0,405.83,317.15
2016,3,17,16,45,712.0,57.0,1.05,15.5,268.5,335.43,257.83
2016,3,17,17,0,662.0,52.0,0.9,15.0,214.0,269.71,200.76
2016,3,17,17,15,581.0,45.0,0.9,14.0,161.5,199.37,140.67
2016,3,17,17,30,500.0,38.0,0.9,13.0,109.0,138.5,88.94
2016,3,17,17,45,352.5,26.5,0.95,12.5,66.0,74.94,39.71
2016,3,17,18,0,205.0,15.0,1.0,12.0,23.0,27.81,0.0
2016,3,17,18,15,102.5,7.5,1.0,11.5,11.5,6.12,0.0
2016,3,17,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,6,15,112.5,9.5,0.55,7.5,15.0,8.87,0.0
2016,3,18,6,30,225.0,19.0,0.6,8.0,30.0,36.04,6.41
2016,3,18,6,45,362.0,30.0,0.65,8.5,74.5,83.84,48.36
2016,3,18,7,0,499.0,41.0,0.7,9.0,119.0,147.09,98.79
2016,3,18,7,15,577.5,48.5,0.7,9.5,171.5,208.58,152.35
2016,3,18,7,30,656.0,56.0,0.7,10.0,224.0,279.05,213.77
2016,3,18,7,45,705.0,61.5,0.7,10.5,278.5,344.87,271.01
2016,3,18,8,0,754.0,67.0,0.7,11.0,333.0,415.21,329.93
2016,3,18,8,15,787.0,71.0,0.65,11.5,386.0,480.14,382.19
2016,3,18,8,30,820.0,75.0,0.6,12.0,439.0,546.93,433.49
2016,3,18,8,45,842.5,78.5,0.55,12.5,488.0,608.31,478.5
2016,3,18,9,0,865.0,82.0,0.5,13.0,537.0,669.7,521.57
2016,3,18,9,15,881.5,84.5,0.55,13.5,581.5,719.32,556.31
2016,3,18,9,30,898.0,87.0,0.6,14.0,626.0,773.02,591.47
2016,3,18,9,45,908.0,90.0,0.65,14.5,664.0,820.6,621.34
2016,3,18,10,0,918.0,93.0,0.7,15.0,702.0,865.85,649.3
2016,3,18,10,15,927.0,94.5,0.8,15.0,734.0,906.07,675.83
2016,3,18,10,30,936.0,96.0,0.9,15.0,766.0,943.43,700.47
2016,3,18,10,45,776.0,173.5,1.0,15.5,741.0,921.64,685.3
2016,3,18,11,0,616.0,251.0,1.1,16.0,716.0,860.07,642.6
2016,3,18,11,15,784.0,176.5,1.15,16.0,781.0,966.3,715.53
2016,3,18,11,30,952.0,102.0,1.2,16.0,846.0,1040.81,762.31
2016,3,18,11,45,954.0,102.0,1.25,16.5,854.0,1052.27,767.67
2016,3,18,12,0,956.0,102.0,1.3,17.0,862.0,1059.78,771.55
2016,3,18,12,15,955.5,102.5,1.4,17.0,861.5,1061.37,774.23
2016,3,18,12,30,955.0,103.0,1.5,17.0,861.0,1058.94,774.52
2016,3,18,12,45,938.5,110.0,1.6,17.5,848.5,1043.74,765.32
2016,3,18,13,0,922.0,117.0,1.7,18.0,836.0,1024.78,753.84
2016,3,18,13,15,917.5,116.0,1.75,18.0,819.0,1005.56,742.91
2016,3,18,13,30,913.0,115.0,1.8,18.0,802.0,982.75,729.63
2016,3,18,13,45,905.0,114.0,1.85,18.0,776.5,953.3,711.96
2016,3,18,14,0,897.0,113.0,1.9,18.0,751.0,920.69,692.13
2016,3,18,14,15,886.5,111.0,1.9,17.5,718.5,892.12,675.63
2016,3,18,14,30,876.0,109.0,1.9,17.0,686.0,849.94,649.6
2016,3,18,14,45,721.0,147.5,1.95,17.0,604.0,738.95,573.1
2016,3,18,15,0,566.0,186.0,2.0,17.0,522.0,622.44,488.25
2016,3,18,15,15,539.0,179.0,1.95,16.5,480.0,569.26,450.37
2016,3,18,15,30,512.0,172.0,1.9,16.0,438.0,516.89,411.64
2016,3,18,15,45,634.0,130.5,1.9,16.0,428.5,527.96,420.82
2016,3,18,16,0,756.0,89.0,1.9,16.0,419.0,517.11,411.56
2016,3,18,16,15,718.5,84.0,1.75,15.0,366.5,450.11,358.24
2016,3,18,16,30,681.0,79.0,1.6,14.0,314.0,385.72,305.44
2016,3,18,16,45,626.5,72.0,1.45,13.5,261.0,316.07,246.4
2016,3,18,17,0,572.0,65.0,1.3,13.0,208.0,251.85,190.52
2016,3,18,17,15,486.0,55.5,1.25,12.0,156.5,183.33,131.99
2016,3,18,17,30,400.0,46.0,1.2,11.0,105.0,125.01,82.75
2016,3,18,17,45,200.0,34.5,1.15,10.5,64.0,60.0,34.76
2016,3,18,18,0,0.0,23.0,1.1,10.0,23.0,17.53,0.0
2016,3,18,18,15,0.0,11.5,1.05,9.5,11.5,9.05,0.0
2016,3,18,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,19,6,15,6.5,9.5,0.25,7.5,10.0,7.55,0.0
2016,3,19,6,30,13.0,19.0,0.2,8.0,20.0,15.95,3.27
2016,3,19,6,45,55.5,39.0,0.15,8.5,47.5,41.72,27.12
2016,3,19,7,0,98.0,59.0,0.1,9.0,75.0,71.77,52.1
2016,3,19,7,15,117.0,81.5,0.2,9.0,107.5,103.48,79.84
2016,3,19,7,30,136.0,104.0,0.3,9.0,140.0,137.69,109.74
2016,3,19,7,45,150.5,126.0,0.4,9.5,173.5,172.1,139.32
2016,3,19,8,0,165.0,148.0,0.5,10.0,207.0,208.24,169.73
2016,3,19,8,15,318.5,148.5,0.55,10.5,283.5,304.31,247.77
2016,3,19,8,30,472.0,149.0,0.6,11.0,360.0,420.67,339.4
2016,3,19,8,45,512.5,155.5,0.7,12.0,408.0,478.63,383.03
2016,3,19,9,0,553.0,162.0,0.8,13.0,456.0,539.28,427.99
2016,3,19,9,15,713.5,126.5,0.9,13.5,538.0,652.94,512.71
2016,3,19,9,30,874.0,91.0,1.0,14.0,620.0,757.96,587.53
2016,3,19,9,45,885.5,93.5,1.1,14.5,657.5,805.14,617.75
2016,3,19,10,0,897.0,96.0,1.2,15.0,695.0,850.18,646.85
2016,3,19,10,15,906.0,97.5,1.25,15.0,726.0,889.62,672.42
2016,3,19,10,30,915.0,99.0,1.3,15.0,757.0,926.26,696.06
2016,3,19,10,45,922.5,99.0,1.4,15.5,781.5,956.95,715.17
2016,3,19,11,0,930.0,99.0,1.5,16.0,806.0,984.37,732.15
2016,3,19,11,15,933.5,100.0,1.55,16.0,821.5,1005.62,745.77
2016,3,19,11,30,937.0,101.0,1.6,16.0,837.0,1023.16,757.15
2016,3,19,11,45,940.5,100.0,1.7,16.5,845.0,1034.79,764.21
2016,3,19,12,0,944.0,99.0,1.8,17.0,853.0,1042.55,768.92
2016,3,19,12,15,943.0,99.0,1.85,17.0,852.5,1043.01,769.79
2016,3,19,12,30,942.0,99.0,1.9,17.0,852.0,1039.52,768.32
2016,3,19,12,45,942.5,97.0,2.0,17.0,843.5,1031.41,764.71
2016,3,19,13,0,943.0,95.0,2.1,17.0,835.0,1019.37,758.61
2016,3,19,13,15,938.5,94.5,2.1,17.0,817.5,1000.3,746.74
2016,3,19,13,30,934.0,94.0,2.1,17.0,800.0,977.57,732.59
2016,3,19,13,45,926.0,93.5,2.1,17.0,775.0,948.13,714.03
2016,3,19,14,0,918.0,93.0,2.1,17.0,750.0,915.49,693.31
2016,3,19,14,15,909.0,91.5,2.1,16.5,718.0,877.91,670.4
2016,3,19,14,30,900.0,90.0,2.1,16.0,686.0,837.57,645.34
2016,3,19,14,45,690.0,153.5,2.1,16.0,595.0,718.31,561.03
2016,3,19,15,0,480.0,217.0,2.1,16.0,504.0,586.99,462.76
2016,3,19,15,15,433.5,211.0,2.05,15.5,455.5,524.79,417.44
2016,3,19,15,30,387.0,205.0,2.0,15.0,407.0,452.19,362.78
2016,3,19,15,45,357.5,188.5,2.0,15.0,362.0,397.77,320.56
2016,3,19,16,0,328.0,172.0,2.0,15.0,317.0,345.63,279.1
2016,3,19,16,15,314.0,153.0,1.95,14.5,278.0,301.17,243.28
2016,3,19,16,30,300.0,134.0,1.9,14.0,239.0,257.86,207.32
2016,3,19,16,45,282.0,113.5,1.85,13.5,199.0,212.95,169.12
2016,3,19,17,0,264.0,93.0,1.8,13.0,159.0,170.0,131.67
2016,3,19,17,15,229.5,73.0,1.7,12.5,121.0,125.6,93.0
2016,3,19,17,30,195.0,53.0,1.6,12.0,83.0,85.53,58.36
2016,3,19,17,45,97.5,36.0,1.5,11.5,51.0,45.17,27.17
2016,3,19,18,0,0.0,19.0,1.4,11.0,19.0,14.48,0.0
2016,3,19,18,15,0.0,9.5,1.5,10.5,9.5,7.47,0.0
2016,3,19,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,6,15,26.0,10.5,0.85,8.5,12.0,8.52,0.0
2016,3,20,6,30,52.0,21.0,1.0,9.0,24.0,22.27,7.48
2016,3,20,6,45,97.5,40.5,1.15,9.5,54.0,50.88,32.88
2016,3,20,7,0,143.0,60.0,1.3,10.0,84.0,84.81,61.11
2016,3,20,7,15,164.0,82.0,1.4,10.5,118.5,120.52,92.49
2016,3,20,7,30,185.0,104.0,1.5,11.0,153.0,158.95,126.12
2016,3,20,7,45,198.5,125.5,1.6,12.0,188.5,196.61,158.47
2016,3,20,8,0,212.0,147.0,1.7,13.0,224.0,235.81,191.24
2016,3,20,8,15,240.0,167.5,1.75,13.5,267.0,282.67,229.66
2016,3,20,8,30,268.0,188.0,1.8,14.0,310.0,332.34,269.48
2016,3,20,8,45,560.0,134.0,1.85,14.5,423.5,492.64,396.88
2016,3,20,9,0,852.0,80.0,1.9,15.0,537.0,651.26,518.21
2016,3,20,9,15,868.0,82.5,1.95,15.0,580.5,705.07,557.35
2016,3,20,9,30,884.0,85.0,2.0,15.0,624.0,757.64,594.26
2016,3,20,9,45,892.0,89.0,2.1,15.5,661.0,803.98,624.97
2016,3,20,10,0,900.0,93.0,2.2,16.0,698.0,847.88,653.65
2016,3,20,10,15,908.5,94.5,2.25,16.0,729.5,886.9,679.5
2016,3,20,10,30,917.0,96.0,2.3,16.0,761.0,923.09,703.31
2016,3,20,10,45,921.0,98.5,2.4,16.0,784.0,953.2,723.45
2016,3,20,11,0,925.0,101.0,2.5,16.0,807.0,979.87,741.35
2016,3,20,11,15,929.0,101.5,2.55,16.0,823.0,1000.89,755.05
2016,3,20,11,30,933.0,102.0,2.6,16.0,839.0,1018.23,766.44
2016,3,20,11,45,933.5,103.0,2.7,16.5,846.5,1028.93,772.61
2016,3,20,12,0,934.0,104.0,2.8,17.0,854.0,1035.74,776.36
2016,3,20,12,15,933.5,104.0,2.85,16.5,853.5,1036.61,778.77
2016,3,20,12,30,933.0,104.0,2.9,16.0,853.0,1033.55,778.76
2016,3,20,12,45,932.5,103.0,3.0,16.0,844.5,1025.54,774.6
2016,3,20,13,0,932.0,102.0,3.1,16.0,836.0,1013.65,767.96
2016,3,20,13,15,928.0,101.0,3.15,16.0,819.0,994.63,756.14
2016,3,20,13,30,924.0,100.0,3.2,16.0,802.0,971.97,741.95
2016,3,20,13,45,521.5,225.0,3.3,16.0,619.0,724.6,566.02
2016,3,20,14,0,119.0,350.0,3.4,16.0,436.0,442.48,347.78
2016,3,20,14,15,101.0,329.5,3.4,15.5,400.0,383.93,304.8
2016,3,20,14,30,83.0,309.0,3.4,15.0,364.0,345.5,275.64
2016,3,20,14,45,63.5,280.5,3.4,15.0,321.0,299.21,239.35
2016,3,20,15,0,44.0,252.0,3.4,15.0,278.0,254.68,204.05
2016,3,20,15,15,80.0,244.5,3.35,14.5,288.5,270.54,218.53
2016,3,20,15,30,116.0,237.0,3.3,14.0,299.0,295.59,239.93
2016,3,20,15,45,58.0,129.5,3.3,14.0,160.5,142.46,114.78
2016,3,20,16,0,0.0,22.0,3.3,14.0,22.0,16.78,8.67
2016,3,20,16,15,0.0,19.0,3.1,13.5,19.0,14.47,6.79
2016,3,20,16,30,0.0,16.0,2.9,13.0,16.0,12.17,4.86
2016,3,20,16,45,0.0,13.5,2.7,13.0,13.5,10.26,3.23
2016,3,20,17,0,0.0,11.0,2.5,13.0,11.0,8.35,1.57
2016,3,20,17,15,0.0,8.0,2.25,12.5,8.0,6.06,0.0
2016,3,20,17,30,0.0,5.0,2.0,12.0,5.0,3.78,0.0
2016,3,20,17,45,0.0,3.0,1.8,11.5,3.0,2.27,0.0
2016,3,20,18,0,0.0,1.0,1.6,11.0,1.0,0.75,0.0
2016,3,20,18,15,0.0,0.5,1.55,10.5,0.5,0.39,0.0
2016,3,20,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,10.0,1.25,8.5,10.0,7.87,0.0
2016,3,21,6,30,0.0,20.0,1.5,9.0,20.0,15.28,5.2
2016,3,21,6,45,14.0,40.5,1.75,9.5,43.0,34.61,23.0
2016,3,21,7,0,28.0,61.0,2.0,10.0,66.0,55.56,41.03
2016,3,21,7,15,39.5,83.5,2.05,10.0,93.0,79.65,62.04
2016,3,21,7,30,51.0,106.0,2.1,10.0,120.0,105.4,84.42
2016,3,21,7,45,59.0,127.5,2.2,10.0,147.0,130.47,106.09
2016,3,21,8,0,67.0,149.0,2.3,10.0,174.0,156.63,128.4
2016,3,21,8,15,212.5,162.5,2.3,10.0,257.0,263.38,217.55
2016,3,21,8,30,358.0,176.0,2.3,10.0,340.0,369.4,304.67
2016,3,21,8,45,261.5,211.0,2.35,10.5,338.0,365.17,299.79
2016,3,21,9,0,165.0,246.0,2.4,11.0,336.0,337.52,275.78
2016,3,21,9,15,216.0,262.5,2.45,11.0,389.5,397.58,324.22
2016,3,21,9,30,267.0,279.0,2.5,11.0,443.0,477.35,386.63
2016,3,21,9,45,217.5,303.5,2.6,11.0,442.5,458.82,370.6
2016,3,21,10,0,168.0,328.0,2.7,11.0,442.0,451.58,363.43
2016,3,21,10,15,239.0,334.0,2.75,11.0,504.0,524.53,420.98
2016,3,21,10,30,310.0,340.0,2.8,11.0,566.0,620.55,494.08
2016,3,21,10,45,604.5,230.0,2.9,11.5,688.5,814.97,642.57
2016,3,21,11,0,899.0,120.0,3.0,12.0,811.0,973.22,753.61
2016,3,21,11,15,903.0,121.0,3.1,12.0,827.0,994.2,766.78
2016,3,21,11,30,907.0,122.0,3.2,12.0,843.0,1011.61,778.91
2016,3,21,11,45,910.0,121.5,3.3,12.0,851.0,1022.87,786.97
2016,3,21,12,0,913.0,121.0,3.4,12.0,859.0,1030.36,792.63
2016,3,21,12,15,913.5,121.0,3.5,12.0,858.5,1032.1,794.52
2016,3,21,12,30,914.0,121.0,3.6,12.0,858.0,1029.99,793.94
2016,3,21,12,45,576.5,257.0,3.75,12.5,720.5,849.41,664.31
2016,3,21,13,0,239.0,393.0,3.9,13.0,583.0,612.8,482.73
2016,3,21,13,15,239.0,384.5,3.95,13.0,571.0,599.84,474.8
2016,3,21,13,30,239.0,376.0,4.0,13.0,559.0,585.83,464.87
2016,3,21,13,45,124.5,296.0,4.1,13.0,391.0,395.97,317.58
2016,3,21,14,0,10.0,216.0,4.2,13.0,223.0,182.95,145.47
2016,3,21,14,15,44.5,262.5,4.2,12.5,292.5,269.11,217.13
2016,3,21,14,30,79.0,309.0,4.2,12.0,362.0,341.24,276.23
2016,3,21,14,45,39.5,189.5,4.2,12.0,216.0,192.95,156.09
2016,3,21,15,0,0.0,70.0,4.2,12.0,70.0,53.83,39.89
2016,3,21,15,15,0.0,76.0,4.05,11.5,76.0,58.44,44.07
2016,3,21,15,30,0.0,82.0,3.9,11.0,82.0,63.06,48.23
2016,3,21,15,45,0.0,53.0,3.75,11.0,53.0,40.61,29.23
2016,3,21,16,0,0.0,24.0,3.6,11.0,24.0,18.31,10.16
2016,3,21,16,15,0.0,21.0,3.3,10.5,21.0,16.0,8.25
2016,3,21,16,30,0.0,18.0,3.0,10.0,18.0,13.7,6.31
2016,3,21,16,45,0.0,15.0,2.75,10.0,15.0,11.4,4.32
2016,3,21,17,0,0.0,12.0,2.5,10.0,12.0,9.11,2.32
2016,3,21,17,15,0.0,9.0,2.25,9.5,9.0,6.82,0.3
2016,3,21,17,30,0.0,6.0,2.0,9.0,6.0,4.54,0.0
2016,3,21,17,45,0.0,3.5,1.75,8.5,3.5,2.64,0.0
2016,3,21,18,0,0.0,1.0,1.5,8.0,1.0,0.75,0.0
2016,3,21,18,15,0.0,0.5,1.5,7.5,0.5,0.39,0.0
2016,3,21,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,22,6,15,122.5,13.5,1.75,5.5,22.0,11.53,0.0
2016,3,22,6,30,245.0,27.0,2.0,6.0,44.0,44.0,19.72
2016,3,22,6,45,384.0,37.0,2.3,6.5,91.5,90.83,54.7
2016,3,22,7,0,523.0,47.0,2.6,7.0,139.0,154.61,105.7
2016,3,22,7,15,597.0,54.5,2.75,7.0,193.0,216.22,160.72
2016,3,22,7,30,671.0,62.0,2.9,7.0,247.0,286.27,223.95
2016,3,22,7,45,369.5,107.0,3.05,7.5,212.0,251.44,204.99
2016,3,22,8,0,68.0,152.0,3.2,8.0,177.0,159.31,131.51
2016,3,22,8,15,47.0,164.5,3.3,8.0,183.0,163.71,135.46
2016,3,22,8,30,26.0,177.0,3.4,8.0,189.0,157.14,129.52
2016,3,22,8,45,145.0,208.0,3.55,8.5,286.0,279.15,232.36
2016,3,22,9,0,264.0,239.0,3.7,9.0,383.0,407.48,337.34
2016,3,22,9,15,168.0,258.0,3.75,9.0,352.5,358.7,295.83
2016,3,22,9,30,72.0,277.0,3.8,9.0,322.0,299.07,245.19
2016,3,22,9,45,64.0,289.0,3.9,9.5,331.0,307.21,250.87
2016,3,22,10,0,56.0,301.0,4.0,10.0,340.0,314.66,255.76
2016,3,22,10,15,28.0,219.5,4.05,10.0,239.0,214.3,173.63
2016,3,22,10,30,0.0,138.0,4.1,10.0,138.0,108.3,85.3
2016,3,22,10,45,329.0,188.5,4.15,10.5,443.0,513.91,421.8
2016,3,22,11,0,658.0,239.0,4.2,11.0,748.0,886.46,703.07
2016,3,22,11,15,583.0,275.0,4.2,11.0,732.5,857.93,677.38
2016,3,22,11,30,508.0,311.0,4.2,11.0,717.0,830.22,654.99
2016,3,22,11,45,320.5,360.5,4.25,11.5,617.5,683.34,541.49
2016,3,22,12,0,133.0,410.0,4.3,12.0,518.0,530.9,420.81
2016,3,22,12,15,76.0,350.0,4.3,12.0,412.0,392.01,313.16
2016,3,22,12,30,19.0,290.0,4.3,12.0,306.0,257.36,205.36
2016,3,22,12,45,19.0,286.5,4.35,12.0,302.5,254.12,203.15
2016,3,22,13,0,19.0,283.0,4.4,12.0,299.0,250.81,200.64
2016,3,22,13,15,256.0,289.5,4.45,12.0,487.0,539.09,435.15
2016,3,22,13,30,493.0,296.0,4.5,12.0,675.0,777.77,618.9
2016,3,22,13,45,367.5,324.0,4.55,12.0,601.0,660.47,527.95
2016,3,22,14,0,242.0,352.0,4.6,12.0,527.0,548.74,440.88
2016,3,22,14,15,238.5,335.5,4.6,11.5,502.5,520.86,421.15
2016,3,22,14,30,235.0,319.0,4.6,11.0,478.0,492.44,400.4
2016,3,22,14,45,414.5,250.0,4.7,11.0,510.5,584.13,476.75
2016,3,22,15,0,594.0,181.0,4.8,11.0,543.0,635.33,520.18
2016,3,22,15,15,456.0,202.0,4.7,10.5,468.0,525.46,432.6
2016,3,22,15,30,318.0,223.0,4.6,10.0,393.0,420.25,347.63
2016,3,22,15,45,578.5,147.0,4.6,10.0,421.0,494.2,409.58
2016,3,22,16,0,839.0,71.0,4.6,10.0,449.0,530.33,437.45
2016,3,22,16,15,807.0,67.5,4.35,9.5,395.5,463.85,380.42
2016,3,22,16,30,775.0,64.0,4.1,9.0,342.0,399.18,323.63
2016,3,22,16,45,725.5,59.5,3.9,9.0,287.0,329.4,260.99
2016,3,22,17,0,676.0,55.0,3.7,9.0,232.0,264.24,201.34
2016,3,22,17,15,599.5,48.5,3.3,8.5,178.5,195.47,139.8
2016,3,22,17,30,523.0,42.0,2.9,8.0,125.0,135.89,87.75
2016,3,22,17,45,384.5,31.5,2.55,7.5,79.5,75.13,40.98
2016,3,22,18,0,246.0,21.0,2.2,7.0,34.0,30.79,6.45
2016,3,22,18,15,123.0,10.5,2.1,6.5,17.0,8.26,0.0
2016,3,22,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,6,15,152.5,13.0,1.85,4.5,24.5,11.19,0.0
2016,3,23,6,30,305.0,26.0,1.9,5.0,49.0,47.29,21.38
2016,3,23,6,45,425.5,36.0,1.95,5.5,97.0,94.94,56.73
2016,3,23,7,0,546.0,46.0,2.0,6.0,145.0,157.51,107.58
2016,3,23,7,15,426.5,74.5,2.15,6.5,167.0,185.71,140.71
2016,3,23,7,30,307.0,103.0,2.3,7.0,189.0,195.15,155.81
2016,3,23,7,45,335.0,119.0,2.5,8.0,230.5,248.38,202.38
2016,3,23,8,0,363.0,135.0,2.7,9.0,272.0,297.77,244.62
2016,3,23,8,15,538.5,113.5,2.75,9.5,349.5,394.05,324.27
2016,3,23,8,30,714.0,92.0,2.8,10.0,427.0,501.01,411.2
2016,3,23,8,45,589.5,145.0,2.9,10.5,440.5,517.23,423.23
2016,3,23,9,0,465.0,198.0,3.0,11.0,454.0,511.51,417.21
2016,3,23,9,15,418.5,229.5,3.0,11.5,474.0,533.06,432.3
2016,3,23,9,30,372.0,261.0,3.0,12.0,494.0,534.93,431.8
2016,3,23,9,45,472.0,243.5,3.0,12.5,556.5,629.32,503.94
2016,3,23,10,0,572.0,226.0,3.0,13.0,619.0,714.33,567.0
2016,3,23,10,15,764.5,160.5,3.0,13.0,710.0,842.83,662.33
2016,3,23,10,30,957.0,95.0,3.0,13.0,801.0,951.67,737.0
2016,3,23,10,45,963.0,96.0,3.05,13.5,825.5,982.77,755.56
2016,3,23,11,0,969.0,97.0,3.1,14.0,850.0,1010.36,772.37
2016,3,23,11,15,972.5,97.5,3.1,14.0,866.0,1031.42,785.76
2016,3,23,11,30,976.0,98.0,3.1,14.0,882.0,1048.61,796.67
2016,3,23,11,45,979.5,97.5,3.1,14.5,890.0,1060.79,802.85
2016,3,23,12,0,983.0,97.0,3.1,15.0,898.0,1068.94,806.49
2016,3,23,12,15,982.5,97.0,3.1,15.0,897.0,1069.63,806.82
2016,3,23,12,30,982.0,97.0,3.1,15.0,896.0,1066.2,804.62
2016,3,23,12,45,977.0,98.0,3.15,15.0,886.0,1055.38,798.14
2016,3,23,13,0,972.0,99.0,3.2,15.0,876.0,1040.58,789.15
2016,3,23,13,15,738.5,196.5,3.25,15.0,780.0,927.52,712.79
2016,3,23,13,30,505.0,294.0,3.3,15.0,684.0,784.66,608.81
2016,3,23,13,45,574.0,258.5,3.35,15.0,688.0,798.17,622.17
2016,3,23,14,0,643.0,223.0,3.4,15.0,692.0,812.06,634.41
2016,3,23,14,15,626.5,215.5,3.4,15.0,656.5,768.66,603.42
2016,3,23,14,30,610.0,208.0,3.4,15.0,621.0,723.86,571.4
2016,3,23,14,45,753.0,150.0,3.4,15.0,630.5,752.13,595.57
2016,3,23,15,0,896.0,92.0,3.4,15.0,640.0,752.84,598.63
2016,3,23,15,15,878.5,89.5,3.3,14.5,594.0,703.8,562.33
2016,3,23,15,30,861.0,87.0,3.2,14.0,548.0,647.1,519.67
2016,3,23,15,45,805.5,83.0,3.1,14.0,483.5,566.11,456.3
2016,3,23,16,0,750.0,79.0,3.0,14.0,419.0,488.73,394.21
2016,3,23,16,15,744.0,76.0,2.65,13.0,379.5,439.79,353.43
2016,3,23,16,30,738.0,73.0,2.3,12.0,340.0,389.8,310.0
2016,3,23,16,45,687.0,67.5,1.95,11.5,285.0,320.56,249.73
2016,3,23,17,0,636.0,62.0,1.6,11.0,230.0,256.21,192.54
2016,3,23,17,15,557.5,54.0,1.45,10.0,177.0,188.45,133.79
2016,3,23,17,30,479.0,46.0,1.3,9.0,124.0,129.86,83.98
2016,3,23,17,45,343.0,34.0,1.2,8.5,79.0,71.23,39.56
2016,3,23,18,0,207.0,22.0,1.1,8.0,34.0,28.95,7.68
2016,3,23,18,15,103.5,11.0,1.1,7.5,17.0,8.65,0.0
2016,3,23,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
