Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,24,6,15,129.5,14.0,1.1,5.5,24.5,11.68,0.0
2016,3,24,6,30,259.0,28.0,1.3,6.0,49.0,45.51,22.17
2016,3,24,6,45,376.5,39.5,1.5,7.0,96.0,90.92,55.35
2016,3,24,7,0,494.0,51.0,1.7,8.0,143.0,151.12,103.57
2016,3,24,7,15,564.0,59.0,1.8,8.5,195.5,210.27,155.52
2016,3,24,7,30,634.0,67.0,1.9,9.0,248.0,277.4,214.87
2016,3,24,7,45,677.0,73.0,2.05,10.0,301.5,339.91,270.0
2016,3,24,8,0,720.0,79.0,2.2,11.0,355.0,406.29,326.72
2016,3,24,8,15,751.5,83.5,2.25,11.5,407.0,468.56,378.88
2016,3,24,8,30,783.0,88.0,2.3,12.0,459.0,532.79,430.81
2016,3,24,8,45,801.5,93.5,2.4,12.5,506.5,591.57,477.02
2016,3,24,9,0,820.0,99.0,2.5,13.0,554.0,650.05,521.58
2016,3,24,9,15,837.0,102.0,2.65,13.5,597.5,704.31,562.06
2016,3,24,9,30,854.0,105.0,2.8,14.0,641.0,757.44,600.76
2016,3,24,9,45,858.5,111.0,2.95,14.5,677.5,802.55,631.39
2016,3,24,10,0,863.0,117.0,3.1,15.0,714.0,845.01,659.84
2016,3,24,10,15,872.5,119.0,3.2,15.0,745.0,884.74,687.09
2016,3,24,10,30,882.0,121.0,3.3,15.0,776.0,910.34,704.36
2016,3,24,10,45,882.5,126.0,3.4,15.5,798.5,950.81,730.77
2016,3,24,11,0,883.0,131.0,3.5,16.0,821.0,976.34,746.59
2016,3,24,11,15,887.5,132.0,3.55,16.0,836.5,983.9,751.28
2016,3,24,11,30,892.0,133.0,3.6,16.0,852.0,1001.3,763.01
2016,3,24,11,45,896.0,132.0,3.65,16.0,860.0,1012.66,770.65
2016,3,24,12,0,900.0,131.0,3.7,16.0,868.0,1020.33,775.95
2016,3,24,12,15,900.5,131.0,3.75,16.0,868.0,1021.81,777.22
2016,3,24,12,30,901.0,131.0,3.8,16.0,868.0,1019.51,776.1
2016,3,24,12,45,918.0,120.0,3.9,16.0,864.0,1018.42,776.33
2016,3,24,13,0,935.0,109.0,4.0,16.0,860.0,1012.94,773.66
2016,3,24,13,15,931.0,108.5,4.0,16.0,843.0,994.15,761.33
2016,3,24,13,30,927.0,108.0,4.0,16.0,826.0,971.72,746.66
2016,3,24,13,45,922.0,106.0,4.0,16.0,801.5,943.33,727.9
2016,3,24,14,0,917.0,104.0,4.0,16.0,777.0,911.6,706.81
2016,3,24,14,15,908.0,102.5,3.95,15.5,744.5,873.87,682.41
2016,3,24,14,30,899.0,101.0,3.9,15.0,712.0,833.39,655.85
2016,3,24,14,45,890.0,97.0,3.9,15.0,673.5,787.84,624.35
2016,3,24,15,0,881.0,93.0,3.9,15.0,635.0,739.99,590.72
2016,3,24,15,15,863.5,90.5,3.85,14.5,590.0,691.57,554.96
2016,3,24,15,30,846.0,88.0,3.8,14.0,545.0,635.6,512.61
2016,3,24,15,45,818.5,86.0,3.75,14.0,494.5,573.66,463.48
2016,3,24,16,0,791.0,84.0,3.7,14.0,444.0,512.32,413.47
2016,3,24,16,15,757.5,79.5,3.45,13.5,391.5,446.69,359.02
2016,3,24,16,30,724.0,75.0,3.2,13.0,339.0,383.19,304.67
2016,3,24,16,45,664.0,71.0,3.0,12.5,283.5,313.15,244.06
2016,3,24,17,0,604.0,67.0,2.8,12.0,228.0,249.02,187.46
2016,3,24,17,15,527.5,58.0,2.5,11.0,175.5,182.93,130.07
2016,3,24,17,30,451.0,49.0,2.2,10.0,123.0,125.82,81.66
2016,3,24,17,45,331.5,35.5,1.9,9.5,79.0,69.81,38.99
2016,3,24,18,0,212.0,22.0,1.6,9.0,35.0,28.25,8.42
2016,3,24,18,15,106.0,11.0,1.65,9.0,17.5,8.65,0.0
2016,3,24,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,25,6,15,141.5,15.5,1.95,6.5,27.5,13.38,0.0
2016,3,25,6,30,283.0,31.0,2.0,7.0,55.0,49.27,24.86
2016,3,25,6,45,401.0,42.0,2.1,7.5,103.0,95.79,58.44
2016,3,25,7,0,519.0,53.0,2.2,8.0,151.0,157.1,107.72
2016,3,25,7,15,588.0,60.5,2.2,8.5,205.0,217.04,160.5
2016,3,25,7,30,657.0,68.0,2.2,9.0,259.0,284.76,220.49
2016,3,25,7,45,697.5,74.5,2.2,9.5,313.0,348.12,276.8
2016,3,25,8,0,738.0,81.0,2.2,10.0,367.0,415.03,334.42
2016,3,25,8,15,542.0,134.5,2.25,10.5,360.0,407.17,331.47
2016,3,25,8,30,346.0,188.0,2.3,11.0,353.0,370.28,302.69
2016,3,25,8,45,294.0,219.5,2.35,11.5,369.5,388.7,316.98
2016,3,25,9,0,242.0,251.0,2.4,12.0,386.0,388.39,315.51
2016,3,25,9,15,277.0,266.0,2.45,12.5,432.5,453.32,365.83
2016,3,25,9,30,312.0,281.0,2.5,13.0,479.0,507.56,406.75
2016,3,25,9,45,610.0,191.5,2.65,13.5,606.5,691.34,549.33
2016,3,25,10,0,908.0,102.0,2.8,14.0,734.0,855.21,668.39
2016,3,25,10,15,916.0,103.5,2.9,14.0,764.5,893.64,693.57
2016,3,25,10,30,924.0,105.0,3.0,14.0,795.0,929.13,717.73
2016,3,25,10,45,930.0,106.0,3.1,14.5,818.5,959.2,736.75
2016,3,25,11,0,936.0,107.0,3.2,15.0,842.0,985.88,753.44
2016,3,25,11,15,939.5,107.5,3.25,15.0,857.5,1006.17,766.83
2016,3,25,11,30,943.0,108.0,3.3,15.0,873.0,1022.72,777.82
2016,3,25,11,45,944.0,108.5,3.4,15.5,880.0,1033.05,783.69
2016,3,25,12,0,945.0,109.0,3.5,16.0,887.0,1039.45,787.06
2016,3,25,12,15,944.5,109.0,3.55,16.0,886.0,1039.93,787.69
2016,3,25,12,30,944.0,109.0,3.6,16.0,885.0,1036.45,785.83
2016,3,25,12,45,714.5,215.5,3.65,16.0,799.5,939.98,720.3
2016,3,25,13,0,485.0,322.0,3.7,16.0,714.0,809.12,623.89
2016,3,25,13,15,715.5,210.0,3.7,16.0,774.0,913.95,705.18
2016,3,25,13,30,946.0,98.0,3.7,16.0,834.0,975.81,748.08
2016,3,25,13,45,943.0,94.5,3.75,16.0,809.0,947.13,728.85
2016,3,25,14,0,940.0,91.0,3.8,16.0,784.0,914.92,707.83
2016,3,25,14,15,931.5,89.5,3.8,15.5,751.5,876.87,683.59
2016,3,25,14,30,923.0,88.0,3.8,15.0,719.0,835.97,657.06
2016,3,25,14,45,913.0,85.5,3.8,15.0,680.0,790.27,625.53
2016,3,25,15,0,903.0,83.0,3.8,15.0,641.0,742.29,592.0
2016,3,25,15,15,887.0,80.5,3.75,14.5,596.0,688.27,552.35
2016,3,25,15,30,871.0,78.0,3.7,14.0,551.0,633.04,510.5
2016,3,25,15,45,849.5,75.0,3.65,14.0,501.5,573.25,462.92
2016,3,25,16,0,828.0,72.0,3.6,14.0,452.0,516.33,416.13
2016,3,25,16,15,797.5,68.0,3.4,13.5,399.0,450.88,361.69
2016,3,25,16,30,767.0,64.0,3.2,13.0,346.0,387.13,306.93
2016,3,25,16,45,717.5,60.0,3.0,12.5,291.5,318.81,247.21
2016,3,25,17,0,668.0,56.0,2.8,12.0,237.0,255.11,190.28
2016,3,25,17,15,596.0,49.0,2.6,11.0,184.0,187.89,131.42
2016,3,25,17,30,524.0,42.0,2.4,10.0,131.0,129.6,81.64
2016,3,25,17,45,386.0,32.5,2.2,9.5,85.0,71.14,38.14
2016,3,25,18,0,248.0,23.0,2.0,9.0,39.0,29.49,9.74
2016,3,25,18,15,124.0,11.5,2.0,8.5,19.5,9.05,0.0
2016,3,25,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,26,6,15,192.5,13.5,1.9,7.5,31.0,11.71,0.0
2016,3,26,6,30,385.0,27.0,1.9,8.0,62.0,52.34,24.3
2016,3,26,6,45,494.0,35.0,1.95,8.5,111.5,102.08,59.56
2016,3,26,7,0,603.0,43.0,2.0,9.0,161.0,164.39,109.94
2016,3,26,7,15,663.5,48.5,2.1,9.5,214.5,224.98,163.86
2016,3,26,7,30,724.0,54.0,2.2,10.0,268.0,292.15,223.97
2016,3,26,7,45,764.0,57.5,2.35,10.5,322.5,355.76,280.98
2016,3,26,8,0,804.0,61.0,2.5,11.0,377.0,422.65,339.19
2016,3,26,8,15,830.5,64.5,2.6,11.5,429.0,483.45,390.84
2016,3,26,8,30,857.0,68.0,2.7,12.0,481.0,546.95,442.82
2016,3,26,8,45,876.0,70.5,2.8,12.5,529.5,605.57,489.34
2016,3,26,9,0,895.0,73.0,2.9,13.0,578.0,663.7,534.05
2016,3,26,9,15,909.0,75.0,2.95,13.5,621.5,717.03,573.64
2016,3,26,9,30,923.0,77.0,3.0,14.0,665.0,768.79,609.67
2016,3,26,9,45,932.5,79.0,3.15,14.5,702.5,815.21,641.18
2016,3,26,10,0,942.0,81.0,3.3,15.0,740.0,859.14,670.62
2016,3,26,10,15,949.5,82.0,3.3,15.0,771.0,897.6,696.3
2016,3,26,10,30,957.0,83.0,3.3,15.0,802.0,933.0,719.71
2016,3,26,10,45,959.5,85.5,3.35,15.5,825.0,962.26,737.77
2016,3,26,11,0,962.0,88.0,3.4,16.0,848.0,987.85,753.3
2016,3,26,11,15,965.5,88.5,3.4,16.0,863.5,1008.5,766.53
2016,3,26,11,30,969.0,89.0,3.4,16.0,879.0,1025.31,777.27
2016,3,26,11,45,968.0,91.0,3.4,16.5,886.0,1035.46,782.18
2016,3,26,12,0,967.0,93.0,3.4,17.0,893.0,1041.56,784.52
2016,3,26,12,15,966.5,92.5,3.4,17.0,891.5,1041.46,784.36
2016,3,26,12,30,966.0,92.0,3.4,17.0,890.0,1037.3,781.69
2016,3,26,12,45,962.0,93.0,3.4,17.0,880.0,1027.36,775.29
2016,3,26,13,0,958.0,94.0,3.4,17.0,870.0,1013.5,766.43
2016,3,26,13,15,953.5,93.0,3.4,17.0,852.0,993.24,753.36
2016,3,26,13,30,949.0,92.0,3.4,17.0,834.0,969.29,737.89
2016,3,26,13,45,943.0,90.5,3.4,17.0,808.5,939.91,718.72
2016,3,26,14,0,937.0,89.0,3.4,17.0,783.0,907.17,697.23
2016,3,26,14,15,928.0,88.0,3.35,16.5,750.0,869.3,673.02
2016,3,26,14,30,919.0,87.0,3.3,16.0,717.0,828.63,646.62
2016,3,26,14,45,902.5,86.5,3.3,16.0,677.0,780.26,613.47
2016,3,26,15,0,886.0,86.0,3.3,16.0,637.0,730.16,578.51
2016,3,26,15,15,869.0,83.5,3.15,15.5,592.0,676.23,538.67
2016,3,26,15,30,852.0,81.0,3.0,15.0,547.0,621.25,496.98
2016,3,26,15,45,670.0,116.0,2.95,15.0,461.5,513.93,412.4
2016,3,26,16,0,488.0,151.0,2.9,15.0,376.0,407.9,327.91
2016,3,26,16,15,610.0,110.5,2.6,14.5,358.5,402.84,321.96
2016,3,26,16,30,732.0,70.0,2.3,14.0,341.0,376.0,295.77
2016,3,26,16,45,674.5,66.5,2.05,13.5,286.5,307.03,236.24
2016,3,26,17,0,617.0,63.0,1.8,13.0,232.0,244.05,180.97
2016,3,26,17,15,543.0,55.0,1.6,12.0,180.0,179.28,125.22
2016,3,26,17,30,469.0,47.0,1.4,11.0,128.0,123.15,78.18
2016,3,26,17,45,339.5,35.5,1.25,10.5,83.5,67.61,37.2
2016,3,26,18,0,210.0,24.0,1.1,10.0,39.0,28.02,10.4
2016,3,26,18,15,105.0,12.0,1.1,9.5,19.5,9.44,0.0
2016,3,26,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,27,6,15,141.0,16.5,1.65,8.0,30.0,13.73,0.0
2016,3,27,6,30,282.0,33.0,1.7,8.0,60.0,50.02,26.27
2016,3,27,6,45,394.0,43.5,1.8,8.5,107.5,95.05,58.17
2016,3,27,7,0,506.0,54.0,1.9,9.0,155.0,154.07,105.33
2016,3,27,7,15,572.5,61.5,1.85,9.5,208.0,212.35,156.26
2016,3,27,7,30,639.0,69.0,1.8,10.0,261.0,278.12,214.03
2016,3,27,7,45,375.5,118.0,1.75,10.5,236.5,259.67,207.86
2016,3,27,8,0,112.0,167.0,1.7,11.0,212.0,197.19,160.47
2016,3,27,8,15,180.5,187.5,1.65,11.5,271.0,256.71,209.39
2016,3,27,8,30,249.0,208.0,1.6,12.0,330.0,334.17,271.44
2016,3,27,8,45,205.5,235.0,1.55,12.5,342.5,336.69,272.24
2016,3,27,9,0,162.0,262.0,1.5,13.0,355.0,345.21,277.48
2016,3,27,9,15,232.0,275.0,1.55,13.5,418.5,414.44,331.53
2016,3,27,9,30,302.0,288.0,1.6,14.0,482.0,504.38,399.43
2016,3,27,9,45,608.5,191.5,1.7,14.5,611.0,687.15,538.38
2016,3,27,10,0,915.0,95.0,1.8,15.0,740.0,850.08,653.74
2016,3,27,10,15,923.5,96.5,2.0,15.0,771.0,888.95,679.62
2016,3,27,10,30,932.0,98.0,2.2,15.0,802.0,924.89,704.81
2016,3,27,10,45,694.5,210.0,2.45,15.5,744.0,866.62,663.96
2016,3,27,11,0,457.0,322.0,2.7,16.0,686.0,765.0,587.43
2016,3,27,11,15,430.0,341.0,2.9,16.0,688.5,767.19,589.71
2016,3,27,11,30,403.0,360.0,3.1,16.0,691.0,749.09,577.07
2016,3,27,11,45,676.0,233.0,3.3,16.0,792.5,918.57,704.51
2016,3,27,12,0,949.0,106.0,3.5,16.0,894.0,1035.06,784.79
2016,3,27,12,15,949.0,106.0,3.6,16.0,893.5,1035.87,785.03
2016,3,27,12,30,949.0,106.0,3.7,16.0,893.0,1032.7,783.75
2016,3,27,12,45,952.0,103.0,3.8,16.0,885.0,1025.36,779.78
2016,3,27,13,0,955.0,100.0,3.9,16.0,877.0,1014.0,773.19
2016,3,27,13,15,696.5,213.0,3.95,15.5,773.5,893.81,691.68
2016,3,27,13,30,438.0,326.0,4.0,15.0,670.0,744.41,580.6
2016,3,27,13,45,461.5,305.5,4.05,15.0,657.5,733.32,574.86
2016,3,27,14,0,485.0,285.0,4.1,15.0,645.0,718.94,565.78
2016,3,27,14,15,506.0,263.5,4.1,14.5,625.5,698.14,552.73
2016,3,27,14,30,527.0,242.0,4.1,14.0,606.0,673.95,536.93
2016,3,27,14,45,404.5,262.0,4.2,14.0,532.0,561.91,451.05
2016,3,27,15,0,282.0,282.0,4.3,14.0,458.0,475.43,383.01
2016,3,27,15,15,272.0,261.5,4.25,13.5,421.5,434.44,352.1
2016,3,27,15,30,262.0,241.0,4.2,13.0,385.0,393.74,320.65
2016,3,27,15,45,539.0,161.0,4.2,12.5,423.0,472.53,386.07
2016,3,27,16,0,816.0,81.0,4.2,12.0,461.0,513.12,417.41
2016,3,27,16,15,422.0,111.0,4.05,11.5,306.5,308.55,251.53
2016,3,27,16,30,28.0,141.0,3.9,11.0,152.0,128.56,104.16
2016,3,27,16,45,22.0,120.5,3.8,10.5,128.5,102.56,82.51
2016,3,27,17,0,16.0,100.0,3.7,10.0,105.0,82.87,65.8
2016,3,27,17,15,8.0,79.5,3.4,9.5,82.0,63.6,49.32
2016,3,27,17,30,0.0,59.0,3.1,9.0,59.0,45.51,33.71
2016,3,27,17,45,0.0,38.5,2.8,8.5,38.5,29.43,19.34
2016,3,27,18,0,0.0,18.0,2.5,8.0,18.0,13.73,4.39
2016,3,27,18,15,0.0,9.0,2.45,7.5,9.0,7.08,0.0
2016,3,27,18,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,3,28,6,15,172.5,17.0,3.85,4.5,34.5,14.01,0.74
2016,3,28,6,30,345.0,34.0,4.1,5.0,69.0,54.63,28.63
2016,3,28,6,45,464.5,43.0,4.35,5.5,120.5,103.22,62.88
2016,3,28,7,0,584.0,52.0,4.6,6.0,172.0,166.62,114.32
2016,3,28,7,15,649.0,58.0,4.7,6.0,227.5,227.78,169.61
2016,3,28,7,30,714.0,64.0,4.8,6.0,283.0,296.72,232.74
2016,3,28,7,45,762.5,67.5,4.95,6.5,340.0,363.04,293.39
2016,3,28,8,0,811.0,71.0,5.1,7.0,397.0,433.57,356.35
2016,3,28,8,15,839.0,74.5,5.1,7.0,450.5,497.88,413.26
2016,3,28,8,30,867.0,78.0,5.1,7.0,504.0,563.31,469.46
2016,3,28,8,45,889.5,80.0,5.15,7.5,554.5,620.69,517.0
2016,3,28,9,0,912.0,82.0,5.2,8.0,605.0,681.08,565.44
2016,3,28,9,15,664.0,172.5,5.25,8.0,568.5,650.08,537.94
2016,3,28,9,30,416.0,263.0,5.3,8.0,532.0,562.59,465.1
2016,3,28,9,45,386.0,289.0,5.35,8.5,550.0,582.95,479.63
2016,3,28,10,0,356.0,315.0,5.4,9.0,568.0,599.87,490.73
2016,3,28,10,15,493.0,279.5,5.45,9.0,645.5,711.86,580.1
2016,3,28,10,30,630.0,244.0,5.5,9.0,723.0,819.46,664.19
2016,3,28,10,45,632.5,253.5,5.55,9.5,746.5,848.46,683.83
2016,3,28,11,0,635.0,263.0,5.6,10.0,770.0,874.76,701.68
2016,3,28,11,15,564.5,297.0,5.6,10.0,754.0,849.95,680.87
2016,3,28,11,30,494.0,331.0,5.6,10.0,738.0,824.08,659.37
2016,3,28,11,45,487.0,336.5,5.7,10.0,740.5,828.08,662.52
2016,3,28,12,0,480.0,342.0,5.8,10.0,743.0,829.47,663.64
2016,3,28,12,15,399.0,372.0,5.8,9.5,705.5,762.45,612.5
2016,3,28,12,30,318.0,402.0,5.8,9.0,668.0,712.94,573.83
2016,3,28,12,45,328.5,394.5,5.8,9.0,666.0,712.42,574.17
2016,3,28,13,0,339.0,387.0,5.8,9.0,664.0,710.01,572.94
2016,3,28,13,15,424.5,346.0,5.7,9.0,685.5,758.96,612.54
2016,3,28,13,30,510.0,305.0,5.6,9.0,707.0,787.9,636.71
2016,3,28,13,45,504.0,293.5,5.6,9.0,681.0,757.33,613.91
2016,3,28,14,0,498.0,282.0,5.6,9.0,655.0,724.88,589.8
2016,3,28,14,15,377.0,305.0,5.5,9.0,580.5,612.42,500.71
2016,3,28,14,30,256.0,328.0,5.4,9.0,506.0,524.32,429.21
2016,3,28,14,45,306.5,298.0,5.35,9.0,499.0,521.18,428.68
2016,3,28,15,0,357.0,268.0,5.3,9.0,492.0,513.18,423.7
2016,3,28,15,15,470.5,214.0,5.2,8.5,487.0,532.85,441.97
2016,3,28,15,30,584.0,160.0,5.1,8.0,482.0,533.35,443.97
2016,3,28,15,45,691.5,124.0,5.0,8.0,472.0,528.15,439.07
2016,3,28,16,0,799.0,88.0,4.9,8.0,462.0,508.24,420.66
2016,3,28,16,15,765.0,83.5,4.65,7.5,408.0,442.3,363.69
2016,3,28,16,30,731.0,79.0,4.4,7.0,354.0,378.35,307.04
2016,3,28,16,45,684.5,72.5,4.15,7.0,299.0,310.78,245.85
2016,3,28,17,0,638.0,66.0,3.9,7.0,244.0,247.66,187.86
2016,3,28,17,15,562.5,58.5,3.45,6.5,190.5,182.18,129.63
2016,3,28,17,30,487.0,51.0,3.0,6.0,137.0,125.47,81.08
2016,3,28,17,45,365.0,39.0,2.65,5.5,91.0,69.89,39.48
2016,3,28,18,0,243.0,27.0,2.3,5.0,45.0,29.55,13.12
2016,3,28,18,15,121.5,13.5,2.2,5.0,22.5,10.62,0.0
2016,3,28,18,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,29,6,15,174.0,17.5,2.4,5.0,36.0,14.16,2.67
2016,3,29,6,30,348.0,35.0,2.4,5.0,72.0,55.19,29.32
2016,3,29,6,45,452.0,45.0,2.4,5.5,122.0,102.71,63.09
2016,3,29,7,0,556.0,55.0,2.4,6.0,172.0,163.15,112.26
2016,3,29,7,15,278.0,76.0,2.35,6.5,134.5,144.91,110.9
2016,3,29,7,30,0.0,97.0,2.3,7.0,97.0,75.52,60.57
2016,3,29,7,45,1.5,116.0,2.3,7.5,116.5,91.4,74.09
2016,3,29,8,0,3.0,135.0,2.3,8.0,136.0,107.58,87.57
2016,3,29,8,15,71.5,178.0,2.25,8.5,213.5,184.55,152.21
2016,3,29,8,30,140.0,221.0,2.2,9.0,291.0,274.71,226.38
2016,3,29,8,45,112.0,240.0,2.15,9.5,299.5,272.84,223.7
2016,3,29,9,0,84.0,259.0,2.1,10.0,308.0,278.06,226.72
2016,3,29,9,15,205.5,273.5,2.05,10.0,405.0,392.66,319.7
2016,3,29,9,30,327.0,288.0,2.0,10.0,502.0,520.05,419.11
2016,3,29,9,45,634.5,190.5,1.95,10.5,633.5,703.12,559.49
2016,3,29,10,0,942.0,93.0,1.9,11.0,765.0,866.05,675.12
2016,3,29,10,15,716.5,193.5,1.9,11.0,717.5,823.58,641.38
2016,3,29,10,30,491.0,294.0,1.9,11.0,670.0,738.94,576.04
2016,3,29,10,45,730.0,196.0,1.95,11.5,772.5,880.77,681.28
2016,3,29,11,0,969.0,98.0,2.0,12.0,875.0,997.84,758.13
2016,3,29,11,15,972.5,98.5,2.05,12.0,891.0,1018.31,770.45
2016,3,29,11,30,976.0,99.0,2.1,12.0,907.0,1034.92,781.45
2016,3,29,11,45,976.5,100.0,2.15,12.0,914.0,1045.23,788.43
2016,3,29,12,0,977.0,101.0,2.2,12.0,921.0,1051.48,792.93
2016,3,29,12,15,976.5,101.0,2.25,12.0,919.5,1051.67,793.59
2016,3,29,12,30,976.0,101.0,2.3,12.0,918.0,1047.77,791.75
2016,3,29,12,45,749.5,212.5,2.35,12.0,835.5,959.73,733.28
2016,3,29,13,0,523.0,324.0,2.4,12.0,753.0,837.56,645.07
2016,3,29,13,15,742.0,211.5,2.45,12.0,807.0,928.82,716.16
2016,3,29,13,30,961.0,99.0,2.5,12.0,861.0,978.2,750.35
2016,3,29,13,45,952.5,99.0,2.55,12.0,834.0,947.76,730.26
2016,3,29,14,0,944.0,99.0,2.6,12.0,807.0,914.06,708.62
2016,3,29,14,15,934.5,97.5,2.6,12.0,773.5,874.95,682.61
2016,3,29,14,30,925.0,96.0,2.6,12.0,740.0,833.06,654.45
2016,3,29,14,45,909.0,95.0,2.65,12.0,699.0,784.29,621.37
2016,3,29,15,0,893.0,94.0,2.7,12.0,658.0,733.73,585.59
2016,3,29,15,15,876.0,91.5,2.65,11.5,612.0,679.53,545.66
2016,3,29,15,30,859.0,89.0,2.6,11.0,566.0,628.7,507.0
2016,3,29,15,45,834.0,86.5,2.6,11.0,515.5,567.32,458.4
2016,3,29,16,0,809.0,84.0,2.6,11.0,465.0,506.31,408.62
2016,3,29,16,15,776.5,79.5,2.4,10.5,411.5,440.69,353.86
2016,3,29,16,30,744.0,75.0,2.2,10.0,358.0,377.04,299.04
2016,3,29,16,45,698.5,69.5,2.0,10.0,303.0,309.83,239.7
2016,3,29,17,0,653.0,64.0,1.8,10.0,248.0,247.33,183.51
2016,3,29,17,15,581.0,56.5,1.6,9.0,194.5,182.0,126.76
2016,3,29,17,30,509.0,49.0,1.4,8.0,141.0,125.01,78.9
2016,3,29,17,45,392.5,37.5,1.25,7.5,94.0,69.4,37.97
2016,3,29,18,0,276.0,26.0,1.1,7.0,47.0,28.37,12.54
2016,3,29,18,15,138.0,13.0,1.1,6.5,23.5,10.23,0.0
2016,3,29,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,30,6,15,193.0,17.0,0.85,4.5,38.5,13.76,3.71
2016,3,30,6,30,386.0,34.0,1.0,5.0,77.0,56.32,29.31
2016,3,30,6,45,484.5,43.0,1.2,6.0,127.5,104.52,63.13
2016,3,30,7,0,583.0,52.0,1.4,7.0,178.0,164.86,111.93
2016,3,30,7,15,643.5,58.0,1.4,7.5,232.5,224.58,164.64
2016,3,30,7,30,704.0,64.0,1.4,8.0,287.0,291.7,224.1
2016,3,30,7,45,744.5,69.0,1.4,8.5,342.0,355.64,280.56
2016,3,30,8,0,785.0,74.0,1.4,9.0,397.0,422.95,338.07
2016,3,30,8,15,812.5,77.5,1.4,9.5,449.5,485.41,389.91
2016,3,30,8,30,840.0,81.0,1.4,10.0,502.0,548.98,440.65
2016,3,30,8,45,860.0,84.0,1.4,10.5,551.0,608.36,486.33
2016,3,30,9,0,880.0,87.0,1.4,11.0,600.0,662.53,526.67
2016,3,30,9,15,894.5,89.5,1.5,11.5,644.0,715.71,565.77
2016,3,30,9,30,909.0,92.0,1.6,12.0,688.0,767.36,602.32
2016,3,30,9,45,919.5,94.0,1.7,12.5,725.5,813.62,633.03
2016,3,30,10,0,930.0,96.0,1.8,13.0,763.0,857.48,661.77
2016,3,30,10,15,938.0,97.5,1.95,13.0,794.0,896.1,688.46
2016,3,30,10,30,946.0,99.0,2.1,13.0,825.0,931.72,713.06
2016,3,30,10,45,950.5,100.0,2.25,13.0,848.0,960.49,733.03
2016,3,30,11,0,955.0,101.0,2.4,13.0,871.0,985.73,750.7
2016,3,30,11,15,958.0,102.0,2.45,13.0,886.5,1005.91,764.0
2016,3,30,11,30,961.0,103.0,2.5,13.0,902.0,1022.27,774.87
2016,3,30,11,45,961.5,103.5,2.65,13.5,908.5,1031.84,780.96
2016,3,30,12,0,962.0,104.0,2.8,14.0,915.0,1037.41,784.52
2016,3,30,12,15,961.0,104.0,2.9,14.0,913.0,1037.03,785.16
2016,3,30,12,30,960.0,104.0,3.0,14.0,911.0,1032.64,783.28
2016,3,30,12,45,958.5,103.0,3.1,14.0,901.0,1022.77,777.82
2016,3,30,13,0,957.0,102.0,3.2,14.0,891.0,1008.96,769.8
2016,3,30,13,15,953.0,101.0,3.25,14.0,873.0,988.97,757.22
2016,3,30,13,30,949.0,100.0,3.3,14.0,855.0,965.29,742.16
2016,3,30,13,45,941.5,99.5,3.35,14.0,828.5,935.46,722.84
2016,3,30,14,0,934.0,99.0,3.4,14.0,802.0,902.37,701.18
2016,3,30,14,15,924.5,97.0,3.4,14.0,768.5,863.06,674.67
2016,3,30,14,30,915.0,95.0,3.4,14.0,735.0,821.0,646.02
2016,3,30,14,45,902.0,93.5,3.4,14.0,695.0,774.35,613.76
2016,3,30,15,0,889.0,92.0,3.4,14.0,655.0,725.7,578.65
2016,3,30,15,15,872.0,89.5,3.4,13.5,609.5,671.71,538.84
2016,3,30,15,30,855.0,87.0,3.4,13.0,564.0,620.97,500.17
2016,3,30,15,45,830.5,84.0,3.4,13.0,513.5,559.67,451.34
2016,3,30,16,0,806.0,81.0,3.4,13.0,463.0,498.73,401.36
2016,3,30,16,15,774.5,77.0,3.25,12.5,410.0,434.37,347.59
2016,3,30,16,30,743.0,73.0,3.1,12.0,357.0,371.87,293.68
2016,3,30,16,45,696.5,67.5,3.0,11.5,302.5,305.19,235.29
2016,3,30,17,0,650.0,62.0,2.9,11.0,248.0,242.02,178.93
2016,3,30,17,15,579.5,55.0,2.65,10.0,194.5,177.96,123.15
2016,3,30,17,30,509.0,48.0,2.4,9.0,141.0,122.04,76.28
2016,3,30,17,45,390.5,37.5,2.15,8.5,94.5,67.57,36.72
2016,3,30,18,0,272.0,27.0,1.9,8.0,48.0,27.93,13.08
2016,3,30,18,15,136.0,13.5,1.85,7.5,24.0,10.62,0.0
2016,3,30,18,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,31,6,15,184.5,18.5,1.2,6.0,40.0,14.93,5.37
2016,3,31,6,30,369.0,37.0,1.2,6.0,80.0,57.24,30.79
2016,3,31,6,45,465.5,46.5,1.2,6.5,130.0,104.49,63.95
2016,3,31,7,0,562.0,56.0,1.2,7.0,180.0,163.65,111.74
2016,3,31,7,15,622.0,62.5,1.15,7.5,234.0,222.43,163.28
2016,3,31,7,30,682.0,69.0,1.1,8.0,288.0,287.75,220.77
2016,3,31,7,45,725.0,73.5,1.1,8.5,343.0,351.58,276.63
2016,3,31,8,0,768.0,78.0,1.1,9.0,398.0,418.33,333.21
2016,3,31,8,15,796.0,82.0,1.15,9.5,450.5,480.55,384.72
2016,3,31,8,30,824.0,86.0,1.2,10.0,503.0,543.98,435.32
2016,3,31,8,45,849.0,87.0,1.25,10.5,552.5,603.43,481.24
2016,3,31,9,0,874.0,88.0,1.3,11.0,602.0,658.14,522.33
2016,3,31,9,15,889.0,90.5,1.4,11.5,646.0,711.29,561.38
2016,3,31,9,30,904.0,93.0,1.5,12.0,690.0,762.96,598.06
2016,3,31,9,45,917.5,93.5,1.6,12.5,728.5,809.7,629.11
2016,3,31,10,0,931.0,94.0,1.7,13.0,767.0,854.26,658.33
2016,3,31,10,15,939.0,95.5,1.85,13.0,797.5,892.81,684.96
2016,3,31,10,30,947.0,97.0,2.0,13.0,828.0,928.34,709.53
2016,3,31,10,45,954.0,97.0,2.2,13.5,852.0,958.25,729.48
2016,3,31,11,0,961.0,97.0,2.4,14.0,876.0,984.71,747.1
2016,3,31,11,15,964.5,98.0,2.55,14.0,891.0,1005.36,761.7
2016,3,31,11,30,968.0,99.0,2.7,14.0,906.0,1022.18,773.88
2016,3,31,11,45,970.5,98.5,2.85,14.5,913.5,1032.61,780.44
2016,3,31,12,0,973.0,98.0,3.0,15.0,921.0,1039.03,784.44
2016,3,31,12,15,972.5,98.0,3.1,15.0,919.5,1039.05,785.3
2016,3,31,12,30,972.0,98.0,3.2,15.0,918.0,1035.02,783.59
2016,3,31,12,45,972.5,96.0,3.35,15.5,908.5,1025.84,777.5
2016,3,31,13,0,973.0,94.0,3.5,16.0,899.0,1012.63,768.77
2016,3,31,13,15,969.0,93.5,3.6,15.5,881.0,992.84,758.1
2016,3,31,13,30,965.0,93.0,3.7,15.0,863.0,969.3,744.82
2016,3,31,13,45,959.0,91.5,3.85,15.0,837.0,939.33,725.93
2016,3,31,14,0,953.0,90.0,4.0,15.0,811.0,905.98,704.5
2016,3,31,14,15,944.5,88.5,4.05,15.0,778.0,867.37,678.6
2016,3,31,14,30,936.0,87.0,4.1,15.0,745.0,825.9,650.43
2016,3,31,14,45,924.0,85.5,4.15,15.0,705.0,779.2,618.16
2016,3,31,15,0,912.0,84.0,4.2,15.0,665.0,730.38,583.02
2016,3,31,15,15,896.5,81.5,4.15,14.5,619.5,676.4,542.81
2016,3,31,15,30,881.0,79.0,4.1,14.0,574.0,621.17,500.44
2016,3,31,15,45,603.5,134.5,4.1,13.5,460.0,480.65,389.13
2016,3,31,16,0,326.0,190.0,4.1,13.0,346.0,340.53,276.63
2016,3,31,16,15,315.5,170.0,3.95,12.5,307.0,297.61,241.35
2016,3,31,16,30,305.0,150.0,3.8,12.0,268.0,255.46,205.55
2016,3,31,16,45,292.0,128.5,3.65,11.5,227.5,212.09,167.98
2016,3,31,17,0,279.0,107.0,3.5,11.0,187.0,170.13,130.94
2016,3,31,17,15,418.5,76.0,3.2,10.0,168.0,157.35,112.37
2016,3,31,17,30,558.0,45.0,2.9,9.0,149.0,124.33,76.14
2016,3,31,17,45,444.5,35.5,2.6,8.5,101.5,68.51,35.85
2016,3,31,18,0,331.0,26.0,2.3,8.0,54.0,26.85,12.59
2016,3,31,18,15,165.5,13.0,2.15,7.5,27.0,10.23,0.0
2016,3,31,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,1,6,15,191.5,19.0,1.75,6.0,42.0,15.33,6.31
2016,4,1,6,30,383.0,38.0,1.8,6.0,84.0,58.46,31.59
2016,4,1,6,45,478.0,47.0,1.85,6.5,134.5,105.87,64.71
2016,4,1,7,0,573.0,56.0,1.9,7.0,185.0,164.95,112.56
2016,4,1,7,15,631.0,62.5,1.85,7.5,239.5,223.79,164.5
2016,4,1,7,30,689.0,69.0,1.8,8.0,294.0,288.91,222.34
2016,4,1,7,45,732.0,73.0,1.8,8.5,348.5,352.66,278.71
2016,4,1,8,0,775.0,77.0,1.8,9.0,403.0,419.19,335.85
2016,4,1,8,15,802.0,80.5,1.75,9.5,455.5,480.69,387.14
2016,4,1,8,30,829.0,84.0,1.7,10.0,508.0,543.26,437.29
2016,4,1,8,45,850.5,86.5,1.7,11.0,556.5,602.28,482.24
2016,4,1,9,0,872.0,89.0,1.7,12.0,605.0,656.28,521.85
2016,4,1,9,15,886.5,91.0,1.7,12.0,648.5,708.39,560.57
2016,4,1,9,30,901.0,93.0,1.7,12.0,692.0,758.99,596.98
2016,4,1,9,45,912.0,94.5,1.7,12.5,729.5,804.59,626.42
2016,4,1,10,0,923.0,96.0,1.7,13.0,767.0,847.86,653.77
2016,4,1,10,15,930.5,97.5,1.7,13.5,797.0,885.63,676.96
2016,4,1,10,30,938.0,99.0,1.7,14.0,827.0,920.37,697.88
2016,4,1,10,45,944.0,100.0,1.7,14.5,850.0,950.08,715.25
2016,4,1,11,0,950.0,101.0,1.7,15.0,873.0,976.34,730.27
2016,4,1,11,15,953.0,101.5,1.7,15.0,888.0,995.73,742.14
2016,4,1,11,30,956.0,102.0,1.7,15.0,903.0,1011.32,751.66
2016,4,1,11,45,957.5,102.0,1.75,15.5,910.0,1021.11,756.88
2016,4,1,12,0,959.0,102.0,1.8,16.0,917.0,1026.95,759.7
2016,4,1,12,15,958.5,102.0,1.85,16.0,915.5,1026.88,760.28
2016,4,1,12,30,958.0,102.0,1.9,16.0,914.0,1022.83,758.45
2016,4,1,12,45,959.0,99.5,1.95,16.5,904.5,1013.67,752.04
2016,4,1,13,0,960.0,97.0,2.0,17.0,895.0,1000.52,743.18
2016,4,1,13,15,956.0,96.5,2.0,17.0,877.0,980.9,730.96
2016,4,1,13,30,952.0,96.0,2.0,17.0,859.0,957.56,716.39
2016,4,1,13,45,946.0,94.5,2.05,17.0,833.0,927.89,698.19
2016,4,1,14,0,940.0,93.0,2.1,17.0,807.0,894.87,677.65
2016,4,1,14,15,931.5,91.5,2.15,16.5,774.0,856.65,654.6
2016,4,1,14,30,923.0,90.0,2.2,16.0,741.0,815.62,629.25
2016,4,1,14,45,911.5,88.0,2.25,16.0,701.5,769.28,598.56
2016,4,1,15,0,900.0,86.0,2.3,16.0,662.0,720.82,564.77
2016,4,1,15,15,884.0,83.5,2.3,16.0,616.5,667.08,525.09
2016,4,1,15,30,868.0,81.0,2.3,16.0,571.0,612.17,483.44
2016,4,1,15,45,847.0,78.0,2.3,16.0,521.5,556.26,439.69
2016,4,1,16,0,826.0,75.0,2.3,16.0,472.0,496.44,391.61
2016,4,1,16,15,797.0,71.5,2.15,15.0,419.0,432.9,340.01
2016,4,1,16,30,768.0,68.0,2.0,14.0,366.0,370.9,287.8
2016,4,1,16,45,725.5,63.0,1.85,13.5,311.5,304.96,230.62
2016,4,1,17,0,683.0,58.0,1.7,13.0,257.0,242.9,175.74
2016,4,1,17,15,618.5,51.5,1.55,12.0,203.5,179.24,120.9
2016,4,1,17,30,554.0,45.0,1.4,11.0,150.0,121.54,73.23
2016,4,1,17,45,445.0,35.5,1.3,10.5,102.5,66.72,34.45
2016,4,1,18,0,336.0,26.0,1.2,10.0,55.0,25.49,12.36
2016,4,1,18,15,168.0,13.0,1.15,9.5,27.5,10.23,0.0
2016,4,1,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,2,5,45,41.5,5.5,0.9,5.5,6.5,0.0,0.0
2016,4,2,6,0,83.0,11.0,1.1,6.0,13.0,8.65,0.0
2016,4,2,6,15,231.5,25.0,1.2,6.5,50.0,20.4,10.87
2016,4,2,6,30,380.0,39.0,1.3,7.0,87.0,58.58,31.91
2016,4,2,6,45,466.5,49.5,1.4,7.5,137.0,105.92,65.1
2016,4,2,7,0,553.0,60.0,1.5,8.0,187.0,163.91,112.01
2016,4,2,7,15,611.0,67.0,1.5,8.5,241.0,221.96,162.75
2016,4,2,7,30,669.0,74.0,1.5,9.0,295.0,286.33,219.37
2016,4,2,7,45,704.0,81.0,1.5,10.0,348.5,348.12,273.19
2016,4,2,8,0,739.0,88.0,1.5,11.0,402.0,412.78,327.55
2016,4,2,8,15,767.5,92.0,1.6,12.0,454.0,473.78,377.51
2016,4,2,8,30,796.0,96.0,1.7,13.0,506.0,535.88,426.52
2016,4,2,8,45,808.5,103.0,1.8,14.0,553.0,592.4,469.52
2016,4,2,9,0,821.0,110.0,1.9,15.0,600.0,647.95,510.29
2016,4,2,9,15,837.0,113.5,1.95,15.5,643.5,701.24,548.86
2016,4,2,9,30,853.0,117.0,2.0,16.0,687.0,753.27,585.47
2016,4,2,9,45,858.5,122.5,2.1,16.5,723.0,797.71,615.83
2016,4,2,10,0,864.0,128.0,2.2,17.0,759.0,839.55,643.06
2016,4,2,10,15,873.0,130.0,2.2,17.0,789.0,878.03,668.1
2016,4,2,10,30,882.0,132.0,2.2,17.0,819.0,913.71,691.07
2016,4,2,10,45,885.5,134.5,2.2,17.5,841.5,942.02,707.63
2016,4,2,11,0,889.0,137.0,2.2,18.0,864.0,953.45,712.94
2016,4,2,11,15,892.5,138.0,2.15,18.0,878.5,972.66,724.47
2016,4,2,11,30,896.0,139.0,2.1,18.0,893.0,988.32,733.6
2016,4,2,11,45,897.5,139.5,2.05,18.5,899.5,997.99,737.49
2016,4,2,12,0,899.0,140.0,2.0,19.0,906.0,1003.94,739.09
2016,4,2,12,15,898.0,139.5,1.95,19.0,904.0,1002.84,737.66
2016,4,2,12,30,897.0,139.0,1.9,19.0,902.0,997.99,734.01
2016,4,2,12,45,909.5,129.0,1.85,19.0,895.5,993.15,730.53
2016,4,2,13,0,922.0,119.0,1.8,19.0,889.0,984.1,724.44
2016,4,2,13,15,917.5,118.0,1.8,19.0,870.5,964.09,712.03
2016,4,2,13,30,913.0,117.0,1.8,19.0,852.0,940.55,697.46
2016,4,2,13,45,902.0,117.5,1.85,19.0,825.0,909.4,678.46
2016,4,2,14,0,891.0,118.0,1.9,19.0,798.0,875.32,657.4
2016,4,2,14,15,881.0,116.0,1.9,18.5,764.5,836.92,633.92
2016,4,2,14,30,871.0,114.0,1.9,18.0,731.0,804.38,614.24
2016,4,2,14,45,850.0,115.0,1.95,18.0,690.0,755.13,581.1
2016,4,2,15,0,829.0,116.0,2.0,18.0,649.0,704.57,545.46
2016,4,2,15,15,810.5,112.5,2.0,17.5,603.5,650.32,506.96
2016,4,2,15,30,792.0,109.0,2.0,17.0,558.0,595.31,466.66
2016,4,2,15,45,762.0,106.5,2.0,17.0,508.0,535.38,420.46
2016,4,2,16,0,732.0,104.0,2.0,17.0,458.0,475.38,372.87
2016,4,2,16,15,698.0,98.5,1.9,16.5,405.5,412.22,321.82
2016,4,2,16,30,664.0,93.0,1.8,16.0,353.0,351.4,271.1
2016,4,2,16,45,613.5,86.5,1.7,15.5,299.5,287.04,216.66
2016,4,2,17,0,563.0,80.0,1.6,15.0,246.0,227.7,165.64
2016,4,2,17,15,493.5,70.5,1.45,14.0,194.0,167.39,115.12
2016,4,2,17,30,424.0,61.0,1.3,13.0,142.0,115.27,73.23
2016,4,2,17,45,314.0,47.0,1.2,12.0,96.5,62.7,36.0
2016,4,2,18,0,204.0,33.0,1.1,11.0,51.0,26.77,16.76
2016,4,2,18,15,102.0,16.5,1.0,10.5,25.5,12.98,0.0
2016,4,2,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,5,45,36.0,6.5,0.9,6.5,7.5,0.0,0.0
2016,4,3,6,0,72.0,13.0,1.0,7.0,15.0,10.23,0.0
2016,4,3,6,15,210.5,28.5,1.0,7.5,52.5,21.76,12.39
2016,4,3,6,30,349.0,44.0,1.0,8.0,90.0,60.32,34.51
2016,4,3,6,45,439.0,55.0,1.05,8.5,140.5,106.5,66.64
2016,4,3,7,0,529.0,66.0,1.1,9.0,191.0,163.81,112.39
2016,4,3,7,15,588.0,74.0,1.05,9.5,245.0,221.56,162.14
2016,4,3,7,30,647.0,82.0,1.0,10.0,299.0,285.78,217.7
2016,4,3,7,45,686.5,88.0,1.0,11.0,353.0,347.06,270.15
