Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,8,0,726.0,94.0,1.0,12.0,407.0,411.69,323.56
2016,4,3,8,15,755.0,99.0,1.05,12.5,459.0,473.26,373.65
2016,4,3,8,30,784.0,104.0,1.1,13.0,511.0,535.6,422.61
2016,4,3,8,45,802.0,109.0,1.15,13.5,559.0,592.78,466.11
2016,4,3,9,0,820.0,114.0,1.2,14.0,607.0,649.52,507.87
2016,4,3,9,15,836.0,117.0,1.25,14.5,650.5,702.21,545.5
2016,4,3,9,30,852.0,120.0,1.3,15.0,694.0,753.62,581.22
2016,4,3,9,45,859.5,124.5,1.4,15.5,730.0,798.46,611.82
2016,4,3,10,0,867.0,129.0,1.5,16.0,766.0,840.84,639.23
2016,4,3,10,15,876.0,131.0,1.55,16.0,796.5,879.31,664.4
2016,4,3,10,30,885.0,133.0,1.6,16.0,827.0,914.97,687.59
2016,4,3,10,45,889.0,135.5,1.65,16.5,849.5,931.02,696.39
2016,4,3,11,0,893.0,138.0,1.7,17.0,872.0,955.51,711.06
2016,4,3,11,15,741.5,224.0,1.7,17.0,841.0,937.36,698.14
2016,4,3,11,30,590.0,310.0,1.7,17.0,810.0,881.75,657.11
2016,4,3,11,45,591.0,313.0,1.7,17.5,817.0,891.52,662.8
2016,4,3,12,0,592.0,316.0,1.7,18.0,824.0,898.4,665.87
2016,4,3,12,15,744.5,229.5,1.7,18.0,866.5,966.93,714.88
2016,4,3,12,30,897.0,143.0,1.7,18.0,909.0,998.72,734.85
2016,4,3,12,45,725.5,232.0,1.7,18.0,847.5,941.53,697.11
2016,4,3,13,0,554.0,321.0,1.7,18.0,786.0,851.15,633.52
2016,4,3,13,15,720.0,229.0,1.75,18.0,819.5,910.6,679.45
2016,4,3,13,30,886.0,137.0,1.8,18.0,853.0,945.23,703.69
2016,4,3,13,45,746.5,196.0,1.85,18.0,786.5,866.85,651.96
2016,4,3,14,0,607.0,255.0,1.9,18.0,720.0,776.07,588.54
2016,4,3,14,15,732.0,190.0,2.0,17.5,727.5,800.67,611.48
2016,4,3,14,30,857.0,125.0,2.1,17.0,735.0,801.34,616.39
2016,4,3,14,45,850.0,119.0,2.25,17.0,696.5,755.83,585.67
2016,4,3,15,0,843.0,113.0,2.4,17.0,658.0,708.03,552.39
2016,4,3,15,15,825.5,110.0,2.5,16.5,612.5,654.36,514.27
2016,4,3,15,30,808.0,107.0,2.6,16.0,567.0,599.81,474.11
2016,4,3,15,45,792.5,100.0,2.75,16.0,518.5,541.97,429.35
2016,4,3,16,0,777.0,93.0,2.9,16.0,470.0,483.72,382.61
2016,4,3,16,15,745.5,88.0,2.85,15.0,417.5,419.98,330.88
2016,4,3,16,30,714.0,83.0,2.8,14.0,365.0,358.22,278.89
2016,4,3,16,45,673.0,76.5,2.8,13.5,311.0,294.35,223.48
2016,4,3,17,0,632.0,70.0,2.8,13.0,257.0,234.33,170.43
2016,4,3,17,15,565.5,62.0,2.55,12.0,204.0,172.13,117.15
2016,4,3,17,30,499.0,54.0,2.3,11.0,151.0,117.62,72.66
2016,4,3,17,45,383.5,43.0,2.1,10.5,103.5,65.16,36.23
2016,4,3,18,0,268.0,32.0,1.9,10.0,56.0,27.22,17.39
2016,4,3,18,15,134.0,16.0,1.85,9.5,28.0,12.25,0.0
2016,4,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,4,5,45,58.5,7.0,1.6,7.5,9.0,0.0,0.0
2016,4,4,6,0,117.0,14.0,1.7,8.0,18.0,11.02,0.0
2016,4,4,6,15,267.0,27.0,1.85,8.5,57.5,22.08,12.92
2016,4,4,6,30,417.0,40.0,2.0,9.0,97.0,60.62,32.61
2016,4,4,6,45,505.5,48.5,2.2,9.5,148.5,108.59,65.37
2016,4,4,7,0,594.0,57.0,2.4,10.0,200.0,167.34,112.47
2016,4,4,7,15,650.0,63.5,2.45,10.5,255.0,226.64,164.33
2016,4,4,7,30,706.0,70.0,2.5,11.0,310.0,291.95,222.0
2016,4,4,7,45,700.0,78.0,2.6,11.5,349.0,341.48,267.65
2016,4,4,8,0,694.0,86.0,2.7,12.0,388.0,389.13,310.24
2016,4,4,8,15,766.5,86.0,2.7,12.5,457.0,464.95,372.79
2016,4,4,8,30,839.0,86.0,2.7,13.0,526.0,546.23,437.71
2016,4,4,8,45,861.0,88.5,2.75,13.5,575.5,605.74,484.32
2016,4,4,9,0,883.0,91.0,2.8,14.0,625.0,660.34,526.03
2016,4,4,9,15,898.0,93.5,2.85,14.5,669.0,713.47,565.33
2016,4,4,9,30,913.0,96.0,2.9,15.0,713.0,765.08,602.44
2016,4,4,9,45,924.0,97.5,2.95,15.5,751.5,810.84,632.91
2016,4,4,10,0,935.0,99.0,3.0,16.0,790.0,854.2,661.2
2016,4,4,10,15,943.5,100.5,3.05,16.0,821.0,892.86,687.17
2016,4,4,10,30,952.0,102.0,3.1,16.0,852.0,928.51,710.97
2016,4,4,10,45,749.0,208.5,3.2,16.5,808.5,896.11,686.52
2016,4,4,11,0,546.0,315.0,3.3,17.0,765.0,823.88,630.18
2016,4,4,11,15,756.5,211.5,3.35,17.0,847.5,936.76,714.26
2016,4,4,11,30,967.0,108.0,3.4,17.0,930.0,1019.47,769.61
2016,4,4,11,45,967.5,109.5,3.45,17.0,936.5,1029.63,775.82
2016,4,4,12,0,968.0,111.0,3.5,17.0,943.0,1035.79,780.11
2016,4,4,12,15,968.0,111.0,3.55,17.0,942.0,1035.97,780.56
2016,4,4,12,30,968.0,111.0,3.6,17.0,941.0,1032.13,778.49
2016,4,4,12,45,967.5,109.5,3.7,17.0,931.0,1022.33,772.92
2016,4,4,13,0,967.0,108.0,3.8,17.0,921.0,1008.56,764.77
2016,4,4,13,15,963.5,107.0,3.85,17.0,903.0,988.63,752.16
2016,4,4,13,30,960.0,106.0,3.9,17.0,885.0,964.96,737.05
2016,4,4,13,45,955.0,104.5,4.0,17.0,859.0,935.87,718.48
2016,4,4,14,0,950.0,103.0,4.1,17.0,833.0,903.36,697.42
2016,4,4,14,15,941.5,101.5,4.1,16.5,799.5,864.78,672.7
2016,4,4,14,30,933.0,100.0,4.1,16.0,766.0,823.35,645.68
2016,4,4,14,45,922.5,97.5,4.1,16.0,726.0,776.86,613.47
2016,4,4,15,0,912.0,95.0,4.1,16.0,686.0,728.14,577.32
2016,4,4,15,15,896.0,92.5,4.05,15.5,640.0,673.92,536.98
2016,4,4,15,30,880.0,90.0,4.0,15.0,594.0,622.47,497.46
2016,4,4,15,45,857.5,87.0,4.0,15.0,543.0,561.32,448.57
2016,4,4,16,0,835.0,84.0,4.0,15.0,492.0,500.28,398.34
2016,4,4,16,15,804.0,80.0,3.8,14.5,437.5,435.05,343.74
2016,4,4,16,30,773.0,76.0,3.6,14.0,383.0,371.58,288.98
2016,4,4,16,45,725.0,71.5,3.45,13.5,326.5,304.41,230.35
2016,4,4,17,0,677.0,67.0,3.3,13.0,270.0,240.54,173.85
2016,4,4,17,15,608.5,60.0,2.9,12.0,215.0,176.39,118.8
2016,4,4,17,30,540.0,53.0,2.5,11.0,160.0,120.1,73.04
2016,4,4,17,45,419.5,43.0,2.1,10.0,110.5,65.98,36.21
2016,4,4,18,0,299.0,33.0,1.7,9.0,61.0,27.16,17.58
2016,4,4,18,15,149.5,16.5,1.6,8.5,30.5,13.41,0.0
2016,4,4,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,5,45,97.0,7.5,1.2,6.5,11.0,5.9,0.0
2016,4,5,6,0,194.0,15.0,1.2,7.0,22.0,12.26,0.0
2016,4,5,6,15,348.0,26.0,1.35,7.5,65.0,21.53,12.79
2016,4,5,6,30,502.0,37.0,1.5,8.0,108.0,62.66,32.0
2016,4,5,6,45,584.5,44.0,1.65,9.0,161.5,115.4,67.86
2016,4,5,7,0,667.0,51.0,1.8,10.0,215.0,176.23,116.65
2016,4,5,7,15,718.5,56.5,1.8,10.5,271.0,237.57,170.46
2016,4,5,7,30,770.0,62.0,1.8,11.0,327.0,304.24,229.39
2016,4,5,7,45,803.5,66.0,1.85,12.0,382.5,367.79,285.0
2016,4,5,8,0,837.0,70.0,1.9,13.0,438.0,433.73,340.78
2016,4,5,8,15,861.5,73.0,2.0,13.5,491.0,494.45,391.48
2016,4,5,8,30,886.0,76.0,2.1,14.0,544.0,557.03,441.87
2016,4,5,8,45,904.0,78.0,2.25,14.5,593.0,615.08,487.46
2016,4,5,9,0,922.0,80.0,2.4,15.0,642.0,672.39,531.14
2016,4,5,9,15,934.5,82.0,2.45,15.5,686.0,724.93,569.54
2016,4,5,9,30,947.0,84.0,2.5,16.0,730.0,775.62,605.26
2016,4,5,9,45,956.0,86.0,2.55,17.0,767.0,821.55,634.09
2016,4,5,10,0,965.0,88.0,2.6,18.0,804.0,864.84,660.6
2016,4,5,10,15,971.5,89.0,2.55,18.5,834.5,902.18,683.11
2016,4,5,10,30,978.0,90.0,2.5,19.0,865.0,936.3,703.16
2016,4,5,10,45,982.0,91.5,2.45,19.5,887.5,965.31,719.59
2016,4,5,11,0,986.0,93.0,2.4,20.0,910.0,990.65,733.47
2016,4,5,11,15,988.5,93.5,2.4,20.0,924.5,1009.79,745.21
2016,4,5,11,30,991.0,94.0,2.4,20.0,939.0,1024.99,754.51
2016,4,5,11,45,992.0,94.0,2.45,20.0,945.0,1034.26,760.64
2016,4,5,12,0,993.0,94.0,2.5,20.0,951.0,1039.43,764.3
2016,4,5,12,15,992.0,94.0,2.6,20.0,949.0,1038.6,764.77
2016,4,5,12,30,991.0,94.0,2.7,20.0,947.0,1033.66,762.71
2016,4,5,12,45,987.0,94.5,2.8,20.5,935.5,1022.34,755.13
2016,4,5,13,0,983.0,95.0,2.9,21.0,924.0,1007.04,745.07
2016,4,5,13,15,979.0,94.0,2.9,21.0,905.5,986.35,732.07
2016,4,5,13,30,975.0,93.0,2.9,21.0,887.0,961.87,716.64
2016,4,5,13,45,969.0,92.0,2.95,21.0,860.5,932.02,698.03
2016,4,5,14,0,963.0,91.0,3.0,21.0,834.0,898.77,677.04
2016,4,5,14,15,954.5,89.5,2.95,21.0,800.5,859.78,651.32
2016,4,5,14,30,946.0,88.0,2.9,21.0,767.0,817.91,623.48
2016,4,5,14,45,934.5,86.5,2.85,21.0,726.5,771.23,592.04
2016,4,5,15,0,923.0,85.0,2.8,21.0,686.0,722.36,557.0
2016,4,5,15,15,908.0,82.5,2.65,20.5,640.0,668.37,517.69
2016,4,5,15,30,893.0,80.0,2.5,20.0,594.0,613.07,476.32
2016,4,5,15,45,872.0,77.5,2.35,20.0,543.5,553.53,429.71
2016,4,5,16,0,851.0,75.0,2.2,20.0,493.0,495.92,383.2
2016,4,5,16,15,823.0,71.5,2.0,19.0,439.5,431.85,331.66
2016,4,5,16,30,795.0,68.0,1.8,18.0,386.0,369.18,279.44
2016,4,5,16,45,753.5,63.5,1.6,17.5,330.0,303.09,222.87
2016,4,5,17,0,712.0,59.0,1.4,17.0,274.0,240.72,168.64
2016,4,5,17,15,649.5,53.0,1.3,16.0,219.5,177.07,115.13
2016,4,5,17,30,587.0,47.0,1.2,15.0,165.0,118.76,68.68
2016,4,5,17,45,480.0,38.0,1.2,14.0,115.5,63.93,32.4
2016,4,5,18,0,373.0,29.0,1.2,13.0,66.0,24.08,14.78
2016,4,5,18,15,186.5,14.5,1.2,12.5,33.0,11.78,0.0
2016,4,5,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,5,45,79.0,8.5,1.15,10.5,12.0,6.69,0.0
2016,4,6,6,0,158.0,17.0,1.1,11.0,24.0,13.83,0.0
2016,4,6,6,15,306.5,29.5,1.1,12.0,66.0,24.21,14.98
2016,4,6,6,30,455.0,42.0,1.1,13.0,108.0,63.41,33.69
2016,4,6,6,45,538.0,50.5,1.15,14.0,161.0,112.89,66.52
2016,4,6,7,0,621.0,59.0,1.2,15.0,214.0,172.41,113.01
2016,4,6,7,15,674.5,65.0,1.3,15.5,269.5,232.11,163.9
2016,4,6,7,30,728.0,71.0,1.4,16.0,325.0,298.61,221.02
2016,4,6,7,45,762.0,76.0,1.55,17.0,380.0,360.89,274.22
2016,4,6,8,0,796.0,81.0,1.7,18.0,435.0,425.69,327.88
2016,4,6,8,15,822.0,85.0,1.75,18.5,488.0,487.86,378.2
2016,4,6,8,30,848.0,89.0,1.8,19.0,541.0,550.92,427.43
2016,4,6,8,45,863.5,93.0,1.85,19.5,589.0,608.4,470.89
2016,4,6,9,0,879.0,97.0,1.9,20.0,637.0,665.03,512.3
2016,4,6,9,15,892.5,100.0,1.95,20.5,680.0,712.42,546.07
2016,4,6,9,30,906.0,103.0,2.0,21.0,723.0,762.98,581.03
2016,4,6,9,45,911.5,107.0,2.05,22.0,759.5,806.52,608.03
2016,4,6,10,0,917.0,111.0,2.1,23.0,796.0,847.28,632.19
2016,4,6,10,15,924.5,112.5,2.05,23.5,825.5,884.33,653.85
2016,4,6,10,30,932.0,114.0,2.0,24.0,855.0,918.36,673.22
2016,4,6,10,45,695.0,228.0,1.95,24.5,789.5,862.05,631.93
2016,4,6,11,0,458.0,342.0,1.9,25.0,724.0,765.01,560.35
2016,4,6,11,15,700.0,231.5,1.85,25.0,826.0,898.77,654.79
2016,4,6,11,30,942.0,121.0,1.8,25.0,928.0,1003.26,720.26
2016,4,6,11,45,728.5,238.0,1.8,25.5,865.0,947.83,681.82
2016,4,6,12,0,515.0,355.0,1.8,26.0,802.0,854.4,615.3
2016,4,6,12,15,454.5,370.5,1.7,26.0,764.5,811.48,585.95
2016,4,6,12,30,394.0,386.0,1.6,26.0,727.0,750.79,544.47
2016,4,6,12,45,363.0,395.0,1.55,26.0,706.0,726.72,527.96
2016,4,6,13,0,332.0,404.0,1.5,26.0,685.0,701.37,510.22
2016,4,6,13,15,460.5,348.0,1.4,26.0,729.5,772.74,560.3
2016,4,6,13,30,589.0,292.0,1.3,26.0,774.0,823.01,594.67
2016,4,6,13,45,562.0,289.0,1.25,26.0,737.5,780.5,565.78
2016,4,6,14,0,535.0,286.0,1.2,26.0,701.0,736.96,536.95
2016,4,6,14,15,522.5,273.5,1.05,26.0,664.5,695.71,508.69
2016,4,6,14,30,510.0,261.0,0.9,26.0,628.0,653.32,479.34
2016,4,6,14,45,458.5,265.0,0.8,26.0,582.0,596.64,439.69
2016,4,6,15,0,407.0,269.0,0.7,26.0,536.0,529.89,392.88
2016,4,6,15,15,481.5,223.5,0.6,25.5,517.5,527.36,392.5
2016,4,6,15,30,556.0,178.0,0.5,25.0,499.0,503.74,376.12
2016,4,6,15,45,659.5,139.0,0.4,25.0,488.0,498.88,371.06
2016,4,6,16,0,763.0,100.0,0.3,25.0,477.0,474.52,350.54
2016,4,6,16,15,662.5,103.5,0.3,24.0,405.0,390.41,288.7
2016,4,6,16,30,562.0,107.0,0.3,23.0,333.0,315.6,232.54
2016,4,6,16,45,504.0,103.0,0.3,22.5,284.0,253.03,183.23
2016,4,6,17,0,446.0,99.0,0.3,22.0,235.0,201.57,141.89
2016,4,6,17,15,395.5,84.0,0.4,21.0,187.0,148.76,99.9
2016,4,6,17,30,345.0,69.0,0.5,20.0,139.0,101.98,63.94
2016,4,6,17,45,262.5,52.5,0.6,19.5,96.5,58.35,34.35
2016,4,6,18,0,180.0,36.0,0.7,19.0,54.0,27.07,16.94
2016,4,6,18,15,90.0,18.0,0.7,18.0,27.0,13.65,0.0
2016,4,6,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,8.5,1.5,10.5,8.5,6.69,0.0
2016,4,7,6,0,0.0,17.0,1.6,11.0,17.0,12.93,0.0
2016,4,7,6,15,63.5,36.5,1.8,11.0,46.5,27.21,17.77
2016,4,7,6,30,127.0,56.0,2.0,11.0,76.0,51.2,34.07
2016,4,7,6,45,158.0,78.0,2.25,11.5,112.0,82.94,58.65
2016,4,7,7,0,189.0,100.0,2.5,12.0,148.0,118.94,88.22
2016,4,7,7,15,218.0,119.0,2.65,12.0,186.5,156.0,119.77
2016,4,7,7,30,247.0,138.0,2.8,12.0,225.0,196.55,154.6
2016,4,7,7,45,291.5,155.5,2.95,12.5,274.5,244.77,195.07
2016,4,7,8,0,336.0,173.0,3.1,13.0,324.0,297.81,239.14
2016,4,7,8,15,303.0,202.5,3.1,13.5,350.5,328.94,265.12
2016,4,7,8,30,270.0,232.0,3.1,14.0,377.0,356.2,286.88
2016,4,7,8,45,331.0,241.5,3.15,14.5,435.0,416.38,334.41
2016,4,7,9,0,392.0,251.0,3.2,15.0,493.0,481.65,384.98
2016,4,7,9,15,358.5,280.0,3.15,15.0,513.0,505.64,402.39
2016,4,7,9,30,325.0,309.0,3.1,15.0,533.0,525.85,416.6
2016,4,7,9,45,264.5,338.5,3.1,15.5,527.5,522.58,411.63
2016,4,7,10,0,204.0,368.0,3.1,16.0,522.0,498.45,391.06
2016,4,7,10,15,220.0,382.0,3.0,16.0,553.5,532.84,416.57
2016,4,7,10,30,236.0,396.0,2.9,16.0,585.0,567.37,441.58
2016,4,7,10,45,225.0,409.5,2.8,16.5,593.5,577.7,447.1
2016,4,7,11,0,214.0,423.0,2.7,17.0,602.0,586.58,451.63
2016,4,7,11,15,208.5,431.5,2.6,17.0,608.5,594.29,456.34
2016,4,7,11,30,203.0,440.0,2.5,17.0,615.0,600.8,460.19
2016,4,7,11,45,210.5,436.5,2.45,17.0,619.0,606.66,464.32
2016,4,7,12,0,218.0,433.0,2.4,17.0,623.0,611.46,467.73
2016,4,7,12,15,217.5,438.0,2.35,17.0,627.0,615.8,470.5
2016,4,7,12,30,217.0,443.0,2.3,17.0,631.0,618.94,472.46
2016,4,7,12,45,147.0,427.0,2.3,17.0,553.5,536.46,411.25
2016,4,7,13,0,77.0,411.0,2.3,17.0,476.0,435.41,335.63
2016,4,7,13,15,50.0,359.0,2.3,17.0,401.0,359.89,279.07
2016,4,7,13,30,23.0,307.0,2.3,17.0,326.0,269.54,209.74
2016,4,7,13,45,37.5,327.0,2.35,17.0,357.0,316.04,246.57
2016,4,7,14,0,52.0,347.0,2.4,17.0,388.0,345.08,269.34
2016,4,7,14,15,45.0,324.0,2.45,16.5,358.5,315.89,247.57
2016,4,7,14,30,38.0,301.0,2.5,16.0,329.0,287.24,226.18
2016,4,7,14,45,151.5,301.5,2.55,16.0,403.0,380.59,301.65
2016,4,7,15,0,265.0,302.0,2.6,16.0,477.0,462.29,365.73
2016,4,7,15,15,164.0,277.0,2.6,16.0,383.0,349.67,277.77
2016,4,7,15,30,63.0,252.0,2.6,16.0,289.0,248.65,197.8
2016,4,7,15,45,82.0,234.5,2.65,16.0,278.0,239.42,191.2
2016,4,7,16,0,101.0,217.0,2.7,16.0,267.0,228.15,182.32
2016,4,7,16,15,94.5,193.0,2.65,15.5,235.5,198.38,158.47
2016,4,7,16,30,88.0,169.0,2.6,15.0,204.0,169.45,134.94
2016,4,7,16,45,76.5,146.5,2.55,14.5,174.0,141.14,111.65
2016,4,7,17,0,65.0,124.0,2.5,14.0,144.0,114.37,89.4
2016,4,7,17,15,52.5,100.5,2.3,13.5,114.5,88.26,67.61
2016,4,7,17,30,40.0,77.0,2.1,13.0,85.0,64.09,47.46
2016,4,7,17,45,21.0,55.0,1.95,12.5,59.5,42.74,30.01
2016,4,7,18,0,2.0,33.0,1.8,12.0,34.0,24.71,15.59
2016,4,7,18,15,1.0,16.5,1.8,11.5,17.0,12.6,0.0
2016,4,7,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.0,1.2,9.5,4.0,3.15,0.0
2016,4,8,6,0,0.0,8.0,1.4,10.0,8.0,6.06,0.0
2016,4,8,6,15,0.0,21.0,1.5,10.0,21.0,16.0,8.29
2016,4,8,6,30,0.0,34.0,1.6,10.0,34.0,25.97,16.71
2016,4,8,6,45,0.0,50.0,1.7,10.5,50.0,38.22,27.53
2016,4,8,7,0,0.0,66.0,1.8,11.0,66.0,50.52,38.24
2016,4,8,7,15,0.0,83.5,1.75,11.0,83.5,64.13,49.96
2016,4,8,7,30,0.0,101.0,1.7,11.0,101.0,77.9,61.61
2016,4,8,7,45,39.5,146.0,1.7,11.5,164.0,132.36,106.6
2016,4,8,8,0,79.0,191.0,1.7,12.0,227.0,189.86,153.51
2016,4,8,8,15,39.5,163.0,1.65,12.0,181.0,152.09,122.37
2016,4,8,8,30,0.0,135.0,1.6,12.0,135.0,105.08,83.07
2016,4,8,8,45,2.5,158.5,1.55,12.5,160.0,125.55,99.67
2016,4,8,9,0,5.0,182.0,1.5,13.0,185.0,146.47,116.3
2016,4,8,9,15,2.5,135.5,1.5,13.0,137.0,107.25,83.84
2016,4,8,9,30,0.0,89.0,1.5,13.0,89.0,68.68,51.82
2016,4,8,9,45,11.5,186.5,1.55,13.0,195.5,155.85,123.48
2016,4,8,10,0,23.0,284.0,1.6,13.0,302.0,247.29,196.28
2016,4,8,10,15,109.0,343.5,1.65,13.0,431.0,404.42,319.6
2016,4,8,10,30,195.0,403.0,1.7,13.0,560.0,537.76,419.92
2016,4,8,10,45,314.0,379.0,1.75,13.0,639.5,642.74,498.2
2016,4,8,11,0,433.0,355.0,1.8,13.0,719.0,750.14,576.28
2016,4,8,11,15,299.0,399.5,1.8,13.0,652.5,663.25,510.21
2016,4,8,11,30,165.0,444.0,1.8,13.0,586.0,568.07,438.35
2016,4,8,11,45,138.0,443.0,1.85,13.5,563.0,543.94,420.04
2016,4,8,12,0,111.0,442.0,1.9,14.0,540.0,498.85,385.89
2016,4,8,12,15,116.0,436.5,1.95,14.0,538.5,517.96,400.48
2016,4,8,12,30,121.0,431.0,2.0,14.0,537.0,516.52,399.75
2016,4,8,12,45,76.0,386.0,2.05,14.0,452.5,410.85,320.4
2016,4,8,13,0,31.0,341.0,2.1,14.0,368.0,326.19,255.35
2016,4,8,13,15,30.0,335.0,2.1,14.0,360.5,318.77,250.16
2016,4,8,13,30,29.0,329.0,2.1,14.0,353.0,311.24,244.55
2016,4,8,13,45,22.0,292.0,2.1,14.0,310.0,254.78,200.72
2016,4,8,14,0,15.0,255.0,2.1,14.0,267.0,216.78,171.01
2016,4,8,14,15,14.0,244.5,2.1,14.0,255.5,206.56,163.22
2016,4,8,14,30,13.0,234.0,2.1,14.0,244.0,196.4,155.39
2016,4,8,14,45,9.5,209.0,2.1,14.0,216.0,172.46,136.41
2016,4,8,15,0,6.0,184.0,2.1,14.0,188.0,149.01,117.7
2016,4,8,15,15,3.0,137.0,2.05,13.5,139.0,108.6,85.08
2016,4,8,15,30,0.0,90.0,2.0,13.0,90.0,69.32,52.82
2016,4,8,15,45,0.0,50.0,1.95,13.0,50.0,38.33,26.93
2016,4,8,16,0,0.0,10.0,1.9,13.0,10.0,7.63,0.87
2016,4,8,16,15,2.0,73.0,1.75,12.5,74.0,56.88,43.05
2016,4,8,16,30,4.0,136.0,1.6,12.0,138.0,107.14,85.84
2016,4,8,16,45,2.0,116.5,1.5,12.0,117.5,90.65,72.08
2016,4,8,17,0,0.0,97.0,1.4,12.0,97.0,74.55,58.61
2016,4,8,17,15,0.0,77.5,1.25,11.5,77.5,59.24,45.63
2016,4,8,17,30,0.0,58.0,1.1,11.0,58.0,44.17,32.58
2016,4,8,17,45,0.0,40.5,1.0,11.0,40.5,30.85,20.79
2016,4,8,18,0,0.0,23.0,0.9,11.0,23.0,17.54,9.58
2016,4,8,18,15,0.0,11.5,0.9,10.5,11.5,8.74,0.0
2016,4,8,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,5.5,0.75,9.0,5.5,4.33,0.0
2016,4,9,6,0,0.0,11.0,0.8,9.0,11.0,8.36,0.0
2016,4,9,6,15,0.0,27.0,0.95,9.0,27.0,20.62,12.49
2016,4,9,6,30,0.0,43.0,1.1,9.0,43.0,32.7,22.63
2016,4,9,6,45,0.0,62.0,1.25,9.5,62.0,47.16,35.42
2016,4,9,7,0,0.0,81.0,1.4,10.0,81.0,61.9,48.24
2016,4,9,7,15,1.0,101.0,1.45,10.0,101.5,77.86,61.92
2016,4,9,7,30,2.0,121.0,1.5,10.0,122.0,94.14,75.65
2016,4,9,7,45,1.0,117.0,1.55,10.5,117.5,90.91,72.51
2016,4,9,8,0,0.0,113.0,1.6,11.0,113.0,87.43,69.19
2016,4,9,8,15,5.5,149.5,1.6,11.0,152.5,119.27,95.67
2016,4,9,8,30,11.0,186.0,1.6,11.0,192.0,152.21,122.66
2016,4,9,8,45,8.5,184.5,1.6,11.5,189.5,150.14,120.28
2016,4,9,9,0,6.0,183.0,1.6,12.0,187.0,147.79,117.78
2016,4,9,9,15,59.0,257.5,1.55,12.0,299.0,256.82,206.44
2016,4,9,9,30,112.0,332.0,1.5,12.0,411.0,365.27,291.34
2016,4,9,9,45,76.5,327.5,1.5,12.5,383.0,339.39,269.06
2016,4,9,10,0,41.0,323.0,1.5,13.0,355.0,310.61,245.17
2016,4,9,10,15,26.0,276.5,1.4,13.0,297.0,257.69,203.36
2016,4,9,10,30,11.0,230.0,1.3,13.0,239.0,192.77,151.67
2016,4,9,10,45,23.0,292.0,1.25,13.0,311.5,256.07,201.89
2016,4,9,11,0,35.0,354.0,1.2,13.0,384.0,340.46,266.57
2016,4,9,11,15,30.5,347.0,1.1,13.0,373.5,330.8,258.14
2016,4,9,11,30,26.0,340.0,1.0,13.0,363.0,320.82,250.07
2016,4,9,11,45,25.5,339.0,0.95,13.5,362.0,319.86,248.71
2016,4,9,12,0,25.0,338.0,0.9,14.0,361.0,318.67,247.16
2016,4,9,12,15,20.5,310.0,0.8,14.0,329.0,271.0,210.55
2016,4,9,12,30,16.0,282.0,0.7,14.0,297.0,242.68,188.77
2016,4,9,12,45,8.0,195.0,0.6,14.0,202.5,162.11,125.77
2016,4,9,13,0,0.0,108.0,0.5,14.0,108.0,84.14,63.43
2016,4,9,13,15,6.5,175.5,0.55,14.0,180.5,144.35,112.42
2016,4,9,13,30,13.0,243.0,0.6,14.0,253.0,205.73,160.98
2016,4,9,13,45,61.5,313.5,0.65,14.0,362.0,322.49,252.31
2016,4,9,14,0,110.0,384.0,0.7,14.0,471.0,425.42,329.82
2016,4,9,14,15,219.0,357.5,0.85,13.5,521.0,497.03,386.1
2016,4,9,14,30,328.0,331.0,1.0,13.0,571.0,559.08,434.86
2016,4,9,14,45,396.5,289.5,1.15,13.0,564.0,554.3,433.58
2016,4,9,15,0,465.0,248.0,1.3,13.0,557.0,556.04,436.96
2016,4,9,15,15,334.5,258.0,1.4,13.0,472.5,447.59,354.8
2016,4,9,15,30,204.0,268.0,1.5,13.0,388.0,352.38,281.25
2016,4,9,15,45,104.5,214.5,1.6,13.0,276.0,241.26,193.69
2016,4,9,16,0,5.0,161.0,1.7,13.0,164.0,128.26,102.09
2016,4,9,16,15,13.5,156.0,1.7,12.5,162.5,127.36,102.05
2016,4,9,16,30,22.0,151.0,1.7,12.0,161.0,125.4,100.7
2016,4,9,16,45,16.0,131.0,1.7,12.0,137.5,106.11,84.74
2016,4,9,17,0,10.0,111.0,1.7,12.0,114.0,87.66,69.39
2016,4,9,17,15,5.0,90.0,1.55,11.5,91.5,69.52,54.21
2016,4,9,17,30,0.0,69.0,1.4,11.0,69.0,52.24,39.52
2016,4,9,17,45,0.0,49.0,1.25,11.0,49.0,36.91,25.98
2016,4,9,18,0,0.0,29.0,1.1,11.0,29.0,22.09,13.57
2016,4,9,18,15,0.0,14.5,1.1,10.5,14.5,11.05,0.7
2016,4,9,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,6,15,0.0,0.5,1.3,9.0,0.5,0.38,0.0
2016,4,10,6,30,0.0,1.0,1.4,9.0,1.0,0.76,0.0
2016,4,10,6,45,0.0,2.0,1.5,9.0,2.0,1.51,0.0
2016,4,10,7,0,0.0,3.0,1.6,9.0,3.0,2.27,0.0
2016,4,10,7,15,0.0,4.0,1.6,9.0,4.0,3.03,0.0
2016,4,10,7,30,0.0,5.0,1.6,9.0,5.0,3.8,0.0
2016,4,10,7,45,0.0,40.5,1.65,9.5,40.5,30.95,21.31
2016,4,10,8,0,0.0,76.0,1.7,10.0,76.0,58.37,44.73
2016,4,10,8,15,0.0,88.0,1.75,10.0,88.0,67.71,52.49
2016,4,10,8,30,0.0,100.0,1.8,10.0,100.0,77.16,60.28
2016,4,10,8,45,0.0,78.0,1.85,10.5,78.0,60.01,45.48
2016,4,10,9,0,0.0,56.0,1.9,11.0,56.0,43.03,30.93
2016,4,10,9,15,0.0,61.5,1.95,11.0,61.5,47.32,34.47
2016,4,10,9,30,0.0,67.0,2.0,11.0,67.0,51.62,37.99
2016,4,10,9,45,0.0,79.0,2.15,11.5,79.0,60.97,45.63
2016,4,10,10,0,0.0,91.0,2.3,12.0,91.0,70.35,53.23
2016,4,10,10,15,0.0,108.5,2.4,12.0,108.5,84.26,64.64
2016,4,10,10,30,0.0,126.0,2.5,12.0,126.0,98.3,76.09
2016,4,10,10,45,4.0,156.5,2.65,12.0,160.0,126.45,99.18
2016,4,10,11,0,8.0,187.0,2.8,12.0,194.0,155.07,122.48
2016,4,10,11,15,6.5,171.5,2.85,12.0,177.5,141.24,111.09
2016,4,10,11,30,5.0,156.0,2.9,12.0,161.0,127.39,99.74
2016,4,10,11,45,4.0,150.5,3.0,12.0,154.5,122.09,95.38
2016,4,10,12,0,3.0,145.0,3.1,12.0,148.0,116.75,90.98
2016,4,10,12,15,1.5,129.5,3.15,12.0,131.0,102.86,79.57
2016,4,10,12,30,0.0,114.0,3.2,12.0,114.0,89.02,68.19
2016,4,10,12,45,0.0,100.5,3.25,12.0,100.5,78.23,59.35
2016,4,10,13,0,0.0,87.0,3.3,12.0,87.0,67.49,50.53
2016,4,10,13,15,0.0,87.0,3.35,12.0,87.0,67.44,50.54
2016,4,10,13,30,0.0,87.0,3.4,12.0,87.0,67.38,50.54
2016,4,10,13,45,0.0,104.0,3.45,12.0,104.0,80.76,61.68
2016,4,10,14,0,0.0,121.0,3.5,12.0,121.0,94.21,72.87
2016,4,10,14,15,2.0,145.5,3.5,12.0,147.5,115.34,90.47
2016,4,10,14,30,4.0,170.0,3.5,12.0,174.0,136.51,108.07
2016,4,10,14,45,2.0,159.5,3.55,12.0,161.5,126.33,99.84
2016,4,10,15,0,0.0,149.0,3.6,12.0,149.0,116.36,91.8
2016,4,10,15,15,0.0,122.5,3.5,11.5,122.5,95.06,74.5
2016,4,10,15,30,0.0,96.0,3.4,11.0,96.0,74.03,57.22
2016,4,10,15,45,0.0,91.5,3.35,11.0,91.5,70.47,54.42
2016,4,10,16,0,0.0,87.0,3.3,11.0,87.0,66.93,51.62
2016,4,10,16,15,0.0,94.5,3.15,10.5,94.5,72.81,56.94
2016,4,10,16,30,0.0,102.0,3.0,10.0,102.0,78.66,62.28
2016,4,10,16,45,0.0,87.5,2.9,10.0,87.5,67.27,52.69
2016,4,10,17,0,0.0,73.0,2.8,10.0,73.0,55.98,43.08
2016,4,10,17,15,0.0,58.5,2.55,9.5,58.5,44.8,33.49
2016,4,10,17,30,0.0,44.0,2.3,9.0,44.0,33.65,23.73
2016,4,10,17,45,0.0,31.0,2.05,9.0,31.0,23.65,14.81
2016,4,10,18,0,0.0,18.0,1.8,9.0,18.0,13.69,6.38
2016,4,10,18,15,0.0,9.0,1.65,9.0,9.0,6.83,0.0
2016,4,10,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,9.5,0.8,7.5,9.5,7.47,0.0
2016,4,11,6,0,0.0,19.0,0.9,8.0,19.0,14.5,5.15
2016,4,11,6,15,14.0,40.0,0.85,8.0,42.5,29.78,20.82
2016,4,11,6,30,28.0,61.0,0.8,8.0,66.0,47.28,34.59
2016,4,11,6,45,43.0,84.0,0.8,8.5,94.5,69.2,52.79
2016,4,11,7,0,58.0,107.0,0.8,9.0,123.0,93.51,73.07
2016,4,11,7,15,70.5,129.0,0.85,9.0,153.0,118.63,94.32
2016,4,11,7,30,83.0,151.0,0.9,9.0,183.0,145.46,116.97
2016,4,11,7,45,210.5,166.0,1.0,9.5,260.5,221.24,177.61
2016,4,11,8,0,338.0,181.0,1.1,10.0,338.0,301.81,242.09
2016,4,11,8,15,212.5,213.0,1.2,10.5,315.5,283.18,228.47
2016,4,11,8,30,87.0,245.0,1.3,11.0,293.0,249.05,200.99
2016,4,11,8,45,85.5,266.0,1.45,11.5,317.0,271.76,218.88
2016,4,11,9,0,84.0,287.0,1.6,12.0,341.0,294.29,236.09
2016,4,11,9,15,51.0,269.0,1.65,12.0,303.0,260.65,208.61
2016,4,11,9,30,18.0,251.0,1.7,12.0,265.0,213.07,169.82
2016,4,11,9,45,22.0,274.0,1.75,12.5,291.0,236.26,187.94
2016,4,11,10,0,26.0,297.0,1.8,13.0,317.0,259.84,205.94
2016,4,11,10,15,32.0,320.5,1.8,13.0,346.0,301.62,238.34
2016,4,11,10,30,38.0,344.0,1.8,13.0,375.0,329.77,259.78
2016,4,11,10,45,24.0,277.5,1.85,13.5,297.5,258.31,203.34
2016,4,11,11,0,10.0,211.0,1.9,14.0,220.0,176.55,138.24
2016,4,11,11,15,17.5,273.5,1.95,14.0,288.5,235.93,185.55
2016,4,11,11,30,25.0,336.0,2.0,14.0,357.0,315.05,246.93
2016,4,11,11,45,34.0,363.0,2.05,14.0,393.0,348.9,272.77
2016,4,11,12,0,43.0,390.0,2.1,14.0,429.0,382.85,298.7
2016,4,11,12,15,45.5,387.5,2.1,14.0,428.0,382.78,298.58
2016,4,11,12,30,48.0,385.0,2.1,14.0,427.0,382.36,298.42
2016,4,11,12,45,37.0,361.5,2.15,14.5,394.0,349.59,272.85
2016,4,11,13,0,26.0,338.0,2.2,15.0,361.0,317.01,247.45
2016,4,11,13,15,17.0,263.0,2.25,15.0,278.0,226.13,177.06
2016,4,11,13,30,8.0,188.0,2.3,15.0,195.0,155.5,121.24
2016,4,11,13,45,10.5,216.5,2.35,15.0,225.0,180.77,141.79
2016,4,11,14,0,13.0,245.0,2.4,15.0,255.0,206.11,162.12
2016,4,11,14,15,12.5,235.5,2.4,14.5,245.0,197.23,155.53
2016,4,11,14,30,12.0,226.0,2.4,14.0,235.0,188.39,149.01
2016,4,11,14,45,9.0,206.0,2.45,14.0,212.5,169.16,133.77
2016,4,11,15,0,6.0,186.0,2.5,14.0,190.0,150.29,118.75
2016,4,11,15,15,9.0,192.5,2.45,14.0,198.5,157.09,124.66
2016,4,11,15,30,12.0,199.0,2.4,14.0,207.0,163.59,130.29
2016,4,11,15,45,10.5,185.0,2.4,14.0,191.5,150.65,120.03
2016,4,11,16,0,9.0,171.0,2.4,14.0,176.0,137.9,109.91
2016,4,11,16,15,10.0,158.0,2.3,13.5,162.5,127.17,101.54
2016,4,11,16,30,11.0,145.0,2.2,13.0,149.0,116.33,92.94
2016,4,11,16,45,6.0,126.0,2.15,13.0,128.0,98.92,78.65
2016,4,11,17,0,1.0,107.0,2.1,13.0,107.0,82.23,64.86
2016,4,11,17,15,257.5,81.5,1.9,12.5,137.5,114.79,81.32
2016,4,11,17,30,514.0,56.0,1.7,12.0,168.0,105.26,62.5
2016,4,11,17,45,421.0,46.0,1.5,11.5,120.5,56.94,32.26
2016,4,11,18,0,328.0,36.0,1.3,11.0,73.0,29.49,20.11
2016,4,11,18,15,164.0,18.0,1.25,10.5,36.5,14.5,4.12
2016,4,11,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,12,5,45,77.5,13.5,1.85,7.5,19.0,10.62,0.0
2016,4,12,6,0,155.0,27.0,2.0,8.0,38.0,20.44,10.29
2016,4,12,6,15,264.0,42.0,2.1,8.0,80.0,31.82,22.67
2016,4,12,6,30,373.0,57.0,2.2,8.0,122.0,64.96,39.59
2016,4,12,6,45,186.5,53.0,2.3,8.5,85.5,66.87,44.41
2016,4,12,7,0,0.0,49.0,2.4,9.0,49.0,37.48,27.18
2016,4,12,7,15,0.0,60.5,2.35,9.0,60.5,46.35,34.89
2016,4,12,7,30,0.0,72.0,2.3,9.0,72.0,55.26,42.5
2016,4,12,7,45,0.0,84.5,2.25,9.5,84.5,64.96,50.6
2016,4,12,8,0,0.0,97.0,2.2,10.0,97.0,74.75,58.64
2016,4,12,8,15,6.0,144.0,2.1,10.0,147.5,114.81,92.26
2016,4,12,8,30,12.0,191.0,2.0,10.0,198.0,156.3,126.5
2016,4,12,8,45,15.0,209.5,1.9,10.5,219.0,173.91,140.31
2016,4,12,9,0,18.0,228.0,1.8,11.0,240.0,191.88,154.32
2016,4,12,9,15,11.0,200.0,1.8,11.5,207.5,165.04,131.74
2016,4,12,9,30,4.0,172.0,1.8,12.0,175.0,137.79,108.94
2016,4,12,9,45,55.0,272.5,1.85,12.5,315.0,271.53,217.14
2016,4,12,10,0,106.0,373.0,1.9,13.0,455.0,405.38,320.5
2016,4,12,10,15,59.0,304.5,1.95,13.0,350.5,308.4,244.06
2016,4,12,10,30,12.0,236.0,2.0,13.0,246.0,198.18,156.21
2016,4,12,10,45,14.0,255.5,2.15,13.0,267.5,216.65,171.17
2016,4,12,11,0,16.0,275.0,2.3,13.0,289.0,235.26,185.84
2016,4,12,11,15,25.0,321.0,2.4,13.0,343.5,300.06,236.77
2016,4,12,11,30,34.0,367.0,2.5,13.0,398.0,351.46,276.47
2016,4,12,11,45,24.0,316.0,2.7,13.0,338.0,295.6,232.94
2016,4,12,12,0,14.0,265.0,2.9,13.0,278.0,225.92,178.18
2016,4,12,12,15,7.0,195.0,2.95,13.0,201.5,161.15,126.46
2016,4,12,12,30,0.0,125.0,3.0,13.0,125.0,97.82,75.02
2016,4,12,12,45,2.5,144.5,3.15,13.0,147.5,115.73,89.84
2016,4,12,13,0,5.0,164.0,3.3,13.0,170.0,133.66,104.54
2016,4,12,13,15,14.0,238.0,3.35,13.0,250.5,202.32,160.25
2016,4,12,13,30,23.0,312.0,3.4,13.0,331.0,272.2,216.01
2016,4,12,13,45,14.5,244.5,3.45,13.0,256.5,207.26,164.25
2016,4,12,14,0,6.0,177.0,3.5,13.0,182.0,144.16,113.43
2016,4,12,14,15,7.0,190.5,3.55,12.5,196.5,155.65,123.3
2016,4,12,14,30,8.0,204.0,3.6,12.0,211.0,167.09,133.09
2016,4,12,14,45,9.5,210.0,3.65,12.0,217.5,172.65,137.9
2016,4,12,15,0,11.0,216.0,3.7,12.0,224.0,178.07,142.65
2016,4,12,15,15,8.5,198.5,3.75,12.0,204.5,161.54,129.39
2016,4,12,15,30,6.0,181.0,3.8,12.0,185.0,145.34,116.36
2016,4,12,15,45,3.0,148.5,3.85,12.0,150.5,117.18,93.3
2016,4,12,16,0,0.0,116.0,3.9,12.0,116.0,89.72,70.59
2016,4,12,16,15,103.0,145.0,3.85,11.5,188.0,164.57,132.9
2016,4,12,16,30,206.0,174.0,3.8,11.0,260.0,216.81,174.01
2016,4,12,16,45,182.5,154.0,3.8,11.0,222.5,179.38,141.93
2016,4,12,17,0,159.0,134.0,3.8,11.0,185.0,144.66,112.35
2016,4,12,17,15,137.5,111.0,3.65,10.5,149.5,110.88,83.95
2016,4,12,17,30,116.0,88.0,3.5,10.0,114.0,80.03,58.65
2016,4,12,17,45,82.5,65.5,3.35,9.5,81.5,52.16,37.28
2016,4,12,18,0,49.0,43.0,3.2,9.0,49.0,31.68,22.25
2016,4,12,18,15,24.5,21.5,3.05,8.5,24.5,16.44,6.09
2016,4,12,18,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,12,18,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,13,5,45,59.5,15.5,2.15,6.5,20.0,12.2,0.0
2016,4,13,6,0,119.0,31.0,2.3,7.0,40.0,23.17,13.09
2016,4,13,6,15,228.0,48.0,2.3,7.0,83.0,35.86,26.44
2016,4,13,6,30,337.0,65.0,2.3,7.0,126.0,68.4,43.99
2016,4,13,6,45,422.0,76.0,2.35,7.5,177.5,112.0,73.25
2016,4,13,7,0,507.0,87.0,2.4,8.0,229.0,169.37,118.48
2016,4,13,7,15,560.5,95.5,2.35,8.5,283.0,223.91,165.23
2016,4,13,7,30,614.0,104.0,2.3,9.0,337.0,284.23,217.71
2016,4,13,7,45,667.0,105.5,2.3,9.5,392.5,343.68,269.31
2016,4,13,8,0,720.0,107.0,2.3,10.0,448.0,407.74,323.78
2016,4,13,8,15,747.0,111.5,2.3,10.5,499.5,466.58,372.98
2016,4,13,8,30,774.0,116.0,2.3,11.0,551.0,526.53,421.48
2016,4,13,8,45,801.0,116.5,2.3,11.5,599.5,582.71,465.63
2016,4,13,9,0,828.0,117.0,2.3,12.0,648.0,639.59,508.91
2016,4,13,9,15,842.5,120.0,2.35,12.5,690.5,690.45,546.64
2016,4,13,9,30,857.0,123.0,2.4,13.0,733.0,739.85,582.32
2016,4,13,9,45,882.5,117.5,2.5,13.5,773.0,779.56,611.07
2016,4,13,10,0,908.0,112.0,2.6,14.0,813.0,825.25,641.84
2016,4,13,10,15,915.0,113.5,2.65,14.0,842.0,860.83,665.89
2016,4,13,10,30,922.0,115.0,2.7,14.0,871.0,893.4,687.82
2016,4,13,10,45,925.0,117.5,2.75,14.5,892.5,920.26,704.48
2016,4,13,11,0,928.0,120.0,2.8,15.0,914.0,943.62,718.72
2016,4,13,11,15,930.5,120.5,2.85,15.0,928.0,961.06,730.32
2016,4,13,11,30,933.0,121.0,2.9,15.0,942.0,974.8,739.56
2016,4,13,11,45,932.5,122.0,3.0,15.0,947.0,982.5,745.26
2016,4,13,12,0,932.0,123.0,3.1,15.0,952.0,986.36,748.52
2016,4,13,12,15,931.5,123.0,3.15,15.0,949.5,985.47,748.3
2016,4,13,12,30,931.0,123.0,3.2,15.0,947.0,980.75,745.63
2016,4,13,12,45,934.5,118.5,3.3,15.5,937.5,971.66,739.12
2016,4,13,13,0,938.0,114.0,3.4,16.0,928.0,958.65,730.04
2016,4,13,13,15,934.0,113.5,3.5,15.5,909.5,938.94,719.13
2016,4,13,13,30,930.0,113.0,3.6,15.0,891.0,915.65,705.71
