Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,13,45,919.0,114.0,3.7,15.0,863.5,884.51,685.37
2016,4,13,14,0,908.0,115.0,3.8,15.0,836.0,850.41,662.81
2016,4,13,14,15,899.5,113.0,3.9,15.0,802.5,812.73,637.47
2016,4,13,14,30,891.0,111.0,4.0,15.0,769.0,772.37,609.7
2016,4,13,14,45,874.0,111.0,4.1,15.0,728.0,725.49,575.17
2016,4,13,15,0,857.0,111.0,4.2,15.0,687.0,682.73,542.77
2016,4,13,15,15,841.0,108.0,4.15,14.5,642.0,629.96,502.69
2016,4,13,15,30,825.0,105.0,4.1,14.0,597.0,576.18,460.76
2016,4,13,15,45,799.0,103.0,4.1,14.0,547.0,517.51,413.01
2016,4,13,16,0,773.0,101.0,4.1,14.0,497.0,459.44,364.47
2016,4,13,16,15,743.5,96.0,3.95,13.5,444.5,397.4,311.97
2016,4,13,16,30,714.0,91.0,3.8,13.0,392.0,337.58,259.93
2016,4,13,16,45,673.0,85.0,3.65,12.5,337.5,275.7,205.59
2016,4,13,17,0,632.0,79.0,3.5,12.0,283.0,217.63,154.37
2016,4,13,17,15,571.0,71.0,3.1,11.0,229.5,158.74,104.91
2016,4,13,17,30,510.0,63.0,2.7,10.0,176.0,106.83,64.99
2016,4,13,17,45,412.0,52.0,2.3,9.5,127.5,58.33,35.29
2016,4,13,18,0,314.0,41.0,1.9,9.0,79.0,33.51,23.94
2016,4,13,18,15,157.0,20.5,1.75,8.5,39.5,15.71,6.04
2016,4,13,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,18,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,14,5,45,109.5,14.5,1.9,7.5,23.5,11.41,0.0
2016,4,14,6,0,219.0,29.0,2.0,8.0,47.0,22.15,12.65
2016,4,14,6,15,340.0,41.0,2.2,8.0,92.5,33.39,24.21
2016,4,14,6,30,461.0,53.0,2.4,8.0,138.0,67.82,39.95
2016,4,14,6,45,545.0,60.5,2.6,8.5,192.5,116.05,71.13
2016,4,14,7,0,629.0,68.0,2.8,9.0,247.0,174.31,116.87
2016,4,14,7,15,678.5,74.0,2.9,9.0,303.5,232.71,167.94
2016,4,14,7,30,728.0,80.0,3.0,9.0,360.0,296.16,224.59
2016,4,14,7,45,760.5,85.5,3.2,9.5,415.0,359.05,280.69
2016,4,14,8,0,793.0,91.0,3.4,10.0,470.0,422.67,336.27
2016,4,14,8,15,818.0,95.0,3.5,10.0,523.0,483.34,388.71
2016,4,14,8,30,843.0,99.0,3.6,10.0,576.0,544.74,440.34
2016,4,14,8,45,856.0,104.5,3.7,10.5,623.5,601.11,485.8
2016,4,14,9,0,869.0,110.0,3.8,11.0,671.0,656.38,529.06
2016,4,14,9,15,883.0,112.5,3.85,11.0,714.0,708.05,569.34
2016,4,14,9,30,897.0,115.0,3.9,11.0,757.0,751.27,602.63
2016,4,14,9,45,913.5,114.0,4.0,11.5,795.5,797.1,636.21
2016,4,14,10,0,930.0,113.0,4.1,12.0,834.0,840.9,666.1
2016,4,14,10,15,936.5,114.0,4.15,12.0,863.0,876.19,690.6
2016,4,14,10,30,943.0,115.0,4.2,12.0,892.0,908.36,712.82
2016,4,14,10,45,944.5,118.0,4.3,12.5,913.0,934.8,730.12
2016,4,14,11,0,946.0,121.0,4.4,13.0,934.0,957.58,744.87
2016,4,14,11,15,948.0,121.5,4.5,13.0,947.0,974.77,757.17
2016,4,14,11,30,950.0,122.0,4.6,13.0,960.0,988.18,766.98
2016,4,14,11,45,938.5,129.5,4.75,13.5,962.0,991.84,769.03
2016,4,14,12,0,927.0,137.0,4.9,14.0,964.0,991.42,768.36
2016,4,14,12,15,925.5,137.0,5.0,14.0,960.5,989.56,767.86
2016,4,14,12,30,924.0,137.0,5.1,14.0,957.0,983.9,764.8
2016,4,14,12,45,542.0,291.0,5.2,14.0,771.0,792.29,622.87
2016,4,14,13,0,160.0,445.0,5.3,14.0,585.0,552.13,434.59
2016,4,14,13,15,298.0,398.0,5.4,13.5,651.0,642.06,508.77
2016,4,14,13,30,436.0,351.0,5.5,13.0,717.0,722.74,573.95
2016,4,14,13,45,375.5,362.5,5.6,13.0,671.5,655.88,522.75
2016,4,14,14,0,315.0,374.0,5.7,13.0,626.0,605.07,483.45
2016,4,14,14,15,330.5,353.0,5.7,13.0,607.5,585.18,469.2
2016,4,14,14,30,346.0,332.0,5.7,13.0,589.0,563.11,452.97
2016,4,14,14,45,595.0,227.5,5.7,13.0,641.0,639.31,516.4
2016,4,14,15,0,844.0,123.0,5.7,13.0,693.0,682.4,552.29
2016,4,14,15,15,549.5,195.5,5.65,12.5,557.0,525.19,426.81
2016,4,14,15,30,255.0,268.0,5.6,12.0,421.0,383.89,312.32
2016,4,14,15,45,239.0,246.0,5.6,12.0,380.0,332.04,270.43
2016,4,14,16,0,223.0,224.0,5.6,12.0,339.0,291.29,236.71
2016,4,14,16,15,324.5,183.5,5.45,11.5,331.5,290.02,233.93
2016,4,14,16,30,426.0,143.0,5.3,11.0,324.0,276.08,218.55
2016,4,14,16,45,391.0,131.0,5.2,10.5,280.0,227.49,176.19
2016,4,14,17,0,356.0,119.0,5.1,10.0,236.0,182.5,137.07
2016,4,14,17,15,322.5,100.5,4.75,9.5,191.5,136.58,97.97
2016,4,14,17,30,289.0,82.0,4.4,9.0,147.0,94.73,64.44
2016,4,14,17,45,305.0,62.0,4.1,8.5,114.0,57.87,37.99
2016,4,14,18,0,321.0,42.0,3.8,8.0,81.0,34.33,24.81
2016,4,14,18,15,180.0,26.0,3.6,7.5,46.0,19.8,9.58
2016,4,14,18,30,39.0,10.0,3.4,7.0,11.0,7.87,0.0
2016,4,14,18,45,19.5,5.0,3.25,7.0,5.5,0.0,0.0
2016,4,14,19,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.45,5.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,4,15,5,45,132.5,15.0,3.3,4.5,26.5,11.8,0.0
2016,4,15,6,0,265.0,30.0,3.4,5.0,53.0,24.61,15.24
2016,4,15,6,15,383.0,41.5,3.6,5.5,100.0,33.99,25.06
2016,4,15,6,30,501.0,53.0,3.8,6.0,147.0,69.24,40.61
2016,4,15,6,45,580.5,60.0,4.0,6.5,202.5,118.89,72.7
2016,4,15,7,0,660.0,67.0,4.2,7.0,258.0,177.96,119.63
2016,4,15,7,15,707.0,72.5,4.35,7.5,314.5,237.05,171.78
2016,4,15,7,30,754.0,78.0,4.5,8.0,371.0,302.48,230.62
2016,4,15,7,45,785.5,82.5,4.65,8.5,426.0,363.89,286.34
2016,4,15,8,0,817.0,87.0,4.8,9.0,481.0,427.42,342.77
2016,4,15,8,15,840.5,90.5,4.85,9.5,534.0,488.03,395.36
2016,4,15,8,30,864.0,94.0,4.9,10.0,587.0,549.16,446.79
2016,4,15,8,45,878.0,98.5,4.95,10.5,634.5,606.03,493.32
2016,4,15,9,0,892.0,103.0,5.0,11.0,682.0,657.3,534.24
2016,4,15,9,15,905.0,105.5,5.0,11.5,725.0,708.23,573.54
2016,4,15,9,30,918.0,108.0,5.0,12.0,768.0,757.39,610.43
2016,4,15,9,45,930.0,109.0,5.0,12.5,805.5,802.38,643.16
2016,4,15,10,0,942.0,110.0,5.0,13.0,843.0,844.98,672.07
2016,4,15,10,15,948.5,111.0,5.0,13.0,872.5,880.53,696.84
2016,4,15,10,30,955.0,112.0,5.0,13.0,902.0,912.91,719.23
2016,4,15,10,45,958.5,114.0,5.0,13.5,923.5,940.32,736.59
2016,4,15,11,0,962.0,116.0,5.0,14.0,945.0,964.12,751.33
2016,4,15,11,15,964.5,116.5,5.05,14.0,959.0,981.92,763.66
2016,4,15,11,30,967.0,117.0,5.1,14.0,973.0,995.9,773.43
2016,4,15,11,45,970.0,115.5,5.15,14.5,979.0,1004.57,778.11
2016,4,15,12,0,973.0,114.0,5.2,15.0,985.0,1009.31,780.16
2016,4,15,12,15,972.0,114.0,5.25,15.0,982.0,1007.82,779.48
2016,4,15,12,30,971.0,114.0,5.3,15.0,979.0,1002.35,776.17
2016,4,15,12,45,971.5,111.5,5.4,15.0,968.0,991.93,769.87
2016,4,15,13,0,972.0,109.0,5.5,15.0,957.0,977.55,760.84
2016,4,15,13,15,967.5,108.0,5.55,15.0,937.5,956.3,746.63
2016,4,15,13,30,963.0,107.0,5.6,15.0,918.0,931.39,729.84
2016,4,15,13,45,960.0,104.0,5.65,15.0,891.5,902.26,710.0
2016,4,15,14,0,957.0,101.0,5.7,15.0,865.0,869.64,687.54
2016,4,15,14,15,948.0,99.0,5.7,15.0,830.5,830.03,659.57
2016,4,15,14,30,939.0,97.0,5.7,15.0,796.0,787.64,629.38
2016,4,15,14,45,929.5,94.0,5.7,15.0,755.5,741.4,594.27
2016,4,15,15,0,920.0,91.0,5.7,15.0,715.0,692.89,556.59
2016,4,15,15,15,905.0,88.5,5.6,14.5,668.5,639.51,514.94
2016,4,15,15,30,890.0,86.0,5.5,14.0,622.0,584.87,471.16
2016,4,15,15,45,869.5,83.0,5.4,14.0,571.0,526.02,421.98
2016,4,15,16,0,849.0,80.0,5.3,14.0,520.0,468.34,372.45
2016,4,15,16,15,822.0,76.5,5.0,13.5,466.0,405.86,318.26
2016,4,15,16,30,795.0,73.0,4.7,13.0,412.0,344.71,263.92
2016,4,15,16,45,756.5,68.5,4.45,13.0,356.0,281.07,206.73
2016,4,15,17,0,718.0,64.0,4.2,13.0,300.0,220.81,152.71
2016,4,15,17,15,662.0,58.0,3.7,12.0,245.5,160.16,101.61
2016,4,15,17,30,606.0,52.0,3.2,11.0,191.0,103.27,58.31
2016,4,15,17,45,517.5,43.5,2.75,10.5,140.0,51.93,29.07
2016,4,15,18,0,429.0,35.0,2.3,10.0,89.0,29.06,20.03
2016,4,15,18,15,272.5,22.5,2.15,9.5,51.0,18.48,8.84
2016,4,15,18,30,116.0,10.0,2.0,9.0,13.0,7.87,0.0
2016,4,15,18,45,58.0,5.0,1.85,8.5,6.5,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,16,5,45,158.5,14.5,0.75,7.5,28.5,11.77,0.0
2016,4,16,6,0,317.0,29.0,0.7,8.0,57.0,23.91,14.77
2016,4,16,6,15,427.5,39.5,0.75,8.5,105.5,32.57,23.61
2016,4,16,6,30,538.0,50.0,0.8,9.0,154.0,67.98,38.31
2016,4,16,6,45,606.5,57.5,0.9,9.5,208.5,118.91,70.64
2016,4,16,7,0,675.0,65.0,1.0,10.0,263.0,177.86,116.74
2016,4,16,7,15,719.0,70.0,1.05,10.5,319.0,238.52,168.78
2016,4,16,7,30,763.0,75.0,1.1,11.0,375.0,301.22,223.45
2016,4,16,7,45,794.0,79.5,1.2,12.0,430.0,362.79,276.66
2016,4,16,8,0,825.0,84.0,1.3,13.0,485.0,426.41,330.02
2016,4,16,8,15,847.0,87.5,1.4,13.5,537.0,486.58,379.76
2016,4,16,8,30,869.0,91.0,1.5,14.0,589.0,547.1,428.13
2016,4,16,8,45,886.0,93.5,1.6,15.0,637.0,600.55,468.95
2016,4,16,9,0,903.0,96.0,1.7,16.0,685.0,655.61,509.48
2016,4,16,9,15,915.0,98.0,1.7,16.5,727.5,705.75,545.39
2016,4,16,9,30,927.0,100.0,1.7,17.0,770.0,754.01,578.89
2016,4,16,9,45,940.0,100.0,1.75,17.5,807.5,798.97,609.33
2016,4,16,10,0,953.0,100.0,1.8,18.0,845.0,841.59,636.36
2016,4,16,10,15,959.0,101.5,1.85,18.0,874.5,877.43,659.77
2016,4,16,10,30,965.0,103.0,1.9,18.0,904.0,910.04,680.97
2016,4,16,10,45,968.0,104.5,2.0,18.5,925.0,936.71,697.45
2016,4,16,11,0,971.0,106.0,2.1,19.0,946.0,959.72,711.54
2016,4,16,11,15,973.5,106.5,2.15,19.0,960.0,977.57,723.11
2016,4,16,11,30,976.0,107.0,2.2,19.0,974.0,991.57,732.3
2016,4,16,11,45,976.5,107.5,2.3,19.5,979.0,999.84,737.03
2016,4,16,12,0,977.0,108.0,2.4,20.0,984.0,1004.13,739.3
2016,4,16,12,15,976.0,107.5,2.45,20.0,981.0,1002.1,738.48
2016,4,16,12,30,975.0,107.0,2.5,20.0,978.0,996.09,735.21
2016,4,16,12,45,976.5,104.5,2.55,20.0,967.5,986.46,729.71
2016,4,16,13,0,978.0,102.0,2.6,20.0,957.0,972.83,721.68
2016,4,16,13,15,974.0,101.0,2.6,20.0,938.0,951.89,708.42
2016,4,16,13,30,970.0,100.0,2.6,20.0,919.0,927.24,692.78
2016,4,16,13,45,964.0,98.5,2.65,20.5,892.0,896.89,672.43
2016,4,16,14,0,958.0,97.0,2.7,21.0,865.0,863.2,649.79
2016,4,16,14,15,950.0,95.5,2.7,20.5,831.0,824.81,625.91
2016,4,16,14,30,942.0,94.0,2.7,20.0,797.0,783.59,599.76
2016,4,16,14,45,929.5,93.0,2.7,20.0,756.0,737.13,566.57
2016,4,16,15,0,917.0,92.0,2.7,20.0,715.0,688.63,531.12
2016,4,16,15,15,902.5,89.5,2.6,19.5,669.0,635.74,492.09
2016,4,16,15,30,888.0,87.0,2.5,19.0,623.0,581.56,450.91
2016,4,16,15,45,868.0,84.0,2.45,19.0,572.5,523.14,404.62
2016,4,16,16,0,848.0,81.0,2.4,19.0,522.0,465.8,357.74
2016,4,16,16,15,822.0,77.5,2.2,18.5,468.5,403.88,306.32
2016,4,16,16,30,796.0,74.0,2.0,18.0,415.0,343.16,254.47
2016,4,16,16,45,759.5,69.0,1.8,17.5,359.5,279.72,199.82
2016,4,16,17,0,723.0,64.0,1.6,17.0,304.0,219.42,147.73
2016,4,16,17,15,668.5,58.0,1.45,16.0,249.0,158.92,98.24
2016,4,16,17,30,614.0,52.0,1.3,15.0,194.0,101.93,56.16
2016,4,16,17,45,527.0,43.5,1.2,14.0,143.0,50.46,28.13
2016,4,16,18,0,440.0,35.0,1.1,13.0,92.0,29.1,19.87
2016,4,16,18,15,220.0,25.0,1.1,12.5,53.5,20.36,10.48
2016,4,16,18,30,0.0,15.0,1.1,12.0,15.0,11.8,0.0
2016,4,16,18,45,0.0,7.5,1.15,11.5,7.5,0.0,0.0
2016,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,17,5,45,164.0,14.5,0.9,10.5,30.0,11.75,0.0
2016,4,17,6,0,328.0,29.0,0.9,11.0,60.0,23.9,14.74
2016,4,17,6,15,434.0,39.5,1.1,11.5,108.0,32.57,23.33
2016,4,17,6,30,540.0,50.0,1.3,12.0,156.0,67.33,37.52
2016,4,17,6,45,603.0,57.5,1.5,13.0,209.5,117.63,68.92
2016,4,17,7,0,666.0,65.0,1.7,14.0,263.0,175.26,113.43
2016,4,17,7,15,709.5,70.5,1.8,14.5,318.5,235.61,164.73
2016,4,17,7,30,753.0,76.0,1.9,15.0,374.0,297.91,218.72
2016,4,17,7,45,781.5,80.5,2.0,16.0,428.0,357.9,270.41
2016,4,17,8,0,810.0,85.0,2.1,17.0,482.0,419.67,322.13
2016,4,17,8,15,832.0,88.5,2.25,17.5,533.5,478.92,371.13
2016,4,17,8,30,854.0,92.0,2.4,18.0,585.0,538.54,418.91
2016,4,17,8,45,868.5,96.0,2.55,19.0,632.0,594.44,461.61
2016,4,17,9,0,883.0,100.0,2.7,20.0,679.0,645.1,499.14
2016,4,17,9,15,895.5,102.0,2.75,20.5,721.5,694.58,535.19
2016,4,17,9,30,908.0,104.0,2.8,21.0,764.0,742.28,568.97
2016,4,17,9,45,919.0,105.5,2.9,21.5,800.5,786.36,599.65
2016,4,17,10,0,930.0,107.0,3.0,22.0,837.0,828.03,626.64
2016,4,17,10,15,937.0,108.0,3.0,22.0,866.0,863.38,649.67
2016,4,17,10,30,944.0,109.0,3.0,22.0,895.0,895.65,670.52
2016,4,17,10,45,948.0,110.5,3.0,22.5,916.5,922.56,686.37
2016,4,17,11,0,952.0,112.0,3.0,23.0,938.0,945.94,699.81
2016,4,17,11,15,955.0,112.5,2.95,23.0,952.0,963.85,710.62
2016,4,17,11,30,958.0,113.0,2.9,23.0,966.0,977.99,719.03
2016,4,17,11,45,960.0,112.5,2.9,23.5,972.0,986.47,722.83
2016,4,17,12,0,962.0,112.0,2.9,24.0,978.0,991.06,724.24
2016,4,17,12,15,961.5,112.0,2.85,24.0,975.5,989.91,723.04
2016,4,17,12,30,961.0,112.0,2.8,24.0,973.0,984.85,719.46
2016,4,17,12,45,961.5,110.0,2.8,24.5,962.5,974.91,711.89
2016,4,17,13,0,962.0,108.0,2.8,25.0,952.0,961.05,701.93
2016,4,17,13,15,958.5,107.0,2.8,24.5,933.0,940.8,690.63
2016,4,17,13,30,955.0,106.0,2.8,24.0,914.0,916.9,676.94
2016,4,17,13,45,951.5,103.5,2.8,24.0,888.5,888.03,658.61
2016,4,17,14,0,948.0,101.0,2.8,24.0,863.0,855.73,637.94
2016,4,17,14,15,940.5,99.0,2.75,24.0,829.5,817.59,612.88
2016,4,17,14,30,933.0,97.0,2.7,24.0,796.0,776.61,585.49
2016,4,17,14,45,924.5,94.5,2.7,24.0,756.0,731.84,553.95
2016,4,17,15,0,916.0,92.0,2.7,24.0,716.0,684.74,520.0
2016,4,17,15,15,902.0,89.5,2.6,23.5,670.5,632.26,481.79
2016,4,17,15,30,888.0,87.0,2.5,23.0,625.0,578.44,441.45
2016,4,17,15,45,871.0,83.5,2.4,23.0,575.5,521.14,396.46
2016,4,17,16,0,854.0,80.0,2.3,23.0,526.0,464.49,350.61
2016,4,17,16,15,829.0,76.5,2.1,22.0,472.5,402.76,300.65
2016,4,17,16,30,804.0,73.0,1.9,21.0,419.0,342.13,249.99
2016,4,17,16,45,769.5,68.0,1.7,20.5,364.0,278.94,196.11
2016,4,17,17,0,735.0,63.0,1.5,20.0,309.0,218.65,144.6
2016,4,17,17,15,682.0,57.5,1.4,18.5,254.0,158.32,96.15
2016,4,17,17,30,629.0,52.0,1.3,17.0,199.0,103.81,57.06
2016,4,17,17,45,544.0,44.0,1.25,16.0,147.5,49.58,27.82
2016,4,17,18,0,459.0,36.0,1.2,15.0,96.0,30.01,20.5
2016,4,17,18,15,309.0,24.0,1.15,14.5,56.0,19.81,10.19
2016,4,17,18,30,159.0,12.0,1.1,14.0,16.0,9.44,0.0
2016,4,17,18,45,79.5,6.0,1.1,14.0,8.0,0.0,0.0
2016,4,17,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.1,13.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,5,45,171.5,15.5,0.4,12.5,32.0,12.56,0.0
2016,4,18,6,0,343.0,31.0,0.4,13.0,64.0,25.59,16.23
2016,4,18,6,15,446.5,41.0,0.45,13.5,112.5,33.82,24.32
2016,4,18,6,30,550.0,51.0,0.5,14.0,161.0,67.89,37.73
2016,4,18,6,45,617.0,57.5,0.55,15.0,215.5,118.31,68.3
2016,4,18,7,0,684.0,64.0,0.6,16.0,270.0,176.48,112.2
2016,4,18,7,15,726.0,69.0,0.75,16.0,326.0,237.03,163.15
2016,4,18,7,30,768.0,74.0,0.9,16.0,382.0,299.25,216.75
2016,4,18,7,45,797.5,78.0,1.05,16.5,436.5,359.84,268.76
2016,4,18,8,0,827.0,82.0,1.2,17.0,491.0,422.28,321.07
2016,4,18,8,15,848.5,85.5,1.3,17.5,542.5,482.04,369.76
2016,4,18,8,30,870.0,89.0,1.4,18.0,594.0,542.09,417.07
2016,4,18,8,45,885.5,91.5,1.5,19.0,641.5,594.7,456.67
2016,4,18,9,0,901.0,94.0,1.6,20.0,689.0,648.55,495.73
2016,4,18,9,15,913.0,96.0,1.65,20.5,731.0,698.35,531.27
2016,4,18,9,30,925.0,98.0,1.7,21.0,773.0,746.28,564.5
2016,4,18,9,45,936.5,98.5,1.8,21.5,809.5,790.28,594.52
2016,4,18,10,0,948.0,99.0,1.9,22.0,846.0,831.86,621.01
2016,4,18,10,15,954.0,100.0,1.9,22.5,875.0,866.85,641.89
2016,4,18,10,30,960.0,101.0,1.9,23.0,904.0,898.64,660.5
2016,4,18,10,45,964.5,102.0,1.95,23.5,925.5,925.8,676.47
2016,4,18,11,0,969.0,103.0,2.0,24.0,947.0,949.38,690.13
2016,4,18,11,15,971.0,103.5,1.95,24.0,960.5,966.59,699.93
2016,4,18,11,30,973.0,104.0,1.9,24.0,974.0,979.95,707.36
2016,4,18,11,45,974.0,104.0,1.9,24.5,979.0,988.03,710.75
2016,4,18,12,0,975.0,104.0,1.9,25.0,984.0,992.16,711.79
2016,4,18,12,15,974.0,104.0,1.85,25.0,981.0,990.5,710.09
2016,4,18,12,30,973.0,104.0,1.8,25.0,978.0,984.88,706.06
2016,4,18,12,45,967.5,105.5,1.75,25.0,966.0,972.72,698.05
2016,4,18,13,0,962.0,107.0,1.7,25.0,954.0,956.78,687.8
2016,4,18,13,15,958.0,106.0,1.65,25.0,934.5,936.08,674.64
2016,4,18,13,30,954.0,105.0,1.6,25.0,915.0,911.76,659.26
2016,4,18,13,45,945.0,105.5,1.55,25.0,887.5,881.25,639.94
2016,4,18,14,0,936.0,106.0,1.5,25.0,860.0,847.64,618.62
2016,4,18,14,15,927.0,104.5,1.5,24.5,826.0,809.25,595.77
2016,4,18,14,30,918.0,103.0,1.5,24.0,792.0,768.17,570.21
2016,4,18,14,45,901.0,103.5,1.5,24.0,750.5,721.02,537.8
2016,4,18,15,0,884.0,104.0,1.5,24.0,709.0,672.26,503.51
2016,4,18,15,15,868.5,101.0,1.45,24.0,663.5,623.83,468.14
2016,4,18,15,30,853.0,98.0,1.4,24.0,618.0,569.46,427.67
2016,4,18,15,45,825.5,97.0,1.4,24.0,566.5,510.23,382.77
2016,4,18,16,0,798.0,96.0,1.4,24.0,515.0,451.69,336.99
2016,4,18,16,15,769.5,92.0,1.3,23.0,462.0,391.11,289.15
2016,4,18,16,30,741.0,88.0,1.2,22.0,409.0,330.54,239.8
2016,4,18,16,45,696.0,83.5,1.2,21.5,353.5,268.23,188.27
2016,4,18,17,0,651.0,79.0,1.2,21.0,298.0,210.13,140.05
2016,4,18,17,15,593.5,71.5,1.15,19.5,244.5,152.2,94.52
2016,4,18,17,30,536.0,64.0,1.1,18.0,191.0,100.77,58.23
2016,4,18,17,45,444.5,53.5,1.1,17.0,141.0,52.87,32.8
2016,4,18,18,0,353.0,43.0,1.1,16.0,91.0,35.12,24.87
2016,4,18,18,15,176.5,29.5,1.1,15.5,53.5,22.35,12.39
2016,4,18,18,30,0.0,16.0,1.1,15.0,16.0,12.59,0.0
2016,4,18,18,45,0.0,8.0,1.1,14.5,8.0,0.0,0.0
2016,4,18,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,19,5,45,144.5,17.0,0.65,13.5,32.0,13.71,0.61
2016,4,19,6,0,289.0,34.0,0.7,14.0,64.0,27.8,18.15
2016,4,19,6,15,390.0,45.5,0.8,14.5,111.0,37.04,27.05
2016,4,19,6,30,491.0,57.0,0.9,15.0,158.0,69.13,40.44
2016,4,19,6,45,568.0,63.0,1.05,15.5,212.0,116.53,68.94
2016,4,19,7,0,645.0,69.0,1.2,16.0,266.0,172.96,111.28
2016,4,19,7,15,688.5,74.5,1.35,16.5,321.0,229.82,158.94
2016,4,19,7,30,732.0,80.0,1.5,17.0,376.0,292.8,212.69
2016,4,19,7,45,767.5,83.0,1.65,17.5,431.0,352.48,263.81
2016,4,19,8,0,803.0,86.0,1.8,18.0,486.0,414.68,315.94
2016,4,19,8,15,825.0,89.5,1.9,18.5,537.0,473.31,363.99
2016,4,19,8,30,847.0,93.0,2.0,19.0,588.0,532.31,410.79
2016,4,19,8,45,862.5,96.5,2.15,20.0,635.0,587.71,452.84
2016,4,19,9,0,878.0,100.0,2.3,21.0,682.0,638.1,489.96
2016,4,19,9,15,890.5,102.5,2.35,21.5,724.0,687.59,525.71
2016,4,19,9,30,903.0,105.0,2.4,22.0,766.0,735.3,559.22
2016,4,19,9,45,906.0,110.0,2.5,22.5,800.5,776.34,587.46
2016,4,19,10,0,909.0,115.0,2.6,23.0,835.0,814.42,612.23
2016,4,19,10,15,916.0,117.0,2.7,23.0,864.0,849.84,635.86
2016,4,19,10,30,923.0,119.0,2.8,23.0,893.0,882.24,657.39
2016,4,19,10,45,920.5,124.0,2.9,23.0,912.5,906.12,673.2
2016,4,19,11,0,918.0,129.0,3.0,23.0,932.0,926.26,686.63
2016,4,19,11,15,921.0,130.0,3.05,23.0,945.5,943.91,698.14
2016,4,19,11,30,924.0,131.0,3.1,23.0,959.0,957.93,707.34
2016,4,19,11,45,720.0,255.5,3.15,23.0,903.5,919.08,679.96
2016,4,19,12,0,516.0,380.0,3.2,23.0,848.0,845.2,625.25
2016,4,19,12,15,715.5,259.0,3.2,23.0,905.0,920.07,681.72
2016,4,19,12,30,915.0,138.0,3.2,23.0,962.0,960.51,709.83
2016,4,19,12,45,695.0,255.5,3.25,23.0,877.5,887.51,659.23
2016,4,19,13,0,475.0,373.0,3.3,23.0,793.0,785.13,584.85
2016,4,19,13,15,497.0,356.5,3.25,22.5,787.5,779.58,583.47
2016,4,19,13,30,519.0,340.0,3.2,22.0,782.0,770.85,579.17
2016,4,19,13,45,503.0,328.5,3.2,22.0,746.5,732.25,552.49
2016,4,19,14,0,487.0,317.0,3.2,22.0,711.0,692.38,524.81
2016,4,19,14,15,461.5,310.0,3.15,21.5,671.5,648.2,494.28
2016,4,19,14,30,436.0,303.0,3.1,21.0,632.0,603.91,463.18
2016,4,19,14,45,279.0,314.5,3.05,21.0,521.5,475.99,367.42
2016,4,19,15,0,122.0,326.0,3.0,21.0,411.0,360.58,279.12
2016,4,19,15,15,135.5,304.5,2.9,20.5,393.0,342.13,266.35
2016,4,19,15,30,149.0,283.0,2.8,20.0,375.0,322.21,251.74
2016,4,19,15,45,219.0,252.0,2.7,19.5,374.5,320.58,250.95
2016,4,19,16,0,289.0,221.0,2.6,19.0,374.0,318.65,248.73
2016,4,19,16,15,259.0,200.5,2.4,18.0,327.0,271.12,211.16
2016,4,19,16,30,229.0,180.0,2.2,17.0,280.0,226.65,175.62
2016,4,19,16,45,210.5,160.5,2.0,16.5,243.5,185.34,141.64
2016,4,19,17,0,192.0,141.0,1.8,16.0,207.0,151.06,113.32
2016,4,19,17,15,357.5,104.5,1.7,15.5,200.0,137.96,94.92
2016,4,19,17,30,523.0,68.0,1.6,15.0,193.0,101.09,60.14
2016,4,19,17,45,448.0,55.5,1.5,14.5,143.5,53.05,34.2
2016,4,19,18,0,373.0,43.0,1.4,14.0,94.0,35.19,25.19
2016,4,19,18,15,236.5,28.5,1.3,13.5,55.5,23.24,13.46
2016,4,19,18,30,100.0,14.0,1.2,13.0,17.0,11.02,0.0
2016,4,19,18,45,50.0,7.0,1.2,12.5,8.5,5.51,0.0
2016,4,19,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,5,45,161.0,17.5,0.8,9.5,34.5,14.13,2.43
2016,4,20,6,0,322.0,35.0,0.8,10.0,69.0,28.73,19.42
2016,4,20,6,15,422.5,46.0,0.9,10.5,117.5,37.61,28.08
2016,4,20,6,30,523.0,57.0,1.0,11.0,166.0,69.92,41.26
2016,4,20,6,45,596.0,63.0,1.1,12.0,221.0,118.73,70.65
2016,4,20,7,0,669.0,69.0,1.2,13.0,276.0,176.03,114.0
2016,4,20,7,15,711.0,74.0,1.2,13.5,331.5,233.43,162.52
2016,4,20,7,30,753.0,79.0,1.2,14.0,387.0,296.76,216.94
2016,4,20,7,45,789.0,81.5,1.25,15.0,442.5,357.21,268.39
2016,4,20,8,0,825.0,84.0,1.3,16.0,498.0,420.18,320.47
2016,4,20,8,15,846.5,87.5,1.45,16.5,549.5,479.61,369.39
2016,4,20,8,30,868.0,91.0,1.6,17.0,601.0,539.31,417.01
2016,4,20,8,45,883.0,94.0,1.8,18.0,648.0,591.82,457.4
2016,4,20,9,0,898.0,97.0,2.0,19.0,695.0,645.48,497.29
2016,4,20,9,15,909.5,99.0,2.05,19.0,737.0,694.6,533.84
2016,4,20,9,30,921.0,101.0,2.1,19.0,779.0,741.8,568.2
2016,4,20,9,45,930.0,102.5,2.2,19.5,814.5,784.55,597.96
2016,4,20,10,0,939.0,104.0,2.3,20.0,850.0,824.71,624.11
2016,4,20,10,15,945.0,105.5,2.4,20.0,879.0,859.69,647.54
2016,4,20,10,30,951.0,107.0,2.5,20.0,908.0,891.5,668.81
2016,4,20,10,45,948.5,112.5,2.6,20.5,927.5,916.51,684.21
2016,4,20,11,0,946.0,118.0,2.7,21.0,947.0,937.66,697.06
2016,4,20,11,15,948.5,118.5,2.75,21.0,960.5,954.77,708.22
2016,4,20,11,30,951.0,119.0,2.8,21.0,974.0,968.15,717.02
2016,4,20,11,45,949.5,120.5,2.85,21.0,978.5,975.05,721.68
2016,4,20,12,0,948.0,122.0,2.9,21.0,983.0,978.08,723.95
2016,4,20,12,15,947.0,122.0,2.95,21.0,979.5,976.35,723.21
2016,4,20,12,30,946.0,122.0,3.0,21.0,976.0,970.78,720.08
2016,4,20,12,45,946.5,119.5,3.05,21.0,965.5,960.45,713.91
2016,4,20,13,0,947.0,117.0,3.1,21.0,955.0,946.29,705.29
2016,4,20,13,15,942.5,116.0,3.1,21.0,935.5,925.42,691.88
2016,4,20,13,30,938.0,115.0,3.1,21.0,916.0,901.0,676.15
2016,4,20,13,45,931.0,113.5,3.15,21.0,888.5,870.68,656.71
2016,4,20,14,0,924.0,112.0,3.2,21.0,861.0,837.2,635.02
2016,4,20,14,15,915.0,110.5,3.2,20.5,827.0,799.25,610.94
2016,4,20,14,30,906.0,109.0,3.2,20.0,793.0,758.65,583.54
2016,4,20,14,45,892.0,107.5,3.25,20.0,752.5,712.25,550.04
2016,4,20,15,0,878.0,106.0,3.3,20.0,712.0,664.04,514.41
2016,4,20,15,15,862.0,103.5,3.25,19.5,666.0,616.13,478.56
2016,4,20,15,30,846.0,101.0,3.2,19.0,620.0,562.4,437.36
2016,4,20,15,45,822.0,98.5,3.2,19.0,569.5,504.03,390.73
2016,4,20,16,0,798.0,96.0,3.2,19.0,519.0,446.05,343.08
2016,4,20,16,15,675.5,108.5,3.05,18.5,441.0,363.37,276.84
2016,4,20,16,30,553.0,121.0,2.9,18.0,363.0,292.83,220.04
2016,4,20,16,45,505.0,115.5,2.75,17.5,315.0,235.32,171.92
2016,4,20,17,0,457.0,110.0,2.6,17.0,267.0,187.19,131.8
2016,4,20,17,15,501.5,86.5,2.3,16.0,231.0,147.11,96.03
2016,4,20,17,30,546.0,63.0,2.0,15.0,195.0,97.18,56.36
2016,4,20,17,45,460.0,53.0,1.7,14.0,145.5,49.78,32.32
2016,4,20,18,0,374.0,43.0,1.4,13.0,96.0,35.15,25.31
2016,4,20,18,15,241.0,29.0,1.35,12.5,57.5,23.64,14.03
2016,4,20,18,30,108.0,15.0,1.3,12.0,19.0,11.46,0.0
2016,4,20,18,45,54.0,7.5,1.3,11.5,9.5,5.9,0.0
2016,4,20,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,4,21,5,45,134.5,19.5,0.15,9.5,34.5,14.89,4.06
2016,4,21,6,0,269.0,39.0,0.1,10.0,69.0,29.67,20.45
2016,4,21,6,15,365.5,51.5,0.1,10.5,116.0,41.63,31.82
2016,4,21,6,30,462.0,64.0,0.1,11.0,163.0,71.98,44.91
2016,4,21,6,45,528.0,73.0,0.1,11.5,215.5,118.61,73.43
2016,4,21,7,0,594.0,82.0,0.1,12.0,268.0,173.06,114.32
2016,4,21,7,15,638.0,88.5,0.3,12.5,322.0,227.8,159.86
2016,4,21,7,30,682.0,95.0,0.5,13.0,376.0,286.93,210.23
2016,4,21,7,45,607.0,123.5,0.7,13.5,398.5,327.68,248.69
2016,4,21,8,0,532.0,152.0,0.9,14.0,421.0,353.71,273.81
2016,4,21,8,15,462.0,193.0,1.1,14.5,443.5,388.08,303.33
2016,4,21,8,30,392.0,234.0,1.3,15.0,466.0,405.45,318.17
2016,4,21,8,45,464.0,228.5,1.55,15.5,524.0,473.02,370.67
2016,4,21,9,0,536.0,223.0,1.8,16.0,582.0,537.11,419.66
2016,4,21,9,15,540.5,240.5,1.95,16.0,621.5,581.88,453.37
2016,4,21,9,30,545.0,258.0,2.1,16.0,661.0,625.38,485.71
2016,4,21,9,45,439.5,313.5,2.3,16.5,648.0,619.82,479.47
2016,4,21,10,0,334.0,369.0,2.5,17.0,635.0,594.42,458.75
2016,4,21,10,15,363.5,370.0,2.6,17.0,669.5,631.38,486.47
2016,4,21,10,30,393.0,371.0,2.7,17.0,704.0,668.44,513.64
2016,4,21,10,45,291.5,410.5,2.8,17.5,661.0,629.95,482.46
2016,4,21,11,0,190.0,450.0,2.9,18.0,618.0,570.14,436.1
2016,4,21,11,15,223.5,452.5,2.95,18.0,652.5,605.93,463.15
2016,4,21,11,30,257.0,455.0,3.0,18.0,687.0,657.89,500.8
2016,4,21,11,45,267.0,449.0,3.15,18.0,691.0,664.05,505.67
2016,4,21,12,0,277.0,443.0,3.3,18.0,695.0,668.74,509.82
2016,4,21,12,15,348.5,419.5,3.35,18.0,735.5,710.95,542.04
2016,4,21,12,30,420.0,396.0,3.4,18.0,776.0,764.25,581.33
2016,4,21,12,45,443.0,374.0,3.45,18.0,770.5,760.75,579.64
2016,4,21,13,0,466.0,352.0,3.5,18.0,765.0,754.29,576.27
2016,4,21,13,15,350.5,391.0,3.55,18.0,698.5,666.7,511.55
2016,4,21,13,30,235.0,430.0,3.6,18.0,632.0,581.45,447.68
2016,4,21,13,45,168.0,414.0,3.65,18.0,556.0,505.38,390.98
2016,4,21,14,0,101.0,398.0,3.7,18.0,480.0,418.22,324.92
2016,4,21,14,15,122.0,385.0,3.75,18.0,480.0,430.97,335.75
2016,4,21,14,30,143.0,372.0,3.8,18.0,480.0,427.83,334.2
2016,4,21,14,45,103.5,340.5,3.85,18.0,417.0,354.52,278.0
2016,4,21,15,0,64.0,309.0,3.9,18.0,354.0,296.73,233.18
2016,4,21,15,15,42.5,267.5,3.9,17.5,297.0,244.6,192.89
2016,4,21,15,30,21.0,226.0,3.9,17.0,240.0,188.31,148.6
2016,4,21,15,45,10.5,164.5,3.95,17.0,171.5,132.79,104.06
2016,4,21,16,0,0.0,103.0,4.0,17.0,103.0,79.36,60.53
2016,4,21,16,15,0.0,91.0,3.9,16.5,91.0,70.0,53.12
2016,4,21,16,30,0.0,79.0,3.8,16.0,79.0,60.69,45.64
2016,4,21,16,45,0.0,68.5,3.75,15.5,68.5,52.54,39.03
2016,4,21,17,0,0.0,58.0,3.7,15.0,58.0,44.42,32.33
2016,4,21,17,15,296.5,57.0,3.35,14.5,129.5,89.72,57.72
2016,4,21,17,30,593.0,56.0,3.0,14.0,201.0,93.48,52.21
2016,4,21,17,45,507.0,48.0,2.65,13.5,150.5,45.14,29.03
2016,4,21,18,0,421.0,40.0,2.3,13.0,100.0,32.94,23.4
2016,4,21,18,15,279.0,28.0,2.1,12.5,61.0,22.91,13.57
2016,4,21,18,30,137.0,16.0,1.9,12.0,22.0,12.99,0.0
2016,4,21,18,45,68.5,8.0,1.7,11.5,11.0,6.29,0.0
2016,4,21,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,6.5,1.9,9.5,6.5,4.92,0.0
2016,4,22,6,0,0.0,13.0,2.2,10.0,13.0,9.86,3.02
2016,4,22,6,15,0.0,21.0,2.35,10.0,21.0,15.97,8.75
2016,4,22,6,30,0.0,29.0,2.5,10.0,29.0,22.09,13.61
2016,4,22,6,45,0.0,38.5,2.65,10.5,38.5,29.39,19.98
2016,4,22,7,0,0.0,48.0,2.8,11.0,48.0,36.7,26.26
2016,4,22,7,15,0.0,57.5,2.9,11.0,57.5,44.03,32.52
2016,4,22,7,30,0.0,67.0,3.0,11.0,67.0,51.39,38.71
2016,4,22,7,45,0.0,89.0,3.2,11.5,89.0,68.41,52.98
2016,4,22,8,0,0.0,111.0,3.4,12.0,111.0,85.51,67.09
2016,4,22,8,15,36.0,185.5,3.55,12.0,207.0,165.21,133.11
2016,4,22,8,30,72.0,260.0,3.7,12.0,303.0,247.8,200.32
2016,4,22,8,45,36.0,202.0,3.85,12.5,223.5,184.05,147.69
2016,4,22,9,0,0.0,144.0,4.0,13.0,144.0,111.86,87.65
2016,4,22,9,15,0.0,115.0,4.15,13.0,115.0,89.07,68.7
2016,4,22,9,30,0.0,86.0,4.3,13.0,86.0,66.43,49.82
2016,4,22,9,45,0.0,96.5,4.45,13.0,96.5,74.68,56.57
2016,4,22,10,0,0.0,107.0,4.6,13.0,107.0,83.02,63.34
2016,4,22,10,15,1.0,124.0,4.7,13.0,125.0,97.34,75.05
2016,4,22,10,30,2.0,141.0,4.8,13.0,143.0,111.82,86.83
2016,4,22,10,45,9.5,217.5,4.95,13.0,226.0,180.05,142.41
2016,4,22,11,0,17.0,294.0,5.1,13.0,309.0,250.04,198.54
2016,4,22,11,15,8.5,173.0,5.25,13.0,180.5,143.63,112.64
2016,4,22,11,30,0.0,52.0,5.4,13.0,52.0,40.31,27.77
2016,4,22,11,45,6.0,141.0,5.55,13.0,147.0,115.95,90.16
2016,4,22,12,0,12.0,230.0,5.7,13.0,242.0,193.57,153.2
2016,4,22,12,15,7.0,184.0,5.75,12.5,191.5,151.53,119.22
2016,4,22,12,30,2.0,138.0,5.8,12.0,141.0,109.95,85.37
2016,4,22,12,45,5.5,162.0,5.85,12.0,167.5,132.22,103.79
2016,4,22,13,0,9.0,186.0,5.9,12.0,194.0,154.47,122.11
2016,4,22,13,15,8.5,182.5,5.95,12.0,190.0,150.93,119.28
2016,4,22,13,30,8.0,179.0,6.0,12.0,186.0,147.37,116.47
2016,4,22,13,45,7.0,174.5,6.05,12.0,181.0,142.6,112.66
2016,4,22,14,0,6.0,170.0,6.1,12.0,176.0,137.86,108.88
2016,4,22,14,15,3.0,146.5,6.0,11.5,149.5,116.5,91.56
2016,4,22,14,30,0.0,123.0,5.9,11.0,123.0,95.52,74.4
2016,4,22,14,45,2.0,147.5,5.8,11.0,149.5,116.16,91.78
2016,4,22,15,0,4.0,172.0,5.7,11.0,176.0,136.69,109.06
2016,4,22,15,15,7.0,185.5,5.55,11.0,190.5,148.83,119.41
2016,4,22,15,30,10.0,199.0,5.4,11.0,205.0,160.61,129.48
2016,4,22,15,45,9.0,187.0,5.3,11.0,192.5,149.74,120.75
2016,4,22,16,0,8.0,175.0,5.2,11.0,180.0,138.98,112.11
2016,4,22,16,15,24.5,174.5,5.1,10.5,186.5,143.81,116.46
2016,4,22,16,30,41.0,174.0,5.0,10.0,193.0,149.62,121.36
2016,4,22,16,45,36.5,153.0,4.9,10.0,168.0,128.18,103.36
2016,4,22,17,0,32.0,132.0,4.8,10.0,143.0,107.47,85.91
2016,4,22,17,15,311.0,96.0,4.45,9.5,174.0,120.99,85.1
2016,4,22,17,30,590.0,60.0,4.1,9.0,205.0,94.64,54.81
2016,4,22,17,45,505.5,51.5,3.75,9.0,154.5,46.33,36.35
2016,4,22,18,0,421.0,43.0,3.4,9.0,104.0,35.35,25.99
2016,4,22,18,15,278.5,30.5,3.05,8.5,64.0,24.97,15.72
2016,4,22,18,30,136.0,18.0,2.7,8.0,24.0,13.74,0.0
2016,4,22,18,45,68.0,9.0,2.4,7.5,12.0,7.08,0.0
2016,4,22,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,23,5,45,167.0,19.5,2.1,6.5,39.5,15.69,6.17
2016,4,23,6,0,334.0,39.0,2.3,7.0,79.0,31.93,22.77
2016,4,23,6,15,431.0,49.0,2.5,7.5,127.5,39.92,30.6
2016,4,23,6,30,528.0,59.0,2.7,8.0,176.0,69.43,42.18
2016,4,23,6,45,591.5,66.0,2.95,8.5,230.0,117.95,71.58
2016,4,23,7,0,655.0,73.0,3.2,9.0,284.0,173.78,114.76
2016,4,23,7,15,696.5,78.5,3.25,9.0,338.5,230.33,163.83
2016,4,23,7,30,738.0,84.0,3.3,9.0,393.0,290.85,217.91
2016,4,23,7,45,767.0,88.0,3.35,9.5,446.5,351.08,271.7
2016,4,23,8,0,796.0,92.0,3.4,10.0,500.0,411.06,324.28
2016,4,23,8,15,817.5,95.5,3.4,10.5,550.5,468.64,373.58
2016,4,23,8,30,839.0,99.0,3.4,11.0,601.0,526.55,421.59
2016,4,23,8,45,551.5,204.5,3.4,11.5,545.0,498.36,400.14
2016,4,23,9,0,264.0,310.0,3.4,12.0,489.0,434.06,347.91
2016,4,23,9,15,293.5,324.0,3.45,12.5,534.0,479.74,383.33
2016,4,23,9,30,323.0,338.0,3.5,13.0,579.0,526.98,418.92
2016,4,23,9,45,261.0,368.0,3.55,13.5,569.0,523.4,413.93
2016,4,23,10,0,199.0,398.0,3.6,14.0,559.0,501.45,395.14
2016,4,23,10,15,337.0,371.5,3.7,14.0,653.5,608.39,478.43
2016,4,23,10,30,475.0,345.0,3.8,14.0,748.0,721.56,563.86
2016,4,23,10,45,463.5,359.0,3.9,14.5,760.5,737.44,573.4
2016,4,23,11,0,452.0,373.0,4.0,15.0,773.0,750.71,581.57
2016,4,23,11,15,381.5,407.5,4.05,15.0,748.5,715.48,554.37
2016,4,23,11,30,311.0,442.0,4.1,15.0,724.0,690.07,534.11
2016,4,23,11,45,260.5,456.0,4.15,15.0,693.5,660.91,511.69
2016,4,23,12,0,210.0,470.0,4.2,15.0,663.0,613.46,475.93
2016,4,23,12,15,198.5,469.5,4.2,15.0,651.0,602.43,467.76
2016,4,23,12,30,187.0,469.0,4.2,15.0,639.0,590.3,458.61
2016,4,23,12,45,570.5,287.0,4.2,15.5,798.0,793.21,616.2
2016,4,23,13,0,954.0,105.0,4.2,16.0,957.0,931.47,716.56
2016,4,23,13,15,950.0,104.5,4.2,16.0,937.5,911.35,701.95
2016,4,23,13,30,946.0,104.0,4.2,16.0,918.0,887.65,686.02
2016,4,23,13,45,591.5,253.5,4.2,16.0,757.5,731.26,569.85
