Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,14,0,237.0,403.0,4.2,16.0,597.0,539.21,421.34
2016,4,23,14,15,571.5,253.5,4.25,15.5,696.0,671.4,528.94
2016,4,23,14,30,906.0,104.0,4.3,15.0,795.0,744.6,589.27
2016,4,23,14,45,617.0,206.0,4.35,15.0,665.5,617.06,489.14
2016,4,23,15,0,328.0,308.0,4.4,15.0,536.0,479.43,380.91
2016,4,23,15,15,265.0,297.0,4.4,14.5,473.5,415.72,331.96
2016,4,23,15,30,202.0,286.0,4.4,14.0,411.0,348.45,279.27
2016,4,23,15,45,220.0,259.5,4.45,14.0,386.0,322.37,258.42
2016,4,23,16,0,238.0,233.0,4.5,14.0,361.0,294.24,235.12
2016,4,23,16,15,484.0,161.5,4.4,13.5,388.0,324.42,254.71
2016,4,23,16,30,730.0,90.0,4.3,13.0,415.0,316.03,238.59
2016,4,23,16,45,687.5,85.5,4.25,13.0,360.5,255.88,185.27
2016,4,23,17,0,645.0,81.0,4.2,13.0,306.0,199.64,136.19
2016,4,23,17,15,589.5,73.5,3.95,12.5,253.0,143.42,90.55
2016,4,23,17,30,534.0,66.0,3.7,12.0,200.0,93.43,55.58
2016,4,23,17,45,449.5,56.5,3.45,11.5,150.5,48.02,37.52
2016,4,23,18,0,365.0,47.0,3.2,11.0,101.0,38.25,28.37
2016,4,23,18,15,237.0,32.5,3.05,10.5,62.0,24.81,15.55
2016,4,23,18,30,109.0,18.0,2.9,10.0,23.0,13.69,0.0
2016,4,23,18,45,54.5,9.0,2.75,9.5,11.5,7.08,0.0
2016,4,23,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,2.5,2.55,7.0,2.5,0.0,0.0
2016,4,24,5,30,0.0,5.0,2.7,7.0,5.0,3.93,0.0
2016,4,24,5,45,3.5,23.0,2.9,7.5,23.5,17.42,7.95
2016,4,24,6,0,7.0,41.0,3.1,8.0,42.0,30.48,21.44
2016,4,24,6,15,24.0,63.5,3.2,8.0,68.5,46.08,36.12
2016,4,24,6,30,41.0,86.0,3.3,8.0,95.0,64.19,49.48
2016,4,24,6,45,52.0,109.5,3.4,8.0,124.0,86.56,67.78
2016,4,24,7,0,63.0,133.0,3.5,8.0,153.0,110.76,87.96
2016,4,24,7,15,77.5,154.5,3.45,8.0,184.0,135.95,109.02
2016,4,24,7,30,92.0,176.0,3.4,8.0,215.0,162.99,131.76
2016,4,24,7,45,97.0,200.5,3.4,8.5,246.5,190.88,155.14
2016,4,24,8,0,102.0,225.0,3.4,9.0,278.0,219.47,178.76
2016,4,24,8,15,123.5,250.5,3.4,9.0,320.5,263.67,215.06
2016,4,24,8,30,145.0,276.0,3.4,9.0,363.0,304.41,248.17
2016,4,24,8,45,91.0,276.0,3.4,9.5,332.0,275.48,223.98
2016,4,24,9,0,37.0,276.0,3.4,10.0,301.0,248.59,201.06
2016,4,24,9,15,31.5,282.0,3.4,10.5,304.5,252.84,203.75
2016,4,24,9,30,26.0,288.0,3.4,11.0,308.0,246.14,197.54
2016,4,24,9,45,28.0,305.0,3.45,11.5,327.0,274.49,219.56
2016,4,24,10,0,30.0,322.0,3.5,12.0,346.0,292.67,233.22
2016,4,24,10,15,26.0,317.0,3.5,12.5,338.5,286.91,227.83
2016,4,24,10,30,22.0,312.0,3.5,13.0,331.0,267.47,211.76
2016,4,24,10,45,20.5,310.0,3.55,13.5,328.0,265.33,209.53
2016,4,24,11,0,19.0,308.0,3.6,14.0,325.0,263.01,207.15
2016,4,24,11,15,16.5,287.5,3.7,14.0,302.5,244.24,192.25
2016,4,24,11,30,14.0,267.0,3.8,14.0,280.0,225.36,177.27
2016,4,24,11,45,19.5,310.0,3.9,14.5,328.5,266.23,209.27
2016,4,24,12,0,25.0,353.0,4.0,15.0,377.0,324.17,253.98
2016,4,24,12,15,82.5,411.0,4.25,15.0,487.0,427.55,335.22
2016,4,24,12,30,140.0,469.0,4.5,15.0,597.0,547.3,426.94
2016,4,24,12,45,82.0,403.5,4.75,15.0,478.5,418.44,328.48
2016,4,24,13,0,24.0,338.0,5.0,15.0,360.0,292.72,230.18
2016,4,24,13,15,24.0,331.0,5.15,14.5,353.0,286.17,225.97
2016,4,24,13,30,24.0,324.0,5.3,14.0,346.0,279.51,221.41
2016,4,24,13,45,47.0,354.0,5.45,14.0,393.5,336.96,267.67
2016,4,24,14,0,70.0,384.0,5.6,14.0,441.0,378.95,301.37
2016,4,24,14,15,287.5,333.5,5.65,13.5,555.5,516.68,414.53
2016,4,24,14,30,505.0,283.0,5.7,13.0,670.0,624.35,501.57
2016,4,24,14,45,519.5,260.5,5.8,13.0,640.5,591.77,476.48
2016,4,24,15,0,534.0,238.0,5.9,13.0,611.0,556.36,449.11
2016,4,24,15,15,562.5,210.0,5.95,12.5,581.0,521.5,422.26
2016,4,24,15,30,591.0,182.0,6.0,12.0,551.0,487.7,395.1
2016,4,24,15,45,359.5,211.0,6.05,12.0,430.0,354.9,287.33
2016,4,24,16,0,128.0,240.0,6.1,12.0,309.0,252.06,204.06
2016,4,24,16,15,382.0,182.5,6.0,11.5,360.0,295.5,235.62
2016,4,24,16,30,636.0,125.0,5.9,11.0,411.0,313.91,241.79
2016,4,24,16,45,573.0,122.0,5.85,10.5,355.0,254.71,190.43
2016,4,24,17,0,510.0,119.0,5.8,10.0,299.0,197.84,142.16
2016,4,24,17,15,450.0,107.0,5.65,9.5,246.5,145.48,99.86
2016,4,24,17,30,390.0,95.0,5.5,9.0,194.0,100.0,67.47
2016,4,24,17,45,308.0,79.0,5.4,8.5,145.5,58.59,47.55
2016,4,24,18,0,226.0,63.0,5.3,8.0,97.0,45.98,35.67
2016,4,24,18,15,132.0,41.5,5.15,7.5,59.0,30.56,20.84
2016,4,24,18,30,38.0,20.0,5.0,7.0,21.0,15.16,0.0
2016,4,24,18,45,19.0,10.0,4.9,7.0,10.5,7.87,0.0
2016,4,24,19,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,4.85,6.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,5.15,6.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,5.15,6.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.8,5.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,4,25,5,15,36.5,6.0,3.25,4.0,7.0,0.0,0.0
2016,4,25,5,30,73.0,12.0,3.3,4.0,14.0,9.44,0.0
2016,4,25,5,45,241.5,24.5,3.35,4.5,51.5,20.02,10.61
2016,4,25,6,0,410.0,37.0,3.4,5.0,89.0,30.58,21.88
2016,4,25,6,15,502.0,45.5,3.6,5.5,139.5,37.58,28.77
2016,4,25,6,30,594.0,54.0,3.8,6.0,190.0,66.66,39.26
2016,4,25,6,45,662.0,58.0,4.0,6.5,246.5,119.78,70.98
2016,4,25,7,0,730.0,62.0,4.2,7.0,303.0,177.35,115.3
2016,4,25,7,15,767.5,66.5,4.3,7.5,358.5,235.85,166.56
2016,4,25,7,30,805.0,71.0,4.4,8.0,414.0,297.73,222.48
2016,4,25,7,45,834.0,74.0,4.55,8.5,469.0,358.37,277.72
2016,4,25,8,0,863.0,77.0,4.7,9.0,524.0,420.59,333.37
2016,4,25,8,15,882.5,79.5,4.75,9.0,575.5,478.78,385.12
2016,4,25,8,30,902.0,82.0,4.8,9.0,627.0,536.88,435.46
2016,4,25,8,45,916.5,84.5,4.9,9.5,674.5,591.84,481.27
2016,4,25,9,0,931.0,87.0,5.0,10.0,722.0,645.62,524.84
2016,4,25,9,15,942.0,89.0,5.05,10.5,764.0,695.23,563.84
2016,4,25,9,30,953.0,91.0,5.1,11.0,806.0,742.8,600.28
2016,4,25,9,45,962.0,92.0,5.2,11.5,842.0,785.69,632.61
2016,4,25,10,0,971.0,93.0,5.3,12.0,878.0,825.91,661.08
2016,4,25,10,15,977.0,94.5,5.4,12.0,907.0,861.35,686.72
2016,4,25,10,30,983.0,96.0,5.5,12.0,936.0,893.52,709.95
2016,4,25,10,45,652.0,262.5,5.65,12.0,825.5,809.04,643.6
2016,4,25,11,0,321.0,429.0,5.8,12.0,715.0,672.11,533.35
2016,4,25,11,15,657.5,264.5,5.85,12.0,860.0,840.78,668.96
2016,4,25,11,30,994.0,100.0,5.9,12.0,1005.0,973.23,768.43
2016,4,25,11,45,582.0,288.0,6.0,12.5,819.0,807.46,640.56
2016,4,25,12,0,170.0,476.0,6.1,13.0,633.0,580.36,458.24
2016,4,25,12,15,580.5,288.5,6.1,13.0,820.0,807.79,641.69
2016,4,25,12,30,991.0,101.0,6.1,13.0,1007.0,975.12,768.12
2016,4,25,12,45,508.0,222.5,6.2,13.0,687.0,677.72,543.26
2016,4,25,13,0,25.0,344.0,6.3,13.0,367.0,313.77,248.88
2016,4,25,13,15,490.5,227.5,6.2,13.0,652.5,649.75,524.01
2016,4,25,13,30,956.0,111.0,6.1,13.0,938.0,895.8,712.81
2016,4,25,13,45,949.0,110.0,6.1,13.0,910.5,865.59,690.04
2016,4,25,14,0,942.0,109.0,6.1,13.0,883.0,832.18,666.18
2016,4,25,14,15,933.5,107.5,6.0,13.0,849.0,794.21,638.2
2016,4,25,14,30,925.0,106.0,5.9,13.0,815.0,753.52,606.55
2016,4,25,14,45,914.5,103.5,5.8,13.0,774.5,708.09,570.77
2016,4,25,15,0,904.0,101.0,5.7,13.0,734.0,660.55,532.7
2016,4,25,15,15,889.0,98.5,5.6,12.5,688.0,608.57,491.26
2016,4,25,15,30,874.0,96.0,5.5,12.0,642.0,555.39,447.74
2016,4,25,15,45,855.5,92.5,5.4,12.0,592.0,500.3,400.68
2016,4,25,16,0,837.0,89.0,5.3,12.0,542.0,442.63,350.4
2016,4,25,16,15,810.5,85.0,5.2,11.5,488.5,381.69,297.0
2016,4,25,16,30,784.0,81.0,5.1,11.0,435.0,322.06,243.57
2016,4,25,16,45,748.5,76.5,5.0,11.0,380.0,261.36,188.75
2016,4,25,17,0,713.0,72.0,4.9,11.0,325.0,203.7,137.53
2016,4,25,17,15,660.5,66.0,4.55,10.5,270.0,142.95,87.85
2016,4,25,17,30,608.0,60.0,4.2,10.0,215.0,90.55,51.86
2016,4,25,17,45,526.0,52.0,3.9,9.5,163.5,42.67,33.04
2016,4,25,18,0,444.0,44.0,3.6,9.0,112.0,36.21,26.86
2016,4,25,18,15,309.0,32.0,3.4,8.5,70.5,26.24,17.14
2016,4,25,18,30,174.0,20.0,3.2,8.0,29.0,16.34,1.51
2016,4,25,18,45,87.0,10.0,3.0,7.5,14.5,7.87,0.0
2016,4,25,19,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.5,2.05,5.5,6.5,0.0,0.0
2016,4,26,5,30,0.0,13.0,2.1,6.0,13.0,10.23,0.0
2016,4,26,5,45,113.5,29.5,2.2,6.5,44.0,22.19,12.66
2016,4,26,6,0,227.0,46.0,2.3,7.0,75.0,34.45,25.23
2016,4,26,6,15,284.5,63.0,2.25,7.0,117.0,46.7,36.93
2016,4,26,6,30,342.0,80.0,2.2,7.0,159.0,72.43,50.19
2016,4,26,6,45,397.0,89.0,2.2,7.5,204.0,110.1,73.62
2016,4,26,7,0,452.0,98.0,2.2,8.0,249.0,154.0,107.18
2016,4,26,7,15,426.5,123.5,2.2,8.5,285.5,198.88,147.68
2016,4,26,7,30,401.0,149.0,2.2,9.0,322.0,240.56,185.67
2016,4,26,7,45,586.5,125.5,2.25,10.0,413.5,315.77,244.93
2016,4,26,8,0,772.0,102.0,2.3,11.0,505.0,405.6,316.66
2016,4,26,8,15,793.5,106.0,2.35,11.5,555.0,462.09,364.22
2016,4,26,8,30,815.0,110.0,2.4,12.0,605.0,518.93,410.75
2016,4,26,8,45,830.0,113.5,2.5,12.5,650.5,571.8,453.0
2016,4,26,9,0,845.0,117.0,2.6,13.0,696.0,623.76,493.35
2016,4,26,9,15,857.0,119.5,2.6,13.0,736.5,671.69,530.13
2016,4,26,9,30,869.0,122.0,2.6,13.0,777.0,717.89,564.75
2016,4,26,9,45,870.5,128.5,2.65,13.5,810.0,758.34,593.5
2016,4,26,10,0,872.0,135.0,2.7,14.0,843.0,795.86,619.53
2016,4,26,10,15,684.5,241.0,2.7,14.0,808.5,777.39,601.98
2016,4,26,10,30,497.0,347.0,2.7,14.0,774.0,734.7,567.23
2016,4,26,10,45,515.0,353.5,2.7,14.5,805.0,769.08,590.95
2016,4,26,11,0,533.0,360.0,2.7,15.0,836.0,801.87,612.63
2016,4,26,11,15,516.0,375.0,2.8,15.0,841.0,809.8,617.85
2016,4,26,11,30,499.0,390.0,2.9,15.0,846.0,814.74,621.18
2016,4,26,11,45,686.5,275.5,3.0,15.5,906.0,886.49,675.56
2016,4,26,12,0,874.0,161.0,3.1,16.0,966.0,942.8,715.75
2016,4,26,12,15,872.5,160.5,3.25,15.5,962.5,939.96,715.78
2016,4,26,12,30,871.0,160.0,3.4,15.0,959.0,933.47,713.85
2016,4,26,12,45,528.5,310.5,3.55,15.0,793.5,767.99,592.85
2016,4,26,13,0,186.0,461.0,3.7,15.0,628.0,571.45,442.75
2016,4,26,13,15,521.0,308.0,3.8,15.0,762.5,740.21,576.44
2016,4,26,13,30,856.0,155.0,3.9,15.0,897.0,861.69,669.69
2016,4,26,13,45,853.5,150.5,4.0,15.0,871.5,833.46,649.85
2016,4,26,14,0,851.0,146.0,4.1,15.0,846.0,802.08,627.94
2016,4,26,14,15,841.0,143.5,4.15,15.0,813.0,764.04,600.36
2016,4,26,14,30,831.0,141.0,4.2,15.0,780.0,723.64,570.53
2016,4,26,14,45,819.0,137.5,4.3,15.0,740.5,678.92,537.25
2016,4,26,15,0,807.0,134.0,4.4,15.0,701.0,632.48,501.81
2016,4,26,15,15,790.0,130.5,4.45,14.5,656.5,581.73,462.81
2016,4,26,15,30,773.0,127.0,4.5,14.0,612.0,530.25,422.03
2016,4,26,15,45,478.0,184.5,4.55,14.0,477.0,393.93,313.76
2016,4,26,16,0,183.0,242.0,4.6,14.0,342.0,274.94,219.56
2016,4,26,16,15,179.0,217.5,4.55,13.5,307.0,241.2,192.1
2016,4,26,16,30,175.0,193.0,4.5,13.0,272.0,207.87,164.29
2016,4,26,16,45,161.5,171.5,4.45,12.5,237.5,174.9,136.75
2016,4,26,17,0,148.0,150.0,4.4,12.0,203.0,143.51,110.57
2016,4,26,17,15,134.5,126.5,4.2,11.5,168.5,112.47,85.11
2016,4,26,17,30,121.0,103.0,4.0,11.0,134.0,83.4,62.37
2016,4,26,17,45,100.5,80.5,3.8,10.5,102.0,57.54,46.28
2016,4,26,18,0,80.0,58.0,3.6,10.0,70.0,42.27,32.17
2016,4,26,18,15,40.0,38.0,3.5,9.5,44.0,28.15,18.8
2016,4,26,18,30,0.0,18.0,3.4,9.0,18.0,13.7,1.42
2016,4,26,18,45,0.0,9.0,3.3,8.5,9.0,7.08,0.0
2016,4,26,19,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,5,15,35.5,7.0,1.95,6.0,8.0,5.51,0.0
2016,4,27,5,30,71.0,14.0,2.0,6.0,16.0,11.02,0.0
2016,4,27,5,45,212.5,27.5,2.15,6.5,52.5,21.05,12.01
2016,4,27,6,0,354.0,41.0,2.3,7.0,89.0,33.45,24.39
2016,4,27,6,15,443.0,51.0,2.35,7.5,137.5,41.4,32.08
2016,4,27,6,30,532.0,61.0,2.4,8.0,186.0,67.95,42.24
2016,4,27,6,45,278.0,92.0,2.45,8.5,158.5,99.49,69.31
2016,4,27,7,0,24.0,123.0,2.5,9.0,131.0,96.83,77.34
2016,4,27,7,15,13.0,130.5,2.55,9.0,135.0,101.78,81.92
2016,4,27,7,30,2.0,138.0,2.6,9.0,139.0,105.9,85.59
2016,4,27,7,45,114.0,183.0,2.7,9.5,243.0,186.37,150.22
2016,4,27,8,0,226.0,228.0,2.8,10.0,347.0,274.62,221.08
2016,4,27,8,15,123.5,225.5,2.9,10.0,291.5,241.6,195.69
2016,4,27,8,30,21.0,223.0,3.0,10.0,236.0,184.0,148.74
2016,4,27,8,45,449.5,161.0,3.2,10.5,470.0,398.63,324.2
2016,4,27,9,0,878.0,99.0,3.4,11.0,704.0,620.89,498.96
2016,4,27,9,15,468.0,218.5,3.5,11.0,543.5,506.25,407.6
2016,4,27,9,30,58.0,338.0,3.6,11.0,383.0,319.67,255.93
2016,4,27,9,45,59.0,355.0,3.75,11.5,402.0,338.46,270.63
2016,4,27,10,0,60.0,372.0,3.9,12.0,421.0,357.21,284.54
2016,4,27,10,15,62.5,388.0,4.05,12.0,440.5,376.16,299.13
2016,4,27,10,30,65.0,404.0,4.2,12.0,460.0,395.08,313.72
2016,4,27,10,45,40.0,338.0,4.35,12.5,373.0,318.33,252.72
2016,4,27,11,0,15.0,272.0,4.5,13.0,286.0,229.18,181.26
2016,4,27,11,15,11.5,223.0,4.65,13.0,233.5,186.42,147.09
2016,4,27,11,30,8.0,174.0,4.8,13.0,181.0,143.92,112.74
2016,4,27,11,45,11.0,212.0,4.95,13.0,222.0,177.43,139.93
2016,4,27,12,0,14.0,250.0,5.1,13.0,263.0,211.19,167.09
2016,4,27,12,15,9.0,200.0,5.25,12.5,208.5,165.96,130.82
2016,4,27,12,30,4.0,150.0,5.4,12.0,154.0,121.22,94.58
2016,4,27,12,45,2.0,108.5,5.55,12.0,110.5,86.37,66.0
2016,4,27,13,0,0.0,67.0,5.7,12.0,67.0,51.98,37.58
2016,4,27,13,15,214.5,218.0,5.75,12.0,404.5,384.11,313.14
2016,4,27,13,30,429.0,369.0,5.8,12.0,742.0,701.59,560.22
2016,4,27,13,45,261.5,385.0,5.85,12.0,611.0,558.82,447.13
2016,4,27,14,0,94.0,401.0,5.9,12.0,480.0,409.75,328.02
2016,4,27,14,15,160.0,388.0,5.9,11.5,514.5,454.18,365.72
2016,4,27,14,30,226.0,375.0,5.9,11.0,549.0,480.53,388.52
2016,4,27,14,45,178.0,356.0,5.9,11.0,489.0,421.68,341.45
2016,4,27,15,0,130.0,337.0,5.9,11.0,429.0,366.23,296.94
2016,4,27,15,15,91.0,302.0,5.85,10.5,365.0,297.72,242.17
2016,4,27,15,30,52.0,267.0,5.8,10.0,301.0,242.64,197.69
2016,4,27,15,45,26.0,175.0,5.75,10.0,192.0,151.89,122.85
2016,4,27,16,0,0.0,83.0,5.7,10.0,83.0,63.85,48.99
2016,4,27,16,15,3.5,117.0,5.6,9.5,119.0,91.22,72.62
2016,4,27,16,30,7.0,151.0,5.5,9.0,155.0,117.56,95.39
2016,4,27,16,45,3.5,105.5,5.4,9.0,107.5,81.47,64.83
2016,4,27,17,0,0.0,60.0,5.3,9.0,60.0,45.96,34.45
2016,4,27,17,15,0.0,49.5,5.1,8.5,49.5,37.86,27.53
2016,4,27,17,30,0.0,39.0,4.9,8.0,39.0,29.77,20.51
2016,4,27,17,45,167.5,48.0,4.7,8.0,74.5,35.28,26.56
2016,4,27,18,0,335.0,57.0,4.5,8.0,110.0,42.9,33.04
2016,4,27,18,15,214.5,40.5,4.3,7.5,69.5,30.45,21.06
2016,4,27,18,30,94.0,24.0,4.1,7.0,29.0,18.04,4.91
2016,4,27,18,45,47.0,12.0,3.95,7.0,14.5,9.44,0.0
2016,4,27,19,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,5,15,38.0,8.0,2.8,6.0,9.0,6.29,0.0
2016,4,28,5,30,76.0,16.0,2.8,6.0,18.0,12.13,0.0
2016,4,28,5,45,213.0,30.0,2.85,6.5,55.0,22.87,13.77
2016,4,28,6,0,350.0,44.0,2.9,7.0,92.0,35.84,26.58
2016,4,28,6,15,438.0,54.0,2.95,7.0,141.0,43.7,34.25
2016,4,28,6,30,526.0,64.0,3.0,7.0,190.0,69.25,44.06
2016,4,28,6,45,300.0,99.0,3.05,7.5,175.0,106.2,74.53
2016,4,28,7,0,74.0,134.0,3.1,8.0,160.0,112.48,88.83
2016,4,28,7,15,157.0,156.0,3.1,8.5,221.5,156.08,122.51
2016,4,28,7,30,240.0,178.0,3.1,9.0,283.0,211.58,166.93
2016,4,28,7,45,232.0,204.0,3.15,9.5,315.5,246.42,197.03
2016,4,28,8,0,224.0,230.0,3.2,10.0,348.0,274.63,221.05
2016,4,28,8,15,199.5,256.5,3.25,10.5,369.0,299.59,241.88
2016,4,28,8,30,175.0,283.0,3.3,11.0,390.0,321.86,259.75
2016,4,28,8,45,200.0,304.0,3.35,11.5,435.0,363.97,292.97
2016,4,28,9,0,225.0,325.0,3.4,12.0,480.0,408.05,327.2
2016,4,28,9,15,558.0,218.0,3.45,12.5,633.5,561.24,448.86
2016,4,28,9,30,891.0,111.0,3.5,13.0,787.0,712.05,565.4
2016,4,28,9,45,914.0,105.0,3.6,13.5,825.5,756.07,597.24
2016,4,28,10,0,937.0,99.0,3.7,14.0,864.0,798.39,627.39
2016,4,28,10,15,943.5,100.5,3.8,14.5,892.5,832.9,650.37
2016,4,28,10,30,950.0,102.0,3.9,15.0,921.0,864.29,671.02
2016,4,28,10,45,954.5,102.5,4.0,15.5,942.0,889.84,687.45
2016,4,28,11,0,959.0,103.0,4.1,16.0,963.0,911.89,701.44
2016,4,28,11,15,962.0,103.5,4.2,16.0,976.0,929.04,713.37
2016,4,28,11,30,965.0,104.0,4.3,16.0,989.0,942.46,722.8
2016,4,28,11,45,964.5,105.0,4.4,16.5,994.0,949.48,726.84
2016,4,28,12,0,964.0,106.0,4.5,17.0,999.0,952.64,728.32
2016,4,28,12,15,628.0,281.5,4.6,17.0,862.5,835.89,643.35
2016,4,28,12,30,292.0,457.0,4.7,17.0,726.0,678.73,522.58
2016,4,28,12,45,291.5,451.0,4.8,17.0,717.0,669.14,516.91
2016,4,28,13,0,291.0,445.0,4.9,17.0,708.0,657.99,509.36
2016,4,28,13,15,321.5,425.5,4.95,17.0,710.5,659.18,511.54
2016,4,28,13,30,352.0,406.0,5.0,17.0,713.0,657.75,511.69
2016,4,28,13,45,647.0,253.5,5.1,17.0,797.0,761.87,595.48
2016,4,28,14,0,942.0,101.0,5.2,17.0,881.0,815.46,639.93
2016,4,28,14,15,934.5,99.5,5.2,16.5,847.5,778.35,614.18
2016,4,28,14,30,927.0,98.0,5.2,16.0,814.0,738.47,585.23
2016,4,28,14,45,916.0,96.5,5.2,16.0,774.5,693.75,550.85
2016,4,28,15,0,905.0,95.0,5.2,16.0,735.0,646.97,514.14
2016,4,28,15,15,649.0,174.5,5.1,15.5,618.5,536.35,426.69
2016,4,28,15,30,393.0,254.0,5.0,15.0,502.0,422.59,336.68
2016,4,28,15,45,302.0,248.0,4.95,15.0,430.0,352.41,280.6
2016,4,28,16,0,211.0,242.0,4.9,15.0,358.0,284.56,226.2
2016,4,28,16,15,172.5,219.0,4.8,14.5,308.0,238.23,188.94
2016,4,28,16,30,134.0,196.0,4.7,14.0,258.0,196.1,154.98
2016,4,28,16,45,191.5,167.5,4.6,13.5,244.0,177.83,137.45
2016,4,28,17,0,249.0,139.0,4.5,13.0,230.0,155.09,115.42
2016,4,28,17,15,226.0,120.0,4.25,12.0,192.0,119.46,86.88
2016,4,28,17,30,203.0,101.0,4.0,11.0,154.0,86.65,62.76
2016,4,28,17,45,321.5,74.0,3.8,10.5,136.0,54.5,43.59
2016,4,28,18,0,440.0,47.0,3.6,10.0,118.0,38.52,28.89
2016,4,28,18,15,312.0,35.0,3.45,9.5,76.0,28.64,19.38
2016,4,28,18,30,184.0,23.0,3.3,9.0,34.0,17.58,5.49
2016,4,28,18,45,92.0,11.5,3.2,8.5,17.0,9.05,0.0
2016,4,28,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,2.0,2.2,6.0,2.0,1.57,0.0
2016,4,29,5,30,0.0,4.0,2.2,6.0,4.0,3.02,0.0
2016,4,29,5,45,0.0,13.5,2.25,6.5,13.5,10.25,3.15
2016,4,29,6,0,0.0,23.0,2.3,7.0,23.0,17.51,10.16
2016,4,29,6,15,0.0,35.0,2.2,7.0,35.0,26.72,18.82
2016,4,29,6,30,0.0,47.0,2.1,7.0,47.0,35.95,26.05
2016,4,29,6,45,0.0,60.5,2.05,7.5,60.5,46.37,35.17
2016,4,29,7,0,0.0,74.0,2.0,8.0,74.0,56.62,43.96
2016,4,29,7,15,15.0,120.0,2.0,8.5,127.0,94.39,75.65
2016,4,29,7,30,30.0,166.0,2.0,9.0,180.0,136.57,110.59
2016,4,29,7,45,44.5,194.0,2.05,9.5,216.5,166.27,134.66
2016,4,29,8,0,59.0,222.0,2.1,10.0,253.0,197.97,160.22
2016,4,29,8,15,40.0,223.5,2.15,10.0,245.5,195.53,158.18
2016,4,29,8,30,21.0,225.0,2.2,10.0,238.0,185.23,149.53
2016,4,29,8,45,31.0,256.5,2.25,10.5,277.5,224.09,180.63
2016,4,29,9,0,41.0,288.0,2.3,11.0,317.0,258.78,207.81
2016,4,29,9,15,45.0,310.0,2.4,11.5,343.5,282.84,226.21
2016,4,29,9,30,49.0,332.0,2.5,12.0,370.0,307.3,244.77
2016,4,29,9,45,30.0,279.5,2.7,12.5,303.0,251.94,200.19
2016,4,29,10,0,11.0,227.0,2.9,13.0,236.0,186.8,147.5
2016,4,29,10,15,15.5,266.5,3.0,13.0,279.5,222.96,176.46
2016,4,29,10,30,20.0,306.0,3.1,13.0,323.0,259.7,205.4
2016,4,29,10,45,107.5,383.0,3.25,13.5,479.0,427.04,336.8
2016,4,29,11,0,195.0,460.0,3.4,14.0,635.0,572.13,446.07
2016,4,29,11,15,279.0,443.0,3.45,14.5,697.5,647.65,501.89
2016,4,29,11,30,363.0,426.0,3.5,15.0,760.0,709.41,547.32
2016,4,29,11,45,408.5,417.5,3.55,15.5,795.5,744.7,572.34
2016,4,29,12,0,454.0,409.0,3.6,16.0,831.0,790.17,604.24
2016,4,29,12,15,687.5,269.0,3.75,16.0,905.5,874.69,670.54
2016,4,29,12,30,921.0,129.0,3.9,16.0,980.0,926.33,709.63
2016,4,29,12,45,919.5,128.0,4.05,16.0,968.5,915.7,702.92
2016,4,29,13,0,918.0,127.0,4.2,16.0,957.0,901.46,694.17
2016,4,29,13,15,914.0,126.0,4.35,16.0,938.5,881.57,681.65
2016,4,29,13,30,910.0,125.0,4.5,16.0,920.0,858.28,666.9
2016,4,29,13,45,903.0,124.5,4.65,16.0,893.5,829.77,648.27
2016,4,29,14,0,896.0,124.0,4.8,16.0,867.0,798.25,627.25
2016,4,29,14,15,458.5,203.5,4.85,15.5,583.5,530.72,422.89
2016,4,29,14,30,21.0,283.0,4.9,15.0,300.0,237.91,187.83
2016,4,29,14,45,26.5,282.5,4.95,15.0,302.0,248.75,197.41
2016,4,29,15,0,32.0,282.0,5.0,15.0,304.0,249.41,198.35
2016,4,29,15,15,161.0,280.5,5.0,14.5,383.5,326.28,261.59
2016,4,29,15,30,290.0,279.0,5.0,14.0,463.0,388.7,311.42
2016,4,29,15,45,151.5,233.0,5.0,13.5,329.0,262.64,210.78
2016,4,29,16,0,13.0,187.0,5.0,13.0,195.0,149.49,119.61
2016,4,29,16,15,15.5,176.0,4.9,12.5,184.5,140.52,112.75
2016,4,29,16,30,18.0,165.0,4.8,12.0,174.0,131.19,105.34
2016,4,29,16,45,9.0,117.5,4.7,12.0,122.0,91.69,72.52
2016,4,29,17,0,0.0,70.0,4.6,12.0,70.0,53.71,40.66
2016,4,29,17,15,0.0,58.5,4.35,11.0,58.5,44.81,33.26
2016,4,29,17,30,0.0,47.0,4.1,10.0,47.0,35.94,25.7
2016,4,29,17,45,0.0,36.0,3.95,9.5,36.0,27.48,19.35
2016,4,29,18,0,0.0,25.0,3.8,9.0,25.0,19.04,11.53
2016,4,29,18,15,0.0,16.0,3.7,8.5,16.0,12.16,5.05
2016,4,29,18,30,0.0,7.0,3.6,8.0,7.0,5.3,0.0
2016,4,29,18,45,0.0,3.5,3.55,8.0,3.5,2.75,0.0
2016,4,29,19,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,30,5,15,78.5,8.5,2.6,6.5,12.0,6.69,0.0
2016,4,30,5,30,157.0,17.0,2.9,7.0,24.0,13.83,0.0
2016,4,30,5,45,294.0,29.0,3.2,7.5,64.0,23.76,14.82
2016,4,30,6,0,431.0,41.0,3.5,8.0,104.0,33.78,24.71
2016,4,30,6,15,515.0,49.5,3.65,8.5,155.0,40.69,31.36
2016,4,30,6,30,599.0,58.0,3.8,9.0,206.0,65.54,39.86
2016,4,30,6,45,648.0,65.0,4.0,10.0,260.0,115.93,68.03
2016,4,30,7,0,697.0,72.0,4.2,11.0,314.0,171.74,110.06
2016,4,30,7,15,735.0,77.0,4.3,11.5,369.0,231.28,160.69
2016,4,30,7,30,773.0,82.0,4.4,12.0,424.0,291.26,213.62
2016,4,30,7,45,797.5,87.0,4.55,12.5,477.5,349.85,266.08
2016,4,30,8,0,822.0,92.0,4.7,13.0,531.0,409.67,318.76
2016,4,30,8,15,842.0,95.5,4.65,13.5,581.5,467.08,368.04
2016,4,30,8,30,862.0,99.0,4.6,14.0,632.0,524.57,415.86
2016,4,30,8,45,875.5,102.5,4.55,14.5,678.5,575.57,457.23
2016,4,30,9,0,889.0,106.0,4.5,15.0,725.0,627.25,497.73
2016,4,30,9,15,900.5,108.0,4.5,15.5,765.5,674.88,534.16
2016,4,30,9,30,912.0,110.0,4.5,16.0,806.0,720.6,568.17
2016,4,30,9,45,927.5,107.5,4.5,16.5,843.0,762.99,599.0
2016,4,30,10,0,943.0,105.0,4.5,17.0,880.0,803.21,627.41
2016,4,30,10,15,948.5,106.5,4.5,17.0,907.5,836.94,650.56
2016,4,30,10,30,954.0,108.0,4.5,17.0,935.0,867.48,671.36
2016,4,30,10,45,957.0,109.5,4.5,17.5,955.0,892.63,686.98
2016,4,30,11,0,960.0,111.0,4.5,18.0,975.0,914.21,700.05
2016,4,30,11,15,962.0,111.5,4.5,18.0,987.5,930.38,710.75
2016,4,30,11,30,964.0,112.0,4.5,18.0,1000.0,942.8,718.95
2016,4,30,11,45,964.5,112.0,4.5,18.0,1004.5,949.68,723.43
2016,4,30,12,0,965.0,112.0,4.5,18.0,1009.0,952.73,725.41
2016,4,30,12,15,964.0,112.0,4.45,18.0,1005.5,950.63,723.56
2016,4,30,12,30,963.0,112.0,4.4,18.0,1002.0,944.7,719.21
2016,4,30,12,45,962.5,110.0,4.4,18.5,990.5,933.6,710.45
2016,4,30,13,0,962.0,108.0,4.4,19.0,979.0,918.69,699.2
2016,4,30,13,15,957.5,107.0,4.4,19.0,959.5,897.61,685.15
2016,4,30,13,30,953.0,106.0,4.4,19.0,940.0,872.99,668.67
2016,4,30,13,45,949.5,103.5,4.4,19.0,914.0,844.37,649.38
2016,4,30,14,0,946.0,101.0,4.4,19.0,888.0,812.39,627.67
2016,4,30,14,15,937.5,99.5,4.35,19.0,854.0,774.52,600.67
2016,4,30,14,30,929.0,98.0,4.3,19.0,820.0,733.95,570.5
2016,4,30,14,45,921.0,95.0,4.3,19.0,780.5,689.86,537.45
2016,4,30,15,0,913.0,92.0,4.3,19.0,741.0,643.46,501.89
2016,4,30,15,15,899.0,90.0,4.2,18.5,695.5,592.54,462.61
2016,4,30,15,30,885.0,88.0,4.1,18.0,650.0,540.35,421.2
2016,4,30,15,45,868.5,84.5,4.1,18.0,600.5,484.65,375.26
2016,4,30,16,0,852.0,81.0,4.1,18.0,551.0,428.49,327.65
2016,4,30,16,15,827.5,77.5,3.95,17.5,498.0,368.72,276.51
2016,4,30,16,30,803.0,74.0,3.8,17.0,445.0,309.94,225.12
2016,4,30,16,45,771.0,69.5,3.65,17.0,390.5,249.86,172.31
2016,4,30,17,0,739.0,65.0,3.5,17.0,336.0,192.38,122.93
2016,4,30,17,15,691.5,60.0,3.1,16.0,282.0,135.49,78.84
2016,4,30,17,30,644.0,55.0,2.7,15.0,228.0,83.69,46.56
2016,4,30,17,45,571.5,48.0,2.35,14.5,176.5,39.9,29.98
2016,4,30,18,0,499.0,41.0,2.0,14.0,125.0,34.07,24.56
2016,4,30,18,15,376.5,31.0,1.9,13.0,81.5,25.59,16.58
2016,4,30,18,30,254.0,21.0,1.8,12.0,38.0,17.24,6.48
2016,4,30,18,45,127.0,10.5,1.7,11.5,19.0,8.26,0.0
2016,4,30,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,5,15,96.0,8.5,0.9,9.5,13.0,6.69,0.0
2016,5,1,5,30,192.0,17.0,0.9,10.0,26.0,13.87,0.0
2016,5,1,5,45,328.0,28.0,0.95,10.5,67.0,23.04,14.17
2016,5,1,6,0,464.0,39.0,1.0,11.0,108.0,32.34,23.21
2016,5,1,6,15,544.0,46.0,1.2,11.5,158.5,38.18,28.79
2016,5,1,6,30,624.0,53.0,1.4,12.0,209.0,65.01,38.96
2016,5,1,6,45,674.5,58.5,1.6,13.0,263.0,115.31,65.7
2016,5,1,7,0,725.0,64.0,1.8,14.0,317.0,171.17,106.67
2016,5,1,7,15,760.0,68.0,1.9,14.5,371.5,227.61,153.86
2016,5,1,7,30,795.0,72.0,2.0,15.0,426.0,287.07,205.42
2016,5,1,7,45,820.0,75.5,2.15,16.0,479.0,345.47,256.1
2016,5,1,8,0,845.0,79.0,2.3,17.0,532.0,405.36,306.89
2016,5,1,8,15,863.5,82.0,2.4,17.5,582.5,461.88,354.25
2016,5,1,8,30,882.0,85.0,2.5,18.0,633.0,518.23,400.04
2016,5,1,8,45,895.5,87.5,2.65,18.5,678.5,570.99,441.92
2016,5,1,9,0,909.0,90.0,2.8,19.0,724.0,622.51,481.66
2016,5,1,9,15,919.5,92.0,2.9,19.5,765.0,670.2,517.32
2016,5,1,9,30,930.0,94.0,3.0,20.0,806.0,715.87,550.59
2016,5,1,9,45,935.0,97.0,3.1,20.5,840.0,756.32,579.31
2016,5,1,10,0,940.0,100.0,3.2,21.0,874.0,793.91,605.26
2016,5,1,10,15,946.0,101.0,3.3,21.0,902.0,827.39,628.04
2016,5,1,10,30,952.0,102.0,3.4,21.0,930.0,857.73,648.61
2016,5,1,10,45,953.5,104.5,3.55,21.0,949.5,882.46,665.62
2016,5,1,11,0,955.0,107.0,3.7,21.0,969.0,903.57,680.22
2016,5,1,11,15,957.5,107.5,3.75,21.0,982.0,920.04,691.18
2016,5,1,11,30,960.0,108.0,3.8,21.0,995.0,932.79,699.73
2016,5,1,11,45,958.5,109.5,3.9,21.0,999.0,939.22,704.39
2016,5,1,12,0,957.0,111.0,4.0,21.0,1003.0,941.81,706.6
2016,5,1,12,15,956.0,111.0,4.0,21.0,999.5,939.7,705.18
2016,5,1,12,30,955.0,111.0,4.0,21.0,996.0,933.8,701.32
2016,5,1,12,45,950.0,112.0,4.0,21.0,984.0,921.61,693.3
2016,5,1,13,0,945.0,113.0,4.0,21.0,972.0,905.77,682.91
2016,5,1,13,15,941.0,112.5,3.95,21.0,953.0,885.88,669.55
2016,5,1,13,30,937.0,112.0,3.9,21.0,934.0,862.49,653.84
2016,5,1,13,45,928.5,112.5,3.85,21.0,906.5,833.11,634.0
2016,5,1,14,0,920.0,113.0,3.8,21.0,879.0,800.72,612.04
2016,5,1,14,15,912.0,111.0,3.7,21.0,846.0,763.65,585.26
2016,5,1,14,30,904.0,109.0,3.6,21.0,813.0,723.93,556.0
2016,5,1,14,45,891.0,108.0,3.55,21.0,773.0,679.43,522.88
2016,5,1,15,0,878.0,107.0,3.5,21.0,733.0,633.09,487.7
2016,5,1,15,15,863.0,104.5,3.4,20.5,688.0,582.76,449.47
2016,5,1,15,30,848.0,102.0,3.3,20.0,643.0,533.49,410.86
2016,5,1,15,45,827.5,99.5,3.2,20.0,593.5,477.87,365.62
2016,5,1,16,0,807.0,97.0,3.1,20.0,544.0,422.31,319.27
2016,5,1,16,15,781.0,93.0,2.9,19.5,491.5,363.86,270.12
2016,5,1,16,30,755.0,89.0,2.7,19.0,439.0,306.72,221.09
2016,5,1,16,45,718.0,84.5,2.55,18.5,385.0,245.51,169.0
2016,5,1,17,0,681.0,80.0,2.4,18.0,331.0,189.82,122.45
2016,5,1,17,15,630.5,73.5,2.1,17.0,277.0,134.45,80.28
2016,5,1,17,30,580.0,67.0,1.8,16.0,223.0,84.59,49.5
2016,5,1,17,45,502.5,58.5,1.5,15.5,172.5,47.37,36.47
2016,5,1,18,0,425.0,50.0,1.2,15.0,122.0,40.73,30.34
2016,5,1,18,15,305.0,37.5,1.2,14.0,80.0,30.55,20.85
2016,5,1,18,30,185.0,25.0,1.2,13.0,38.0,19.07,8.26
2016,5,1,18,45,92.5,12.5,1.2,12.5,19.0,9.83,0.0
2016,5,1,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.25,7.5,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,5,2,5,15,57.0,10.0,0.2,8.5,13.0,7.87,0.0
2016,5,2,5,30,114.0,20.0,0.2,9.0,26.0,15.18,1.15
2016,5,2,5,45,232.5,34.5,0.2,9.5,64.0,26.24,17.19
2016,5,2,6,0,351.0,49.0,0.2,10.0,102.0,39.71,30.01
2016,5,2,6,15,432.0,59.5,0.25,10.5,150.5,47.81,37.66
2016,5,2,6,30,513.0,70.0,0.3,11.0,199.0,70.08,45.95
2016,5,2,6,45,565.5,78.0,0.35,11.5,251.5,116.24,71.24
2016,5,2,7,0,618.0,86.0,0.4,12.0,304.0,168.34,109.19
2016,5,2,7,15,657.0,92.0,0.5,12.5,357.0,221.55,152.74
2016,5,2,7,30,696.0,98.0,0.6,13.0,410.0,278.43,200.89
2016,5,2,7,45,724.5,102.5,0.75,14.0,461.5,333.91,248.02
2016,5,2,8,0,753.0,107.0,0.9,15.0,513.0,391.17,295.67
2016,5,2,8,15,774.5,111.0,1.0,15.5,562.5,447.54,341.84
2016,5,2,8,30,796.0,115.0,1.1,16.0,612.0,502.69,385.77
2016,5,2,8,45,813.5,117.5,1.25,17.0,657.5,554.43,425.48
2016,5,2,9,0,831.0,120.0,1.4,18.0,703.0,605.51,463.46
2016,5,2,9,15,843.5,122.5,1.45,18.5,743.0,652.52,497.62
2016,5,2,9,30,856.0,125.0,1.5,19.0,783.0,697.87,529.69
2016,5,2,9,45,876.0,121.0,1.55,19.5,819.5,733.76,554.8
2016,5,2,10,0,896.0,117.0,1.6,20.0,856.0,774.19,582.38
2016,5,2,10,15,902.5,118.5,1.65,20.5,883.5,807.11,603.48
2016,5,2,10,30,909.0,120.0,1.7,21.0,911.0,837.05,621.91
2016,5,2,10,45,912.0,121.5,1.75,21.5,931.0,861.01,636.28
2016,5,2,11,0,915.0,123.0,1.8,22.0,951.0,881.58,648.42
2016,5,2,11,15,917.5,123.5,1.85,22.0,963.5,897.38,658.74
2016,5,2,11,30,920.0,124.0,1.9,22.0,976.0,909.62,666.85
2016,5,2,11,45,917.5,126.5,1.95,22.0,979.5,915.68,671.05
2016,5,2,12,0,915.0,129.0,2.0,22.0,983.0,918.08,673.01
2016,5,2,12,15,914.0,128.5,2.0,22.0,979.5,915.58,671.38
2016,5,2,12,30,913.0,128.0,2.0,22.0,976.0,909.47,667.54
2016,5,2,12,45,905.0,131.0,2.0,22.0,963.5,896.81,659.52
2016,5,2,13,0,897.0,134.0,2.0,22.0,951.0,880.75,649.4
2016,5,2,13,15,892.5,133.0,2.0,22.0,931.5,860.89,636.82
2016,5,2,13,30,888.0,132.0,2.0,22.0,912.0,837.74,622.09
2016,5,2,13,45,877.5,132.5,2.05,22.0,885.0,808.03,603.36
2016,5,2,14,0,867.0,133.0,2.1,22.0,858.0,775.58,581.95
2016,5,2,14,15,857.5,131.0,2.15,21.5,824.5,739.2,558.1
2016,5,2,14,30,848.0,129.0,2.2,21.0,791.0,707.26,536.54
2016,5,2,14,45,833.5,128.0,2.3,21.0,751.5,663.04,505.02
2016,5,2,15,0,819.0,127.0,2.4,21.0,712.0,617.26,471.54
2016,5,2,15,15,503.5,212.0,2.45,20.5,565.0,473.15,364.11
2016,5,2,15,30,188.0,297.0,2.5,20.0,418.0,340.14,263.39
2016,5,2,15,45,186.5,273.0,2.6,19.5,385.0,307.89,239.35
2016,5,2,16,0,185.0,249.0,2.7,19.0,352.0,275.59,214.28
2016,5,2,16,15,137.5,223.0,2.7,18.5,295.5,225.77,175.57
2016,5,2,16,30,90.0,197.0,2.7,18.0,239.0,177.8,138.29
2016,5,2,16,45,345.0,146.0,2.75,17.5,278.5,197.52,144.93
2016,5,2,17,0,600.0,95.0,2.8,17.0,318.0,185.93,123.32
2016,5,2,17,15,548.0,87.0,2.6,16.5,266.0,134.01,83.79
2016,5,2,17,30,496.0,79.0,2.4,16.0,214.0,87.96,55.2
2016,5,2,17,45,418.5,68.5,2.25,15.5,165.0,51.67,40.28
2016,5,2,18,0,341.0,58.0,2.1,15.0,116.0,43.68,32.94
2016,5,2,18,15,236.5,42.5,1.95,14.0,76.0,32.02,22.15
2016,5,2,18,30,132.0,27.0,1.8,13.0,36.0,20.36,9.65
2016,5,2,18,45,66.0,13.5,1.65,12.5,18.0,10.62,0.0
2016,5,2,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,5,15,1.5,9.5,0.65,9.5,9.5,7.47,0.0
2016,5,3,5,30,3.0,19.0,0.7,10.0,19.0,14.4,2.08
2016,5,3,5,45,46.5,38.5,0.75,10.5,45.5,28.5,19.11
2016,5,3,6,0,90.0,58.0,0.8,11.0,72.0,42.33,32.17
2016,5,3,6,15,119.5,80.0,0.95,11.0,106.0,57.39,46.13
2016,5,3,6,30,149.0,102.0,1.1,11.0,140.0,77.04,58.47
2016,5,3,6,45,177.0,121.0,1.25,11.5,176.5,105.41,77.9
2016,5,3,7,0,205.0,140.0,1.4,12.0,213.0,138.53,103.27
2016,5,3,7,15,283.5,153.0,1.4,12.5,271.5,180.87,135.35
2016,5,3,7,30,362.0,166.0,1.4,13.0,330.0,231.97,175.66
2016,5,3,7,45,407.5,178.5,1.45,13.5,383.5,285.24,219.17
2016,5,3,8,0,453.0,191.0,1.5,14.0,437.0,338.91,262.64
2016,5,3,8,15,465.5,206.0,1.65,14.5,479.0,384.18,299.57
2016,5,3,8,30,478.0,221.0,1.8,15.0,521.0,429.75,335.91
2016,5,3,8,45,439.0,256.0,1.95,16.0,546.5,463.9,361.88
2016,5,3,9,0,400.0,291.0,2.1,17.0,572.0,484.97,377.11
2016,5,3,9,15,336.0,328.0,2.25,17.5,573.0,496.16,384.72
2016,5,3,9,30,272.0,365.0,2.4,18.0,574.0,501.31,387.26
2016,5,3,9,45,166.5,372.0,2.6,19.0,502.0,435.6,336.02
2016,5,3,10,0,61.0,379.0,2.8,20.0,430.0,360.07,276.56
2016,5,3,10,15,144.0,409.0,2.85,20.0,533.5,464.98,356.55
2016,5,3,10,30,227.0,439.0,2.9,20.0,637.0,562.11,428.37
2016,5,3,10,45,325.5,415.5,3.0,20.5,707.0,641.59,486.2
2016,5,3,11,0,424.0,392.0,3.1,21.0,777.0,721.68,543.42
2016,5,3,11,15,646.5,273.0,3.05,21.0,868.5,817.85,614.74
2016,5,3,11,30,869.0,154.0,3.0,21.0,960.0,888.21,665.15
2016,5,3,11,45,569.0,312.5,3.0,21.0,841.5,796.52,596.62
2016,5,3,12,0,269.0,471.0,3.0,21.0,723.0,664.64,497.68
2016,5,3,12,15,331.5,443.5,2.9,21.0,753.0,693.77,520.29
2016,5,3,12,30,394.0,416.0,2.8,21.0,783.0,720.61,540.03
2016,5,3,12,45,364.5,426.0,2.75,21.0,762.5,699.72,524.41
2016,5,3,13,0,335.0,436.0,2.7,21.0,742.0,677.57,508.23
2016,5,3,13,15,375.5,407.0,2.65,20.5,743.0,677.67,510.51
2016,5,3,13,30,416.0,378.0,2.6,20.0,744.0,685.47,517.78
2016,5,3,13,45,379.0,384.5,2.55,20.0,710.5,639.17,484.36
2016,5,3,14,0,342.0,391.0,2.5,20.0,677.0,603.92,458.72
2016,5,3,14,15,326.5,377.0,2.5,19.5,641.5,567.13,433.32
2016,5,3,14,30,311.0,363.0,2.5,19.0,606.0,530.19,407.38
2016,5,3,14,45,383.5,318.0,2.5,18.5,602.5,523.31,404.43
2016,5,3,15,0,456.0,273.0,2.5,18.0,599.0,519.12,402.49
