Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,15,15,608.5,202.5,2.55,17.5,610.0,525.64,408.29
2016,5,3,15,30,761.0,132.0,2.6,17.0,621.0,510.99,396.49
2016,5,3,15,45,577.5,173.0,2.7,16.5,527.5,421.73,327.44
2016,5,3,16,0,394.0,214.0,2.8,16.0,434.0,336.34,261.53
2016,5,3,16,15,373.5,195.5,2.8,15.5,388.0,290.05,223.86
2016,5,3,16,30,353.0,177.0,2.8,15.0,342.0,245.5,186.85
2016,5,3,16,45,451.0,137.0,2.85,15.0,322.0,217.59,158.45
2016,5,3,17,0,549.0,97.0,2.9,15.0,302.0,177.05,119.06
2016,5,3,17,15,502.0,92.0,2.8,14.5,257.0,131.3,84.28
2016,5,3,17,30,455.0,87.0,2.7,14.0,212.0,87.4,56.74
2016,5,3,17,45,389.5,74.0,2.6,13.5,164.5,55.13,43.7
2016,5,3,18,0,324.0,61.0,2.5,13.0,117.0,45.63,34.97
2016,5,3,18,15,224.0,44.5,2.3,12.5,77.0,33.37,23.53
2016,5,3,18,30,124.0,28.0,2.1,12.0,37.0,21.06,10.63
2016,5,3,18,45,62.0,14.0,1.9,11.5,18.5,11.02,0.0
2016,5,3,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,4,5,15,8.5,10.0,1.8,9.0,10.5,7.87,0.0
2016,5,4,5,30,17.0,20.0,1.9,9.0,21.0,15.31,3.65
2016,5,4,5,45,73.5,40.5,2.0,9.5,51.5,29.98,20.53
2016,5,4,6,0,130.0,61.0,2.1,10.0,82.0,44.23,34.0
2016,5,4,6,15,172.5,82.0,2.05,10.0,120.5,58.63,47.42
2016,5,4,6,30,215.0,103.0,2.0,10.0,159.0,79.11,59.55
2016,5,4,6,45,264.5,116.0,1.95,10.5,200.5,110.2,78.9
2016,5,4,7,0,314.0,129.0,1.9,11.0,242.0,146.86,105.84
2016,5,4,7,15,202.5,160.0,1.9,11.0,237.0,165.96,127.11
2016,5,4,7,30,91.0,191.0,1.9,11.0,232.0,170.41,135.54
2016,5,4,7,45,109.5,217.0,1.9,11.5,272.5,207.33,165.45
2016,5,4,8,0,128.0,243.0,1.9,12.0,313.0,243.45,194.31
2016,5,4,8,15,152.5,267.0,1.95,12.0,358.0,282.66,225.72
2016,5,4,8,30,177.0,291.0,2.0,12.0,403.0,324.29,258.8
2016,5,4,8,45,235.5,305.5,2.1,12.5,465.5,378.57,301.1
2016,5,4,9,0,294.0,320.0,2.2,13.0,528.0,446.22,353.06
2016,5,4,9,15,203.5,347.0,2.2,13.5,495.0,418.95,330.53
2016,5,4,9,30,113.0,374.0,2.2,14.0,462.0,382.35,300.64
2016,5,4,9,45,118.5,393.0,2.2,14.5,488.5,418.88,327.73
2016,5,4,10,0,124.0,412.0,2.2,15.0,515.0,445.39,346.59
2016,5,4,10,15,115.0,424.0,2.2,15.0,522.0,454.78,352.94
2016,5,4,10,30,106.0,436.0,2.2,15.0,529.0,450.24,349.05
2016,5,4,10,45,100.5,444.0,2.25,15.5,534.0,456.37,352.71
2016,5,4,11,0,95.0,452.0,2.3,16.0,539.0,461.77,355.76
2016,5,4,11,15,142.0,466.0,2.4,16.0,598.0,530.3,407.32
2016,5,4,11,30,189.0,480.0,2.5,16.0,657.0,585.18,448.07
2016,5,4,11,45,233.0,475.0,2.65,16.5,693.5,620.47,473.9
2016,5,4,12,0,277.0,470.0,2.8,17.0,730.0,668.89,508.79
2016,5,4,12,15,250.5,474.0,2.85,17.0,708.5,649.05,493.89
2016,5,4,12,30,224.0,478.0,2.9,17.0,687.0,614.02,468.67
2016,5,4,12,45,255.0,465.0,3.0,17.5,700.5,639.43,487.37
2016,5,4,13,0,286.0,452.0,3.1,18.0,714.0,648.9,494.38
2016,5,4,13,15,372.0,412.0,3.15,18.0,745.0,677.26,517.15
2016,5,4,13,30,458.0,372.0,3.2,18.0,776.0,711.83,543.76
2016,5,4,13,45,398.0,381.0,3.25,18.0,725.0,648.87,497.83
2016,5,4,14,0,338.0,390.0,3.3,18.0,674.0,598.33,460.69
2016,5,4,14,15,358.5,366.0,3.35,18.0,657.0,578.74,447.4
2016,5,4,14,30,379.0,342.0,3.4,18.0,640.0,556.58,431.75
2016,5,4,14,45,414.0,309.5,3.45,18.0,619.5,542.86,422.11
2016,5,4,15,0,449.0,277.0,3.5,18.0,599.0,516.33,402.49
2016,5,4,15,15,410.5,271.0,3.5,17.5,552.0,466.3,364.6
2016,5,4,15,30,372.0,265.0,3.5,17.0,505.0,411.5,322.55
2016,5,4,15,45,357.0,246.0,3.5,17.0,462.0,367.6,287.59
2016,5,4,16,0,342.0,227.0,3.5,17.0,419.0,324.52,252.61
2016,5,4,16,15,295.5,211.0,3.45,16.5,365.5,273.96,212.15
2016,5,4,16,30,249.0,195.0,3.4,16.0,312.0,228.0,175.29
2016,5,4,16,45,130.5,163.0,3.4,15.5,224.0,156.26,120.2
2016,5,4,17,0,12.0,131.0,3.4,15.0,136.0,100.22,78.75
2016,5,4,17,15,6.0,111.5,3.25,14.5,114.0,83.61,65.43
2016,5,4,17,30,0.0,92.0,3.1,14.0,92.0,67.92,52.56
2016,5,4,17,45,0.0,71.5,3.0,13.5,71.5,52.8,41.65
2016,5,4,18,0,0.0,51.0,2.9,13.0,51.0,38.2,28.4
2016,5,4,18,15,0.0,33.5,2.75,12.5,33.5,25.46,16.66
2016,5,4,18,30,0.0,16.0,2.6,12.0,16.0,12.18,3.96
2016,5,4,18,45,0.0,8.0,2.5,11.5,8.0,6.29,0.0
2016,5,4,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,9.0,0.9,9.0,9.0,7.08,0.0
2016,5,5,5,30,0.0,18.0,1.0,9.0,18.0,13.74,3.45
2016,5,5,5,45,19.5,38.0,1.15,9.5,41.0,28.31,19.18
2016,5,5,6,0,39.0,58.0,1.3,10.0,64.0,42.4,32.43
2016,5,5,6,15,56.0,80.0,1.35,10.0,93.0,57.52,46.46
2016,5,5,6,30,73.0,102.0,1.4,10.0,122.0,74.77,58.18
2016,5,5,6,45,88.0,124.0,1.45,10.5,152.5,98.53,75.99
2016,5,5,7,0,103.0,146.0,1.5,11.0,183.0,124.91,96.78
2016,5,5,7,15,64.0,157.5,1.55,11.0,182.0,132.44,104.71
2016,5,5,7,30,25.0,169.0,1.6,11.0,181.0,134.61,107.93
2016,5,5,7,45,57.0,204.0,1.65,11.5,234.5,176.19,141.13
2016,5,5,8,0,89.0,239.0,1.7,12.0,288.0,220.26,176.08
2016,5,5,8,15,147.0,265.0,1.75,12.5,354.0,278.02,221.47
2016,5,5,8,30,205.0,291.0,1.8,13.0,420.0,336.98,267.36
2016,5,5,8,45,232.5,310.0,1.9,13.5,466.5,379.62,300.21
2016,5,5,9,0,260.0,329.0,2.0,14.0,513.0,432.74,340.6
2016,5,5,9,15,137.0,289.5,2.0,14.0,387.5,329.26,260.27
2016,5,5,9,30,14.0,250.0,2.0,14.0,262.0,205.15,161.33
2016,5,5,9,45,147.5,325.5,2.05,14.5,448.5,381.16,300.7
2016,5,5,10,0,281.0,401.0,2.1,15.0,635.0,560.53,434.71
2016,5,5,10,15,148.5,341.5,2.1,15.0,466.0,408.42,318.71
2016,5,5,10,30,16.0,282.0,2.1,15.0,297.0,235.75,183.72
2016,5,5,10,45,135.5,370.0,2.15,15.0,493.5,432.81,338.12
2016,5,5,11,0,255.0,458.0,2.2,15.0,690.0,624.91,479.73
2016,5,5,11,15,151.5,439.5,2.2,15.0,578.0,513.89,395.6
2016,5,5,11,30,48.0,421.0,2.2,15.0,466.0,397.42,307.02
2016,5,5,11,45,106.5,454.0,2.25,15.5,554.5,477.43,368.2
2016,5,5,12,0,165.0,487.0,2.3,16.0,643.0,572.1,437.4
2016,5,5,12,15,155.5,484.5,2.3,16.0,631.0,561.37,428.8
2016,5,5,12,30,146.0,482.0,2.3,16.0,619.0,549.67,420.23
2016,5,5,12,45,139.0,475.0,2.3,16.0,604.0,535.31,409.84
2016,5,5,13,0,132.0,468.0,2.3,16.0,589.0,520.23,398.95
2016,5,5,13,15,202.5,452.0,2.3,16.0,633.5,559.62,429.78
2016,5,5,13,30,273.0,436.0,2.3,16.0,678.0,607.86,466.08
2016,5,5,13,45,160.5,404.0,2.3,16.0,545.0,472.99,365.56
2016,5,5,14,0,48.0,372.0,2.3,16.0,412.0,344.13,267.31
2016,5,5,14,15,29.0,292.5,2.3,16.0,316.5,260.56,203.57
2016,5,5,14,30,10.0,213.0,2.3,16.0,221.0,173.2,135.03
2016,5,5,14,45,64.0,278.0,2.3,16.0,324.5,266.3,209.82
2016,5,5,15,0,118.0,343.0,2.3,16.0,428.0,356.28,279.77
2016,5,5,15,15,59.0,201.5,2.25,15.5,244.0,193.51,152.49
2016,5,5,15,30,0.0,60.0,2.2,15.0,60.0,46.14,32.87
2016,5,5,15,45,0.0,46.5,2.2,15.0,46.5,35.68,24.33
2016,5,5,16,0,0.0,33.0,2.2,15.0,33.0,25.27,15.68
2016,5,5,16,15,0.0,63.5,2.2,14.5,63.5,48.73,35.6
2016,5,5,16,30,0.0,94.0,2.2,14.0,94.0,72.15,55.56
2016,5,5,16,45,35.5,122.5,2.2,14.0,136.0,102.26,79.67
2016,5,5,17,0,71.0,151.0,2.2,14.0,178.0,124.53,96.79
2016,5,5,17,15,61.0,129.0,2.05,13.5,150.0,101.19,78.14
2016,5,5,17,30,51.0,107.0,1.9,13.0,122.0,79.38,61.2
2016,5,5,17,45,38.5,85.0,1.8,12.5,95.0,60.95,49.1
2016,5,5,18,0,26.0,63.0,1.7,12.0,68.0,45.94,35.45
2016,5,5,18,15,13.0,43.0,1.65,11.5,45.5,31.92,22.48
2016,5,5,18,30,0.0,23.0,1.6,11.0,23.0,17.5,8.45
2016,5,5,18,45,0.0,11.5,1.55,11.0,11.5,9.05,0.0
2016,5,5,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,6,5,15,41.0,12.0,1.75,8.0,15.0,9.44,0.0
2016,5,6,5,30,82.0,24.0,1.9,8.0,30.0,18.11,7.13
2016,5,6,5,45,170.0,41.5,2.05,8.5,66.0,30.95,21.63
2016,5,6,6,0,258.0,59.0,2.2,9.0,102.0,43.75,33.78
2016,5,6,6,15,319.5,74.5,2.2,9.0,146.5,54.81,44.2
2016,5,6,6,30,381.0,90.0,2.2,9.0,191.0,74.41,53.72
2016,5,6,6,45,447.0,95.0,2.2,9.5,238.5,111.51,73.31
2016,5,6,7,0,513.0,100.0,2.2,10.0,286.0,159.05,107.58
2016,5,6,7,15,395.5,142.0,2.2,10.5,299.0,196.79,144.99
2016,5,6,7,30,278.0,184.0,2.2,11.0,312.0,220.36,170.37
2016,5,6,7,45,153.5,197.0,2.2,11.5,269.0,205.62,162.84
2016,5,6,8,0,29.0,210.0,2.2,12.0,226.0,174.93,140.24
2016,5,6,8,15,52.5,245.5,2.2,12.5,278.0,215.91,172.89
2016,5,6,8,30,76.0,281.0,2.2,13.0,330.0,259.78,207.33
2016,5,6,8,45,132.0,310.0,2.2,13.5,401.5,325.55,258.62
2016,5,6,9,0,188.0,339.0,2.2,14.0,473.0,390.01,308.04
2016,5,6,9,15,131.0,349.5,2.2,14.0,445.5,374.31,295.02
2016,5,6,9,30,74.0,360.0,2.2,14.0,418.0,343.49,270.31
2016,5,6,9,45,91.5,385.0,2.2,14.0,459.5,380.98,299.17
2016,5,6,10,0,109.0,410.0,2.2,14.0,501.0,419.56,328.27
2016,5,6,10,15,95.5,418.0,2.25,14.0,500.0,420.91,328.61
2016,5,6,10,30,82.0,426.0,2.3,14.0,499.0,421.08,328.22
2016,5,6,10,45,68.5,423.5,2.35,14.0,485.0,411.01,320.17
2016,5,6,11,0,55.0,421.0,2.4,14.0,471.0,399.96,311.41
2016,5,6,11,15,54.0,425.5,2.45,14.0,475.5,404.65,314.91
2016,5,6,11,30,53.0,430.0,2.5,14.0,480.0,408.94,318.05
2016,5,6,11,45,34.0,354.5,2.55,14.0,387.0,327.24,255.58
2016,5,6,12,0,15.0,279.0,2.6,14.0,294.0,234.62,183.56
2016,5,6,12,15,12.5,237.0,2.65,14.0,249.5,198.24,155.15
2016,5,6,12,30,10.0,195.0,2.7,14.0,205.0,162.08,126.48
2016,5,6,12,45,7.5,175.5,2.75,14.0,183.0,144.16,112.17
2016,5,6,13,0,5.0,156.0,2.8,14.0,161.0,126.33,97.84
2016,5,6,13,15,4.0,148.5,2.75,13.5,152.0,119.36,92.44
2016,5,6,13,30,3.0,141.0,2.7,13.0,143.0,112.42,87.03
2016,5,6,13,45,1.5,96.0,2.7,13.0,97.0,75.67,57.05
2016,5,6,14,0,0.0,51.0,2.7,13.0,51.0,39.42,27.18
2016,5,6,14,15,0.0,67.0,2.65,13.0,67.0,51.8,37.51
2016,5,6,14,30,0.0,83.0,2.6,13.0,83.0,64.18,47.84
2016,5,6,14,45,0.0,94.5,2.55,13.0,94.5,73.06,55.28
2016,5,6,15,0,0.0,106.0,2.5,13.0,106.0,81.94,62.76
2016,5,6,15,15,3.5,147.5,2.45,12.5,150.0,116.04,91.25
2016,5,6,15,30,7.0,189.0,2.4,12.0,194.0,149.64,119.26
2016,5,6,15,45,3.5,133.5,2.35,12.0,136.0,104.45,82.19
2016,5,6,16,0,0.0,78.0,2.3,12.0,78.0,59.99,45.27
2016,5,6,16,15,26.5,135.0,2.2,12.0,148.0,114.48,90.71
2016,5,6,16,30,53.0,192.0,2.1,12.0,218.0,161.94,129.37
2016,5,6,16,45,26.5,132.0,2.05,12.0,145.0,107.04,84.5
2016,5,6,17,0,0.0,72.0,2.0,12.0,72.0,55.26,41.93
2016,5,6,17,15,0.0,60.5,1.85,11.5,60.5,46.35,34.53
2016,5,6,17,30,0.0,49.0,1.7,11.0,49.0,37.48,26.97
2016,5,6,17,45,0.0,38.0,1.55,11.0,38.0,29.01,20.69
2016,5,6,18,0,0.0,27.0,1.4,11.0,27.0,20.57,12.9
2016,5,6,18,15,0.0,18.0,1.2,10.5,18.0,13.68,6.5
2016,5,6,18,30,0.0,9.0,1.0,10.0,9.0,6.82,0.0
2016,5,6,18,45,0.0,4.5,0.8,9.5,4.5,3.54,0.0
2016,5,6,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,5.5,1.4,7.0,5.5,4.33,0.0
2016,5,7,5,30,0.0,11.0,1.4,7.0,11.0,8.35,0.54
2016,5,7,5,45,0.0,23.0,1.45,7.5,23.0,17.53,9.93
2016,5,7,6,0,0.0,35.0,1.5,8.0,35.0,26.74,18.62
2016,5,7,6,15,0.0,50.5,1.5,8.0,50.5,38.52,29.61
2016,5,7,6,30,0.0,66.0,1.5,8.0,66.0,49.97,38.24
2016,5,7,6,45,0.0,82.0,1.5,8.5,82.0,62.01,48.6
2016,5,7,7,0,0.0,98.0,1.5,9.0,98.0,74.21,58.89
2016,5,7,7,15,1.5,122.5,1.5,9.5,123.5,93.07,74.61
2016,5,7,7,30,3.0,147.0,1.5,10.0,149.0,112.4,90.44
2016,5,7,7,45,108.0,195.0,1.55,10.5,255.0,188.97,150.85
2016,5,7,8,0,213.0,243.0,1.6,11.0,361.0,273.61,217.46
2016,5,7,8,15,155.5,266.0,1.6,11.5,356.5,281.08,224.05
2016,5,7,8,30,98.0,289.0,1.6,12.0,352.0,276.17,220.18
2016,5,7,8,45,68.5,291.0,1.6,12.5,336.5,268.84,213.87
2016,5,7,9,0,39.0,293.0,1.6,13.0,321.0,258.31,204.73
2016,5,7,9,15,33.0,297.5,1.6,13.0,322.0,261.38,206.8
2016,5,7,9,30,27.0,302.0,1.6,13.0,323.0,263.75,208.23
2016,5,7,9,45,106.5,360.0,1.65,13.5,448.5,380.2,298.83
2016,5,7,10,0,186.0,418.0,1.7,14.0,574.0,492.3,382.62
2016,5,7,10,15,141.5,426.0,1.7,14.5,547.0,473.44,366.06
2016,5,7,10,30,97.0,434.0,1.7,15.0,520.0,438.95,338.78
2016,5,7,10,45,64.5,404.5,1.7,15.5,462.0,390.57,301.5
2016,5,7,11,0,32.0,375.0,1.7,16.0,404.0,340.41,262.57
2016,5,7,11,15,23.0,312.0,1.65,16.0,333.0,279.58,216.32
2016,5,7,11,30,14.0,249.0,1.6,16.0,262.0,208.93,161.73
2016,5,7,11,45,111.0,367.5,1.55,16.0,472.5,418.33,323.74
2016,5,7,12,0,208.0,486.0,1.5,16.0,683.0,605.34,458.89
2016,5,7,12,15,125.5,450.5,1.5,16.0,569.5,503.6,382.92
2016,5,7,12,30,43.0,415.0,1.5,16.0,456.0,386.87,296.15
2016,5,7,12,45,31.0,365.5,1.5,16.5,395.0,332.71,255.76
2016,5,7,13,0,19.0,316.0,1.5,17.0,334.0,267.08,205.73
2016,5,7,13,15,25.5,339.5,1.55,17.0,362.5,303.55,234.13
2016,5,7,13,30,32.0,363.0,1.6,17.0,391.0,327.47,252.43
2016,5,7,13,45,33.5,356.5,1.7,17.0,385.5,321.23,248.04
2016,5,7,14,0,35.0,350.0,1.8,17.0,380.0,314.73,243.59
2016,5,7,14,15,21.0,266.0,1.9,16.5,283.5,223.75,174.13
2016,5,7,14,30,7.0,182.0,2.0,16.0,187.0,146.47,113.64
2016,5,7,14,45,11.0,211.0,2.1,16.0,219.0,171.36,133.98
2016,5,7,15,0,15.0,240.0,2.2,16.0,251.0,195.76,153.66
2016,5,7,15,15,48.0,266.0,2.2,15.5,297.5,238.93,188.68
2016,5,7,15,30,81.0,292.0,2.2,15.0,344.0,272.1,215.3
2016,5,7,15,45,83.5,270.0,2.25,15.0,320.5,249.73,197.63
2016,5,7,16,0,86.0,248.0,2.3,15.0,297.0,227.1,179.66
2016,5,7,16,15,50.0,207.0,2.25,14.5,235.0,176.97,140.2
2016,5,7,16,30,14.0,166.0,2.2,14.0,173.0,129.85,103.01
2016,5,7,16,45,7.0,122.0,2.2,14.0,125.5,94.2,73.92
2016,5,7,17,0,0.0,78.0,2.2,14.0,78.0,59.75,45.41
2016,5,7,17,15,0.0,66.0,2.05,13.5,66.0,50.61,37.87
2016,5,7,17,30,0.0,54.0,1.9,13.0,54.0,41.34,30.05
2016,5,7,17,45,0.0,42.5,1.8,13.0,42.5,32.48,23.61
2016,5,7,18,0,0.0,31.0,1.7,13.0,31.0,23.64,15.52
2016,5,7,18,15,0.0,21.0,1.55,12.5,21.0,15.98,8.45
2016,5,7,18,30,0.0,11.0,1.4,12.0,11.0,8.35,1.22
2016,5,7,18,45,0.0,5.5,1.25,11.5,5.5,4.33,0.0
2016,5,7,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,8,5,15,86.0,12.5,0.45,8.0,18.5,9.83,0.0
2016,5,8,5,30,172.0,25.0,0.5,8.0,37.0,19.04,8.94
2016,5,8,5,45,286.5,37.0,0.6,8.5,77.5,30.0,20.99
2016,5,8,6,0,401.0,49.0,0.7,9.0,118.0,39.71,30.28
2016,5,8,6,15,474.0,58.0,0.7,9.5,166.5,46.69,36.86
2016,5,8,6,30,547.0,67.0,0.7,10.0,215.0,63.41,42.8
2016,5,8,6,45,371.5,107.0,0.75,11.0,217.0,111.71,76.14
2016,5,8,7,0,196.0,147.0,0.8,12.0,219.0,138.36,103.24
2016,5,8,7,15,126.0,167.5,0.8,12.5,216.5,153.44,118.55
2016,5,8,7,30,56.0,188.0,0.8,13.0,214.0,157.69,124.59
2016,5,8,7,45,111.5,218.0,0.85,13.5,277.5,206.72,162.66
2016,5,8,8,0,167.0,248.0,0.9,14.0,341.0,259.43,203.44
2016,5,8,8,15,166.0,272.0,1.0,14.5,371.5,289.48,227.02
2016,5,8,8,30,165.0,296.0,1.1,15.0,402.0,319.27,250.04
2016,5,8,8,45,203.0,315.5,1.2,15.5,454.5,365.65,285.35
2016,5,8,9,0,241.0,335.0,1.3,16.0,507.0,415.11,322.46
2016,5,8,9,15,231.5,357.0,1.4,16.0,530.0,440.26,341.2
2016,5,8,9,30,222.0,379.0,1.5,16.0,553.0,464.04,358.81
2016,5,8,9,45,559.0,245.0,1.6,16.5,707.0,618.32,476.09
2016,5,8,10,0,896.0,111.0,1.7,17.0,861.0,754.27,576.37
2016,5,8,10,15,902.0,112.0,1.8,17.0,888.0,785.92,598.19
2016,5,8,10,30,908.0,113.0,1.9,17.0,915.0,814.58,617.85
2016,5,8,10,45,912.0,114.5,2.05,17.5,934.5,838.96,633.86
2016,5,8,11,0,916.0,116.0,2.2,18.0,954.0,860.02,647.6
2016,5,8,11,15,918.5,116.5,2.3,18.0,966.5,875.54,658.43
2016,5,8,11,30,921.0,117.0,2.4,18.0,979.0,887.55,667.0
2016,5,8,11,45,920.0,118.5,2.55,18.5,983.5,893.9,670.99
2016,5,8,12,0,919.0,120.0,2.7,19.0,988.0,896.63,672.63
2016,5,8,12,15,619.5,289.5,2.8,19.0,874.0,809.37,609.45
2016,5,8,12,30,320.0,459.0,2.9,19.0,760.0,685.94,516.96
2016,5,8,12,45,318.5,452.5,3.0,19.0,749.0,674.92,510.58
2016,5,8,13,0,317.0,446.0,3.1,19.0,738.0,662.3,502.24
2016,5,8,13,15,610.5,282.0,3.15,18.5,829.5,763.86,582.7
2016,5,8,13,30,904.0,118.0,3.2,18.0,921.0,821.77,629.63
2016,5,8,13,45,896.5,117.5,3.3,18.0,895.0,793.42,610.4
2016,5,8,14,0,889.0,117.0,3.4,18.0,869.0,762.15,588.67
2016,5,8,14,15,881.0,115.0,3.4,18.0,836.5,726.49,562.67
2016,5,8,14,30,873.0,113.0,3.4,18.0,804.0,688.3,534.34
2016,5,8,14,45,861.5,111.5,3.45,18.0,765.5,646.03,502.54
2016,5,8,15,0,850.0,110.0,3.5,18.0,727.0,601.9,468.57
2016,5,8,15,15,836.0,107.5,3.45,17.5,683.5,556.65,433.39
2016,5,8,15,30,822.0,105.0,3.4,17.0,640.0,506.75,393.66
2016,5,8,15,45,803.5,101.5,3.4,17.0,592.0,453.16,349.34
2016,5,8,16,0,785.0,98.0,3.4,17.0,544.0,399.5,303.79
2016,5,8,16,15,760.5,94.5,3.35,16.5,493.5,344.05,256.36
2016,5,8,16,30,736.0,91.0,3.3,16.0,443.0,289.77,209.09
2016,5,8,16,45,703.5,85.5,3.25,15.5,391.0,230.53,158.13
2016,5,8,17,0,671.0,80.0,3.2,15.0,339.0,176.62,113.04
2016,5,8,17,15,625.5,74.0,3.05,14.5,287.0,123.96,73.67
2016,5,8,17,30,580.0,68.0,2.9,14.0,235.0,76.15,46.43
2016,5,8,17,45,513.0,60.0,2.8,14.0,185.0,48.39,37.68
2016,5,8,18,0,446.0,52.0,2.7,14.0,135.0,42.21,31.92
2016,5,8,18,15,342.0,41.0,2.55,13.5,92.5,33.35,23.62
2016,5,8,18,30,238.0,30.0,2.4,13.0,50.0,24.5,14.6
2016,5,8,18,45,119.0,15.0,2.25,12.5,25.0,11.48,0.0
2016,5,8,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,5,15,114.5,12.5,1.2,8.0,21.0,9.83,0.0
2016,5,9,5,30,229.0,25.0,1.2,8.0,42.0,20.44,10.39
2016,5,9,5,45,343.0,36.0,1.3,8.5,84.0,29.44,20.5
2016,5,9,6,0,457.0,47.0,1.4,9.0,126.0,38.48,29.16
2016,5,9,6,15,528.0,54.5,1.3,9.5,175.5,44.45,34.82
2016,5,9,6,30,599.0,62.0,1.2,10.0,225.0,60.01,39.84
2016,5,9,6,45,352.5,106.5,1.2,10.5,207.5,108.97,74.86
2016,5,9,7,0,106.0,151.0,1.2,11.0,190.0,127.47,98.65
2016,5,9,7,15,180.5,171.0,1.2,11.5,250.0,166.62,127.84
2016,5,9,7,30,255.0,191.0,1.2,12.0,310.0,217.12,167.0
2016,5,9,7,45,195.5,220.0,1.3,12.5,317.5,234.41,183.57
2016,5,9,8,0,136.0,249.0,1.4,13.0,325.0,247.99,196.11
2016,5,9,8,15,162.0,272.5,1.45,13.5,371.0,287.45,227.08
2016,5,9,8,30,188.0,296.0,1.5,14.0,417.0,329.42,259.55
2016,5,9,8,45,163.5,319.0,1.6,15.0,429.5,346.9,272.24
2016,5,9,9,0,139.0,342.0,1.7,16.0,442.0,361.83,282.57
2016,5,9,9,15,90.5,337.5,1.75,16.0,404.0,328.55,256.63
2016,5,9,9,30,42.0,333.0,1.8,16.0,366.0,298.45,232.79
2016,5,9,9,45,172.5,366.0,1.9,16.5,510.0,428.83,333.41
2016,5,9,10,0,303.0,399.0,2.0,17.0,654.0,568.8,436.76
2016,5,9,10,15,317.5,410.0,2.1,17.5,684.5,600.6,458.28
2016,5,9,10,30,332.0,421.0,2.2,18.0,715.0,631.87,479.96
2016,5,9,10,45,218.5,441.0,2.3,18.5,636.5,556.19,422.84
2016,5,9,11,0,105.0,461.0,2.4,19.0,558.0,473.61,360.11
2016,5,9,11,15,528.0,283.0,2.45,19.0,777.5,711.61,541.76
2016,5,9,11,30,951.0,105.0,2.5,19.0,997.0,899.57,674.93
2016,5,9,11,45,952.5,105.0,2.65,19.5,1002.0,906.93,677.89
2016,5,9,12,0,954.0,105.0,2.8,20.0,1007.0,910.58,680.09
2016,5,9,12,15,499.5,262.5,2.9,20.0,734.5,683.19,518.64
2016,5,9,12,30,45.0,420.0,3.0,20.0,462.0,391.74,297.55
2016,5,9,12,45,155.0,440.5,3.15,20.0,584.0,514.05,392.0
2016,5,9,13,0,265.0,461.0,3.3,20.0,706.0,630.92,478.35
2016,5,9,13,15,603.0,282.5,3.4,19.5,823.5,755.93,576.06
2016,5,9,13,30,941.0,104.0,3.5,19.0,941.0,835.8,638.66
2016,5,9,13,45,936.0,103.0,3.65,19.0,915.5,808.02,619.96
2016,5,9,14,0,931.0,102.0,3.8,19.0,890.0,777.07,599.12
2016,5,9,14,15,923.5,100.5,3.85,19.0,857.5,740.91,572.91
2016,5,9,14,30,916.0,99.0,3.9,19.0,825.0,702.07,544.21
2016,5,9,14,45,906.0,97.5,4.0,19.0,786.0,659.19,512.01
2016,5,9,15,0,896.0,96.0,4.1,19.0,747.0,614.23,477.41
2016,5,9,15,15,883.5,93.5,4.1,18.5,703.5,565.22,439.43
2016,5,9,15,30,871.0,91.0,4.1,18.0,660.0,514.85,399.19
2016,5,9,15,45,853.5,88.5,4.1,17.5,611.5,461.18,355.12
2016,5,9,16,0,836.0,86.0,4.1,17.0,563.0,406.79,309.14
2016,5,9,16,15,814.0,83.0,4.05,16.5,512.0,350.14,260.18
2016,5,9,16,30,792.0,80.0,4.0,16.0,461.0,294.27,211.05
2016,5,9,16,45,761.5,75.5,3.95,16.0,407.5,236.35,160.32
2016,5,9,17,0,731.0,71.0,3.9,16.0,354.0,180.82,113.5
2016,5,9,17,15,687.5,66.0,3.75,15.0,300.5,126.24,73.11
2016,5,9,17,30,644.0,61.0,3.6,14.0,247.0,72.41,42.38
2016,5,9,17,45,578.5,54.5,3.45,13.5,196.0,44.82,34.58
2016,5,9,18,0,513.0,48.0,3.3,13.0,145.0,39.55,29.71
2016,5,9,18,15,406.5,38.5,3.1,12.0,100.0,31.66,22.32
2016,5,9,18,30,300.0,29.0,2.9,11.0,55.0,23.86,14.37
2016,5,9,18,45,150.0,14.5,2.75,10.5,27.5,11.74,0.0
2016,5,9,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,10,5,15,95.0,14.0,1.05,8.0,21.0,11.02,0.0
2016,5,10,5,30,190.0,28.0,1.1,8.0,42.0,21.29,11.42
2016,5,10,5,45,307.0,40.5,1.15,8.5,84.5,32.93,23.65
2016,5,10,6,0,424.0,53.0,1.2,9.0,127.0,43.03,33.29
2016,5,10,6,15,497.5,61.5,1.2,9.0,177.5,49.57,39.54
2016,5,10,6,30,571.0,70.0,1.2,9.0,228.0,64.43,44.76
2016,5,10,6,45,617.5,77.5,1.25,9.5,280.5,112.09,67.89
2016,5,10,7,0,664.0,85.0,1.3,10.0,333.0,164.84,105.39
2016,5,10,7,15,699.5,90.0,1.3,10.5,386.5,218.14,149.04
2016,5,10,7,30,735.0,95.0,1.3,11.0,440.0,274.56,197.44
2016,5,10,7,45,760.5,100.0,1.3,12.0,492.0,333.02,247.58
2016,5,10,8,0,786.0,105.0,1.3,13.0,544.0,390.05,295.55
2016,5,10,8,15,805.5,108.0,1.25,13.5,592.5,443.87,340.15
2016,5,10,8,30,825.0,111.0,1.2,14.0,641.0,497.77,383.26
2016,5,10,8,45,842.5,113.0,1.2,15.0,686.5,549.52,422.75
2016,5,10,9,0,860.0,115.0,1.2,16.0,732.0,600.53,460.18
2016,5,10,9,15,871.0,117.0,1.15,16.5,772.0,642.16,490.15
2016,5,10,9,30,882.0,119.0,1.1,17.0,812.0,685.44,520.19
2016,5,10,9,45,886.0,124.0,1.1,18.0,844.5,724.36,545.63
2016,5,10,10,0,890.0,129.0,1.1,19.0,877.0,760.49,568.36
2016,5,10,10,15,896.0,130.0,1.05,19.5,904.0,791.83,587.79
2016,5,10,10,30,902.0,131.0,1.0,20.0,931.0,820.2,604.34
2016,5,10,10,45,907.5,131.5,1.0,20.5,951.0,844.65,618.3
2016,5,10,11,0,913.0,132.0,1.0,21.0,971.0,865.86,630.1
2016,5,10,11,15,915.5,132.5,1.0,21.0,983.5,881.23,639.37
2016,5,10,11,30,918.0,133.0,1.0,21.0,996.0,893.11,646.53
2016,5,10,11,45,918.5,133.5,1.0,21.5,1000.0,899.77,649.23
2016,5,10,12,0,919.0,134.0,1.0,22.0,1004.0,902.88,649.81
2016,5,10,12,15,918.0,133.5,1.1,22.0,1000.5,900.34,649.78
2016,5,10,12,30,917.0,133.0,1.2,22.0,997.0,894.24,647.55
2016,5,10,12,45,911.0,134.5,1.35,22.0,984.5,882.1,642.12
2016,5,10,13,0,905.0,136.0,1.5,22.0,972.0,866.55,634.37
2016,5,10,13,15,900.5,135.0,1.65,22.0,952.5,846.83,623.69
2016,5,10,13,30,896.0,134.0,1.8,22.0,933.0,823.81,610.62
2016,5,10,13,45,735.0,221.5,2.0,22.0,864.5,771.5,573.98
2016,5,10,14,0,574.0,309.0,2.2,22.0,796.0,702.14,524.87
2016,5,10,14,15,718.0,219.0,2.3,21.5,804.5,709.26,534.39
2016,5,10,14,30,862.0,129.0,2.4,21.0,813.0,696.04,528.49
2016,5,10,14,45,850.0,126.5,2.55,21.0,774.0,652.16,496.89
2016,5,10,15,0,838.0,124.0,2.7,21.0,735.0,606.53,463.22
2016,5,10,15,15,822.5,121.0,2.8,20.5,691.0,557.07,426.33
2016,5,10,15,30,807.0,118.0,2.9,20.0,647.0,506.7,387.44
2016,5,10,15,45,788.5,114.0,3.0,20.0,599.0,453.52,344.43
2016,5,10,16,0,770.0,110.0,3.1,20.0,551.0,400.29,300.14
2016,5,10,16,15,744.5,105.5,3.15,19.5,499.5,342.31,251.69
2016,5,10,16,30,719.0,101.0,3.2,19.0,448.0,287.46,204.85
2016,5,10,16,45,688.0,94.5,3.25,19.0,396.0,231.39,156.96
2016,5,10,17,0,657.0,88.0,3.3,19.0,344.0,177.93,112.9
2016,5,10,17,15,609.5,81.5,3.15,18.0,291.5,125.67,75.05
2016,5,10,17,30,562.0,75.0,3.0,17.0,239.0,78.53,49.24
2016,5,10,17,45,497.5,65.5,2.95,16.5,189.5,52.42,40.85
2016,5,10,18,0,433.0,56.0,2.9,16.0,140.0,45.23,34.34
2016,5,10,18,15,330.0,44.0,2.75,15.0,96.5,35.66,25.55
2016,5,10,18,30,227.0,32.0,2.6,14.0,53.0,24.38,14.73
2016,5,10,18,45,113.5,16.0,2.5,13.5,26.5,12.22,0.0
2016,5,10,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,5,15,116.5,13.5,0.8,8.5,22.5,10.62,0.0
2016,5,11,5,30,233.0,27.0,0.8,9.0,45.0,22.07,12.28
2016,5,11,5,45,346.0,38.0,0.8,9.5,88.0,31.03,21.93
2016,5,11,6,0,459.0,49.0,0.8,10.0,131.0,40.04,30.51
2016,5,11,6,15,529.5,57.0,0.7,10.5,181.5,46.34,36.43
2016,5,11,6,30,600.0,65.0,0.6,11.0,232.0,60.32,41.24
2016,5,11,6,45,647.0,71.0,0.5,11.5,285.0,108.41,63.29
2016,5,11,7,0,694.0,77.0,0.4,12.0,338.0,161.55,100.09
2016,5,11,7,15,727.5,82.0,0.45,12.5,391.5,219.04,146.46
2016,5,11,7,30,761.0,87.0,0.5,13.0,445.0,275.92,194.45
2016,5,11,7,45,783.5,91.5,0.55,14.0,496.5,331.45,241.6
2016,5,11,8,0,806.0,96.0,0.6,15.0,548.0,387.98,288.56
2016,5,11,8,15,825.0,99.0,0.7,15.5,597.0,442.42,333.48
2016,5,11,8,30,844.0,102.0,0.8,16.0,646.0,496.86,377.11
2016,5,11,8,45,648.5,188.0,0.9,17.0,623.0,510.51,388.7
2016,5,11,9,0,453.0,274.0,1.0,18.0,600.0,497.99,379.32
2016,5,11,9,15,419.5,306.0,1.05,18.5,621.0,525.95,399.44
2016,5,11,9,30,386.0,338.0,1.1,19.0,642.0,541.91,410.11
2016,5,11,9,45,645.5,228.5,1.15,19.5,761.5,658.15,495.22
2016,5,11,10,0,905.0,119.0,1.2,20.0,881.0,760.41,568.2
2016,5,11,10,15,911.0,120.0,1.15,20.5,908.0,792.13,587.2
2016,5,11,10,30,917.0,121.0,1.1,21.0,935.0,820.83,603.78
2016,5,11,10,45,920.5,122.5,1.05,21.5,954.5,844.83,616.74
2016,5,11,11,0,924.0,124.0,1.0,22.0,974.0,865.46,627.4
2016,5,11,11,15,926.5,124.5,1.0,22.0,986.5,880.97,636.73
2016,5,11,11,30,929.0,125.0,1.0,22.0,999.0,892.95,643.92
2016,5,11,11,45,932.0,123.5,1.0,22.5,1003.5,900.11,646.92
2016,5,11,12,0,935.0,122.0,1.0,23.0,1008.0,903.67,647.78
2016,5,11,12,15,719.5,264.0,1.05,23.0,945.0,865.43,621.51
2016,5,11,12,30,504.0,406.0,1.1,23.0,882.0,799.04,574.48
2016,5,11,12,45,718.0,261.5,1.2,23.0,930.5,850.28,615.21
2016,5,11,13,0,932.0,117.0,1.3,23.0,979.0,869.97,631.97
2016,5,11,13,15,928.0,116.0,1.4,23.0,959.5,850.17,620.55
2016,5,11,13,30,924.0,115.0,1.5,23.0,940.0,826.98,607.22
2016,5,11,13,45,726.0,222.0,1.6,23.0,859.0,762.78,562.28
2016,5,11,14,0,528.0,329.0,1.7,23.0,778.0,683.2,505.73
2016,5,11,14,15,521.0,313.0,1.8,23.0,742.0,645.42,480.97
2016,5,11,14,30,514.0,297.0,1.9,23.0,706.0,606.22,454.22
2016,5,11,14,45,694.5,200.5,2.0,23.0,725.0,619.39,465.93
2016,5,11,15,0,875.0,104.0,2.1,23.0,744.0,604.67,456.3
2016,5,11,15,15,861.5,101.5,2.15,22.5,700.0,556.2,420.23
2016,5,11,15,30,848.0,99.0,2.2,22.0,656.0,506.51,382.18
2016,5,11,15,45,830.0,96.0,2.25,22.0,607.5,454.0,340.03
2016,5,11,16,0,812.0,93.0,2.3,22.0,559.0,399.98,295.49
2016,5,11,16,15,567.5,141.5,2.35,21.5,453.0,311.78,229.24
2016,5,11,16,30,323.0,190.0,2.4,21.0,347.0,238.58,176.66
2016,5,11,16,45,511.5,133.5,2.45,20.5,349.0,218.48,152.25
2016,5,11,17,0,700.0,77.0,2.5,20.0,351.0,174.7,107.79
2016,5,11,17,15,655.5,71.5,2.45,19.0,298.0,121.31,69.42
2016,5,11,17,30,611.0,66.0,2.4,18.0,245.0,72.58,43.55
2016,5,11,17,45,546.0,58.5,2.35,17.0,194.5,47.49,36.44
2016,5,11,18,0,481.0,51.0,2.3,16.0,144.0,41.61,31.18
2016,5,11,18,15,378.5,40.5,2.15,15.0,100.5,33.05,23.32
2016,5,11,18,30,276.0,30.0,2.0,14.0,57.0,24.53,14.98
2016,5,11,18,45,138.0,15.0,1.9,13.5,28.5,12.09,0.0
2016,5,11,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,12,5,15,99.5,14.5,1.1,8.5,22.5,11.41,0.0
2016,5,12,5,30,199.0,29.0,1.2,9.0,45.0,22.07,12.51
2016,5,12,5,45,298.5,42.0,1.35,9.5,86.0,32.05,22.84
2016,5,12,6,0,398.0,55.0,1.5,10.0,127.0,44.36,34.38
2016,5,12,6,15,469.5,64.5,1.5,10.5,176.5,51.56,41.1
2016,5,12,6,30,541.0,74.0,1.5,11.0,226.0,64.88,46.26
2016,5,12,6,45,588.0,81.5,1.55,11.5,278.0,110.55,67.64
2016,5,12,7,0,635.0,89.0,1.6,12.0,330.0,161.39,103.11
2016,5,12,7,15,470.0,137.5,1.55,12.5,330.5,202.74,144.82
2016,5,12,7,30,305.0,186.0,1.5,13.0,331.0,224.07,170.07
2016,5,12,7,45,232.5,219.0,1.45,14.0,336.5,246.79,191.32
2016,5,12,8,0,160.0,252.0,1.4,15.0,342.0,257.25,201.26
2016,5,12,8,15,482.5,184.0,1.35,15.5,488.5,361.87,279.41
2016,5,12,8,30,805.0,116.0,1.3,16.0,635.0,488.87,374.56
2016,5,12,8,45,821.0,118.0,1.3,16.5,680.0,538.75,412.74
2016,5,12,9,0,837.0,120.0,1.3,17.0,725.0,587.8,449.62
2016,5,12,9,15,849.0,122.5,1.3,17.5,764.5,633.78,483.11
2016,5,12,9,30,861.0,125.0,1.3,18.0,804.0,672.47,510.58
2016,5,12,9,45,867.5,128.5,1.35,19.0,836.5,710.93,536.48
2016,5,12,10,0,874.0,132.0,1.4,20.0,869.0,746.84,559.87
2016,5,12,10,15,499.0,289.5,1.5,20.5,713.5,640.28,479.97
2016,5,12,10,30,124.0,447.0,1.6,21.0,558.0,478.52,358.5
2016,5,12,10,45,279.5,423.5,1.7,21.5,679.5,597.37,446.65
2016,5,12,11,0,435.0,400.0,1.8,22.0,801.0,719.22,532.17
2016,5,12,11,15,667.0,270.0,1.9,22.5,894.0,810.37,597.65
2016,5,12,11,30,899.0,140.0,2.0,23.0,987.0,877.71,644.74
2016,5,12,11,45,900.5,140.0,2.15,23.5,991.5,884.64,648.62
2016,5,12,12,0,902.0,140.0,2.3,24.0,996.0,888.11,650.85
2016,5,12,12,15,584.0,307.5,2.35,24.0,861.5,784.42,577.03
2016,5,12,12,30,266.0,475.0,2.4,24.0,727.0,647.79,477.19
2016,5,12,12,45,583.5,305.0,2.5,24.0,848.0,772.03,571.65
2016,5,12,13,0,901.0,135.0,2.6,24.0,969.0,857.29,634.46
2016,5,12,13,15,897.0,134.0,2.6,24.0,950.5,838.11,621.27
2016,5,12,13,30,893.0,133.0,2.6,24.0,932.0,815.65,606.78
2016,5,12,13,45,891.0,129.5,2.65,24.0,907.5,789.42,589.56
2016,5,12,14,0,889.0,126.0,2.7,24.0,883.0,759.99,569.44
2016,5,12,14,15,492.5,254.0,2.75,23.5,671.0,575.22,435.05
2016,5,12,14,30,96.0,382.0,2.8,23.0,459.0,373.72,283.66
2016,5,12,14,45,103.0,364.5,2.85,23.0,443.5,358.07,273.21
2016,5,12,15,0,110.0,347.0,2.9,23.0,428.0,341.6,261.25
2016,5,12,15,15,469.0,228.0,2.95,22.5,541.5,450.97,345.44
2016,5,12,15,30,828.0,109.0,3.0,22.0,655.0,505.09,383.53
2016,5,12,15,45,811.0,105.5,3.05,22.0,607.0,452.23,340.23
2016,5,12,16,0,794.0,102.0,3.1,22.0,559.0,399.14,296.09
2016,5,12,16,15,769.5,98.0,3.15,21.0,508.0,343.21,249.84
2016,5,12,16,30,745.0,94.0,3.2,20.0,457.0,288.43,203.55
2016,5,12,16,45,711.5,89.5,3.25,19.5,404.0,229.58,153.97
2016,5,12,17,0,678.0,85.0,3.3,19.0,351.0,176.28,110.56
2016,5,12,17,15,632.0,78.5,3.25,18.0,298.5,123.25,72.48
2016,5,12,17,30,586.0,72.0,3.2,17.0,246.0,75.13,46.86
2016,5,12,17,45,516.0,64.5,3.15,16.5,195.0,51.76,40.28
2016,5,12,18,0,446.0,57.0,3.1,16.0,144.0,46.05,35.1
2016,5,12,18,15,345.5,45.0,3.0,15.0,100.5,36.49,26.33
2016,5,12,18,30,245.0,33.0,2.9,14.0,57.0,25.2,15.64
2016,5,12,18,45,122.5,16.5,2.85,13.0,28.5,12.62,0.0
2016,5,12,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,5,15,103.5,15.0,1.65,8.0,24.0,11.8,0.0
2016,5,13,5,30,207.0,30.0,1.8,8.0,48.0,22.83,13.39
2016,5,13,5,45,318.5,42.0,1.95,8.5,90.5,34.09,24.79
2016,5,13,6,0,430.0,54.0,2.1,9.0,133.0,43.75,33.98
2016,5,13,6,15,500.5,63.0,2.15,9.5,183.0,50.65,40.45
2016,5,13,6,30,571.0,72.0,2.2,10.0,233.0,63.02,51.62
2016,5,13,6,45,623.5,77.5,2.3,10.5,286.5,109.25,65.78
2016,5,13,7,0,676.0,83.0,2.4,11.0,340.0,161.2,101.69
2016,5,13,7,15,384.0,142.0,2.4,11.5,292.5,187.94,137.02
2016,5,13,7,30,92.0,201.0,2.4,12.0,245.0,174.87,138.33
2016,5,13,7,45,117.5,227.0,2.4,12.5,289.5,212.71,168.63
2016,5,13,8,0,143.0,253.0,2.4,13.0,334.0,251.16,199.14
2016,5,13,8,15,135.5,276.5,2.3,13.5,358.5,276.67,219.43
2016,5,13,8,30,128.0,300.0,2.2,14.0,383.0,301.33,238.53
2016,5,13,8,45,183.0,320.0,2.15,14.5,447.5,354.54,279.46
2016,5,13,9,0,238.0,340.0,2.1,15.0,512.0,412.42,323.34
2016,5,13,9,15,215.5,363.5,2.05,15.5,525.5,430.72,336.04
2016,5,13,9,30,193.0,387.0,2.0,16.0,539.0,446.67,346.75
2016,5,13,9,45,149.5,401.0,1.95,16.5,521.5,438.43,338.91
2016,5,13,10,0,106.0,415.0,1.9,17.0,504.0,416.35,320.77
2016,5,13,10,15,63.5,367.0,1.95,17.5,421.0,348.97,269.14
2016,5,13,10,30,21.0,319.0,2.0,18.0,338.0,268.28,206.65
2016,5,13,10,45,119.5,394.5,2.1,18.5,505.0,434.11,333.4
2016,5,13,11,0,218.0,470.0,2.2,19.0,672.0,581.31,440.28
2016,5,13,11,15,172.5,476.5,2.35,19.0,637.5,554.2,419.25
2016,5,13,11,30,127.0,483.0,2.5,19.0,603.0,524.97,397.59
2016,5,13,11,45,74.5,415.0,2.65,19.5,485.5,410.22,312.67
2016,5,13,12,0,22.0,347.0,2.8,20.0,368.0,295.07,225.33
2016,5,13,12,15,19.0,319.5,2.9,20.0,338.0,269.98,206.67
2016,5,13,12,30,16.0,292.0,3.0,20.0,308.0,244.86,187.58
2016,5,13,12,45,226.5,348.5,3.2,20.0,559.0,501.18,385.81
2016,5,13,13,0,437.0,405.0,3.4,20.0,810.0,725.36,549.34
2016,5,13,13,15,296.5,430.5,3.55,20.0,703.0,617.35,469.03
2016,5,13,13,30,156.0,456.0,3.7,20.0,596.0,511.12,389.94
2016,5,13,13,45,235.0,429.5,3.85,20.0,634.0,541.72,415.13
2016,5,13,14,0,314.0,403.0,4.0,20.0,672.0,577.53,443.04
2016,5,13,14,15,613.0,253.0,4.1,19.5,752.0,658.23,508.08
2016,5,13,14,30,912.0,103.0,4.2,19.0,832.0,693.72,538.65
2016,5,13,14,45,902.5,101.0,4.35,19.0,793.5,651.17,506.26
2016,5,13,15,0,893.0,99.0,4.5,19.0,755.0,606.52,471.93
2016,5,13,15,15,880.5,96.5,4.55,18.5,711.0,557.98,434.16
2016,5,13,15,30,868.0,94.0,4.6,18.0,667.0,508.1,394.09
2016,5,13,15,45,853.0,90.5,4.65,17.5,619.5,455.19,350.36
2016,5,13,16,0,838.0,87.0,4.7,17.0,572.0,401.12,304.35
2016,5,13,16,15,816.0,84.0,4.65,16.5,520.5,344.8,255.38
2016,5,13,16,30,794.0,81.0,4.6,16.0,469.0,289.26,206.35
2016,5,13,16,45,767.5,76.0,4.6,15.5,416.5,232.15,156.51
2016,5,13,17,0,741.0,71.0,4.6,15.0,364.0,176.98,110.28
2016,5,13,17,15,699.5,66.0,4.45,14.0,311.0,122.56,70.6
