Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,17,30,658.0,61.0,4.3,13.0,258.0,68.55,41.17
2016,5,13,17,45,601.5,54.0,4.15,12.5,207.0,44.63,34.57
2016,5,13,18,0,545.0,47.0,4.0,12.0,156.0,38.97,29.37
2016,5,13,18,15,445.5,38.5,3.8,11.5,110.5,31.82,22.63
2016,5,13,18,30,346.0,30.0,3.6,11.0,65.0,24.77,15.59
2016,5,13,18,45,173.0,15.0,3.4,10.5,32.5,12.13,0.0
2016,5,13,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,14,5,15,16.0,14.5,1.8,7.5,15.5,11.2,0.0
2016,5,14,5,30,32.0,29.0,1.9,8.0,31.0,21.87,12.75
2016,5,14,5,45,59.5,48.5,2.05,8.5,57.5,35.69,26.24
2016,5,14,6,0,87.0,68.0,2.2,9.0,84.0,49.3,39.0
2016,5,14,6,15,102.0,90.0,2.25,9.5,114.5,64.06,52.56
2016,5,14,6,30,117.0,112.0,2.3,10.0,145.0,79.79,66.7
2016,5,14,6,45,128.5,134.0,2.4,10.5,177.5,106.01,81.18
2016,5,14,7,0,140.0,156.0,2.5,11.0,210.0,133.9,102.7
2016,5,14,7,15,224.5,171.5,2.6,11.5,272.5,174.66,132.8
2016,5,14,7,30,309.0,187.0,2.7,12.0,335.0,224.18,171.21
2016,5,14,7,45,569.5,136.0,2.8,13.0,445.0,294.47,222.18
2016,5,14,8,0,830.0,85.0,2.9,14.0,555.0,381.95,289.49
2016,5,14,8,15,847.5,87.5,2.9,14.5,603.5,436.31,335.92
2016,5,14,8,30,865.0,90.0,2.9,15.0,652.0,489.54,380.24
2016,5,14,8,45,880.0,91.5,2.95,15.5,696.5,540.09,421.29
2016,5,14,9,0,895.0,93.0,3.0,16.0,741.0,589.58,460.28
2016,5,14,9,15,905.0,94.5,2.95,16.5,780.5,634.74,494.58
2016,5,14,9,30,915.0,96.0,2.9,17.0,820.0,677.9,526.35
2016,5,14,9,45,659.0,228.5,2.9,17.5,761.5,661.19,510.02
2016,5,14,10,0,403.0,361.0,2.9,18.0,703.0,600.64,461.4
2016,5,14,10,15,397.0,376.5,2.9,18.0,721.5,623.47,478.09
2016,5,14,10,30,391.0,392.0,2.9,18.0,740.0,644.45,492.74
2016,5,14,10,45,416.5,397.5,2.95,18.5,776.0,688.72,523.55
2016,5,14,11,0,442.0,403.0,3.0,19.0,812.0,723.45,547.21
2016,5,14,11,15,449.0,412.5,3.1,19.0,833.0,744.95,562.4
2016,5,14,11,30,456.0,422.0,3.2,19.0,854.0,764.4,576.21
2016,5,14,11,45,699.5,267.5,3.3,19.5,932.5,843.36,636.49
2016,5,14,12,0,943.0,113.0,3.4,20.0,1011.0,894.87,673.81
2016,5,14,12,15,943.0,113.0,3.5,20.0,1008.0,893.56,673.14
2016,5,14,12,30,943.0,113.0,3.6,20.0,1005.0,888.61,670.47
2016,5,14,12,45,937.5,114.5,3.75,20.0,993.5,876.79,663.43
2016,5,14,13,0,932.0,116.0,3.9,20.0,982.0,861.48,654.01
2016,5,14,13,15,928.5,115.0,3.95,20.0,963.5,842.2,641.36
2016,5,14,13,30,925.0,114.0,4.0,20.0,945.0,819.52,626.35
2016,5,14,13,45,918.5,114.0,4.1,20.0,919.0,792.16,608.05
2016,5,14,14,0,912.0,114.0,4.2,20.0,893.0,761.77,586.37
2016,5,14,14,15,904.5,112.5,4.25,19.5,860.5,726.56,561.7
2016,5,14,14,30,897.0,111.0,4.3,19.0,828.0,688.72,534.51
2016,5,14,14,45,885.0,109.5,4.4,19.0,789.5,645.7,502.06
2016,5,14,15,0,873.0,108.0,4.5,19.0,751.0,600.82,467.35
2016,5,14,15,15,859.5,105.5,4.55,18.5,707.0,552.7,429.89
2016,5,14,15,30,846.0,103.0,4.6,18.0,663.0,504.7,391.28
2016,5,14,15,45,827.5,100.0,4.7,18.0,615.0,451.01,346.51
2016,5,14,16,0,809.0,97.0,4.8,18.0,567.0,397.2,300.45
2016,5,14,16,15,785.5,93.5,4.8,17.5,515.5,341.5,252.41
2016,5,14,16,30,762.0,90.0,4.8,17.0,464.0,286.8,204.53
2016,5,14,16,45,730.5,85.5,4.8,16.5,411.5,230.88,156.27
2016,5,14,17,0,699.0,81.0,4.8,16.0,359.0,173.94,109.19
2016,5,14,17,15,655.0,75.0,4.6,15.5,306.0,120.6,70.49
2016,5,14,17,30,611.0,69.0,4.4,15.0,253.0,71.87,44.99
2016,5,14,17,45,546.5,62.0,4.2,14.5,202.5,50.09,39.15
2016,5,14,18,0,482.0,55.0,4.0,14.0,152.0,44.69,34.21
2016,5,14,18,15,381.5,44.5,3.65,13.5,107.5,36.23,26.34
2016,5,14,18,30,281.0,34.0,3.3,13.0,63.0,27.79,18.1
2016,5,14,18,45,140.5,17.0,2.95,12.5,31.5,13.05,0.62
2016,5,14,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,15,5,15,102.5,16.5,2.4,9.0,25.5,12.56,0.0
2016,5,15,5,30,205.0,33.0,2.5,9.0,51.0,25.0,15.44
2016,5,15,5,45,316.0,45.0,2.7,9.5,94.0,34.3,24.92
2016,5,15,6,0,427.0,57.0,2.9,10.0,137.0,46.07,35.94
2016,5,15,6,15,224.0,80.5,2.95,10.0,123.5,58.59,47.53
2016,5,15,6,30,21.0,104.0,3.0,10.0,110.0,75.57,62.92
2016,5,15,6,45,28.5,124.5,3.05,10.5,134.5,92.28,73.11
2016,5,15,7,0,36.0,145.0,3.1,11.0,159.0,111.52,88.5
2016,5,15,7,15,18.0,143.5,3.1,11.5,151.0,111.21,88.56
2016,5,15,7,30,0.0,142.0,3.1,12.0,143.0,107.67,85.87
2016,5,15,7,45,38.0,193.5,3.1,12.5,215.5,159.81,127.65
2016,5,15,8,0,76.0,245.0,3.1,13.0,288.0,215.98,172.33
2016,5,15,8,15,116.5,274.0,3.1,13.5,347.0,265.7,211.41
2016,5,15,8,30,157.0,303.0,3.1,14.0,406.0,315.74,250.48
2016,5,15,8,45,144.0,325.0,3.15,14.5,424.0,336.92,266.66
2016,5,15,9,0,131.0,347.0,3.2,15.0,442.0,356.65,281.38
2016,5,15,9,15,175.5,366.0,3.25,15.5,501.0,406.92,319.82
2016,5,15,9,30,220.0,385.0,3.3,16.0,560.0,460.29,360.06
2016,5,15,9,45,276.5,389.5,3.35,16.5,618.5,521.74,405.95
2016,5,15,10,0,333.0,394.0,3.4,17.0,677.0,577.25,446.84
2016,5,15,10,15,639.5,248.0,3.45,17.5,812.0,705.93,545.35
2016,5,15,10,30,946.0,102.0,3.5,18.0,947.0,816.76,627.97
2016,5,15,10,45,949.0,103.5,3.55,18.5,966.5,840.89,642.59
2016,5,15,11,0,952.0,105.0,3.6,19.0,986.0,861.55,655.37
2016,5,15,11,15,690.5,262.5,3.7,19.0,906.0,816.44,620.24
2016,5,15,11,30,429.0,420.0,3.8,19.0,826.0,738.64,559.72
2016,5,15,11,45,318.5,456.0,3.9,19.5,758.5,672.35,510.01
2016,5,15,12,0,208.0,492.0,4.0,20.0,691.0,600.24,455.3
2016,5,15,12,15,165.0,488.5,4.15,20.0,645.5,561.03,426.6
2016,5,15,12,30,122.0,485.0,4.3,20.0,600.0,521.03,396.87
2016,5,15,12,45,540.0,292.5,4.45,20.0,796.0,719.98,552.44
2016,5,15,13,0,958.0,100.0,4.6,20.0,992.0,866.15,661.96
2016,5,15,13,15,513.5,263.0,4.7,20.0,740.0,656.96,506.4
2016,5,15,13,30,69.0,426.0,4.8,20.0,488.0,405.69,311.55
2016,5,15,13,45,72.0,411.5,4.9,20.0,475.0,392.58,302.86
2016,5,15,14,0,75.0,397.0,5.0,20.0,462.0,379.05,293.1
2016,5,15,14,15,501.5,246.0,5.05,19.5,650.0,569.76,445.55
2016,5,15,14,30,928.0,95.0,5.1,19.0,838.0,692.81,541.85
2016,5,15,14,45,918.0,93.5,5.2,19.0,799.5,649.95,508.23
2016,5,15,15,0,908.0,92.0,5.3,19.0,761.0,605.0,472.91
2016,5,15,15,15,896.0,90.0,5.25,18.5,717.5,556.71,434.56
2016,5,15,15,30,884.0,88.0,5.2,18.0,674.0,506.99,393.95
2016,5,15,15,45,517.5,175.5,5.2,18.0,512.5,373.94,290.09
2016,5,15,16,0,151.0,263.0,5.2,18.0,351.0,263.51,206.12
2016,5,15,16,15,82.5,217.0,5.15,17.0,264.5,192.65,151.13
2016,5,15,16,30,14.0,171.0,5.1,16.0,178.0,132.88,104.86
2016,5,15,16,45,58.5,167.5,5.05,15.5,191.5,137.9,107.76
2016,5,15,17,0,103.0,164.0,5.0,15.0,205.0,136.69,105.15
2016,5,15,17,15,95.0,141.5,4.8,14.5,175.5,110.79,84.78
2016,5,15,17,30,87.0,119.0,4.6,14.0,146.0,86.16,66.57
2016,5,15,17,45,311.0,84.5,4.45,13.5,152.5,61.3,49.3
2016,5,15,18,0,535.0,50.0,4.3,13.0,159.0,41.19,31.25
2016,5,15,18,15,437.0,41.0,4.0,12.5,113.5,33.73,24.27
2016,5,15,18,30,339.0,32.0,3.7,12.0,68.0,26.34,17.02
2016,5,15,18,45,169.5,16.0,3.45,11.5,34.0,12.91,1.4
2016,5,15,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,15,19,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,5,15,117.0,16.0,2.65,8.0,26.5,12.23,0.0
2016,5,16,5,30,234.0,32.0,2.6,8.0,53.0,24.41,15.15
2016,5,16,5,45,331.5,44.0,2.6,8.5,95.5,35.7,26.31
2016,5,16,6,0,429.0,56.0,2.6,9.0,138.0,45.23,35.36
2016,5,16,6,15,337.5,82.5,2.5,9.5,159.5,60.31,49.2
2016,5,16,6,30,246.0,109.0,2.4,10.0,181.0,78.47,65.52
2016,5,16,6,45,274.0,126.0,2.35,10.5,220.5,111.03,80.42
2016,5,16,7,0,302.0,143.0,2.3,11.0,260.0,146.83,106.31
2016,5,16,7,15,226.5,175.0,2.25,11.5,269.5,176.25,133.81
2016,5,16,7,30,151.0,207.0,2.2,12.0,279.0,195.01,152.59
2016,5,16,7,45,178.5,230.0,2.15,13.0,324.5,232.08,181.94
2016,5,16,8,0,206.0,253.0,2.1,14.0,370.0,272.07,213.36
2016,5,16,8,15,167.0,277.5,2.15,14.5,378.5,288.53,227.19
2016,5,16,8,30,128.0,302.0,2.2,15.0,387.0,300.91,237.07
2016,5,16,8,45,235.5,310.5,2.3,16.0,477.5,371.45,290.98
2016,5,16,9,0,343.0,319.0,2.4,17.0,568.0,458.07,356.13
2016,5,16,9,15,611.5,217.0,2.45,17.5,690.5,565.08,437.55
2016,5,16,9,30,880.0,115.0,2.5,18.0,813.0,667.66,514.84
2016,5,16,9,45,901.0,109.5,2.65,18.5,850.0,708.66,544.61
2016,5,16,10,0,922.0,104.0,2.8,19.0,887.0,747.92,573.01
2016,5,16,10,15,927.0,105.0,2.9,19.5,913.5,779.13,594.76
2016,5,16,10,30,932.0,106.0,3.0,20.0,940.0,807.25,613.36
2016,5,16,10,45,936.0,106.5,3.1,20.5,959.5,830.94,628.39
2016,5,16,11,0,940.0,107.0,3.2,21.0,979.0,851.26,641.11
2016,5,16,11,15,942.5,107.5,3.3,21.0,991.0,866.89,651.89
2016,5,16,11,30,945.0,108.0,3.4,21.0,1003.0,878.95,660.34
2016,5,16,11,45,945.5,108.5,3.55,21.5,1007.5,885.76,664.32
2016,5,16,12,0,946.0,109.0,3.7,22.0,1012.0,888.94,665.92
2016,5,16,12,15,945.0,109.0,3.8,22.0,1008.5,886.82,665.02
2016,5,16,12,30,944.0,109.0,3.9,22.0,1005.0,881.06,661.75
2016,5,16,12,45,940.5,109.5,4.05,22.0,993.5,870.09,655.21
2016,5,16,13,0,937.0,110.0,4.2,22.0,982.0,855.57,646.28
2016,5,16,13,15,933.5,109.0,4.3,22.0,963.5,836.28,633.83
2016,5,16,13,30,930.0,108.0,4.4,22.0,945.0,813.58,618.96
2016,5,16,13,45,926.5,106.0,4.55,22.0,920.0,786.7,601.53
2016,5,16,14,0,923.0,104.0,4.7,22.0,895.0,756.62,580.51
2016,5,16,14,15,915.5,102.5,4.75,21.5,862.5,721.19,555.72
2016,5,16,14,30,908.0,101.0,4.8,21.0,830.0,683.12,528.36
2016,5,16,14,45,901.0,98.0,4.85,21.0,792.5,641.61,496.72
2016,5,16,15,0,894.0,95.0,4.9,21.0,755.0,597.81,462.57
2016,5,16,15,15,882.0,92.5,4.9,20.5,712.0,549.78,424.99
2016,5,16,15,30,870.0,90.0,4.9,20.0,669.0,500.36,385.16
2016,5,16,15,45,853.0,87.5,4.9,20.0,621.0,447.67,340.95
2016,5,16,16,0,836.0,85.0,4.9,20.0,573.0,394.6,295.35
2016,5,16,16,15,814.5,82.0,4.8,19.5,522.5,338.06,246.62
2016,5,16,16,30,793.0,79.0,4.7,19.0,472.0,283.09,198.55
2016,5,16,16,45,760.0,76.0,4.6,18.5,419.0,226.72,150.2
2016,5,16,17,0,727.0,73.0,4.5,18.0,366.0,172.97,106.25
2016,5,16,17,15,686.0,68.5,4.25,17.5,313.0,120.19,68.71
2016,5,16,17,30,645.0,64.0,4.0,17.0,260.0,67.51,41.31
2016,5,16,17,45,582.0,57.5,3.75,16.5,209.0,47.02,36.12
2016,5,16,18,0,519.0,51.0,3.5,16.0,158.0,41.81,31.42
2016,5,16,18,15,422.5,42.0,3.2,15.0,113.0,34.41,24.63
2016,5,16,18,30,326.0,33.0,2.9,14.0,68.0,27.08,17.57
2016,5,16,18,45,163.0,16.5,2.65,13.5,34.0,13.29,2.23
2016,5,16,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,19,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,5,15,148.5,15.0,1.05,8.5,28.5,12.12,0.0
2016,5,17,5,30,297.0,30.0,1.2,9.0,57.0,24.63,15.41
2016,5,17,5,45,405.0,39.0,1.4,10.0,101.5,32.02,22.93
2016,5,17,6,0,513.0,48.0,1.6,11.0,146.0,39.53,30.0
2016,5,17,6,15,578.5,54.5,1.65,11.5,197.0,44.81,34.91
2016,5,17,6,30,644.0,61.0,1.7,12.0,248.0,52.0,41.35
2016,5,17,6,45,691.5,65.5,1.75,13.0,302.0,104.47,59.84
2016,5,17,7,0,739.0,70.0,1.8,14.0,356.0,157.83,94.99
2016,5,17,7,15,770.5,73.5,2.0,15.0,410.0,212.0,138.09
2016,5,17,7,30,802.0,77.0,2.2,16.0,464.0,268.71,186.14
2016,5,17,7,45,828.0,79.5,2.45,17.0,516.5,325.08,234.86
2016,5,17,8,0,854.0,82.0,2.7,18.0,569.0,383.87,284.95
2016,5,17,8,15,871.0,84.5,2.75,18.5,618.5,438.08,330.85
2016,5,17,8,30,888.0,87.0,2.8,19.0,668.0,491.94,375.16
2016,5,17,8,45,903.0,88.5,2.9,20.0,713.5,543.29,415.6
2016,5,17,9,0,918.0,90.0,3.0,21.0,759.0,593.54,453.83
2016,5,17,9,15,928.0,91.5,2.95,21.5,799.0,639.44,488.06
2016,5,17,9,30,938.0,93.0,2.9,22.0,839.0,683.28,519.74
2016,5,17,9,45,945.0,95.0,2.9,22.5,873.0,723.27,547.98
2016,5,17,10,0,952.0,97.0,2.9,23.0,907.0,760.56,573.6
2016,5,17,10,15,957.5,98.0,2.85,23.0,934.0,792.96,596.14
2016,5,17,10,30,963.0,99.0,2.8,23.0,961.0,822.21,615.26
2016,5,17,10,45,967.0,99.5,2.75,23.5,981.0,846.56,629.47
2016,5,17,11,0,971.0,100.0,2.7,24.0,1001.0,867.43,641.26
2016,5,17,11,15,973.0,100.5,2.65,24.0,1013.5,883.1,650.81
2016,5,17,11,30,975.0,101.0,2.6,24.0,1026.0,895.07,657.99
2016,5,17,11,45,976.0,101.0,2.6,24.5,1030.5,902.07,661.06
2016,5,17,12,0,977.0,101.0,2.6,25.0,1035.0,905.32,661.78
2016,5,17,12,15,976.0,101.0,2.65,25.0,1031.0,903.17,660.76
2016,5,17,12,30,975.0,101.0,2.7,25.0,1027.0,897.26,657.4
2016,5,17,12,45,973.0,100.0,2.75,25.0,1016.0,885.94,650.55
2016,5,17,13,0,971.0,99.0,2.8,25.0,1005.0,870.92,641.34
2016,5,17,13,15,967.5,98.5,2.85,25.0,986.0,851.5,629.23
2016,5,17,13,30,964.0,98.0,2.9,25.0,967.0,828.56,614.75
2016,5,17,13,45,958.0,97.0,3.0,25.0,940.0,799.91,596.63
2016,5,17,14,0,952.0,96.0,3.1,25.0,913.0,768.09,575.04
2016,5,17,14,15,944.5,95.0,3.15,25.0,880.0,732.24,549.78
2016,5,17,14,30,937.0,94.0,3.2,25.0,847.0,693.68,522.04
2016,5,17,14,45,926.5,92.5,3.3,25.0,808.0,650.33,490.38
2016,5,17,15,0,916.0,91.0,3.4,25.0,769.0,604.92,456.33
2016,5,17,15,15,903.5,89.0,3.4,24.5,725.0,556.2,419.43
2016,5,17,15,30,891.0,87.0,3.4,24.0,681.0,506.08,380.26
2016,5,17,15,45,874.0,84.5,3.45,24.0,632.5,452.49,336.66
2016,5,17,16,0,857.0,82.0,3.5,24.0,584.0,398.47,291.53
2016,5,17,16,15,835.5,79.0,3.45,23.5,532.5,342.45,244.35
2016,5,17,16,30,814.0,76.0,3.4,23.0,481.0,284.82,195.26
2016,5,17,16,45,785.5,72.5,3.35,22.5,427.5,227.95,147.31
2016,5,17,17,0,757.0,69.0,3.3,22.0,374.0,173.16,103.24
2016,5,17,17,15,716.5,64.5,3.0,21.0,320.5,118.82,65.55
2016,5,17,17,30,676.0,60.0,2.7,20.0,267.0,68.59,41.66
2016,5,17,17,45,616.5,54.0,2.4,19.5,215.5,44.76,33.7
2016,5,17,18,0,557.0,48.0,2.1,19.0,164.0,39.81,29.29
2016,5,17,18,15,464.0,39.5,1.9,18.0,118.0,32.67,22.83
2016,5,17,18,30,371.0,31.0,1.7,17.0,72.0,25.62,16.15
2016,5,17,18,45,185.5,15.5,1.55,16.0,36.0,12.52,2.23
2016,5,17,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,17,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,18,5,15,140.5,15.5,1.3,11.5,29.0,12.5,0.0
2016,5,18,5,30,281.0,31.0,1.4,12.0,58.0,25.38,15.9
2016,5,18,5,45,384.0,41.0,1.55,13.0,102.0,33.49,23.94
2016,5,18,6,0,487.0,51.0,1.7,14.0,146.0,41.66,31.51
2016,5,18,6,15,553.0,58.0,1.7,14.5,196.5,47.19,36.59
2016,5,18,6,30,619.0,65.0,1.7,15.0,247.0,53.55,42.21
2016,5,18,6,45,665.0,70.5,1.75,16.0,300.0,101.39,57.76
2016,5,18,7,0,711.0,76.0,1.8,17.0,353.0,157.73,95.08
2016,5,18,7,15,742.5,80.5,1.85,17.5,406.0,211.07,137.0
2016,5,18,7,30,774.0,85.0,1.9,18.0,459.0,266.99,183.93
2016,5,18,7,45,797.0,88.5,2.0,19.0,510.5,321.77,230.6
2016,5,18,8,0,820.0,92.0,2.1,20.0,562.0,377.56,277.47
2016,5,18,8,15,838.0,95.0,2.15,20.5,610.5,431.57,322.4
2016,5,18,8,30,856.0,98.0,2.2,21.0,659.0,484.77,365.44
2016,5,18,8,45,869.0,100.5,2.25,22.0,703.0,534.46,403.85
2016,5,18,9,0,882.0,103.0,2.3,23.0,747.0,582.93,440.01
2016,5,18,9,15,892.5,105.0,2.4,23.5,786.5,628.03,473.64
2016,5,18,9,30,903.0,107.0,2.5,24.0,826.0,671.2,505.02
2016,5,18,9,45,914.0,106.5,2.6,24.5,860.0,710.41,532.92
2016,5,18,10,0,925.0,106.0,2.7,25.0,894.0,747.26,558.58
2016,5,18,10,15,930.5,107.0,2.8,25.0,921.0,778.84,581.21
2016,5,18,10,30,936.0,108.0,2.9,25.0,948.0,807.34,601.05
2016,5,18,10,45,939.0,109.5,3.05,25.5,967.5,831.13,616.12
2016,5,18,11,0,942.0,111.0,3.2,26.0,987.0,851.5,628.87
2016,5,18,11,15,944.5,111.5,3.25,26.0,999.0,867.11,639.14
2016,5,18,11,30,947.0,112.0,3.3,26.0,1011.0,879.16,647.12
2016,5,18,11,45,946.0,113.0,3.4,26.0,1015.0,885.15,651.46
2016,5,18,12,0,945.0,114.0,3.5,26.0,1019.0,887.51,653.5
2016,5,18,12,15,944.5,114.0,3.6,26.0,1015.5,885.84,652.95
2016,5,18,12,30,944.0,114.0,3.7,26.0,1012.0,880.55,650.08
2016,5,18,12,45,940.0,114.0,3.8,26.5,1000.0,868.82,641.69
2016,5,18,13,0,936.0,114.0,3.9,27.0,988.0,853.57,631.02
2016,5,18,13,15,932.0,113.5,3.95,26.5,969.5,834.45,620.01
2016,5,18,13,30,928.0,113.0,4.0,26.0,951.0,811.94,606.64
2016,5,18,13,45,922.0,112.0,4.1,26.0,925.0,784.26,588.17
2016,5,18,14,0,916.0,111.0,4.2,26.0,899.0,753.53,566.69
2016,5,18,14,15,908.5,109.5,4.25,25.5,866.5,718.47,542.63
2016,5,18,14,30,901.0,108.0,4.3,25.0,834.0,680.79,516.07
2016,5,18,14,45,892.0,105.5,4.35,25.0,795.5,638.92,484.8
2016,5,18,15,0,883.0,103.0,4.4,25.0,757.0,594.95,451.2
2016,5,18,15,15,870.0,100.5,4.4,24.5,713.5,547.03,414.56
2016,5,18,15,30,857.0,98.0,4.4,24.0,670.0,497.82,375.8
2016,5,18,15,45,842.5,94.0,4.45,24.0,623.0,445.75,333.08
2016,5,18,16,0,828.0,90.0,4.5,24.0,576.0,392.25,288.15
2016,5,18,16,15,806.0,87.0,4.4,23.5,525.5,336.96,241.35
2016,5,18,16,30,784.0,84.0,4.3,23.0,475.0,282.46,194.65
2016,5,18,16,45,755.5,79.5,4.2,22.5,422.5,226.44,147.43
2016,5,18,17,0,727.0,75.0,4.1,22.0,370.0,172.57,104.17
2016,5,18,17,15,686.0,70.0,3.65,21.0,317.0,115.81,64.43
2016,5,18,17,30,645.0,65.0,3.2,20.0,264.0,66.64,40.92
2016,5,18,17,45,585.5,58.5,2.8,19.0,213.5,47.78,36.42
2016,5,18,18,0,526.0,52.0,2.4,18.0,163.0,42.61,31.89
2016,5,18,18,15,433.0,43.0,2.1,17.0,117.5,35.24,25.19
2016,5,18,18,30,340.0,34.0,1.8,16.0,72.0,27.92,18.25
2016,5,18,18,45,170.0,17.0,1.55,15.5,36.0,13.69,3.46
2016,5,18,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,18,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,19,5,15,132.0,17.0,3.1,9.0,30.0,13.02,0.0
2016,5,19,5,30,264.0,34.0,3.1,9.0,60.0,27.81,18.27
2016,5,19,5,45,371.5,44.5,3.1,9.5,104.5,36.25,26.76
2016,5,19,6,0,479.0,55.0,3.1,10.0,149.0,44.75,34.82
2016,5,19,6,15,243.5,78.0,3.2,10.5,126.5,57.29,46.29
2016,5,19,6,30,8.0,101.0,3.3,11.0,104.0,73.53,60.85
2016,5,19,6,45,14.0,121.0,3.45,11.5,126.5,89.71,71.17
2016,5,19,7,0,20.0,141.0,3.6,12.0,149.0,106.82,84.89
2016,5,19,7,15,42.5,170.5,3.8,12.0,190.5,134.4,106.81
2016,5,19,7,30,65.0,200.0,4.0,12.0,232.0,165.67,131.87
2016,5,19,7,45,149.5,226.0,4.25,12.5,309.5,218.78,172.94
2016,5,19,8,0,234.0,252.0,4.5,13.0,387.0,279.25,220.6
2016,5,19,8,15,127.5,245.0,4.4,13.5,319.0,246.21,195.93
2016,5,19,8,30,21.0,238.0,4.3,14.0,251.0,192.32,152.95
2016,5,19,8,45,52.5,288.0,4.25,14.5,325.5,253.35,201.43
2016,5,19,9,0,84.0,338.0,4.2,15.0,400.0,314.29,248.92
2016,5,19,9,15,183.0,357.0,4.2,15.5,500.5,400.84,316.27
2016,5,19,9,30,282.0,376.0,4.2,16.0,601.0,496.2,389.06
2016,5,19,9,45,308.0,386.0,4.2,16.5,641.0,534.86,417.34
2016,5,19,10,0,334.0,396.0,4.2,17.0,681.0,574.1,445.9
2016,5,19,10,15,630.5,258.0,4.3,17.0,816.0,699.48,543.83
2016,5,19,10,30,927.0,120.0,4.4,17.0,951.0,808.45,628.4
2016,5,19,10,45,936.0,118.0,4.55,17.5,973.0,833.69,644.93
2016,5,19,11,0,945.0,116.0,4.7,18.0,995.0,855.76,659.68
2016,5,19,11,15,949.0,116.5,4.75,18.0,1009.0,872.59,671.42
2016,5,19,11,30,953.0,117.0,4.8,18.0,1023.0,885.88,680.76
2016,5,19,11,45,958.5,115.5,4.9,18.0,1030.0,895.16,687.71
2016,5,19,12,0,964.0,114.0,5.0,18.0,1037.0,900.82,692.23
2016,5,19,12,15,965.0,114.0,5.1,18.0,1035.0,900.37,692.55
2016,5,19,12,30,966.0,114.0,5.2,18.0,1033.0,896.23,690.38
2016,5,19,12,45,756.5,245.5,5.3,18.0,960.5,849.61,655.11
2016,5,19,13,0,547.0,377.0,5.4,18.0,888.0,780.02,600.7
2016,5,19,13,15,752.5,244.5,5.45,17.5,932.5,820.88,636.9
2016,5,19,13,30,958.0,112.0,5.5,17.0,977.0,831.71,650.34
2016,5,19,13,45,955.5,109.5,5.6,17.0,952.0,804.65,631.24
2016,5,19,14,0,953.0,107.0,5.7,17.0,927.0,774.23,608.84
2016,5,19,14,15,945.5,105.5,5.7,16.5,894.0,738.08,582.42
2016,5,19,14,30,938.0,104.0,5.7,16.0,861.0,699.18,553.32
2016,5,19,14,45,684.0,199.0,5.75,16.0,737.5,597.16,472.4
2016,5,19,15,0,430.0,294.0,5.8,16.0,614.0,495.96,392.07
2016,5,19,15,15,313.5,303.0,5.85,15.5,529.0,413.7,328.0
2016,5,19,15,30,197.0,312.0,5.9,15.0,444.0,342.01,271.73
2016,5,19,15,45,176.5,289.0,6.0,14.5,401.5,302.83,240.83
2016,5,19,16,0,156.0,266.0,6.1,14.0,359.0,265.49,211.0
2016,5,19,16,15,115.5,238.0,5.85,13.5,303.5,220.22,174.88
2016,5,19,16,30,75.0,210.0,5.6,13.0,248.0,177.35,140.87
2016,5,19,16,45,80.5,188.0,5.4,12.5,225.0,155.87,123.0
2016,5,19,17,0,86.0,166.0,5.2,12.0,202.0,133.91,104.71
2016,5,19,17,15,77.0,144.5,5.25,11.5,173.0,110.5,86.3
2016,5,19,17,30,68.0,123.0,5.3,11.0,144.0,88.4,69.79
2016,5,19,17,45,56.0,101.0,5.4,10.5,116.0,71.65,59.25
2016,5,19,18,0,44.0,79.0,5.5,10.0,88.0,56.83,45.79
2016,5,19,18,15,28.5,58.5,5.35,9.5,63.5,42.68,32.68
2016,5,19,18,30,13.0,38.0,5.2,9.0,39.0,28.34,19.24
2016,5,19,18,45,6.5,21.5,5.05,8.5,22.0,16.42,6.03
2016,5,19,19,0,0.0,5.0,4.9,8.0,5.0,3.93,0.0
2016,5,19,19,15,0.0,2.5,4.85,8.0,2.5,0.0,0.0
2016,5,19,19,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.85,7.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,8.5,4.45,7.0,8.5,6.45,0.0
2016,5,20,5,30,0.0,17.0,4.5,7.0,17.0,12.93,5.59
2016,5,20,5,45,0.0,30.5,4.55,7.5,30.5,23.28,15.34
2016,5,20,6,0,0.0,44.0,4.6,8.0,44.0,33.67,25.04
2016,5,20,6,15,0.0,59.0,4.6,8.0,59.0,44.79,35.37
2016,5,20,6,30,0.0,74.0,4.6,8.0,74.0,55.79,45.43
2016,5,20,6,45,0.0,90.0,4.6,8.5,90.0,67.77,53.52
2016,5,20,7,0,0.0,106.0,4.6,9.0,106.0,79.93,63.73
2016,5,20,7,15,9.0,140.0,4.55,9.5,144.5,106.77,85.89
2016,5,20,7,30,18.0,174.0,4.5,10.0,183.0,135.05,109.0
2016,5,20,7,45,13.0,178.0,4.5,10.5,185.0,138.71,111.72
2016,5,20,8,0,8.0,182.0,4.5,11.0,187.0,141.54,113.69
2016,5,20,8,15,10.5,200.0,4.5,11.0,207.0,157.27,126.4
2016,5,20,8,30,13.0,218.0,4.5,11.0,227.0,173.34,139.3
2016,5,20,8,45,25.0,258.5,4.5,11.5,277.0,211.78,170.11
2016,5,20,9,0,37.0,299.0,4.5,12.0,327.0,257.34,206.26
2016,5,20,9,15,26.0,278.0,4.5,12.0,298.0,237.19,189.62
2016,5,20,9,30,15.0,257.0,4.5,12.0,269.0,209.49,166.94
2016,5,20,9,45,23.0,300.0,4.55,12.5,319.0,249.81,198.89
2016,5,20,10,0,31.0,343.0,4.6,13.0,369.0,300.12,238.19
2016,5,20,10,15,54.5,388.0,4.65,13.0,436.5,356.6,282.61
2016,5,20,10,30,78.0,433.0,4.7,13.0,504.0,414.64,327.72
2016,5,20,10,45,55.5,409.5,4.8,13.5,461.0,380.43,299.99
2016,5,20,11,0,33.0,386.0,4.9,14.0,418.0,344.82,271.31
2016,5,20,11,15,57.0,427.0,4.95,14.0,482.0,400.17,314.71
2016,5,20,11,30,81.0,468.0,5.0,14.0,546.0,456.06,357.85
2016,5,20,11,45,230.5,451.5,5.05,14.0,673.0,577.89,453.89
2016,5,20,12,0,380.0,435.0,5.1,14.0,800.0,698.84,546.75
2016,5,20,12,15,261.5,463.5,5.1,14.0,714.5,625.08,488.74
2016,5,20,12,30,143.0,492.0,5.1,14.0,629.0,539.47,421.94
2016,5,20,12,45,267.0,454.5,5.1,14.0,705.5,616.41,483.25
2016,5,20,13,0,391.0,417.0,5.1,14.0,782.0,678.2,531.87
2016,5,20,13,15,222.5,415.0,5.1,13.5,622.0,537.46,423.82
2016,5,20,13,30,54.0,413.0,5.1,13.0,462.0,380.63,300.78
2016,5,20,13,45,48.5,393.5,5.15,13.0,437.0,357.66,283.47
2016,5,20,14,0,43.0,374.0,5.2,13.0,412.0,334.86,265.86
2016,5,20,14,15,110.0,386.5,5.15,13.0,477.0,396.51,315.67
2016,5,20,14,30,177.0,399.0,5.1,13.0,542.0,442.74,352.51
2016,5,20,14,45,125.5,369.5,5.1,13.0,469.0,378.69,301.97
2016,5,20,15,0,74.0,340.0,5.1,13.0,396.0,311.58,248.87
2016,5,20,15,15,238.5,305.0,5.05,12.5,468.5,375.75,301.13
2016,5,20,15,30,403.0,270.0,5.0,12.0,541.0,411.02,328.14
2016,5,20,15,45,348.0,260.5,4.95,12.0,482.5,357.44,284.23
2016,5,20,16,0,293.0,251.0,4.9,12.0,424.0,308.4,244.13
2016,5,20,16,15,146.5,184.5,4.8,11.5,271.0,190.76,150.73
2016,5,20,16,30,0.0,118.0,4.7,11.0,118.0,90.08,71.2
2016,5,20,16,45,62.0,143.5,4.6,11.0,169.5,121.04,95.13
2016,5,20,17,0,124.0,169.0,4.5,11.0,221.0,141.84,110.05
2016,5,20,17,15,115.0,147.0,4.3,10.5,190.0,115.08,89.0
2016,5,20,17,30,106.0,125.0,4.1,10.0,159.0,89.64,70.61
2016,5,20,17,45,320.0,90.0,3.95,9.5,164.5,64.99,53.45
2016,5,20,18,0,534.0,55.0,3.8,9.0,170.0,44.99,35.28
2016,5,20,18,15,439.0,46.0,3.55,8.5,123.5,37.64,28.34
2016,5,20,18,30,344.0,37.0,3.3,8.0,77.0,30.37,21.19
2016,5,20,18,45,194.5,24.0,3.1,8.0,44.5,19.56,8.79
2016,5,20,19,0,45.0,11.0,2.9,8.0,12.0,8.65,0.0
2016,5,20,19,15,22.5,5.5,2.8,8.0,6.0,0.0,0.0
2016,5,20,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,21,5,15,11.0,16.5,1.4,7.0,18.0,12.81,0.43
2016,5,21,5,30,22.0,33.0,1.6,7.0,36.0,24.84,16.04
2016,5,21,5,45,44.5,53.5,1.8,7.5,61.5,39.29,29.8
2016,5,21,6,0,67.0,74.0,2.0,8.0,87.0,53.15,42.76
2016,5,21,6,15,79.5,96.0,2.0,8.5,116.0,67.73,56.14
2016,5,21,6,30,92.0,118.0,2.0,9.0,145.0,81.98,68.92
2016,5,21,6,45,101.5,140.0,2.0,9.5,175.5,105.79,82.54
2016,5,21,7,0,111.0,162.0,2.0,10.0,206.0,131.54,102.31
2016,5,21,7,15,80.5,179.0,2.0,10.0,213.5,146.84,116.11
2016,5,21,7,30,50.0,196.0,2.0,10.0,221.0,158.75,127.2
2016,5,21,7,45,44.5,212.5,2.05,10.5,236.5,174.27,139.89
2016,5,21,8,0,39.0,229.0,2.1,11.0,252.0,189.15,151.8
2016,5,21,8,15,25.0,218.0,2.15,11.5,233.5,179.22,143.43
2016,5,21,8,30,11.0,207.0,2.2,12.0,215.0,163.97,130.62
2016,5,21,8,45,38.5,268.0,2.3,12.5,296.0,230.1,183.49
2016,5,21,9,0,66.0,329.0,2.4,13.0,377.0,296.47,235.34
2016,5,21,9,15,207.5,343.5,2.5,13.0,507.5,402.9,318.95
2016,5,21,9,30,349.0,358.0,2.6,13.0,638.0,521.24,409.85
2016,5,21,9,45,627.5,237.0,2.75,13.5,764.5,633.77,496.75
2016,5,21,10,0,906.0,116.0,2.9,14.0,891.0,736.08,575.28
2016,5,21,10,15,550.0,286.0,3.0,14.0,761.0,658.84,513.19
2016,5,21,10,30,194.0,456.0,3.1,14.0,631.0,530.16,411.96
2016,5,21,10,45,152.5,463.0,3.25,14.0,602.0,510.41,397.22
2016,5,21,11,0,111.0,470.0,3.4,14.0,573.0,476.97,371.48
2016,5,21,11,15,114.0,477.5,3.45,14.0,585.0,488.38,380.18
2016,5,21,11,30,117.0,485.0,3.5,14.0,597.0,510.96,396.95
2016,5,21,11,45,140.5,491.0,3.6,14.5,626.0,536.72,415.94
2016,5,21,12,0,164.0,497.0,3.7,15.0,655.0,561.71,434.22
2016,5,21,12,15,157.5,495.0,3.75,15.0,646.0,554.32,428.63
2016,5,21,12,30,151.0,493.0,3.8,15.0,637.0,545.92,422.46
2016,5,21,12,45,285.0,451.5,3.9,15.0,720.0,627.13,485.96
2016,5,21,13,0,419.0,410.0,4.0,15.0,803.0,701.33,542.8
2016,5,21,13,15,664.5,267.5,4.05,14.5,876.0,767.47,597.24
2016,5,21,13,30,910.0,125.0,4.1,14.0,949.0,802.24,628.74
2016,5,21,13,45,905.5,123.0,4.15,14.0,924.0,775.49,608.86
2016,5,21,14,0,901.0,121.0,4.2,14.0,899.0,745.65,586.81
2016,5,21,14,15,893.0,119.0,4.2,14.0,866.5,710.53,560.26
2016,5,21,14,30,885.0,117.0,4.2,14.0,834.0,672.87,531.31
2016,5,21,14,45,588.0,229.5,4.25,14.0,696.5,561.22,443.46
2016,5,21,15,0,291.0,342.0,4.3,14.0,559.0,447.26,353.66
2016,5,21,15,15,251.5,327.0,4.2,13.5,507.0,398.82,316.41
2016,5,21,15,30,212.0,312.0,4.1,13.0,455.0,347.79,276.52
2016,5,21,15,45,150.0,286.5,4.1,13.0,384.0,288.8,229.82
2016,5,21,16,0,88.0,261.0,4.1,13.0,313.0,232.26,185.09
2016,5,21,16,15,112.5,240.0,4.0,12.5,300.5,219.98,174.74
2016,5,21,16,30,137.0,219.0,3.9,12.0,288.0,201.39,158.62
2016,5,21,16,45,68.5,168.0,3.85,12.0,202.5,139.38,109.65
2016,5,21,17,0,0.0,117.0,3.8,12.0,117.0,88.03,69.71
2016,5,21,17,15,0.0,100.5,3.65,11.5,100.5,75.42,59.36
2016,5,21,17,30,0.0,84.0,3.5,11.0,84.0,62.97,48.92
2016,5,21,17,45,254.0,70.0,3.35,11.0,125.5,50.86,40.44
2016,5,21,18,0,508.0,56.0,3.2,11.0,167.0,45.5,35.47
2016,5,21,18,15,417.5,46.5,2.95,10.5,121.5,37.86,28.32
2016,5,21,18,30,327.0,37.0,2.7,10.0,76.0,30.25,20.94
2016,5,21,18,45,195.0,24.0,2.5,9.5,44.0,19.53,9.09
2016,5,21,19,0,63.0,11.0,2.3,9.0,12.0,8.65,0.0
2016,5,21,19,15,31.5,5.5,2.15,8.5,6.0,0.0,0.0
2016,5,21,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,22,5,15,145.5,17.5,1.8,7.0,32.5,14.11,1.73
2016,5,22,5,30,291.0,35.0,1.8,7.0,65.0,28.67,19.43
2016,5,22,5,45,389.0,45.0,1.85,7.5,109.5,36.69,27.48
2016,5,22,6,0,487.0,55.0,1.9,8.0,154.0,44.74,35.16
2016,5,22,6,15,550.5,62.5,1.85,8.5,204.5,50.53,40.56
2016,5,22,6,30,614.0,70.0,1.8,9.0,255.0,56.32,45.76
2016,5,22,6,45,658.5,76.0,1.75,9.5,307.5,100.49,60.09
2016,5,22,7,0,703.0,82.0,1.7,10.0,360.0,152.58,93.93
2016,5,22,7,15,442.0,146.0,1.65,10.5,329.0,193.47,138.7
2016,5,22,7,30,181.0,210.0,1.6,11.0,298.0,201.45,156.64
2016,5,22,7,45,498.5,153.5,1.55,11.5,433.5,272.87,205.58
2016,5,22,8,0,816.0,97.0,1.5,12.0,569.0,373.74,281.01
2016,5,22,8,15,504.5,201.5,1.5,12.5,501.0,371.6,287.6
2016,5,22,8,30,193.0,306.0,1.5,13.0,433.0,329.52,258.99
2016,5,22,8,45,200.0,328.0,1.5,13.5,467.5,362.25,284.37
2016,5,22,9,0,207.0,350.0,1.5,14.0,502.0,395.23,309.04
2016,5,22,9,15,190.5,371.5,1.55,14.0,517.5,414.26,323.33
2016,5,22,9,30,174.0,393.0,1.6,14.0,533.0,431.46,336.03
2016,5,22,9,45,556.5,246.5,1.65,14.5,718.5,592.9,460.06
2016,5,22,10,0,939.0,100.0,1.7,15.0,904.0,743.18,571.32
2016,5,22,10,15,685.0,241.0,1.8,15.0,837.0,719.39,549.75
2016,5,22,10,30,431.0,382.0,1.9,15.0,770.0,662.38,505.5
2016,5,22,10,45,437.0,395.5,2.05,15.5,796.0,689.56,525.1
2016,5,22,11,0,443.0,409.0,2.2,16.0,822.0,714.99,542.55
2016,5,22,11,15,703.0,255.5,2.35,16.0,921.0,805.72,612.76
2016,5,22,11,30,963.0,102.0,2.5,16.0,1020.0,874.54,664.09
2016,5,22,11,45,963.5,102.5,2.65,16.5,1024.5,881.49,667.98
2016,5,22,12,0,964.0,103.0,2.8,17.0,1029.0,884.78,669.97
2016,5,22,12,15,963.0,102.5,2.9,17.0,1025.5,882.33,669.01
2016,5,22,12,30,962.0,102.0,3.0,17.0,1022.0,876.22,665.65
2016,5,22,12,45,956.0,104.5,3.2,17.0,1009.5,865.0,659.46
2016,5,22,13,0,950.0,107.0,3.4,17.0,997.0,850.27,650.79
2016,5,22,13,15,946.0,106.0,3.55,17.0,978.0,830.68,638.38
2016,5,22,13,30,942.0,105.0,3.7,17.0,959.0,807.67,623.5
2016,5,22,13,45,684.0,233.0,3.85,17.0,844.0,718.91,555.76
2016,5,22,14,0,426.0,361.0,4.0,17.0,729.0,618.36,478.5
2016,5,22,14,15,427.5,345.0,4.1,16.5,703.0,590.22,459.37
2016,5,22,14,30,429.0,329.0,4.2,16.0,677.0,560.39,438.16
2016,5,22,14,45,222.0,288.0,4.35,16.0,468.0,377.01,297.4
2016,5,22,15,0,15.0,247.0,4.5,16.0,259.0,199.53,156.69
2016,5,22,15,15,167.5,270.0,4.5,15.5,384.0,304.82,241.77
2016,5,22,15,30,320.0,293.0,4.5,15.0,509.0,388.32,306.41
2016,5,22,15,45,250.0,280.5,4.55,15.0,442.0,330.13,259.98
2016,5,22,16,0,180.0,268.0,4.6,15.0,375.0,274.39,215.96
2016,5,22,16,15,226.5,238.0,4.55,14.5,360.5,254.04,198.08
2016,5,22,16,30,273.0,208.0,4.5,14.0,346.0,230.75,176.78
2016,5,22,16,45,218.5,189.0,4.5,13.5,292.0,185.33,140.87
2016,5,22,17,0,164.0,170.0,4.5,13.0,238.0,147.9,112.41
2016,5,22,17,15,153.5,148.0,4.4,12.5,205.0,118.76,90.01
2016,5,22,17,30,143.0,126.0,4.3,12.0,172.0,91.09,70.98
2016,5,22,17,45,341.0,89.0,4.2,11.5,171.5,64.54,52.63
2016,5,22,18,0,539.0,52.0,4.1,11.0,171.0,42.66,32.91
2016,5,22,18,15,452.0,43.5,3.85,10.5,125.5,35.69,26.39
2016,5,22,18,30,365.0,35.0,3.6,10.0,80.0,28.76,19.67
2016,5,22,18,45,228.0,23.0,3.35,9.5,46.5,18.76,8.82
2016,5,22,19,0,91.0,11.0,3.1,9.0,13.0,8.65,0.0
2016,5,22,19,15,45.5,5.5,3.05,8.5,6.5,0.0,0.0
2016,5,22,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,5,15,124.0,18.0,2.35,7.0,31.0,13.75,2.1
2016,5,23,5,30,248.0,36.0,2.4,7.0,62.0,27.39,18.36
2016,5,23,5,45,346.5,47.5,2.45,7.5,105.5,38.43,29.05
2016,5,23,6,0,445.0,59.0,2.5,8.0,149.0,47.54,37.69
2016,5,23,6,15,508.5,67.0,2.5,8.5,198.0,53.52,43.26
2016,5,23,6,30,572.0,75.0,2.5,9.0,247.0,59.48,48.61
2016,5,23,6,45,623.0,80.0,2.55,9.5,300.0,100.01,61.19
2016,5,23,7,0,674.0,85.0,2.6,10.0,353.0,150.01,93.24
2016,5,23,7,15,705.5,89.5,2.55,10.5,404.5,201.21,133.88
2016,5,23,7,30,737.0,94.0,2.5,11.0,456.0,258.22,182.52
2016,5,23,7,45,766.0,96.0,2.5,11.5,507.5,311.11,228.89
2016,5,23,8,0,795.0,98.0,2.5,12.0,559.0,365.66,276.42
2016,5,23,8,15,812.5,101.0,2.5,12.0,606.5,417.83,321.98
2016,5,23,8,30,830.0,104.0,2.5,12.0,654.0,469.87,366.36
2016,5,23,8,45,846.0,105.5,2.5,12.5,698.0,517.98,405.86
2016,5,23,9,0,862.0,107.0,2.5,13.0,742.0,565.91,443.98
2016,5,23,9,15,872.5,109.0,2.6,13.5,780.5,609.89,478.4
2016,5,23,9,30,883.0,111.0,2.7,14.0,819.0,652.01,510.54
2016,5,23,9,45,899.0,107.5,2.8,14.5,853.5,691.03,539.78
2016,5,23,10,0,915.0,104.0,2.9,15.0,888.0,728.05,566.95
2016,5,23,10,15,920.0,105.5,2.95,15.0,914.5,759.23,590.1
2016,5,23,10,30,925.0,107.0,3.0,15.0,941.0,787.38,610.76
2016,5,23,10,45,928.0,108.0,3.15,15.0,960.0,810.4,627.27
2016,5,23,11,0,931.0,109.0,3.3,15.0,979.0,830.06,641.39
2016,5,23,11,15,933.0,110.0,3.35,15.0,991.0,845.49,652.05
2016,5,23,11,30,935.0,111.0,3.4,15.0,1003.0,857.41,660.34
2016,5,23,11,45,934.5,112.0,3.5,15.5,1007.0,863.77,663.88
2016,5,23,12,0,934.0,113.0,3.6,16.0,1011.0,866.58,665.04
2016,5,23,12,15,933.5,113.0,3.65,16.0,1008.5,865.03,664.24
2016,5,23,12,30,933.0,113.0,3.7,16.0,1006.0,859.95,661.08
2016,5,23,12,45,904.5,130.5,3.8,16.0,988.0,843.26,650.08
2016,5,23,13,0,876.0,148.0,3.9,16.0,970.0,823.28,636.82
2016,5,23,13,15,871.5,147.0,3.95,16.0,952.0,804.73,624.19
2016,5,23,13,30,867.0,146.0,4.0,16.0,934.0,783.04,608.65
2016,5,23,13,45,868.0,140.0,4.05,16.0,910.5,758.37,590.88
2016,5,23,14,0,869.0,134.0,4.1,16.0,887.0,730.4,570.4
2016,5,23,14,15,656.0,229.5,4.1,16.0,786.0,651.5,508.56
2016,5,23,14,30,443.0,325.0,4.1,16.0,685.0,565.02,441.19
2016,5,23,14,45,268.5,338.0,4.2,16.0,553.5,444.23,348.67
2016,5,23,15,0,94.0,351.0,4.3,16.0,422.0,330.23,259.82
2016,5,23,15,15,47.0,196.5,4.3,15.5,232.0,179.11,141.05
2016,5,23,15,30,0.0,42.0,4.3,15.0,42.0,32.27,21.28
2016,5,23,15,45,88.0,155.5,4.3,15.0,208.0,162.23,127.8
2016,5,23,16,0,176.0,269.0,4.3,15.0,374.0,273.22,215.22
