Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,16,15,462.5,181.5,4.2,14.5,424.5,292.4,222.44
2016,5,23,16,30,749.0,94.0,4.1,14.0,475.0,276.61,197.13
2016,5,23,16,45,471.0,132.0,4.1,14.0,362.5,198.57,140.77
2016,5,23,17,0,193.0,170.0,4.1,14.0,250.0,151.9,113.93
2016,5,23,17,15,179.5,148.5,3.95,13.5,215.0,121.17,90.69
2016,5,23,17,30,166.0,127.0,3.8,13.0,180.0,92.21,71.44
2016,5,23,17,45,339.0,91.5,3.65,12.5,174.5,66.16,53.87
2016,5,23,18,0,512.0,56.0,3.5,12.0,169.0,45.48,35.32
2016,5,23,18,15,425.0,46.5,3.1,11.5,124.0,37.86,28.24
2016,5,23,18,30,338.0,37.0,2.7,11.0,79.0,30.24,20.93
2016,5,23,18,45,208.5,24.0,2.35,10.5,46.5,19.51,9.63
2016,5,23,19,0,79.0,11.0,2.0,10.0,14.0,8.65,0.0
2016,5,23,19,15,39.5,5.5,1.95,9.5,7.0,0.0,0.0
2016,5,23,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,24,5,15,147.0,17.0,2.4,8.0,33.0,13.67,2.48
2016,5,24,5,30,294.0,34.0,2.5,8.0,66.0,27.79,18.66
2016,5,24,5,45,392.0,44.0,2.65,8.5,110.0,35.84,26.62
2016,5,24,6,0,490.0,54.0,2.8,9.0,154.0,43.93,34.29
2016,5,24,6,15,245.0,72.5,2.8,9.0,122.5,52.53,42.28
2016,5,24,6,30,0.0,91.0,2.8,9.0,91.0,67.22,55.62
2016,5,24,6,45,0.5,109.5,2.85,9.5,110.0,81.11,64.76
2016,5,24,7,0,1.0,128.0,2.9,10.0,129.0,95.36,76.57
2016,5,24,7,15,1.5,139.0,2.9,10.5,140.5,104.55,83.9
2016,5,24,7,30,2.0,150.0,2.9,11.0,152.0,113.73,91.12
2016,5,24,7,45,1.0,140.0,2.9,11.5,141.0,106.97,85.0
2016,5,24,8,0,0.0,130.0,2.9,12.0,130.0,99.63,78.45
2016,5,24,8,15,0.0,136.5,2.9,12.5,136.5,104.84,82.38
2016,5,24,8,30,0.0,143.0,2.9,13.0,143.0,110.06,86.27
2016,5,24,8,45,0.0,135.0,2.95,13.5,135.0,104.14,81.0
2016,5,24,9,0,0.0,127.0,3.0,14.0,127.0,98.13,75.73
2016,5,24,9,15,4.0,158.0,3.05,14.0,161.5,124.62,97.23
2016,5,24,9,30,8.0,189.0,3.1,14.0,196.0,151.61,118.94
2016,5,24,9,45,6.5,173.5,3.15,14.5,179.0,139.06,108.37
2016,5,24,10,0,5.0,158.0,3.2,15.0,162.0,126.3,97.73
2016,5,24,10,15,8.5,190.0,3.25,15.0,197.5,154.27,120.19
2016,5,24,10,30,12.0,222.0,3.3,15.0,233.0,182.59,142.7
2016,5,24,10,45,13.0,236.0,3.4,15.5,248.0,194.99,152.12
2016,5,24,11,0,14.0,250.0,3.5,16.0,263.0,207.41,161.54
2016,5,24,11,15,16.5,287.5,3.55,16.0,303.0,239.86,186.93
2016,5,24,11,30,19.0,325.0,3.6,16.0,343.0,272.48,212.22
2016,5,24,11,45,22.0,347.5,3.65,16.0,369.0,293.43,228.37
2016,5,24,12,0,25.0,370.0,3.7,16.0,395.0,326.32,253.68
2016,5,24,12,15,120.5,430.5,3.75,16.0,546.5,467.35,363.03
2016,5,24,12,30,216.0,491.0,3.8,16.0,698.0,594.14,458.19
2016,5,24,12,45,278.5,467.0,3.85,16.0,730.5,631.33,486.33
2016,5,24,13,0,341.0,443.0,3.9,16.0,763.0,655.35,505.29
2016,5,24,13,15,371.5,419.0,3.9,16.0,762.0,651.35,503.13
2016,5,24,13,30,402.0,395.0,3.9,16.0,761.0,644.62,499.06
2016,5,24,13,45,662.5,250.5,3.9,16.0,833.5,714.38,555.02
2016,5,24,14,0,923.0,106.0,3.9,16.0,906.0,743.36,580.13
2016,5,24,14,15,915.5,104.5,3.9,15.5,874.0,708.51,554.64
2016,5,24,14,30,908.0,103.0,3.9,15.0,842.0,671.04,526.95
2016,5,24,14,45,899.5,101.0,3.9,15.0,804.5,630.11,495.02
2016,5,24,15,0,891.0,99.0,3.9,15.0,767.0,587.02,460.67
2016,5,24,15,15,631.5,189.5,3.9,15.0,650.0,492.87,386.29
2016,5,24,15,30,372.0,280.0,3.9,15.0,533.0,400.98,314.47
2016,5,24,15,45,346.0,264.0,3.9,15.0,486.0,356.33,278.7
2016,5,24,16,0,320.0,248.0,3.9,15.0,439.0,313.5,243.82
2016,5,24,16,15,292.0,229.5,3.85,14.5,392.5,270.28,208.8
2016,5,24,16,30,264.0,211.0,3.8,14.0,346.0,229.63,175.73
2016,5,24,16,45,208.0,192.0,3.8,14.0,291.0,184.61,140.2
2016,5,24,17,0,152.0,173.0,3.8,14.0,236.0,147.66,112.19
2016,5,24,17,15,409.5,118.0,3.65,13.5,257.0,120.19,81.27
2016,5,24,17,30,667.0,63.0,3.5,13.0,278.0,66.24,43.82
2016,5,24,17,45,614.5,57.0,3.4,12.5,227.0,46.91,36.66
2016,5,24,18,0,562.0,51.0,3.3,12.0,176.0,42.08,32.29
2016,5,24,18,15,477.0,43.0,2.95,11.5,130.0,35.44,26.1
2016,5,24,18,30,392.0,35.0,2.6,11.0,84.0,28.86,19.76
2016,5,24,18,45,196.0,25.5,2.3,10.5,50.0,19.51,9.88
2016,5,24,19,0,0.0,16.0,2.0,10.0,16.0,12.59,0.0
2016,5,24,19,15,0.0,8.0,1.9,9.5,8.0,0.0,0.0
2016,5,24,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,25,5,15,161.0,16.5,2.45,8.0,34.0,13.28,2.63
2016,5,25,5,30,322.0,33.0,2.5,8.0,68.0,27.06,18.07
2016,5,25,5,45,416.5,42.0,2.55,8.0,112.5,34.37,25.38
2016,5,25,6,0,511.0,51.0,2.6,8.0,157.0,41.75,32.46
2016,5,25,6,15,255.5,51.5,2.6,8.5,104.5,38.41,29.52
2016,5,25,6,30,0.0,52.0,2.6,9.0,52.0,39.79,30.73
2016,5,25,6,45,0.0,63.0,2.65,9.5,63.0,48.29,36.45
2016,5,25,7,0,0.0,74.0,2.7,10.0,74.0,56.81,43.59
2016,5,25,7,15,0.0,90.5,2.7,10.5,90.5,69.26,53.98
2016,5,25,7,30,0.0,107.0,2.7,11.0,107.0,81.77,64.27
2016,5,25,7,45,0.5,131.0,2.75,12.0,131.5,100.13,79.15
2016,5,25,8,0,1.0,155.0,2.8,13.0,156.0,118.73,93.97
2016,5,25,8,15,0.5,149.5,2.85,13.5,150.5,114.89,90.31
2016,5,25,8,30,0.0,144.0,2.9,14.0,145.0,110.81,86.54
2016,5,25,8,45,1.5,149.0,3.0,14.5,150.5,115.63,90.09
2016,5,25,9,0,3.0,154.0,3.1,15.0,156.0,120.58,93.74
2016,5,25,9,15,14.0,228.5,3.2,15.5,239.5,185.1,145.37
2016,5,25,9,30,25.0,303.0,3.3,16.0,323.0,257.68,202.19
2016,5,25,9,45,16.0,238.0,3.45,16.5,251.5,195.74,152.66
2016,5,25,10,0,7.0,173.0,3.6,17.0,180.0,139.39,107.45
2016,5,25,10,15,12.5,238.5,3.7,17.0,250.5,195.34,151.92
2016,5,25,10,30,18.0,304.0,3.8,17.0,321.0,252.15,196.27
2016,5,25,10,45,119.5,389.5,3.9,17.5,501.5,421.12,327.35
2016,5,25,11,0,221.0,475.0,4.0,18.0,682.0,574.8,441.72
2016,5,25,11,15,118.5,385.5,4.05,18.0,497.0,423.39,327.26
2016,5,25,11,30,16.0,296.0,4.1,18.0,312.0,246.58,190.35
2016,5,25,11,45,27.5,356.5,4.2,18.0,383.0,316.45,244.82
2016,5,25,12,0,39.0,417.0,4.3,18.0,454.0,377.16,291.08
2016,5,25,12,15,43.0,424.0,4.35,18.0,465.0,386.21,297.91
2016,5,25,12,30,47.0,431.0,4.4,18.0,476.0,394.8,304.57
2016,5,25,12,45,30.5,348.0,4.5,18.5,377.5,310.69,240.04
2016,5,25,13,0,14.0,265.0,4.6,19.0,279.0,219.48,169.18
2016,5,25,13,15,13.5,256.5,4.6,18.5,270.0,211.81,163.75
2016,5,25,13,30,13.0,248.0,4.6,18.0,261.0,204.11,158.14
2016,5,25,13,45,12.0,232.0,4.7,18.0,243.0,190.08,147.26
2016,5,25,14,0,11.0,216.0,4.8,18.0,225.0,176.13,136.41
2016,5,25,14,15,29.5,285.5,4.85,18.0,309.5,249.36,194.64
2016,5,25,14,30,48.0,355.0,4.9,18.0,394.0,314.89,245.98
2016,5,25,14,45,28.5,280.0,4.95,18.0,303.0,239.93,187.47
2016,5,25,15,0,9.0,205.0,5.0,18.0,212.0,163.48,127.05
2016,5,25,15,15,5.5,179.5,5.0,17.5,183.5,141.25,109.74
2016,5,25,15,30,2.0,154.0,5.0,17.0,155.0,119.49,92.59
2016,5,25,15,45,2.5,161.0,5.05,17.0,162.5,124.59,97.01
2016,5,25,16,0,3.0,168.0,5.1,17.0,170.0,129.42,101.23
2016,5,25,16,15,1.5,135.0,5.05,16.5,136.0,103.6,80.55
2016,5,25,16,30,0.0,102.0,5.0,16.0,102.0,78.17,59.93
2016,5,25,16,45,0.0,74.5,4.95,15.5,74.5,57.21,42.71
2016,5,25,17,0,0.0,47.0,4.9,15.0,47.0,35.95,24.96
2016,5,25,17,15,0.0,40.5,4.75,14.5,40.5,30.94,20.84
2016,5,25,17,30,0.0,34.0,4.6,14.0,34.0,25.93,16.66
2016,5,25,17,45,280.0,43.0,4.45,13.5,106.0,32.75,23.82
2016,5,25,18,0,560.0,52.0,4.3,13.0,178.0,42.82,32.82
2016,5,25,18,15,475.0,44.0,4.05,12.5,132.0,36.2,26.67
2016,5,25,18,30,390.0,36.0,3.8,12.0,86.0,29.65,20.38
2016,5,25,18,45,248.0,25.0,3.6,11.5,51.5,20.43,10.75
2016,5,25,19,0,106.0,14.0,3.4,11.0,17.0,11.02,0.0
2016,5,25,19,15,53.0,7.0,3.4,10.5,8.5,5.51,0.0
2016,5,25,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,5,15,134.5,18.5,2.4,8.0,33.5,14.16,3.52
2016,5,26,5,30,269.0,37.0,2.4,8.0,67.0,28.23,19.13
2016,5,26,5,45,363.0,48.0,2.4,8.5,110.5,38.87,29.37
2016,5,26,6,0,457.0,59.0,2.4,9.0,154.0,47.57,37.59
2016,5,26,6,15,228.5,63.5,2.35,9.5,111.0,46.26,36.52
2016,5,26,6,30,0.0,68.0,2.3,10.0,68.0,51.76,41.45
2016,5,26,6,45,0.0,82.0,2.25,10.5,82.0,62.22,48.31
2016,5,26,7,0,0.0,96.0,2.2,11.0,96.0,72.81,57.1
2016,5,26,7,15,98.5,153.0,2.15,11.5,202.0,132.1,102.41
2016,5,26,7,30,197.0,210.0,2.1,12.0,308.0,203.21,157.1
2016,5,26,7,45,101.5,193.0,2.1,12.5,244.0,178.06,140.0
2016,5,26,8,0,6.0,176.0,2.1,13.0,180.0,136.06,107.93
2016,5,26,8,15,26.5,226.5,2.15,13.5,244.0,185.3,147.29
2016,5,26,8,30,47.0,277.0,2.2,14.0,308.0,235.75,186.89
2016,5,26,8,45,34.0,271.5,2.25,15.0,295.0,229.33,180.8
2016,5,26,9,0,21.0,266.0,2.3,16.0,282.0,216.56,169.78
2016,5,26,9,15,20.0,273.0,2.4,16.5,289.0,223.03,174.36
2016,5,26,9,30,19.0,280.0,2.5,17.0,296.0,229.33,178.71
2016,5,26,9,45,37.5,334.0,2.6,17.5,366.5,292.78,227.57
2016,5,26,10,0,56.0,388.0,2.7,18.0,437.0,352.05,272.16
2016,5,26,10,15,158.0,417.5,2.75,18.0,559.5,461.46,355.62
2016,5,26,10,30,260.0,447.0,2.8,18.0,682.0,576.04,440.51
2016,5,26,10,45,273.5,454.0,2.85,18.5,706.0,600.06,456.55
2016,5,26,11,0,287.0,461.0,2.9,19.0,730.0,623.29,472.42
2016,5,26,11,15,602.5,293.5,2.95,19.5,867.0,749.01,567.61
2016,5,26,11,30,918.0,126.0,3.0,20.0,1004.0,850.06,641.29
2016,5,26,11,45,918.0,127.0,3.1,20.5,1008.5,856.71,644.25
2016,5,26,12,0,918.0,128.0,3.2,21.0,1013.0,859.9,645.69
2016,5,26,12,15,917.5,127.5,3.25,21.0,1010.0,858.07,644.73
2016,5,26,12,30,917.0,127.0,3.3,21.0,1007.0,852.8,641.54
2016,5,26,12,45,917.0,125.5,3.4,21.0,997.0,843.67,636.08
2016,5,26,13,0,917.0,124.0,3.5,21.0,987.0,831.06,628.28
2016,5,26,13,15,913.5,123.0,3.55,21.0,969.0,812.7,616.27
2016,5,26,13,30,910.0,122.0,3.6,21.0,951.0,791.03,601.58
2016,5,26,13,45,905.0,120.5,3.7,21.0,926.0,764.63,583.12
2016,5,26,14,0,900.0,119.0,3.8,21.0,901.0,735.21,562.14
2016,5,26,14,15,892.5,117.5,3.85,21.0,869.5,701.23,537.28
2016,5,26,14,30,885.0,116.0,3.9,21.0,838.0,664.69,510.03
2016,5,26,14,45,875.5,114.0,3.95,21.0,800.5,624.17,479.24
2016,5,26,15,0,866.0,112.0,4.0,21.0,763.0,581.63,446.17
2016,5,26,15,15,567.0,209.5,4.05,20.5,626.0,473.86,364.13
2016,5,26,15,30,268.0,307.0,4.1,20.0,489.0,372.2,287.18
2016,5,26,15,45,295.0,278.0,4.15,20.0,466.0,344.55,265.07
2016,5,26,16,0,322.0,249.0,4.2,20.0,443.0,313.87,239.55
2016,5,26,16,15,326.0,225.0,4.2,19.5,406.5,276.62,209.0
2016,5,26,16,30,330.0,201.0,4.2,19.0,370.0,238.63,177.35
2016,5,26,16,45,304.5,181.5,4.2,18.5,325.0,197.23,144.04
2016,5,26,17,0,279.0,162.0,4.2,18.0,280.0,158.5,113.82
2016,5,26,17,15,257.5,144.0,4.1,17.0,241.5,123.93,88.96
2016,5,26,17,30,236.0,126.0,4.0,16.0,203.0,91.81,69.75
2016,5,26,17,45,214.5,105.5,3.9,15.5,166.0,74.46,60.57
2016,5,26,18,0,193.0,85.0,3.8,15.0,129.0,60.96,48.62
2016,5,26,18,15,261.0,63.5,3.55,14.0,106.5,46.87,35.95
2016,5,26,18,30,329.0,42.0,3.3,13.0,84.0,34.24,24.32
2016,5,26,18,45,199.5,28.0,3.1,12.5,50.5,21.35,11.61
2016,5,26,19,0,70.0,14.0,2.9,12.0,17.0,11.02,0.0
2016,5,26,19,15,35.0,7.0,2.85,11.5,8.5,5.51,0.0
2016,5,26,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,27,5,15,131.5,19.5,1.75,8.5,34.0,14.89,4.28
2016,5,27,5,30,263.0,39.0,1.8,9.0,68.0,29.63,20.31
2016,5,27,5,45,365.5,49.0,1.9,9.5,112.5,39.68,30.0
2016,5,27,6,0,468.0,59.0,2.0,10.0,157.0,47.64,37.52
2016,5,27,6,15,531.5,67.0,1.95,10.5,207.0,53.69,43.09
2016,5,27,6,30,595.0,75.0,1.9,11.0,257.0,59.7,48.43
2016,5,27,6,45,643.5,80.0,1.85,11.5,310.0,96.92,58.93
2016,5,27,7,0,692.0,85.0,1.8,12.0,363.0,147.33,89.78
2016,5,27,7,15,723.5,89.5,1.7,12.5,415.5,199.18,129.83
2016,5,27,7,30,755.0,94.0,1.6,13.0,468.0,256.92,178.11
2016,5,27,7,45,781.5,96.5,1.5,14.0,519.0,310.12,223.48
2016,5,27,8,0,808.0,99.0,1.4,15.0,570.0,364.72,269.45
2016,5,27,8,15,825.5,102.0,1.3,15.5,618.0,417.28,313.32
2016,5,27,8,30,843.0,105.0,1.2,16.0,666.0,469.69,355.57
2016,5,27,8,45,858.5,106.5,1.15,17.0,710.0,518.08,392.84
2016,5,27,9,0,874.0,108.0,1.1,18.0,754.0,566.07,428.27
2016,5,27,9,15,884.0,110.0,1.05,18.5,793.0,610.09,460.29
2016,5,27,9,30,894.0,112.0,1.0,19.0,832.0,652.18,489.81
2016,5,27,9,45,905.5,111.5,1.0,20.0,865.5,691.03,515.69
2016,5,27,10,0,917.0,111.0,1.0,21.0,899.0,727.6,539.19
2016,5,27,10,15,922.5,112.0,1.1,21.5,926.0,758.68,560.54
2016,5,27,10,30,928.0,113.0,1.2,22.0,953.0,786.75,579.54
2016,5,27,10,45,933.5,113.0,1.3,22.5,973.0,810.85,595.28
2016,5,27,11,0,939.0,113.0,1.4,23.0,993.0,831.68,608.3
2016,5,27,11,15,941.0,113.5,1.5,23.0,1005.0,846.8,618.8
2016,5,27,11,30,943.0,114.0,1.6,23.0,1017.0,858.4,627.11
2016,5,27,11,45,945.0,113.5,1.75,23.5,1022.0,865.65,631.97
2016,5,27,12,0,947.0,113.0,1.9,24.0,1027.0,869.36,634.56
2016,5,27,12,15,946.5,112.5,2.0,24.0,1024.0,867.51,634.29
2016,5,27,12,30,946.0,112.0,2.1,24.0,1021.0,862.1,631.78
2016,5,27,12,45,943.5,112.0,2.25,24.5,1010.0,851.96,625.39
2016,5,27,13,0,941.0,112.0,2.4,25.0,999.0,838.29,616.66
2016,5,27,13,15,937.5,111.0,2.55,24.5,980.5,819.55,606.87
2016,5,27,13,30,934.0,110.0,2.7,24.0,962.0,797.41,594.57
2016,5,27,13,45,927.5,109.5,2.85,24.0,936.5,770.23,576.48
2016,5,27,14,0,921.0,109.0,3.0,24.0,911.0,740.04,555.85
2016,5,27,14,15,913.5,107.5,3.1,24.0,879.0,705.47,531.41
2016,5,27,14,30,906.0,106.0,3.2,24.0,847.0,668.29,504.52
2016,5,27,14,45,895.5,105.0,3.3,24.0,809.0,627.32,474.17
2016,5,27,15,0,885.0,104.0,3.4,24.0,771.0,584.36,441.53
2016,5,27,15,15,872.0,101.5,3.45,23.5,728.0,537.13,405.5
2016,5,27,15,30,859.0,99.0,3.5,23.0,685.0,488.6,367.31
2016,5,27,15,45,842.5,96.5,3.6,23.0,637.5,437.35,325.3
2016,5,27,16,0,826.0,94.0,3.7,23.0,590.0,385.19,281.48
2016,5,27,16,15,805.0,90.5,3.7,22.5,540.0,330.69,235.47
2016,5,27,16,30,784.0,87.0,3.7,22.0,490.0,276.86,189.49
2016,5,27,16,45,755.5,83.0,3.75,21.5,438.0,222.08,143.62
2016,5,27,17,0,727.0,79.0,3.8,21.0,386.0,169.4,101.92
2016,5,27,17,15,688.5,74.0,3.65,20.0,333.5,113.38,63.67
2016,5,27,17,30,650.0,69.0,3.5,19.0,281.0,64.87,42.51
2016,5,27,17,45,593.5,62.5,3.35,18.5,230.5,50.72,39.09
2016,5,27,18,0,537.0,56.0,3.2,18.0,180.0,45.64,34.62
2016,5,27,18,15,453.0,47.5,2.85,17.0,134.0,38.77,28.44
2016,5,27,18,30,369.0,39.0,2.5,16.0,88.0,31.94,22.06
2016,5,27,18,45,238.5,26.5,2.15,15.0,53.0,21.6,11.83
2016,5,27,19,0,108.0,14.0,1.8,14.0,18.0,11.02,0.0
2016,5,27,19,15,54.0,7.0,1.7,13.5,9.0,5.51,0.0
2016,5,27,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,28,5,15,152.0,18.0,0.95,10.5,35.0,14.46,4.18
2016,5,28,5,30,304.0,36.0,1.1,11.0,70.0,29.42,20.01
2016,5,28,5,45,399.0,45.5,1.25,12.0,114.5,37.04,27.37
2016,5,28,6,0,494.0,55.0,1.4,13.0,159.0,44.7,34.46
2016,5,28,6,15,555.5,62.5,1.3,13.5,209.0,50.49,39.73
2016,5,28,6,30,617.0,70.0,1.2,14.0,259.0,56.28,44.81
2016,5,28,6,45,660.5,75.0,1.2,15.0,311.5,93.11,54.81
2016,5,28,7,0,704.0,80.0,1.2,16.0,364.0,143.72,84.92
2016,5,28,7,15,734.5,84.5,1.1,17.0,416.0,199.52,127.06
2016,5,28,7,30,765.0,89.0,1.0,18.0,468.0,253.77,171.11
2016,5,28,7,45,787.5,92.5,0.95,19.0,518.5,307.07,215.6
2016,5,28,8,0,810.0,96.0,0.9,20.0,569.0,361.35,260.26
2016,5,28,8,15,827.5,99.0,0.9,20.5,616.5,413.92,303.26
2016,5,28,8,30,845.0,102.0,0.9,21.0,664.0,466.34,344.82
2016,5,28,8,45,858.0,104.5,0.95,22.0,708.0,514.55,381.6
2016,5,28,9,0,871.0,107.0,1.0,23.0,752.0,561.96,416.48
2016,5,28,9,15,881.5,109.0,1.1,23.0,790.5,606.09,449.98
2016,5,28,9,30,892.0,111.0,1.2,23.0,829.0,648.36,481.45
2016,5,28,9,45,899.0,113.0,1.3,23.5,862.0,686.27,508.32
2016,5,28,10,0,906.0,115.0,1.4,24.0,895.0,721.63,532.87
2016,5,28,10,15,911.5,116.0,1.5,24.0,921.5,752.38,554.92
2016,5,28,10,30,917.0,117.0,1.6,24.0,948.0,780.16,574.71
2016,5,28,10,45,708.0,259.5,1.7,24.5,909.0,776.62,567.37
2016,5,28,11,0,499.0,402.0,1.8,25.0,870.0,743.94,540.73
2016,5,28,11,15,510.5,403.5,1.9,25.0,888.0,763.15,554.72
2016,5,28,11,30,522.0,405.0,2.0,25.0,906.0,780.23,566.78
2016,5,28,11,45,723.5,264.5,2.15,25.5,962.0,831.72,605.72
2016,5,28,12,0,925.0,124.0,2.3,26.0,1018.0,858.75,626.51
2016,5,28,12,15,924.0,124.0,2.4,26.0,1014.5,856.97,625.91
2016,5,28,12,30,923.0,124.0,2.5,26.0,1011.0,851.75,623.34
2016,5,28,12,45,684.0,273.0,2.7,26.0,926.0,797.64,584.49
2016,5,28,13,0,445.0,422.0,2.9,26.0,841.0,721.47,528.93
2016,5,28,13,15,674.0,274.0,3.05,25.5,896.0,768.7,568.62
2016,5,28,13,30,903.0,126.0,3.2,25.0,951.0,786.07,587.03
2016,5,28,13,45,676.0,243.0,3.35,25.0,851.5,712.53,532.03
2016,5,28,14,0,449.0,360.0,3.5,25.0,752.0,626.74,468.54
2016,5,28,14,15,660.0,241.0,3.6,24.5,793.5,656.91,494.66
2016,5,28,14,30,871.0,122.0,3.7,24.0,835.0,658.36,498.92
2016,5,28,14,45,859.0,121.0,3.85,24.0,797.0,617.84,468.57
2016,5,28,15,0,847.0,120.0,4.0,24.0,759.0,578.64,438.5
2016,5,28,15,15,833.5,117.0,4.05,23.5,716.5,531.48,402.38
2016,5,28,15,30,820.0,114.0,4.1,23.0,674.0,483.19,364.31
2016,5,28,15,45,801.0,111.5,4.2,23.0,627.0,432.2,322.48
2016,5,28,16,0,782.0,109.0,4.3,23.0,580.0,381.15,279.62
2016,5,28,16,15,759.0,105.0,4.3,22.5,530.5,327.85,234.76
2016,5,28,16,30,736.0,101.0,4.3,22.0,481.0,272.3,187.72
2016,5,28,16,45,704.0,96.5,4.3,21.5,429.0,218.57,143.01
2016,5,28,17,0,672.0,92.0,4.3,21.0,377.0,167.39,102.72
2016,5,28,17,15,631.0,86.0,4.1,20.0,325.5,117.15,68.95
2016,5,28,17,30,590.0,80.0,3.9,19.0,274.0,71.11,48.47
2016,5,28,17,45,530.5,72.5,3.7,18.5,224.0,57.46,45.0
2016,5,28,18,0,471.0,65.0,3.5,18.0,174.0,51.97,40.17
2016,5,28,18,15,386.5,54.5,3.15,17.0,129.5,43.84,32.89
2016,5,28,18,30,302.0,44.0,2.8,16.0,85.0,33.49,23.42
2016,5,28,18,45,151.0,31.0,2.5,15.5,51.5,23.34,13.35
2016,5,28,19,0,0.0,18.0,2.2,15.0,18.0,13.4,0.0
2016,5,28,19,15,0.0,9.0,2.05,14.5,9.0,7.08,0.0
2016,5,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,29,4,45,15.5,4.5,1.3,9.5,4.5,0.0,0.0
2016,5,29,5,0,31.0,9.0,1.4,10.0,9.0,7.08,0.0
2016,5,29,5,15,152.5,23.5,1.5,10.5,39.0,17.87,6.75
2016,5,29,5,30,274.0,38.0,1.6,11.0,69.0,28.98,19.63
2016,5,29,5,45,370.0,48.0,1.75,11.5,113.0,38.85,29.04
2016,5,29,6,0,466.0,58.0,1.9,12.0,157.0,46.79,36.47
2016,5,29,6,15,528.0,66.0,1.9,12.5,206.0,52.85,41.99
2016,5,29,6,30,590.0,74.0,1.9,13.0,255.0,58.87,47.29
2016,5,29,6,45,458.5,110.5,1.9,13.5,267.0,103.51,69.95
2016,5,29,7,0,327.0,147.0,1.9,14.0,279.0,144.07,102.08
2016,5,29,7,15,535.0,120.5,1.8,14.5,371.0,187.84,127.72
2016,5,29,7,30,743.0,94.0,1.7,15.0,463.0,251.46,172.67
2016,5,29,7,45,498.0,174.0,1.6,16.0,432.5,280.45,206.89
2016,5,29,8,0,253.0,254.0,1.5,17.0,402.0,283.47,216.93
2016,5,29,8,15,283.0,271.5,1.5,17.5,450.0,325.12,249.4
2016,5,29,8,30,313.0,289.0,1.5,18.0,498.0,369.19,283.12
2016,5,29,8,45,583.0,200.5,1.55,19.0,621.5,459.19,349.6
2016,5,29,9,0,853.0,112.0,1.6,20.0,745.0,554.87,420.08
2016,5,29,9,15,863.5,114.5,1.65,20.5,783.0,598.65,452.54
2016,5,29,9,30,874.0,117.0,1.7,21.0,821.0,640.61,483.15
2016,5,29,9,45,884.5,117.0,1.75,21.5,854.5,678.48,510.15
2016,5,29,10,0,895.0,117.0,1.8,22.0,888.0,714.08,534.94
2016,5,29,10,15,901.0,118.5,1.95,22.0,914.5,745.26,557.94
2016,5,29,10,30,907.0,120.0,2.1,22.0,941.0,773.53,578.68
2016,5,29,10,45,910.5,121.0,2.25,22.5,960.5,796.47,594.43
2016,5,29,11,0,914.0,122.0,2.4,23.0,980.0,816.14,607.13
2016,5,29,11,15,916.5,122.5,2.5,23.0,992.0,831.28,617.57
2016,5,29,11,30,919.0,123.0,2.6,23.0,1004.0,843.02,625.82
2016,5,29,11,45,919.0,124.0,2.75,23.5,1008.5,849.74,629.9
2016,5,29,12,0,919.0,125.0,2.9,24.0,1013.0,853.02,631.74
2016,5,29,12,15,918.5,125.0,2.95,24.0,1010.0,851.68,631.16
2016,5,29,12,30,918.0,125.0,3.0,24.0,1007.0,846.93,628.39
2016,5,29,12,45,911.0,127.5,3.15,24.0,995.5,835.61,621.85
2016,5,29,13,0,904.0,130.0,3.3,24.0,984.0,821.0,613.1
2016,5,29,13,15,900.5,129.0,3.4,24.0,966.5,803.05,601.79
2016,5,29,13,30,897.0,128.0,3.5,24.0,949.0,781.84,587.43
2016,5,29,13,45,892.0,127.0,3.6,24.0,924.0,756.38,569.8
2016,5,29,14,0,887.0,126.0,3.7,24.0,899.0,727.93,549.73
2016,5,29,14,15,879.5,124.0,3.75,23.5,868.0,694.18,526.33
2016,5,29,14,30,872.0,122.0,3.8,23.0,837.0,657.88,500.5
2016,5,29,14,45,862.0,120.0,3.85,23.0,800.0,617.78,470.25
2016,5,29,15,0,852.0,118.0,3.9,23.0,763.0,575.71,437.8
2016,5,29,15,15,839.0,115.5,3.9,22.5,720.5,532.06,403.98
2016,5,29,15,30,826.0,113.0,3.9,22.0,678.0,484.27,366.05
2016,5,29,15,45,809.0,110.0,3.9,22.0,631.5,433.48,324.12
2016,5,29,16,0,792.0,107.0,3.9,22.0,585.0,382.42,281.01
2016,5,29,16,15,770.0,103.5,3.85,21.5,535.5,329.42,236.19
2016,5,29,16,30,748.0,100.0,3.8,21.0,486.0,277.25,191.62
2016,5,29,16,45,719.0,95.0,3.75,21.0,435.0,219.93,143.56
2016,5,29,17,0,690.0,90.0,3.7,21.0,384.0,168.04,102.38
2016,5,29,17,15,650.0,84.0,3.55,20.0,332.0,116.94,68.12
2016,5,29,17,30,610.0,78.0,3.4,19.0,280.0,69.9,47.4
2016,5,29,17,45,555.0,70.5,3.3,18.5,230.0,56.21,43.9
2016,5,29,18,0,500.0,63.0,3.2,18.0,180.0,50.65,39.03
2016,5,29,18,15,415.0,53.5,2.9,17.0,134.5,43.22,32.37
2016,5,29,18,30,330.0,44.0,2.6,16.0,89.0,35.79,25.45
2016,5,29,18,45,208.5,30.0,2.35,15.0,54.5,22.85,13.12
2016,5,29,19,0,87.0,16.0,2.1,14.0,20.0,12.16,0.0
2016,5,29,19,15,43.5,8.0,2.1,13.5,10.0,6.29,0.0
2016,5,29,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,30,4,45,21.5,5.0,0.7,8.5,5.5,0.0,0.0
2016,5,30,5,0,43.0,10.0,0.7,9.0,11.0,7.87,0.0
2016,5,30,5,15,177.5,23.5,0.7,9.5,42.0,17.95,7.1
2016,5,30,5,30,312.0,37.0,0.7,10.0,73.0,30.27,20.91
2016,5,30,5,45,410.0,46.0,0.75,10.5,118.0,37.49,28.0
2016,5,30,6,0,508.0,55.0,0.8,11.0,163.0,44.8,34.88
2016,5,30,6,15,569.0,62.0,0.75,11.5,213.0,50.24,39.86
2016,5,30,6,30,630.0,69.0,0.7,12.0,263.0,55.69,44.67
2016,5,30,6,45,675.0,73.5,0.7,13.0,316.0,90.63,53.57
2016,5,30,7,0,720.0,78.0,0.7,14.0,369.0,145.62,86.6
2016,5,30,7,15,750.0,82.0,0.75,15.0,421.5,197.64,125.45
2016,5,30,7,30,780.0,86.0,0.8,16.0,474.0,252.04,169.89
2016,5,30,7,45,803.5,89.0,0.85,17.0,525.0,305.85,215.19
2016,5,30,8,0,827.0,92.0,0.9,18.0,576.0,360.71,260.96
2016,5,30,8,15,844.0,95.0,0.95,18.5,624.0,413.8,305.02
2016,5,30,8,30,861.0,98.0,1.0,19.0,672.0,466.59,347.61
2016,5,30,8,45,874.5,100.0,1.05,20.0,716.0,515.62,385.46
2016,5,30,9,0,888.0,102.0,1.1,21.0,760.0,563.5,421.13
2016,5,30,9,15,898.0,104.0,1.2,21.5,799.0,607.97,454.39
2016,5,30,9,30,908.0,106.0,1.3,22.0,838.0,650.5,485.4
2016,5,30,9,45,914.0,108.5,1.45,23.0,870.5,688.72,512.07
2016,5,30,10,0,920.0,111.0,1.6,24.0,903.0,724.28,536.24
2016,5,30,10,15,925.5,112.0,1.7,24.5,930.0,755.42,557.53
2016,5,30,10,30,931.0,113.0,1.8,25.0,957.0,783.55,576.44
2016,5,30,10,45,934.5,114.0,1.95,25.5,976.5,807.03,592.25
2016,5,30,11,0,938.0,115.0,2.1,26.0,996.0,827.17,605.04
2016,5,30,11,15,940.5,115.5,2.2,26.0,1008.5,842.7,615.6
2016,5,30,11,30,943.0,116.0,2.3,26.0,1021.0,854.73,623.95
2016,5,30,11,45,943.0,116.5,2.4,26.5,1025.5,861.25,627.54
2016,5,30,12,0,943.0,117.0,2.5,27.0,1030.0,864.24,628.91
2016,5,30,12,15,942.5,117.0,2.6,27.0,1026.5,862.91,628.77
2016,5,30,12,30,942.0,117.0,2.7,27.0,1023.0,858.08,626.41
2016,5,30,12,45,938.5,117.5,2.85,27.0,1012.0,847.75,620.8
2016,5,30,13,0,935.0,118.0,3.0,27.0,1001.0,833.96,612.89
2016,5,30,13,15,931.5,117.0,3.1,27.0,983.0,815.52,601.54
2016,5,30,13,30,928.0,116.0,3.2,27.0,965.0,793.72,587.49
2016,5,30,13,45,922.0,115.0,3.35,27.0,939.5,766.85,569.5
2016,5,30,14,0,916.0,114.0,3.5,27.0,914.0,736.94,549.0
2016,5,30,14,15,909.0,112.5,3.6,26.5,882.5,703.09,526.1
2016,5,30,14,30,902.0,111.0,3.7,26.0,851.0,666.59,500.65
2016,5,30,14,45,892.0,109.0,3.8,26.0,813.5,625.45,470.18
2016,5,30,15,0,882.0,107.0,3.9,26.0,776.0,582.3,437.42
2016,5,30,15,15,869.5,105.0,3.95,25.5,733.0,536.08,402.19
2016,5,30,15,30,857.0,103.0,4.0,25.0,690.0,488.52,364.81
2016,5,30,15,45,841.0,100.0,4.1,25.0,643.0,437.45,323.08
2016,5,30,16,0,825.0,97.0,4.2,25.0,596.0,385.32,279.48
2016,5,30,16,15,804.0,93.5,4.2,24.0,546.0,331.08,234.41
2016,5,30,16,30,783.0,90.0,4.2,23.0,496.0,277.5,189.23
2016,5,30,16,45,756.0,85.5,4.2,22.5,444.5,222.87,143.61
2016,5,30,17,0,729.0,81.0,4.2,22.0,393.0,170.16,102.07
2016,5,30,17,15,690.5,76.0,4.0,21.0,340.5,114.09,64.13
2016,5,30,17,30,652.0,71.0,3.8,20.0,288.0,65.63,43.38
2016,5,30,17,45,597.5,64.5,3.65,19.5,237.0,52.2,40.22
2016,5,30,18,0,543.0,58.0,3.5,19.0,186.0,47.18,35.84
2016,5,30,18,15,459.5,49.5,3.1,18.0,139.5,40.34,29.73
2016,5,30,18,30,376.0,41.0,2.7,17.0,93.0,33.55,23.43
2016,5,30,18,45,247.0,29.0,2.35,16.0,57.5,23.65,13.82
2016,5,30,19,0,118.0,17.0,2.0,15.0,22.0,12.96,0.0
2016,5,30,19,15,59.0,8.5,1.9,14.5,11.0,6.69,0.0
2016,5,30,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,31,4,45,36.0,5.0,0.55,11.5,6.0,0.0,0.0
2016,5,31,5,0,72.0,10.0,0.5,12.0,12.0,7.87,0.0
2016,5,31,5,15,218.5,22.0,0.45,12.5,44.0,17.97,7.17
2016,5,31,5,30,365.0,34.0,0.4,13.0,76.0,28.02,18.72
2016,5,31,5,45,456.0,42.5,0.4,13.5,121.5,34.99,25.47
2016,5,31,6,0,547.0,51.0,0.4,14.0,167.0,42.02,32.01
2016,5,31,6,15,606.0,57.0,0.3,14.5,217.5,46.88,36.42
2016,5,31,6,30,665.0,63.0,0.2,15.0,268.0,51.77,40.69
2016,5,31,6,45,704.5,67.5,0.15,16.0,320.5,90.81,52.71
2016,5,31,7,0,744.0,72.0,0.1,17.0,373.0,142.34,81.7
2016,5,31,7,15,772.5,75.5,0.25,18.0,425.5,194.93,120.26
2016,5,31,7,30,801.0,79.0,0.4,19.0,478.0,249.69,164.44
2016,5,31,7,45,822.0,82.5,0.55,20.0,529.0,304.21,209.96
2016,5,31,8,0,843.0,86.0,0.7,21.0,580.0,361.17,257.08
2016,5,31,8,15,859.0,88.5,0.75,22.0,628.0,413.46,299.41
2016,5,31,8,30,875.0,91.0,0.8,23.0,676.0,465.35,340.07
2016,5,31,8,45,887.0,93.5,0.85,24.0,719.5,514.65,377.46
2016,5,31,9,0,899.0,96.0,0.9,25.0,763.0,562.64,412.54
2016,5,31,9,15,909.0,97.5,1.0,25.5,802.0,607.11,445.23
2016,5,31,9,30,919.0,99.0,1.1,26.0,841.0,649.61,475.69
2016,5,31,9,45,926.5,100.5,1.25,26.5,874.5,688.32,503.27
2016,5,31,10,0,934.0,102.0,1.4,27.0,908.0,724.46,528.54
2016,5,31,10,15,939.5,103.0,1.55,27.0,934.5,756.01,551.36
2016,5,31,10,30,945.0,104.0,1.7,27.0,961.0,784.52,571.89
2016,5,31,10,45,949.0,105.0,1.9,27.5,981.0,808.72,588.28
2016,5,31,11,0,953.0,106.0,2.1,28.0,1001.0,829.55,601.82
2016,5,31,11,15,955.0,106.5,2.25,28.0,1013.5,844.94,612.59
2016,5,31,11,30,957.0,107.0,2.4,28.0,1026.0,856.78,621.13
2016,5,31,11,45,958.0,107.0,2.55,28.5,1030.5,863.83,625.38
2016,5,31,12,0,959.0,107.0,2.7,29.0,1035.0,867.31,627.34
2016,5,31,12,15,958.5,107.0,2.8,29.0,1032.0,866.0,627.17
2016,5,31,12,30,958.0,107.0,2.9,29.0,1029.0,861.12,624.73
2016,5,31,12,45,956.0,106.5,3.05,29.0,1018.5,851.05,619.25
2016,5,31,13,0,954.0,106.0,3.2,29.0,1008.0,837.41,611.42
2016,5,31,13,15,950.5,105.5,3.3,29.0,990.5,819.09,600.19
2016,5,31,13,30,947.0,105.0,3.4,29.0,973.0,797.35,586.51
2016,5,31,13,45,942.0,104.0,3.5,29.0,947.5,770.78,568.56
2016,5,31,14,0,937.0,103.0,3.6,29.0,922.0,741.07,548.09
2016,5,31,14,15,930.5,101.5,3.65,29.0,890.5,706.96,523.94
2016,5,31,14,30,924.0,100.0,3.7,29.0,859.0,670.11,497.34
2016,5,31,14,45,915.0,98.5,3.75,29.0,821.5,629.25,467.25
2016,5,31,15,0,906.0,97.0,3.8,29.0,784.0,586.24,434.83
2016,5,31,15,15,894.0,95.0,3.8,28.5,741.5,539.36,399.43
2016,5,31,15,30,882.0,93.0,3.8,28.0,699.0,491.06,361.83
2016,5,31,15,45,866.5,90.5,3.8,28.0,652.0,439.71,320.2
2016,5,31,16,0,851.0,88.0,3.8,28.0,605.0,387.79,277.1
2016,5,31,16,15,831.5,85.0,3.75,27.5,555.0,331.92,230.75
2016,5,31,16,30,812.0,82.0,3.7,27.0,505.0,277.83,185.26
2016,5,31,16,45,784.5,78.5,3.65,26.5,452.5,222.46,139.71
2016,5,31,17,0,757.0,75.0,3.6,26.0,400.0,169.02,98.27
2016,5,31,17,15,720.5,70.5,3.3,25.0,347.5,116.22,63.76
2016,5,31,17,30,684.0,66.0,3.0,24.0,295.0,66.98,43.56
2016,5,31,17,45,630.0,60.5,2.75,23.0,243.5,49.62,37.4
2016,5,31,18,0,576.0,55.0,2.5,22.0,192.0,45.2,33.67
2016,5,31,18,15,494.0,47.5,2.2,20.5,144.5,39.02,28.28
2016,5,31,18,30,412.0,40.0,1.9,19.0,97.0,32.92,22.71
2016,5,31,18,45,206.0,32.0,1.6,18.0,60.5,24.29,14.31
2016,5,31,19,0,0.0,24.0,1.3,17.0,24.0,17.36,0.0
2016,5,31,19,15,0.0,12.0,1.25,16.5,12.0,9.44,0.0
2016,5,31,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,1,4,45,33.5,5.5,1.2,11.5,6.0,0.0,0.0
2016,6,1,5,0,67.0,11.0,1.2,12.0,12.0,8.65,0.0
2016,6,1,5,15,215.0,23.0,1.5,12.5,45.0,18.79,7.88
2016,6,1,5,30,363.0,35.0,1.8,13.0,78.0,28.83,19.37
2016,6,1,5,45,455.0,44.0,2.1,14.0,124.0,36.17,26.39
2016,6,1,6,0,547.0,53.0,2.4,15.0,170.0,43.57,33.17
2016,6,1,6,15,607.0,59.0,2.4,15.5,221.0,48.39,37.52
2016,6,1,6,30,667.0,65.0,2.4,16.0,272.0,53.25,41.75
2016,6,1,6,45,708.5,70.0,2.4,17.0,325.5,91.91,53.87
2016,6,1,7,0,750.0,75.0,2.4,18.0,379.0,144.23,83.47
2016,6,1,7,15,779.0,78.5,2.4,18.5,432.0,197.2,122.87
2016,6,1,7,30,808.0,82.0,2.4,19.0,485.0,252.4,168.29
2016,6,1,7,45,829.5,85.5,2.4,20.0,536.5,307.42,214.93
2016,6,1,8,0,851.0,89.0,2.4,21.0,588.0,363.25,261.93
2016,6,1,8,15,867.5,91.5,2.35,21.5,636.5,417.72,307.43
2016,6,1,8,30,884.0,94.0,2.3,22.0,685.0,470.22,350.16
2016,6,1,8,45,896.5,96.5,2.3,23.0,729.0,520.16,389.05
2016,6,1,9,0,909.0,99.0,2.3,24.0,773.0,568.81,425.54
2016,6,1,9,15,918.5,100.5,2.3,24.5,812.5,613.39,458.72
2016,6,1,9,30,928.0,102.0,2.3,25.0,852.0,655.95,489.44
2016,6,1,9,45,934.5,104.0,2.3,25.5,885.5,694.75,516.64
2016,6,1,10,0,941.0,106.0,2.3,26.0,919.0,730.88,541.27
2016,6,1,10,15,946.5,107.5,2.35,26.5,946.0,763.05,562.92
2016,6,1,10,30,952.0,109.0,2.4,27.0,973.0,792.14,582.06
2016,6,1,10,45,954.0,111.0,2.45,27.5,992.5,815.82,597.1
2016,6,1,11,0,956.0,113.0,2.5,28.0,1012.0,836.02,609.03
2016,6,1,11,15,958.5,113.5,2.6,28.0,1024.5,851.85,619.67
2016,6,1,11,30,961.0,114.0,2.7,28.0,1037.0,864.12,628.07
2016,6,1,11,45,959.5,116.0,2.8,28.5,1041.0,870.85,631.66
2016,6,1,12,0,958.0,118.0,2.9,29.0,1045.0,873.97,632.99
2016,6,1,12,15,957.5,118.0,3.0,29.0,1042.5,872.71,632.81
2016,6,1,12,30,957.0,118.0,3.1,29.0,1040.0,867.89,630.38
2016,6,1,12,45,943.5,125.0,3.25,29.0,1025.5,854.91,622.91
2016,6,1,13,0,930.0,132.0,3.4,29.0,1011.0,838.61,613.25
2016,6,1,13,15,703.5,262.5,3.5,28.5,920.5,776.93,569.0
2016,6,1,13,30,477.0,393.0,3.6,28.0,830.0,697.8,512.15
2016,6,1,13,45,691.0,262.0,3.75,28.0,876.5,733.8,541.92
2016,6,1,14,0,905.0,131.0,3.9,28.0,923.0,740.97,550.73
2016,6,1,14,15,724.5,216.5,3.95,27.5,836.0,675.58,502.82
2016,6,1,14,30,544.0,302.0,4.0,27.0,749.0,601.97,449.24
2016,6,1,14,45,704.0,213.5,4.05,27.0,765.5,605.25,452.71
2016,6,1,15,0,864.0,125.0,4.1,27.0,782.0,588.69,440.32
2016,6,1,15,15,611.0,207.5,4.05,26.5,659.0,489.97,366.86
2016,6,1,15,30,358.0,290.0,4.0,26.0,536.0,397.62,298.58
2016,6,1,15,45,328.0,274.5,4.0,25.5,488.0,352.79,264.78
2016,6,1,16,0,298.0,259.0,4.0,25.0,440.0,310.15,232.06
2016,6,1,16,15,527.5,182.5,3.85,24.5,470.5,308.53,223.71
2016,6,1,16,30,757.0,106.0,3.7,24.0,501.0,279.84,190.87
2016,6,1,16,45,728.5,100.5,3.6,23.5,449.0,225.07,145.64
2016,6,1,17,0,700.0,95.0,3.5,23.0,397.0,172.44,104.61
2016,6,1,17,15,659.5,89.5,3.2,22.0,344.0,121.22,70.79
2016,6,1,17,30,619.0,84.0,2.9,21.0,291.0,74.08,50.6
2016,6,1,17,45,565.5,75.5,2.6,20.5,240.5,60.03,46.85
2016,6,1,18,0,512.0,67.0,2.3,20.0,190.0,53.81,41.47
2016,6,1,18,15,426.5,57.0,2.0,19.0,143.0,46.03,34.59
2016,6,1,18,30,341.0,47.0,1.7,18.0,96.0,38.24,27.43
2016,6,1,18,45,170.5,35.5,1.45,17.0,60.0,26.66,16.44
2016,6,1,19,0,0.0,24.0,1.2,16.0,24.0,17.42,0.0
2016,6,1,19,15,0.0,12.0,1.15,15.5,12.0,9.44,0.0
2016,6,1,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,2,4,45,23.5,5.5,0.75,10.5,6.0,0.0,0.0
2016,6,2,5,0,47.0,11.0,0.8,11.0,12.0,8.65,0.0
2016,6,2,5,15,183.5,25.0,0.85,11.5,44.5,19.07,8.3
2016,6,2,5,30,320.0,39.0,0.9,12.0,77.0,31.94,22.22
2016,6,2,5,45,415.0,49.0,1.0,12.5,122.5,39.93,29.93
2016,6,2,6,0,510.0,59.0,1.1,13.0,168.0,47.94,37.38
2016,6,2,6,15,572.0,66.0,1.1,13.5,219.5,53.3,42.24
2016,6,2,6,30,634.0,73.0,1.1,14.0,271.0,58.67,46.93
2016,6,2,6,45,679.0,78.0,1.1,15.0,324.5,90.92,54.62
2016,6,2,7,0,724.0,83.0,1.1,16.0,378.0,142.33,83.56
2016,6,2,7,15,755.0,87.5,1.05,17.0,431.0,199.19,125.63
2016,6,2,7,30,786.0,92.0,1.0,18.0,484.0,254.33,169.99
2016,6,2,7,45,810.5,95.0,0.95,19.0,536.0,308.62,215.07
2016,6,2,8,0,835.0,98.0,0.9,20.0,588.0,364.06,260.61
2016,6,2,8,15,852.5,101.0,0.95,20.5,636.5,417.65,304.69
2016,6,2,8,30,870.0,104.0,1.0,21.0,685.0,471.07,347.41
2016,6,2,8,45,884.0,106.0,1.05,22.0,730.0,520.44,385.22
2016,6,2,9,0,898.0,108.0,1.1,23.0,775.0,568.93,421.04
2016,6,2,9,15,908.0,110.0,1.2,23.5,814.5,613.77,454.3
2016,6,2,9,30,918.0,112.0,1.3,24.0,854.0,656.63,485.3
2016,6,2,9,45,925.5,113.5,1.4,25.0,887.0,695.3,511.66
2016,6,2,10,0,933.0,115.0,1.5,26.0,920.0,731.38,535.56
2016,6,2,10,15,938.5,116.5,1.6,26.5,947.0,763.3,557.16
2016,6,2,10,30,944.0,118.0,1.7,27.0,974.0,792.17,576.35
2016,6,2,10,45,947.0,119.0,1.8,27.5,993.5,815.57,591.66
2016,6,2,11,0,950.0,120.0,1.9,28.0,1013.0,835.58,603.97
2016,6,2,11,15,952.0,120.5,1.95,28.0,1025.5,850.92,613.88
2016,6,2,11,30,954.0,121.0,2.0,28.0,1038.0,862.73,621.6
2016,6,2,11,45,954.0,121.5,2.15,28.5,1042.5,869.4,625.74
2016,6,2,12,0,954.0,122.0,2.3,29.0,1047.0,872.52,627.64
2016,6,2,12,15,953.5,122.0,2.4,29.0,1043.5,871.31,627.65
2016,6,2,12,30,953.0,122.0,2.5,29.0,1040.0,866.56,625.45
2016,6,2,12,45,734.0,260.5,2.6,29.0,963.5,820.25,592.2
2016,6,2,13,0,515.0,399.0,2.7,29.0,887.0,752.57,543.39
2016,6,2,13,15,737.0,253.5,2.8,29.0,937.0,793.95,576.8
2016,6,2,13,30,959.0,108.0,2.9,29.0,987.0,806.39,590.0
2016,6,2,13,45,954.5,106.5,3.0,29.0,962.0,779.62,571.95
2016,6,2,14,0,950.0,105.0,3.1,29.0,937.0,749.64,551.58
2016,6,2,14,15,943.0,103.5,3.1,28.5,905.0,714.95,528.13
2016,6,2,14,30,936.0,102.0,3.1,28.0,873.0,677.51,502.15
