Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,14,45,928.0,99.5,3.15,28.0,835.0,636.1,471.86
2016,6,2,15,0,920.0,97.0,3.2,28.0,797.0,592.41,439.14
2016,6,2,15,15,908.5,95.0,3.2,27.5,754.0,545.34,403.7
2016,6,2,15,30,897.0,93.0,3.2,27.0,711.0,496.75,365.98
2016,6,2,15,45,882.5,90.0,3.2,27.0,664.0,444.84,323.96
2016,6,2,16,0,868.0,87.0,3.2,27.0,617.0,392.21,280.32
2016,6,2,16,15,848.5,84.0,3.2,26.5,566.0,337.6,234.91
2016,6,2,16,30,829.0,81.0,3.2,26.0,515.0,280.67,187.21
2016,6,2,16,45,803.0,77.5,3.2,25.5,462.5,224.81,141.14
2016,6,2,17,0,777.0,74.0,3.2,25.0,410.0,170.66,99.05
2016,6,2,17,15,741.0,69.5,2.95,24.0,356.5,116.88,63.85
2016,6,2,17,30,705.0,65.0,2.7,23.0,303.0,66.57,43.3
2016,6,2,17,45,653.5,59.5,2.45,22.5,251.0,49.16,37.08
2016,6,2,18,0,602.0,54.0,2.2,22.0,199.0,44.68,33.24
2016,6,2,18,15,522.0,46.5,1.95,20.5,151.0,38.44,27.81
2016,6,2,18,30,442.0,39.0,1.7,19.0,103.0,32.25,22.19
2016,6,2,18,45,312.0,28.5,1.45,18.0,65.0,23.43,13.77
2016,6,2,19,0,182.0,18.0,1.2,17.0,27.0,14.71,0.0
2016,6,2,19,15,91.0,9.0,1.15,16.5,13.5,7.08,0.0
2016,6,2,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,3,4,45,49.5,5.5,0.4,14.5,7.0,0.0,0.0
2016,6,3,5,0,99.0,11.0,0.4,15.0,14.0,8.65,0.0
2016,6,3,5,15,249.0,22.5,0.35,15.5,47.5,18.46,7.79
2016,6,3,5,30,399.0,34.0,0.3,16.0,81.0,28.17,18.64
2016,6,3,5,45,488.5,42.0,0.3,17.0,127.5,34.8,24.94
2016,6,3,6,0,578.0,50.0,0.3,18.0,174.0,41.52,31.03
2016,6,3,6,15,635.0,55.5,0.35,18.5,225.5,46.08,35.08
2016,6,3,6,30,692.0,61.0,0.4,19.0,277.0,54.82,42.63
2016,6,3,6,45,730.0,65.5,0.45,19.5,330.0,87.28,49.82
2016,6,3,7,0,768.0,70.0,0.5,20.0,383.0,139.84,78.42
2016,6,3,7,15,795.5,74.0,0.55,21.0,436.0,193.8,117.25
2016,6,3,7,30,823.0,78.0,0.6,22.0,489.0,249.8,161.76
2016,6,3,7,45,768.5,99.5,0.65,23.0,514.5,299.35,205.2
2016,6,3,8,0,714.0,121.0,0.7,24.0,540.0,338.96,240.05
2016,6,3,8,15,602.0,176.0,0.65,25.0,549.5,379.19,274.08
2016,6,3,8,30,490.0,231.0,0.6,26.0,559.0,402.45,293.19
2016,6,3,8,45,703.5,162.0,0.55,27.0,666.5,479.79,347.28
2016,6,3,9,0,917.0,93.0,0.5,28.0,774.0,564.86,405.64
2016,6,3,9,15,926.0,94.5,0.35,28.5,813.0,609.44,434.7
2016,6,3,9,30,935.0,96.0,0.2,29.0,852.0,651.94,461.38
2016,6,3,9,45,947.0,94.0,0.1,29.5,886.5,691.06,485.57
2016,6,3,10,0,959.0,92.0,0.0,30.0,921.0,727.85,507.87
2016,6,3,10,15,963.5,93.0,0.15,30.0,947.5,759.45,529.35
2016,6,3,10,30,968.0,94.0,0.3,30.0,974.0,787.9,549.46
2016,6,3,10,45,969.5,96.0,0.45,30.5,993.0,811.66,565.2
2016,6,3,11,0,971.0,98.0,0.6,31.0,1012.0,831.89,578.36
2016,6,3,11,15,973.0,98.5,0.7,31.0,1024.0,847.64,589.15
2016,6,3,11,30,975.0,99.0,0.8,31.0,1036.0,859.77,597.82
2016,6,3,11,45,973.0,100.5,0.95,31.5,1039.5,865.93,602.44
2016,6,3,12,0,971.0,102.0,1.1,32.0,1043.0,868.42,604.8
2016,6,3,12,15,970.0,102.0,1.15,32.0,1040.0,866.83,604.5
2016,6,3,12,30,969.0,102.0,1.2,32.0,1037.0,861.63,602.06
2016,6,3,12,45,957.5,108.0,1.3,32.0,1023.5,849.57,596.04
2016,6,3,13,0,946.0,114.0,1.4,32.0,1010.0,834.11,587.89
2016,6,3,13,15,942.0,113.0,1.45,31.5,992.0,815.36,578.23
2016,6,3,13,30,938.0,112.0,1.5,31.0,974.0,793.22,565.86
2016,6,3,13,45,931.0,111.5,1.6,31.0,948.0,766.07,548.88
2016,6,3,14,0,924.0,111.0,1.7,31.0,922.0,735.93,529.48
2016,6,3,14,15,916.5,109.5,1.8,31.0,890.0,701.78,506.89
2016,6,3,14,30,909.0,108.0,1.9,31.0,858.0,665.0,481.86
2016,6,3,14,45,898.5,106.5,2.0,31.0,820.0,624.03,453.17
2016,6,3,15,0,888.0,105.0,2.1,31.0,782.0,581.05,422.19
2016,6,3,15,15,875.5,103.0,2.15,30.5,739.5,534.88,388.57
2016,6,3,15,30,863.0,101.0,2.2,30.0,697.0,487.35,352.77
2016,6,3,15,45,846.5,98.0,2.3,30.0,649.5,435.9,312.41
2016,6,3,16,0,830.0,95.0,2.4,30.0,602.0,383.61,270.28
2016,6,3,16,15,809.0,92.0,2.45,29.5,552.0,329.83,226.6
2016,6,3,16,30,788.0,89.0,2.5,29.0,502.0,276.67,182.86
2016,6,3,16,45,759.5,85.0,2.55,28.5,450.0,222.14,138.87
2016,6,3,17,0,731.0,81.0,2.6,28.0,398.0,169.67,98.88
2016,6,3,17,15,693.5,76.0,2.35,27.0,346.0,113.79,62.17
2016,6,3,17,30,656.0,71.0,2.1,26.0,294.0,65.39,42.18
2016,6,3,17,45,601.5,65.0,1.9,25.0,243.0,52.56,39.58
2016,6,3,18,0,547.0,59.0,1.7,24.0,192.0,47.92,35.73
2016,6,3,18,15,467.5,50.5,1.5,23.0,145.5,41.12,29.81
2016,6,3,18,30,388.0,42.0,1.3,22.0,99.0,34.34,23.68
2016,6,3,18,45,265.5,30.0,1.15,21.0,62.5,24.46,14.48
2016,6,3,19,0,143.0,18.0,1.0,20.0,26.0,13.78,0.0
2016,6,3,19,15,71.5,9.0,0.95,19.5,13.0,7.08,0.0
2016,6,3,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.15,19.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.0,0.65,17.5,3.0,0.0,0.0
2016,6,4,5,0,0.0,6.0,0.7,18.0,6.0,4.72,0.0
2016,6,4,5,15,3.5,22.0,0.7,18.0,22.5,16.67,6.45
2016,6,4,5,30,7.0,38.0,0.7,18.0,39.0,28.34,18.58
2016,6,4,5,45,21.5,58.0,0.7,18.5,62.5,42.38,31.31
2016,6,4,6,0,36.0,78.0,0.7,19.0,86.0,56.2,43.65
2016,6,4,6,15,45.5,99.0,0.9,19.5,112.0,70.4,56.05
2016,6,4,6,30,55.0,120.0,1.1,20.0,138.0,84.39,68.01
2016,6,4,6,45,62.5,141.5,1.3,20.5,165.0,102.48,77.99
2016,6,4,7,0,70.0,163.0,1.5,21.0,192.0,124.11,93.77
2016,6,4,7,15,88.5,188.5,1.5,21.5,230.0,151.23,113.95
2016,6,4,7,30,107.0,214.0,1.5,22.0,268.0,180.77,136.27
2016,6,4,7,45,307.5,201.0,1.55,22.5,377.0,239.04,175.33
2016,6,4,8,0,508.0,188.0,1.6,23.0,486.0,318.4,232.49
2016,6,4,8,15,465.5,223.0,1.65,23.0,513.5,358.2,265.76
2016,6,4,8,30,423.0,258.0,1.7,23.0,541.0,392.89,294.11
2016,6,4,8,45,369.0,295.5,1.8,23.5,554.0,414.26,311.14
2016,6,4,9,0,315.0,333.0,1.9,24.0,567.0,434.82,326.58
2016,6,4,9,15,239.5,365.0,1.95,24.0,548.5,427.87,321.71
2016,6,4,9,30,164.0,397.0,2.0,24.0,530.0,419.8,315.42
2016,6,4,9,45,92.5,354.5,2.05,24.5,430.5,341.79,257.27
2016,6,4,10,0,21.0,312.0,2.1,25.0,331.0,257.38,193.24
2016,6,4,10,15,23.5,331.0,2.2,25.5,352.5,275.35,206.44
2016,6,4,10,30,26.0,350.0,2.3,26.0,374.0,302.18,225.76
2016,6,4,10,45,108.0,416.0,2.4,26.5,517.0,429.02,319.01
2016,6,4,11,0,190.0,482.0,2.5,27.0,660.0,549.03,403.93
2016,6,4,11,15,278.5,460.5,2.55,27.5,726.0,613.45,448.93
2016,6,4,11,30,367.0,439.0,2.6,28.0,792.0,669.62,487.95
2016,6,4,11,45,417.5,438.5,2.7,28.5,842.0,712.61,516.87
2016,6,4,12,0,468.0,438.0,2.8,29.0,892.0,760.2,548.49
2016,6,4,12,15,426.5,436.0,2.8,29.0,849.0,725.16,524.18
2016,6,4,12,30,385.0,434.0,2.8,29.0,806.0,681.9,494.79
2016,6,4,12,45,440.0,421.5,2.85,29.5,842.5,717.25,519.02
2016,6,4,13,0,495.0,409.0,2.9,30.0,879.0,743.02,536.11
2016,6,4,13,15,710.5,260.5,2.9,30.0,921.0,777.51,563.72
2016,6,4,13,30,926.0,112.0,2.9,30.0,963.0,783.45,572.09
2016,6,4,13,45,922.0,110.0,2.9,30.0,938.5,757.55,554.15
2016,6,4,14,0,918.0,108.0,2.9,30.0,914.0,728.52,533.99
2016,6,4,14,15,911.5,106.5,2.85,30.0,883.0,695.27,510.33
2016,6,4,14,30,905.0,105.0,2.8,30.0,852.0,659.35,484.37
2016,6,4,14,45,895.5,103.5,2.8,30.0,815.0,619.18,455.06
2016,6,4,15,0,886.0,102.0,2.8,30.0,778.0,576.94,423.56
2016,6,4,15,15,874.0,100.0,2.8,29.5,736.0,531.19,389.49
2016,6,4,15,30,862.0,98.0,2.8,29.0,694.0,484.04,353.29
2016,6,4,15,45,845.5,95.5,2.85,29.0,647.5,433.49,312.95
2016,6,4,16,0,829.0,93.0,2.9,29.0,601.0,381.27,270.33
2016,6,4,16,15,809.0,90.0,2.95,28.0,551.5,327.93,227.0
2016,6,4,16,30,789.0,87.0,3.0,27.0,502.0,275.11,183.4
2016,6,4,16,45,760.5,83.5,3.05,26.5,450.0,221.01,139.24
2016,6,4,17,0,732.0,80.0,3.1,26.0,398.0,168.95,99.16
2016,6,4,17,15,695.5,75.0,2.95,25.0,346.5,113.2,62.19
2016,6,4,17,30,659.0,70.0,2.8,24.0,295.0,64.77,42.0
2016,6,4,17,45,604.5,64.5,2.65,23.0,244.0,52.21,39.63
2016,6,4,18,0,550.0,59.0,2.5,22.0,193.0,47.93,36.05
2016,6,4,18,15,473.0,50.5,2.3,21.0,146.5,41.14,30.1
2016,6,4,18,30,396.0,42.0,2.1,20.0,100.0,34.37,23.93
2016,6,4,18,45,276.0,30.0,1.95,19.0,63.0,24.48,14.7
2016,6,4,19,0,156.0,18.0,1.8,18.0,26.0,14.6,0.1
2016,6,4,19,15,78.0,9.0,1.75,17.5,13.0,7.08,0.0
2016,6,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,4,45,50.5,5.5,0.7,11.5,6.5,0.0,0.0
2016,6,5,5,0,101.0,11.0,0.7,12.0,13.0,8.65,0.0
2016,6,5,5,15,239.0,23.0,0.8,12.5,46.5,18.83,8.38
2016,6,5,5,30,377.0,35.0,0.9,13.0,80.0,28.87,19.49
2016,6,5,5,45,465.5,43.0,1.0,13.5,125.5,35.43,25.84
2016,6,5,6,0,554.0,51.0,1.1,14.0,171.0,42.07,32.01
2016,6,5,6,15,610.5,57.5,1.15,14.5,221.5,47.29,36.73
2016,6,5,6,30,667.0,64.0,1.2,15.0,272.0,52.51,41.28
2016,6,5,6,45,706.5,68.5,1.25,16.0,324.5,86.37,51.34
2016,6,5,7,0,746.0,73.0,1.3,17.0,377.0,137.59,78.97
2016,6,5,7,15,774.5,76.5,1.35,17.5,429.5,189.96,117.19
2016,6,5,7,30,803.0,80.0,1.4,18.0,482.0,244.5,161.66
2016,6,5,7,45,824.0,83.5,1.45,19.0,532.5,298.87,207.53
2016,6,5,8,0,845.0,87.0,1.5,20.0,583.0,354.01,253.83
2016,6,5,8,15,861.0,89.5,1.5,20.5,631.0,408.02,298.82
2016,6,5,8,30,877.0,92.0,1.5,21.0,679.0,459.83,340.9
2016,6,5,8,45,889.5,94.0,1.55,22.0,723.0,508.9,379.16
2016,6,5,9,0,902.0,96.0,1.6,23.0,767.0,556.72,415.13
2016,6,5,9,15,911.5,97.5,1.65,23.5,805.5,600.95,448.16
2016,6,5,9,30,921.0,99.0,1.7,24.0,844.0,643.18,478.82
2016,6,5,9,45,933.0,98.0,1.75,24.5,878.5,682.66,506.79
2016,6,5,10,0,945.0,97.0,1.8,25.0,913.0,719.87,532.51
2016,6,5,10,15,950.0,98.0,1.85,25.5,939.5,751.43,553.77
2016,6,5,10,30,955.0,99.0,1.9,26.0,966.0,779.9,572.54
2016,6,5,10,45,957.0,100.5,2.0,26.5,985.5,803.34,587.87
2016,6,5,11,0,959.0,102.0,2.1,27.0,1005.0,823.32,600.09
2016,6,5,11,15,961.5,102.5,2.25,27.0,1017.5,839.33,611.32
2016,6,5,11,30,964.0,103.0,2.4,27.0,1030.0,851.78,620.29
2016,6,5,11,45,963.0,104.0,2.6,27.5,1034.5,858.29,624.55
2016,6,5,12,0,962.0,105.0,2.8,28.0,1039.0,861.21,626.48
2016,6,5,12,15,961.5,105.0,2.9,28.0,1036.0,860.12,626.41
2016,6,5,12,30,961.0,105.0,3.0,28.0,1033.0,855.46,624.07
2016,6,5,12,45,953.0,108.5,3.2,28.0,1021.0,844.25,618.02
2016,6,5,13,0,945.0,112.0,3.4,28.0,1009.0,829.62,609.66
2016,6,5,13,15,942.0,111.0,3.5,28.0,991.5,811.75,598.57
2016,6,5,13,30,939.0,110.0,3.6,28.0,974.0,790.47,584.65
2016,6,5,13,45,934.0,109.0,3.7,28.0,949.0,764.44,566.86
2016,6,5,14,0,929.0,108.0,3.8,28.0,924.0,735.3,546.57
2016,6,5,14,15,922.0,107.0,3.85,27.5,893.0,701.88,523.71
2016,6,5,14,30,915.0,106.0,3.9,27.0,862.0,665.78,498.34
2016,6,5,14,45,906.5,104.0,3.95,27.0,825.0,625.48,468.31
2016,6,5,15,0,898.0,102.0,4.0,27.0,788.0,583.0,435.94
2016,6,5,15,15,886.5,99.5,4.0,26.5,745.5,536.64,400.56
2016,6,5,15,30,875.0,97.0,4.0,26.0,703.0,488.81,362.97
2016,6,5,15,45,860.5,94.0,4.0,26.0,656.5,438.13,321.46
2016,6,5,16,0,846.0,91.0,4.0,26.0,610.0,386.76,278.43
2016,6,5,16,15,826.5,88.0,3.95,25.5,560.5,331.46,232.17
2016,6,5,16,30,807.0,85.0,3.9,25.0,511.0,277.91,186.82
2016,6,5,16,45,781.5,81.0,3.9,24.5,459.0,223.08,141.35
2016,6,5,17,0,756.0,77.0,3.9,24.0,407.0,169.93,99.83
2016,6,5,17,15,720.5,72.5,3.7,23.0,354.5,117.52,65.37
2016,6,5,17,30,685.0,68.0,3.5,22.0,302.0,64.08,41.49
2016,6,5,17,45,635.0,62.0,3.35,21.5,251.0,50.74,38.61
2016,6,5,18,0,585.0,56.0,3.2,21.0,200.0,46.0,34.53
2016,6,5,18,15,509.0,48.5,2.9,20.0,152.5,39.86,29.12
2016,6,5,18,30,433.0,41.0,2.6,19.0,105.0,33.77,23.54
2016,6,5,18,45,312.5,30.0,2.3,18.0,67.0,24.62,14.94
2016,6,5,19,0,192.0,19.0,2.0,17.0,29.0,15.52,1.29
2016,6,5,19,15,96.0,9.5,2.0,16.5,14.5,7.47,0.0
2016,6,5,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,6,4,45,49.0,5.5,1.4,10.5,7.0,0.0,0.0
2016,6,6,5,0,98.0,11.0,1.5,11.0,14.0,8.65,0.0
2016,6,6,5,15,236.5,22.5,1.55,11.5,46.5,18.4,8.15
2016,6,6,5,30,375.0,34.0,1.6,12.0,79.0,28.03,18.83
2016,6,6,5,45,463.5,42.5,1.65,12.5,124.5,35.01,25.57
2016,6,6,6,0,552.0,51.0,1.7,13.0,170.0,42.05,32.11
2016,6,6,6,15,608.5,56.5,1.65,13.5,220.5,46.52,36.18
2016,6,6,6,30,665.0,62.0,1.6,14.0,271.0,55.25,43.88
2016,6,6,6,45,705.0,66.5,1.6,15.0,323.0,83.71,49.83
2016,6,6,7,0,745.0,71.0,1.6,16.0,375.0,134.8,77.23
2016,6,6,7,15,773.0,75.0,1.55,16.5,427.0,187.35,115.67
2016,6,6,7,30,801.0,79.0,1.5,17.0,479.0,242.04,160.37
2016,6,6,7,45,822.5,81.5,1.5,18.0,529.5,295.54,205.7
2016,6,6,8,0,844.0,84.0,1.5,19.0,580.0,351.81,252.98
2016,6,6,8,15,859.5,86.5,1.55,19.5,627.5,403.7,296.74
2016,6,6,8,30,875.0,89.0,1.6,20.0,675.0,455.17,339.02
2016,6,6,8,45,887.5,91.0,1.65,21.0,718.5,504.11,377.48
2016,6,6,9,0,900.0,93.0,1.7,22.0,762.0,551.81,413.65
2016,6,6,9,15,909.0,95.0,1.75,22.5,800.5,596.08,446.96
2016,6,6,9,30,918.0,97.0,1.8,23.0,839.0,638.33,477.87
2016,6,6,9,45,924.5,98.5,1.85,24.0,872.0,676.35,504.0
2016,6,6,10,0,931.0,100.0,1.9,25.0,905.0,711.76,527.55
2016,6,6,10,15,936.0,101.0,1.95,25.5,931.0,742.91,548.64
2016,6,6,10,30,941.0,102.0,2.0,26.0,957.0,771.04,567.27
2016,6,6,10,45,709.0,257.5,2.15,26.5,909.5,762.84,556.85
2016,6,6,11,0,477.0,413.0,2.3,27.0,862.0,724.77,526.37
2016,6,6,11,15,475.5,422.0,2.4,27.0,874.5,739.33,536.88
2016,6,6,11,30,474.0,431.0,2.5,27.0,887.0,751.6,545.4
2016,6,6,11,45,713.5,268.0,2.65,27.5,958.5,814.15,592.5
2016,6,6,12,0,953.0,105.0,2.8,28.0,1030.0,852.91,621.35
2016,6,6,12,15,952.0,104.5,2.9,28.0,1027.0,851.07,620.47
2016,6,6,12,30,951.0,104.0,3.0,28.0,1024.0,845.7,617.64
2016,6,6,12,45,943.5,107.5,3.1,28.0,1012.0,835.03,611.35
2016,6,6,13,0,936.0,111.0,3.2,28.0,1000.0,820.96,602.84
2016,6,6,13,15,932.0,110.0,3.25,28.0,982.0,802.54,591.15
2016,6,6,13,30,928.0,109.0,3.3,28.0,964.0,780.79,576.68
2016,6,6,13,45,922.0,108.5,3.4,28.0,939.0,754.78,558.97
2016,6,6,14,0,916.0,108.0,3.5,28.0,914.0,725.76,538.83
2016,6,6,14,15,909.0,106.5,3.55,27.5,882.5,692.38,516.06
2016,6,6,14,30,902.0,105.0,3.6,27.0,851.0,656.37,490.81
2016,6,6,14,45,892.5,103.5,3.7,27.0,814.0,616.45,461.25
2016,6,6,15,0,883.0,102.0,3.8,27.0,777.0,574.46,429.39
2016,6,6,15,15,871.0,99.5,3.8,26.5,735.0,528.55,394.39
2016,6,6,15,30,859.0,97.0,3.8,26.0,693.0,481.26,357.25
2016,6,6,15,45,843.5,94.5,3.85,25.5,647.0,431.4,317.13
2016,6,6,16,0,828.0,92.0,3.9,25.0,601.0,379.69,274.45
2016,6,6,16,15,808.0,89.0,3.85,24.5,552.0,326.52,229.73
2016,6,6,16,30,788.0,86.0,3.8,24.0,503.0,273.88,185.03
2016,6,6,16,45,761.5,82.5,3.8,23.5,451.5,220.34,140.53
2016,6,6,17,0,735.0,79.0,3.8,23.0,400.0,168.61,100.04
2016,6,6,17,15,698.5,74.0,3.7,22.0,348.5,116.94,65.92
2016,6,6,17,30,662.0,69.0,3.6,21.0,297.0,64.32,41.99
2016,6,6,17,45,612.0,63.0,3.55,20.5,246.5,51.17,39.15
2016,6,6,18,0,562.0,57.0,3.5,20.0,196.0,46.5,35.12
2016,6,6,18,15,485.5,49.5,3.35,19.0,149.5,40.43,29.76
2016,6,6,18,30,409.0,42.0,3.2,18.0,103.0,34.41,24.21
2016,6,6,18,45,291.5,31.0,3.1,17.0,66.0,25.34,15.66
2016,6,6,19,0,174.0,20.0,3.0,16.0,29.0,16.3,2.38
2016,6,6,19,15,87.0,10.0,3.0,15.5,14.5,7.87,0.0
2016,6,6,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,7,4,45,39.0,5.5,1.6,10.5,6.5,0.0,0.0
2016,6,7,5,0,78.0,11.0,1.6,11.0,13.0,8.65,0.0
2016,6,7,5,15,208.5,23.5,1.55,11.0,45.0,19.15,8.79
2016,6,7,5,30,339.0,36.0,1.5,11.0,77.0,29.49,20.21
2016,6,7,5,45,431.0,44.0,1.45,11.5,121.5,35.97,26.54
2016,6,7,6,0,523.0,52.0,1.4,12.0,166.0,42.55,32.71
2016,6,7,6,15,580.5,58.5,1.35,12.5,215.5,47.7,37.4
2016,6,7,6,30,638.0,65.0,1.3,13.0,265.0,52.85,41.92
2016,6,7,6,45,679.5,69.5,1.3,14.0,316.5,79.62,47.59
2016,6,7,7,0,721.0,74.0,1.3,15.0,368.0,133.64,77.67
2016,6,7,7,15,750.0,78.0,1.3,15.5,420.0,184.96,115.05
2016,6,7,7,30,779.0,82.0,1.3,16.0,472.0,238.56,158.81
2016,6,7,7,45,801.0,85.0,1.35,17.0,522.0,291.41,203.6
2016,6,7,8,0,823.0,88.0,1.4,18.0,572.0,345.17,249.03
2016,6,7,8,15,839.5,90.5,1.45,18.5,619.5,398.22,293.68
2016,6,7,8,30,856.0,93.0,1.5,19.0,667.0,449.15,335.59
2016,6,7,8,45,868.0,96.0,1.6,20.0,710.0,497.81,374.11
2016,6,7,9,0,880.0,99.0,1.7,21.0,753.0,545.23,410.42
2016,6,7,9,15,890.0,100.5,1.85,21.5,791.5,588.82,443.9
2016,6,7,9,30,900.0,102.0,2.0,22.0,830.0,630.52,475.17
2016,6,7,9,45,913.0,100.5,2.2,23.0,864.5,669.49,503.12
2016,6,7,10,0,926.0,99.0,2.4,24.0,899.0,706.31,528.86
2016,6,7,10,15,931.5,100.0,2.5,24.5,925.5,737.68,550.69
2016,6,7,10,30,937.0,101.0,2.6,25.0,952.0,766.07,570.07
2016,6,7,10,45,939.5,102.5,2.75,25.5,971.5,789.53,586.04
2016,6,7,11,0,942.0,104.0,2.9,26.0,991.0,809.61,598.83
2016,6,7,11,15,944.5,104.5,3.0,26.0,1004.0,825.42,609.59
2016,6,7,11,30,947.0,105.0,3.1,26.0,1017.0,837.75,618.09
2016,6,7,11,45,947.5,105.5,3.25,26.5,1022.0,844.99,622.33
2016,6,7,12,0,948.0,106.0,3.4,27.0,1027.0,848.71,624.29
2016,6,7,12,15,948.0,106.0,3.5,27.0,1024.5,848.13,624.41
2016,6,7,12,30,948.0,106.0,3.6,27.0,1022.0,844.03,622.27
2016,6,7,12,45,941.5,109.0,3.7,27.0,1010.5,833.8,616.07
2016,6,7,13,0,935.0,112.0,3.8,27.0,999.0,820.18,607.63
2016,6,7,13,15,931.5,111.0,3.85,26.5,982.0,802.22,597.22
2016,6,7,13,30,928.0,110.0,3.9,26.0,965.0,780.9,583.87
2016,6,7,13,45,922.0,110.0,3.95,26.0,940.5,755.38,565.92
2016,6,7,14,0,916.0,110.0,4.0,26.0,916.0,726.84,545.55
2016,6,7,14,15,909.5,108.5,4.05,25.5,885.0,693.86,522.7
2016,6,7,14,30,903.0,107.0,4.1,25.0,854.0,658.2,497.33
2016,6,7,14,45,892.0,106.0,4.15,25.0,817.0,617.84,466.9
2016,6,7,15,0,881.0,105.0,4.2,25.0,780.0,575.53,434.29
2016,6,7,15,15,869.5,103.0,4.2,24.5,738.5,530.42,399.47
2016,6,7,15,30,858.0,101.0,4.2,24.0,697.0,483.87,362.48
2016,6,7,15,45,841.0,99.0,4.2,24.0,650.5,433.49,320.91
2016,6,7,16,0,824.0,97.0,4.2,24.0,604.0,382.37,277.83
2016,6,7,16,15,570.5,154.5,4.15,23.5,492.0,303.11,219.07
2016,6,7,16,30,317.0,212.0,4.1,23.0,380.0,240.56,176.04
2016,6,7,16,45,328.5,186.5,4.1,22.5,345.5,203.49,145.47
2016,6,7,17,0,340.0,161.0,4.1,22.0,311.0,165.11,114.58
2016,6,7,17,15,318.0,145.0,4.0,21.0,271.0,128.84,89.41
2016,6,7,17,30,296.0,129.0,3.9,20.0,231.0,94.9,70.78
2016,6,7,17,45,273.0,109.5,3.8,19.5,192.0,77.85,62.55
2016,6,7,18,0,250.0,90.0,3.7,19.0,153.0,64.96,51.39
2016,6,7,18,15,320.0,67.5,3.55,18.0,128.5,50.08,38.32
2016,6,7,18,30,390.0,45.0,3.4,17.0,104.0,36.71,26.34
2016,6,7,18,45,268.5,33.0,3.25,16.0,67.0,26.88,17.09
2016,6,7,19,0,147.0,21.0,3.1,15.0,30.0,16.0,2.86
2016,6,7,19,15,73.5,10.5,3.0,14.5,15.0,8.26,0.0
2016,6,7,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,8,4,45,46.0,6.0,2.25,10.0,7.5,0.0,0.0
2016,6,8,5,0,92.0,12.0,2.3,10.0,15.0,9.44,0.0
2016,6,8,5,15,230.5,24.0,2.35,10.5,48.0,19.64,9.21
2016,6,8,5,30,369.0,36.0,2.4,11.0,81.0,29.64,20.32
2016,6,8,5,45,462.0,44.0,2.45,11.5,126.5,36.19,26.72
2016,6,8,6,0,555.0,52.0,2.5,12.0,172.0,42.85,32.95
2016,6,8,6,15,611.5,58.0,2.5,12.5,222.5,47.67,37.36
2016,6,8,6,30,668.0,64.0,2.5,13.0,273.0,52.52,41.61
2016,6,8,6,45,614.5,83.5,2.55,13.5,302.5,86.0,54.95
2016,6,8,7,0,561.0,103.0,2.6,14.0,332.0,134.05,85.06
2016,6,8,7,15,485.0,140.5,2.6,14.5,357.0,181.89,125.02
2016,6,8,7,30,409.0,178.0,2.6,15.0,382.0,223.34,162.63
2016,6,8,7,45,430.0,193.5,2.65,15.5,428.0,266.78,198.51
2016,6,8,8,0,451.0,209.0,2.7,16.0,474.0,311.82,235.74
2016,6,8,8,15,469.0,220.5,2.75,16.5,516.0,354.17,270.57
2016,6,8,8,30,487.0,232.0,2.8,17.0,558.0,397.29,305.4
2016,6,8,8,45,490.0,250.0,2.9,18.0,596.0,438.83,337.81
2016,6,8,9,0,493.0,268.0,3.0,19.0,634.0,479.44,368.55
2016,6,8,9,15,709.5,182.0,3.05,19.0,739.5,558.5,429.58
2016,6,8,9,30,926.0,96.0,3.1,19.0,845.0,639.67,492.09
2016,6,8,9,45,735.0,211.5,3.2,19.5,821.0,655.59,501.43
2016,6,8,10,0,544.0,327.0,3.3,20.0,797.0,645.2,491.15
2016,6,8,10,15,550.0,338.5,3.35,20.5,826.5,677.02,513.46
2016,6,8,10,30,556.0,350.0,3.4,21.0,856.0,707.04,533.86
2016,6,8,10,45,751.0,230.0,3.5,21.5,928.5,769.46,581.02
2016,6,8,11,0,946.0,110.0,3.6,22.0,1001.0,816.47,616.79
2016,6,8,11,15,948.0,110.5,3.7,22.0,1013.5,831.97,627.31
2016,6,8,11,30,950.0,111.0,3.8,22.0,1026.0,843.95,635.7
2016,6,8,11,45,949.0,112.5,3.9,22.0,1030.5,850.86,640.69
2016,6,8,12,0,948.0,114.0,4.0,22.0,1035.0,854.24,643.36
2016,6,8,12,15,948.0,113.5,4.1,22.0,1032.5,853.3,643.16
2016,6,8,12,30,948.0,113.0,4.2,22.0,1030.0,848.86,640.65
2016,6,8,12,45,628.0,287.5,4.3,22.0,892.5,753.03,568.76
2016,6,8,13,0,308.0,462.0,4.4,22.0,755.0,632.96,477.32
2016,6,8,13,15,600.5,300.5,4.45,22.0,858.5,722.7,548.41
2016,6,8,13,30,893.0,139.0,4.5,22.0,962.0,777.81,592.87
2016,6,8,13,45,888.0,137.0,4.6,22.0,937.5,752.35,574.49
2016,6,8,14,0,883.0,135.0,4.7,22.0,913.0,723.89,554.05
2016,6,8,14,15,695.5,226.0,4.75,22.0,825.5,659.71,504.4
2016,6,8,14,30,508.0,317.0,4.8,22.0,738.0,587.59,449.15
2016,6,8,14,45,515.5,295.0,4.85,22.0,706.0,553.06,423.62
2016,6,8,15,0,523.0,273.0,4.9,22.0,674.0,516.35,395.71
2016,6,8,15,15,399.5,293.0,4.85,21.5,590.0,438.33,336.6
2016,6,8,15,30,276.0,313.0,4.8,21.0,506.0,375.76,289.07
2016,6,8,15,45,530.5,214.5,4.8,20.5,553.0,393.47,299.46
2016,6,8,16,0,785.0,116.0,4.8,20.0,600.0,384.1,285.0
2016,6,8,16,15,762.5,112.0,4.7,19.5,550.5,331.45,239.87
2016,6,8,16,30,740.0,108.0,4.6,19.0,501.0,276.24,192.55
2016,6,8,16,45,666.5,107.0,4.6,18.5,434.0,217.3,145.0
2016,6,8,17,0,593.0,106.0,4.6,18.0,367.0,165.42,105.69
2016,6,8,17,15,532.5,107.0,4.5,17.5,319.5,123.67,78.65
2016,6,8,17,30,472.0,108.0,4.4,17.0,272.0,84.96,61.59
2016,6,8,17,45,437.0,94.0,4.3,16.5,226.0,68.85,55.4
2016,6,8,18,0,402.0,80.0,4.2,16.0,180.0,59.29,47.03
2016,6,8,18,15,339.5,66.0,4.0,15.5,137.5,49.22,37.98
2016,6,8,18,30,277.0,52.0,3.8,15.0,95.0,39.01,28.59
2016,6,8,18,45,189.0,37.0,3.6,14.5,61.5,27.83,18.07
2016,6,8,19,0,101.0,22.0,3.4,14.0,28.0,16.61,3.76
2016,6,8,19,15,50.5,11.0,3.3,13.5,14.0,8.65,0.0
2016,6,8,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,9,4,45,38.5,6.0,2.8,9.5,7.0,0.0,0.0
2016,6,9,5,0,77.0,12.0,2.9,10.0,14.0,9.44,0.0
2016,6,9,5,15,209.0,25.0,2.95,10.0,46.5,20.41,9.85
2016,6,9,5,30,341.0,38.0,3.0,10.0,79.0,31.16,21.74
2016,6,9,5,45,433.5,46.5,3.05,10.5,124.0,38.0,28.44
2016,6,9,6,0,526.0,55.0,3.1,11.0,169.0,44.91,34.94
2016,6,9,6,15,583.5,61.5,3.05,11.0,218.5,49.99,39.67
2016,6,9,6,30,641.0,68.0,3.0,11.0,268.0,55.07,44.24
2016,6,9,6,45,343.5,113.0,3.0,11.5,222.5,91.83,66.34
2016,6,9,7,0,46.0,158.0,3.0,12.0,177.0,117.77,93.01
2016,6,9,7,15,36.0,172.0,2.9,12.5,188.0,131.21,103.95
2016,6,9,7,30,26.0,186.0,2.8,13.0,199.0,143.8,114.31
2016,6,9,7,45,208.5,206.0,2.75,14.0,327.5,213.13,164.04
2016,6,9,8,0,391.0,226.0,2.7,15.0,456.0,300.96,229.65
2016,6,9,8,15,264.5,268.5,2.65,15.5,430.0,308.68,239.45
2016,6,9,8,30,138.0,311.0,2.6,16.0,404.0,299.8,234.45
2016,6,9,8,45,249.0,315.5,2.55,16.5,496.0,369.56,287.64
2016,6,9,9,0,360.0,320.0,2.5,17.0,588.0,444.5,344.14
2016,6,9,9,15,640.5,207.5,2.45,17.5,714.0,539.72,416.23
2016,6,9,9,30,921.0,95.0,2.4,18.0,840.0,634.66,487.66
2016,6,9,9,45,928.5,96.0,2.4,19.0,873.0,673.02,514.34
2016,6,9,10,0,936.0,97.0,2.4,20.0,906.0,708.84,538.73
2016,6,9,10,15,941.0,98.0,2.4,20.5,932.5,740.2,560.34
2016,6,9,10,30,946.0,99.0,2.4,21.0,959.0,768.53,579.37
2016,6,9,10,45,950.5,99.0,2.45,21.5,979.0,792.46,595.34
2016,6,9,11,0,955.0,99.0,2.5,22.0,999.0,813.08,608.03
2016,6,9,11,15,957.0,99.5,2.55,22.0,1011.5,828.79,618.53
2016,6,9,11,30,959.0,100.0,2.6,22.0,1024.0,840.95,626.73
2016,6,9,11,45,959.5,100.0,2.7,22.5,1029.0,847.96,630.68
2016,6,9,12,0,960.0,100.0,2.8,23.0,1034.0,851.41,632.33
2016,6,9,12,15,959.5,100.0,2.9,23.0,1031.0,850.52,632.36
2016,6,9,12,30,959.0,100.0,3.0,23.0,1028.0,846.07,630.09
2016,6,9,12,45,956.5,100.5,3.2,23.5,1018.0,836.92,624.06
2016,6,9,13,0,954.0,101.0,3.4,24.0,1008.0,824.24,615.63
2016,6,9,13,15,950.5,100.0,3.55,23.5,990.5,806.05,605.52
2016,6,9,13,30,947.0,99.0,3.7,23.0,973.0,784.45,592.62
2016,6,9,13,45,940.5,99.0,3.85,23.0,948.0,758.24,574.43
2016,6,9,14,0,934.0,99.0,4.0,23.0,923.0,728.99,553.69
2016,6,9,14,15,927.5,98.0,4.1,22.5,892.0,695.99,530.68
2016,6,9,14,30,921.0,97.0,4.2,22.0,861.0,660.28,505.03
2016,6,9,14,45,911.5,95.5,4.3,22.0,824.0,619.86,474.26
2016,6,9,15,0,902.0,94.0,4.4,22.0,787.0,577.33,441.19
2016,6,9,15,15,705.5,166.0,4.45,21.5,690.0,501.34,382.96
2016,6,9,15,30,509.0,238.0,4.5,21.0,593.0,430.22,328.64
2016,6,9,15,45,518.0,216.0,4.55,20.5,556.5,389.44,296.04
2016,6,9,16,0,527.0,194.0,4.6,20.0,520.0,346.74,260.8
2016,6,9,16,15,476.5,191.5,4.55,19.5,468.0,298.36,221.62
2016,6,9,16,30,426.0,189.0,4.5,19.0,416.0,254.09,185.92
2016,6,9,16,45,542.0,139.0,4.5,18.5,398.0,213.82,147.33
2016,6,9,17,0,658.0,89.0,4.5,18.0,380.0,161.91,99.96
2016,6,9,17,15,612.0,88.0,4.4,17.0,332.0,116.38,69.8
2016,6,9,17,30,566.0,87.0,4.3,16.0,284.0,75.44,52.78
2016,6,9,17,45,529.0,76.5,4.25,15.5,237.0,60.09,47.88
2016,6,9,18,0,492.0,66.0,4.2,15.0,190.0,52.59,41.29
2016,6,9,18,15,430.0,56.0,4.0,14.5,146.5,45.02,34.44
2016,6,9,18,30,368.0,46.0,3.8,14.0,103.0,37.33,27.27
2016,6,9,18,45,270.5,33.5,3.65,13.5,67.0,27.26,17.71
2016,6,9,19,0,173.0,21.0,3.5,13.0,31.0,17.09,4.54
2016,6,9,19,15,86.5,10.5,3.35,12.5,15.5,8.26,0.0
2016,6,9,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,5.0,2.05,9.5,5.0,0.0,0.0
2016,6,10,5,0,0.0,10.0,2.1,10.0,10.0,7.87,0.0
2016,6,10,5,15,60.5,25.5,2.2,10.0,33.0,19.15,8.91
2016,6,10,5,30,121.0,41.0,2.3,10.0,56.0,30.51,21.18
2016,6,10,5,45,150.0,60.0,2.4,10.5,87.0,43.85,33.68
2016,6,10,6,0,179.0,79.0,2.5,11.0,118.0,56.9,45.71
2016,6,10,6,15,196.0,99.5,2.55,11.5,152.5,70.43,57.93
2016,6,10,6,30,213.0,120.0,2.6,12.0,187.0,83.56,69.51
2016,6,10,6,45,226.5,140.5,2.7,12.5,223.0,105.01,79.75
2016,6,10,7,0,240.0,161.0,2.8,13.0,259.0,137.41,101.31
2016,6,10,7,15,392.0,150.5,2.85,13.5,336.0,172.78,122.14
2016,6,10,7,30,544.0,140.0,2.9,14.0,413.0,223.6,158.01
2016,6,10,7,45,568.5,150.0,2.95,14.5,461.0,274.06,200.49
2016,6,10,8,0,593.0,160.0,3.0,15.0,509.0,322.92,241.87
2016,6,10,8,15,609.0,172.5,2.95,15.5,556.5,371.96,283.01
2016,6,10,8,30,625.0,185.0,2.9,16.0,604.0,421.3,323.45
2016,6,10,8,45,767.0,136.0,2.9,17.0,683.5,481.11,369.76
2016,6,10,9,0,909.0,87.0,2.9,18.0,763.0,546.43,419.94
2016,6,10,9,15,917.5,89.0,2.85,18.5,801.5,590.78,454.19
2016,6,10,9,30,926.0,91.0,2.8,19.0,840.0,633.08,485.93
2016,6,10,9,45,937.0,89.5,2.75,19.5,873.5,671.67,514.11
2016,6,10,10,0,948.0,88.0,2.7,20.0,907.0,707.93,539.83
2016,6,10,10,15,952.5,89.0,2.65,20.0,933.5,739.35,562.44
2016,6,10,10,30,957.0,90.0,2.6,20.0,960.0,767.66,582.44
2016,6,10,10,45,958.5,92.0,2.6,20.5,979.0,791.4,597.92
2016,6,10,11,0,960.0,94.0,2.6,21.0,998.0,811.65,610.07
2016,6,10,11,15,962.0,94.0,2.65,21.0,1010.5,827.07,620.43
2016,6,10,11,30,964.0,94.0,2.7,21.0,1023.0,838.93,628.47
2016,6,10,11,45,962.5,96.0,2.8,21.5,1027.5,846.13,632.56
2016,6,10,12,0,961.0,98.0,2.9,22.0,1032.0,849.72,634.29
2016,6,10,12,15,960.5,97.5,2.95,21.5,1029.5,848.46,634.96
2016,6,10,12,30,960.0,97.0,3.0,21.0,1027.0,843.65,633.32
2016,6,10,12,45,943.0,107.0,3.1,21.0,1012.5,831.13,625.56
2016,6,10,13,0,926.0,117.0,3.2,21.0,998.0,815.31,615.59
2016,6,10,13,15,922.5,116.5,3.25,21.0,981.0,798.1,604.38
2016,6,10,13,30,919.0,116.0,3.3,21.0,964.0,777.57,590.04
2016,6,10,13,45,693.0,240.0,3.4,21.0,870.0,711.51,539.35
2016,6,10,14,0,467.0,364.0,3.5,21.0,776.0,633.74,480.42
2016,6,10,14,15,679.5,238.5,3.55,20.5,815.0,658.54,502.73
2016,6,10,14,30,892.0,113.0,3.6,20.0,854.0,655.41,503.46
2016,6,10,14,45,881.5,111.5,3.7,20.0,817.0,615.51,472.93
2016,6,10,15,0,871.0,110.0,3.8,20.0,780.0,573.63,440.32
2016,6,10,15,15,584.5,209.5,3.8,19.5,648.5,475.28,365.22
2016,6,10,15,30,298.0,309.0,3.8,19.0,517.0,382.59,295.12
2016,6,10,15,45,556.0,205.0,3.85,18.5,561.0,396.59,302.69
2016,6,10,16,0,814.0,101.0,3.9,18.0,605.0,382.21,284.17
2016,6,10,16,15,671.5,129.5,3.9,17.5,522.5,314.69,230.37
2016,6,10,16,30,529.0,158.0,3.9,17.0,440.0,257.93,186.48
2016,6,10,16,45,569.0,130.0,3.9,16.5,406.0,215.81,148.77
2016,6,10,17,0,609.0,102.0,3.9,16.0,372.0,164.99,105.31
2016,6,10,17,15,557.5,101.5,3.85,15.5,324.5,122.01,76.82
2016,6,10,17,30,506.0,101.0,3.8,15.0,277.0,81.72,58.72
2016,6,10,17,45,470.0,88.0,3.8,14.5,231.0,65.32,52.71
2016,6,10,18,0,434.0,75.0,3.8,14.0,185.0,56.27,44.74
2016,6,10,18,15,375.0,62.5,3.7,13.5,142.0,47.13,36.47
2016,6,10,18,30,316.0,50.0,3.6,13.0,99.0,37.88,27.89
2016,6,10,18,45,223.5,36.0,3.5,12.5,64.5,27.29,17.86
2016,6,10,19,0,131.0,22.0,3.4,12.0,30.0,16.7,4.75
2016,6,10,19,15,65.5,11.0,3.3,11.5,15.0,8.65,0.0
2016,6,10,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,11,4,45,29.0,6.0,0.75,8.5,7.0,0.0,0.0
2016,6,11,5,0,58.0,12.0,0.8,9.0,14.0,9.44,0.0
2016,6,11,5,15,184.5,26.0,0.75,9.5,46.0,19.81,9.48
2016,6,11,5,30,311.0,40.0,0.7,10.0,78.0,32.68,23.15
2016,6,11,5,45,400.5,50.0,0.7,10.5,122.0,40.6,30.83
2016,6,11,6,0,490.0,60.0,0.7,11.0,166.0,48.51,38.24
2016,6,11,6,15,550.0,67.5,0.65,11.5,216.0,54.17,43.39
2016,6,11,6,30,610.0,75.0,0.6,12.0,266.0,59.81,48.34
2016,6,11,6,45,652.0,80.5,0.55,13.0,318.0,82.82,52.83
2016,6,11,7,0,694.0,86.0,0.5,14.0,370.0,132.07,78.18
2016,6,11,7,15,724.5,90.5,0.7,14.5,421.5,182.86,114.52
2016,6,11,7,30,755.0,95.0,0.9,15.0,473.0,239.74,160.5
2016,6,11,7,45,779.5,98.5,1.1,16.0,523.5,292.36,204.83
2016,6,11,8,0,804.0,102.0,1.3,17.0,574.0,346.22,250.36
2016,6,11,8,15,821.5,105.0,1.5,17.5,621.5,397.99,294.36
2016,6,11,8,30,839.0,108.0,1.7,18.0,669.0,449.67,337.38
2016,6,11,8,45,854.0,109.5,1.9,19.0,713.0,498.54,376.58
2016,6,11,9,0,869.0,111.0,2.1,20.0,757.0,544.78,412.69
2016,6,11,9,15,878.5,113.0,2.2,20.5,795.5,588.1,446.05
2016,6,11,9,30,888.0,115.0,2.3,21.0,834.0,629.52,477.13
2016,6,11,9,45,896.5,116.5,2.4,22.0,867.0,667.8,504.22
2016,6,11,10,0,905.0,118.0,2.5,23.0,900.0,703.68,528.88
2016,6,11,10,15,910.0,119.0,2.5,23.0,926.0,734.17,550.74
2016,6,11,10,30,915.0,120.0,2.5,23.0,952.0,761.7,570.19
2016,6,11,10,45,917.0,122.0,2.5,23.0,971.0,784.75,586.24
2016,6,11,11,0,919.0,124.0,2.5,23.0,990.0,804.47,599.81
2016,6,11,11,15,921.0,124.5,2.5,23.0,1002.0,819.63,609.67
2016,6,11,11,30,923.0,125.0,2.5,23.0,1014.0,831.38,617.22
2016,6,11,11,45,921.0,126.5,2.55,23.0,1018.0,837.37,621.35
2016,6,11,12,0,919.0,128.0,2.6,23.0,1022.0,839.95,623.3
2016,6,11,12,15,681.5,285.0,2.6,23.0,947.5,800.16,591.75
2016,6,11,12,30,444.0,442.0,2.6,23.0,873.0,736.17,542.88
2016,6,11,12,45,445.5,434.5,2.65,23.0,862.5,726.97,537.47
2016,6,11,13,0,447.0,427.0,2.7,23.0,852.0,715.57,530.08
2016,6,11,13,15,461.0,412.0,2.75,22.5,843.5,705.7,524.98
2016,6,11,13,30,475.0,397.0,2.8,22.0,835.0,693.24,517.94
2016,6,11,13,45,416.0,398.0,2.85,22.0,774.5,638.54,479.07
2016,6,11,14,0,357.0,399.0,2.9,22.0,714.0,579.62,436.97
2016,6,11,14,15,321.0,396.0,2.95,22.0,672.0,540.29,408.63
2016,6,11,14,30,285.0,393.0,3.0,22.0,630.0,501.87,380.54
2016,6,11,14,45,403.5,333.5,3.15,22.0,653.0,516.45,392.54
2016,6,11,15,0,522.0,274.0,3.3,22.0,676.0,516.15,392.44
2016,6,11,15,15,532.0,251.0,3.4,21.5,641.5,477.98,363.81
2016,6,11,15,30,542.0,228.0,3.5,21.0,607.0,437.57,332.67
2016,6,11,15,45,539.0,210.0,3.6,21.0,565.5,393.49,297.2
2016,6,11,16,0,536.0,192.0,3.7,21.0,524.0,348.56,260.21
2016,6,11,16,15,477.0,192.0,3.7,20.5,469.5,299.02,220.72
2016,6,11,16,30,418.0,192.0,3.7,20.0,415.0,254.37,185.34
2016,6,11,16,45,331.0,185.0,3.7,19.5,351.0,203.23,146.72
2016,6,11,17,0,244.0,178.0,3.7,19.0,287.0,163.03,118.29
2016,6,11,17,15,229.0,158.0,3.65,18.5,250.0,129.93,94.25
2016,6,11,17,30,214.0,138.0,3.6,18.0,213.0,98.61,74.93
2016,6,11,17,45,365.5,102.0,3.55,17.5,205.0,73.14,58.92
2016,6,11,18,0,517.0,66.0,3.5,17.0,197.0,52.82,41.15
2016,6,11,18,15,443.5,56.5,3.4,16.5,151.5,45.49,34.58
2016,6,11,18,30,370.0,47.0,3.3,16.0,106.0,38.12,27.75
2016,6,11,18,45,258.5,35.0,3.25,15.5,69.0,26.75,17.18
2016,6,11,19,0,147.0,23.0,3.2,15.0,32.0,17.48,5.47
2016,6,11,19,15,73.5,11.5,3.2,14.5,16.0,9.05,0.0
2016,6,11,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,6.5,2.15,10.5,6.5,0.0,0.0
2016,6,12,5,0,0.0,13.0,2.3,11.0,13.0,10.23,0.0
2016,6,12,5,15,146.0,26.5,2.4,11.5,44.0,20.04,9.49
2016,6,12,5,30,292.0,40.0,2.5,12.0,75.0,30.53,21.0
2016,6,12,5,45,382.0,50.0,2.65,12.5,119.0,40.46,30.39
2016,6,12,6,0,472.0,60.0,2.8,13.0,163.0,48.35,37.72
2016,6,12,6,15,532.0,68.0,2.8,13.5,212.0,54.35,43.16
2016,6,12,6,30,592.0,76.0,2.8,14.0,261.0,60.31,48.37
2016,6,12,6,45,476.0,109.5,2.85,14.5,275.5,93.25,65.02
2016,6,12,7,0,360.0,143.0,2.9,15.0,290.0,136.4,95.12
2016,6,12,7,15,553.0,118.5,2.8,15.5,379.0,176.68,117.33
2016,6,12,7,30,746.0,94.0,2.7,16.0,468.0,236.09,158.51
2016,6,12,7,45,773.5,96.5,2.65,16.5,518.5,288.16,202.9
2016,6,12,8,0,801.0,99.0,2.6,17.0,569.0,341.78,248.87
2016,6,12,8,15,818.0,102.0,2.55,17.5,616.0,393.18,292.75
2016,6,12,8,30,835.0,105.0,2.5,18.0,663.0,444.44,335.42
2016,6,12,8,45,851.0,106.0,2.45,18.5,707.0,492.42,374.38
2016,6,12,9,0,867.0,107.0,2.4,19.0,751.0,539.53,411.46
2016,6,12,9,15,877.5,108.5,2.4,19.5,790.0,582.91,444.81
2016,6,12,9,30,888.0,110.0,2.4,20.0,829.0,624.48,475.84
2016,6,12,9,45,905.0,106.5,2.45,20.5,864.0,663.96,504.84
2016,6,12,10,0,922.0,103.0,2.5,21.0,899.0,701.58,531.82
2016,6,12,10,15,927.5,104.0,2.6,21.5,926.0,732.95,554.0
2016,6,12,10,30,933.0,105.0,2.7,22.0,953.0,761.35,573.7
2016,6,12,10,45,938.0,105.0,2.8,22.5,973.5,785.46,590.13
2016,6,12,11,0,943.0,105.0,2.9,23.0,994.0,806.31,603.64
2016,6,12,11,15,945.0,105.5,3.0,23.0,1006.5,821.93,614.39
2016,6,12,11,30,947.0,106.0,3.1,23.0,1019.0,834.07,622.86
2016,6,12,11,45,948.0,106.0,3.25,23.5,1024.0,841.5,627.3
2016,6,12,12,0,949.0,106.0,3.4,24.0,1029.0,845.44,629.44
2016,6,12,12,15,948.5,106.0,3.5,24.0,1027.0,844.7,629.45
2016,6,12,12,30,948.0,106.0,3.6,24.0,1025.0,840.48,627.18
2016,6,12,12,45,937.0,111.5,3.7,24.0,1012.5,829.07,620.07
2016,6,12,13,0,926.0,117.0,3.8,24.0,1000.0,814.36,610.77
2016,6,12,13,15,922.5,116.5,3.9,24.0,982.5,797.27,599.78
2016,6,12,13,30,919.0,116.0,4.0,24.0,965.0,776.86,585.69
2016,6,12,13,45,913.0,115.5,4.15,24.0,940.5,751.45,568.0
