Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,14,0,907.0,115.0,4.3,24.0,916.0,723.04,547.82
2016,6,12,14,15,900.0,113.5,4.35,23.5,885.5,690.32,524.85
2016,6,12,14,30,893.0,112.0,4.4,23.0,855.0,654.97,499.41
2016,6,12,14,45,884.5,110.0,4.5,23.0,818.5,615.9,469.86
2016,6,12,15,0,876.0,108.0,4.6,23.0,782.0,574.69,437.93
2016,6,12,15,15,864.0,105.5,4.6,22.5,740.5,529.41,402.6
2016,6,12,15,30,852.0,103.0,4.6,22.0,699.0,482.73,365.14
2016,6,12,15,45,838.0,100.0,4.6,22.0,653.5,433.3,323.84
2016,6,12,16,0,824.0,97.0,4.6,22.0,608.0,382.79,280.76
2016,6,12,16,15,804.5,93.5,4.55,21.5,559.0,329.79,235.53
2016,6,12,16,30,785.0,90.0,4.5,21.0,510.0,277.25,190.3
2016,6,12,16,45,761.0,85.5,4.45,20.5,459.5,223.74,145.11
2016,6,12,17,0,737.0,81.0,4.4,20.0,409.0,171.76,103.68
2016,6,12,17,15,702.0,76.5,4.25,19.5,357.5,116.4,65.63
2016,6,12,17,30,667.0,72.0,4.1,19.0,306.0,68.17,44.43
2016,6,12,17,45,620.0,65.5,3.95,18.5,256.0,53.05,41.12
2016,6,12,18,0,573.0,59.0,3.8,18.0,206.0,48.07,36.82
2016,6,12,18,15,500.0,51.5,3.5,17.0,159.0,42.04,31.48
2016,6,12,18,30,427.0,44.0,3.2,16.0,112.0,36.05,25.96
2016,6,12,18,45,313.5,33.0,2.9,15.5,73.5,26.99,17.42
2016,6,12,19,0,200.0,22.0,2.6,15.0,35.0,17.96,6.1
2016,6,12,19,15,100.0,11.0,2.5,14.5,17.5,8.65,0.0
2016,6,12,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,4,45,39.5,6.0,1.8,9.5,7.0,0.0,0.0
2016,6,13,5,0,79.0,12.0,2.1,10.0,14.0,9.44,0.0
2016,6,13,5,15,205.5,24.5,2.15,10.5,46.0,19.98,9.48
2016,6,13,5,30,332.0,37.0,2.2,11.0,78.0,30.28,20.88
2016,6,13,5,45,422.0,46.0,2.25,11.5,122.0,37.51,27.89
2016,6,13,6,0,512.0,55.0,2.3,12.0,166.0,44.79,34.69
2016,6,13,6,15,569.0,61.5,2.15,12.5,215.0,49.83,39.29
2016,6,13,6,30,626.0,68.0,2.0,13.0,264.0,54.88,43.72
2016,6,13,6,45,313.0,86.5,1.95,13.5,184.5,71.11,49.7
2016,6,13,7,0,0.0,105.0,1.9,14.0,105.0,79.06,61.67
2016,6,13,7,15,66.0,160.0,1.8,14.5,193.0,127.51,98.71
2016,6,13,7,30,132.0,215.0,1.7,15.0,281.0,185.23,142.64
2016,6,13,7,45,189.5,235.0,1.6,16.0,340.5,225.39,172.4
2016,6,13,8,0,247.0,255.0,1.5,17.0,400.0,273.77,208.88
2016,6,13,8,15,200.5,283.0,1.6,17.5,407.0,290.74,223.63
2016,6,13,8,30,154.0,311.0,1.7,18.0,414.0,305.22,235.66
2016,6,13,8,45,525.0,201.5,1.85,19.0,586.5,414.03,316.09
2016,6,13,9,0,896.0,92.0,2.0,20.0,759.0,540.93,410.03
2016,6,13,9,15,906.0,94.0,2.25,20.5,797.5,585.61,444.57
2016,6,13,9,30,916.0,96.0,2.5,21.0,836.0,628.4,477.41
2016,6,13,9,45,926.5,95.5,2.75,21.5,870.5,667.25,506.74
2016,6,13,10,0,937.0,95.0,3.0,22.0,905.0,703.79,533.82
2016,6,13,10,15,942.5,96.0,3.2,22.0,932.0,735.64,557.9
2016,6,13,10,30,948.0,97.0,3.4,22.0,959.0,764.49,579.56
2016,6,13,10,45,953.5,96.5,3.6,22.5,979.5,788.92,596.77
2016,6,13,11,0,959.0,96.0,3.8,23.0,1000.0,810.08,610.74
2016,6,13,11,15,961.5,96.5,3.95,23.0,1013.0,826.4,622.22
2016,6,13,11,30,964.0,97.0,4.1,23.0,1026.0,839.19,631.34
2016,6,13,11,45,966.0,96.5,4.3,23.0,1032.0,847.19,637.46
2016,6,13,12,0,968.0,96.0,4.5,23.0,1038.0,851.62,641.35
2016,6,13,12,15,968.0,96.0,4.65,22.5,1036.5,851.32,643.36
2016,6,13,12,30,968.0,96.0,4.8,22.0,1035.0,847.44,642.95
2016,6,13,12,45,961.0,100.0,4.95,22.0,1024.0,837.86,637.32
2016,6,13,13,0,954.0,104.0,5.1,22.0,1013.0,824.82,629.28
2016,6,13,13,15,951.5,103.5,5.2,21.5,996.0,808.05,619.57
2016,6,13,13,30,949.0,103.0,5.3,21.0,979.0,787.83,606.83
2016,6,13,13,45,943.0,102.5,5.45,21.0,955.0,761.76,588.21
2016,6,13,14,0,937.0,102.0,5.6,21.0,931.0,732.61,566.94
2016,6,13,14,15,930.5,101.0,5.6,20.5,900.0,699.76,543.03
2016,6,13,14,30,924.0,100.0,5.6,20.0,869.0,664.18,516.51
2016,6,13,14,45,916.5,98.0,5.6,20.0,832.5,624.62,485.37
2016,6,13,15,0,909.0,96.0,5.6,20.0,796.0,582.78,451.78
2016,6,13,15,15,897.5,94.0,5.55,19.5,754.0,536.85,414.96
2016,6,13,15,30,886.0,92.0,5.5,19.0,712.0,489.41,375.91
2016,6,13,15,45,873.5,88.5,5.45,19.0,666.5,439.07,332.85
2016,6,13,16,0,861.0,85.0,5.4,19.0,621.0,387.82,288.11
2016,6,13,16,15,842.0,82.5,5.3,18.5,571.5,334.72,241.76
2016,6,13,16,30,823.0,80.0,5.2,18.0,522.0,279.03,193.0
2016,6,13,16,45,799.0,76.5,5.1,17.5,470.0,224.39,145.98
2016,6,13,17,0,775.0,73.0,5.0,17.0,418.0,171.2,102.86
2016,6,13,17,15,741.0,69.0,4.9,16.5,366.0,118.47,66.66
2016,6,13,17,30,707.0,65.0,4.8,16.0,314.0,68.9,44.9
2016,6,13,17,45,662.0,59.5,4.7,15.5,263.0,53.26,41.83
2016,6,13,18,0,617.0,54.0,4.6,15.0,212.0,44.78,34.36
2016,6,13,18,15,546.5,47.0,4.45,14.0,164.5,38.95,29.14
2016,6,13,18,30,476.0,40.0,4.3,13.0,117.0,33.16,23.75
2016,6,13,18,45,361.0,31.0,4.15,12.5,77.5,25.56,16.45
2016,6,13,19,0,246.0,22.0,4.0,12.0,38.0,18.08,6.58
2016,6,13,19,15,123.0,11.0,4.0,11.5,19.0,8.65,0.0
2016,6,13,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,7.5,2.85,8.0,7.5,0.0,0.0
2016,6,14,5,0,0.0,15.0,2.9,8.0,15.0,11.8,0.0
2016,6,14,5,15,180.5,26.0,2.95,8.5,47.5,19.79,9.4
2016,6,14,5,30,361.0,37.0,3.0,9.0,80.0,30.44,21.19
2016,6,14,5,45,451.5,45.0,3.1,9.5,125.0,36.93,27.59
2016,6,14,6,0,542.0,53.0,3.2,10.0,170.0,43.51,33.81
2016,6,14,6,15,598.5,59.0,3.2,10.5,220.0,48.28,38.2
2016,6,14,6,30,655.0,65.0,3.2,11.0,270.0,53.08,42.45
2016,6,14,6,45,696.5,69.0,3.2,11.5,322.0,78.1,49.7
2016,6,14,7,0,738.0,73.0,3.2,12.0,374.0,127.99,74.49
2016,6,14,7,15,766.0,77.0,3.2,12.5,425.5,179.81,111.89
2016,6,14,7,30,794.0,81.0,3.2,13.0,477.0,233.8,156.49
2016,6,14,7,45,816.0,83.5,3.2,13.5,527.5,286.84,202.81
2016,6,14,8,0,838.0,86.0,3.2,14.0,578.0,342.85,251.89
2016,6,14,8,15,854.0,88.5,3.3,14.5,625.5,394.53,297.2
2016,6,14,8,30,870.0,91.0,3.4,15.0,673.0,445.85,341.24
2016,6,14,8,45,883.5,92.0,3.5,15.5,716.5,494.17,381.86
2016,6,14,9,0,897.0,93.0,3.6,16.0,760.0,541.36,420.46
2016,6,14,9,15,906.5,95.0,3.7,16.5,798.5,585.83,455.91
2016,6,14,9,30,916.0,97.0,3.8,17.0,837.0,628.36,488.95
2016,6,14,9,45,928.0,95.0,3.9,17.5,871.5,666.91,518.3
2016,6,14,10,0,940.0,93.0,4.0,18.0,906.0,703.22,545.35
2016,6,14,10,15,945.0,94.0,4.1,18.0,932.5,734.85,569.43
2016,6,14,10,30,950.0,95.0,4.2,18.0,959.0,763.45,590.96
2016,6,14,10,45,955.0,95.0,4.35,18.5,979.5,788.03,608.48
2016,6,14,11,0,960.0,95.0,4.5,19.0,1000.0,809.31,622.88
2016,6,14,11,15,962.0,95.5,4.55,19.0,1012.5,825.31,634.05
2016,6,14,11,30,964.0,96.0,4.6,19.0,1025.0,837.76,642.8
2016,6,14,11,45,965.5,95.5,4.7,19.0,1030.5,845.42,648.57
2016,6,14,12,0,967.0,95.0,4.8,19.0,1036.0,849.5,651.94
2016,6,14,12,15,966.5,95.0,4.9,19.0,1034.0,848.86,652.07
2016,6,14,12,30,966.0,95.0,5.0,19.0,1032.0,844.65,649.76
2016,6,14,12,45,962.0,96.5,5.1,19.0,1021.5,835.39,643.94
2016,6,14,13,0,958.0,98.0,5.2,19.0,1011.0,822.62,635.67
2016,6,14,13,15,955.0,97.5,5.25,19.0,994.0,805.45,624.02
2016,6,14,13,30,952.0,97.0,5.3,19.0,977.0,784.83,609.58
2016,6,14,13,45,948.0,95.5,5.4,19.0,953.0,759.31,591.0
2016,6,14,14,0,944.0,94.0,5.5,19.0,929.0,730.57,569.7
2016,6,14,14,15,937.5,93.0,5.5,18.5,898.5,697.57,545.48
2016,6,14,14,30,931.0,92.0,5.5,18.0,868.0,661.81,518.6
2016,6,14,14,45,923.5,90.0,5.55,18.0,831.5,622.04,487.2
2016,6,14,15,0,916.0,88.0,5.6,18.0,795.0,579.98,453.27
2016,6,14,15,15,905.5,86.0,5.55,17.5,753.5,534.32,416.31
2016,6,14,15,30,895.0,84.0,5.5,17.0,712.0,487.07,377.01
2016,6,14,15,45,882.5,81.5,5.5,16.5,666.5,437.21,334.62
2016,6,14,16,0,870.0,79.0,5.5,16.0,621.0,386.43,290.32
2016,6,14,16,15,702.5,118.0,5.4,15.5,533.0,315.99,233.51
2016,6,14,16,30,535.0,157.0,5.3,15.0,445.0,259.53,189.7
2016,6,14,16,45,359.5,171.5,5.25,14.5,356.5,200.12,146.24
2016,6,14,17,0,184.0,186.0,5.2,14.0,268.0,160.11,121.03
2016,6,14,17,15,177.5,163.5,5.1,13.5,235.0,130.22,98.28
2016,6,14,17,30,171.0,141.0,5.0,13.0,202.0,101.29,78.98
2016,6,14,17,45,160.5,119.0,4.95,12.5,169.0,83.65,69.49
2016,6,14,18,0,150.0,97.0,4.9,12.0,136.0,69.32,56.8
2016,6,14,18,15,319.0,68.0,4.75,11.5,127.0,50.4,39.72
2016,6,14,18,30,488.0,39.0,4.6,11.0,118.0,32.44,23.33
2016,6,14,18,45,366.5,30.5,4.5,10.5,78.0,25.17,16.29
2016,6,14,19,0,245.0,22.0,4.4,10.0,38.0,18.07,6.91
2016,6,14,19,15,122.5,11.0,4.3,9.5,19.0,8.65,0.0
2016,6,14,19,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,6,15,4,45,32.5,6.5,3.05,7.0,7.0,0.0,0.0
2016,6,15,5,0,65.0,13.0,3.1,7.0,14.0,10.23,0.0
2016,6,15,5,15,196.0,25.5,3.15,7.5,46.0,19.48,9.17
2016,6,15,5,30,327.0,38.0,3.2,8.0,78.0,31.1,21.86
2016,6,15,5,45,430.0,45.5,3.25,8.5,123.5,37.18,27.93
2016,6,15,6,0,533.0,53.0,3.3,9.0,169.0,43.43,33.88
2016,6,15,6,15,337.0,88.5,3.3,9.5,168.5,64.2,52.77
2016,6,15,6,30,141.0,124.0,3.3,10.0,168.0,86.4,72.62
2016,6,15,6,45,155.0,145.0,3.35,10.5,201.5,104.83,82.17
2016,6,15,7,0,169.0,166.0,3.4,11.0,235.0,132.76,101.28
2016,6,15,7,15,137.0,189.5,3.4,11.5,250.5,157.01,121.43
2016,6,15,7,30,105.0,213.0,3.4,12.0,266.0,177.22,139.17
2016,6,15,7,45,78.5,227.5,3.4,12.5,269.5,189.26,149.88
2016,6,15,8,0,52.0,242.0,3.4,13.0,273.0,198.19,157.69
2016,6,15,8,15,162.0,269.5,3.5,13.5,376.0,266.42,210.21
2016,6,15,8,30,272.0,297.0,3.6,14.0,479.0,347.06,272.7
2016,6,15,8,45,584.5,194.5,3.75,14.5,618.5,438.22,342.51
2016,6,15,9,0,897.0,92.0,3.9,15.0,758.0,539.67,421.54
2016,6,15,9,15,586.5,236.0,4.0,15.0,681.0,527.34,413.26
2016,6,15,9,30,276.0,380.0,4.1,15.0,604.0,474.12,371.62
2016,6,15,9,45,158.5,374.0,4.2,15.5,503.5,403.02,316.25
2016,6,15,10,0,41.0,368.0,4.3,16.0,403.0,321.02,251.02
2016,6,15,10,15,61.5,403.5,4.4,16.0,458.5,366.37,286.4
2016,6,15,10,30,82.0,439.0,4.5,16.0,514.0,412.9,322.08
2016,6,15,10,45,81.0,448.0,4.65,16.0,523.5,422.85,329.49
2016,6,15,11,0,80.0,457.0,4.8,16.0,533.0,432.33,336.67
2016,6,15,11,15,70.0,454.0,4.9,16.0,521.0,424.47,330.46
2016,6,15,11,30,60.0,451.0,5.0,16.0,509.0,415.83,323.7
2016,6,15,11,45,91.5,473.5,5.1,16.5,562.5,460.34,357.63
2016,6,15,12,0,123.0,496.0,5.2,17.0,616.0,514.39,398.14
2016,6,15,12,15,228.5,478.0,5.25,17.0,700.0,582.73,451.58
2016,6,15,12,30,334.0,460.0,5.3,17.0,784.0,657.98,509.2
2016,6,15,12,45,643.5,280.5,5.35,17.0,897.0,756.51,588.46
2016,6,15,13,0,953.0,101.0,5.4,17.0,1010.0,821.1,640.92
2016,6,15,13,15,951.0,100.0,5.4,17.0,993.5,804.41,628.84
2016,6,15,13,30,949.0,99.0,5.4,17.0,977.0,784.25,614.26
2016,6,15,13,45,947.5,96.5,5.45,17.0,954.0,759.78,596.1
2016,6,15,14,0,946.0,94.0,5.5,17.0,931.0,731.97,575.13
2016,6,15,14,15,940.5,93.0,5.45,16.5,901.0,699.61,551.02
2016,6,15,14,30,935.0,92.0,5.4,16.0,871.0,664.42,524.22
2016,6,15,14,45,929.0,89.5,5.4,16.0,835.5,625.0,492.76
2016,6,15,15,0,923.0,87.0,5.4,16.0,800.0,583.16,458.68
2016,6,15,15,15,913.0,85.0,5.3,15.5,758.5,537.51,421.4
2016,6,15,15,30,903.0,83.0,5.2,15.0,717.0,490.2,381.74
2016,6,15,15,45,891.0,80.5,5.15,15.0,671.5,440.21,338.3
2016,6,15,16,0,879.0,78.0,5.1,15.0,626.0,389.24,293.07
2016,6,15,16,15,862.0,75.5,5.05,14.5,577.0,335.98,245.81
2016,6,15,16,30,845.0,73.0,5.0,14.0,528.0,282.75,198.17
2016,6,15,16,45,823.0,70.0,4.95,14.0,476.5,228.39,150.23
2016,6,15,17,0,801.0,67.0,4.9,14.0,425.0,171.08,102.75
2016,6,15,17,15,769.5,63.5,4.75,13.5,373.0,117.57,65.39
2016,6,15,17,30,738.0,60.0,4.6,13.0,321.0,66.88,42.69
2016,6,15,17,45,694.0,55.0,4.45,13.0,269.5,50.11,39.43
2016,6,15,18,0,650.0,50.0,4.3,13.0,218.0,45.61,35.39
2016,6,15,18,15,581.5,44.0,3.95,12.5,170.0,40.04,30.32
2016,6,15,18,30,513.0,38.0,3.6,12.0,122.0,31.82,22.69
2016,6,15,18,45,403.5,29.5,3.25,11.5,81.5,24.53,15.69
2016,6,15,19,0,294.0,21.0,2.9,11.0,41.0,17.36,6.59
2016,6,15,19,15,147.0,10.5,2.7,10.5,20.5,8.26,0.0
2016,6,15,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,6,16,4,45,69.0,6.0,0.55,7.5,7.5,0.0,0.0
2016,6,16,5,0,138.0,12.0,0.6,8.0,15.0,9.44,0.0
2016,6,16,5,15,279.0,21.5,0.75,8.5,48.5,17.7,7.76
2016,6,16,5,30,420.0,31.0,0.9,9.0,82.0,25.81,17.16
2016,6,16,5,45,506.0,37.5,1.1,10.0,127.0,31.36,22.59
2016,6,16,6,0,592.0,44.0,1.3,11.0,172.0,40.13,30.67
2016,6,16,6,15,644.5,49.0,1.35,11.5,222.0,44.73,34.88
2016,6,16,6,30,697.0,54.0,1.4,12.0,272.0,49.36,38.97
2016,6,16,6,45,733.0,58.0,1.45,13.0,323.5,69.31,42.2
2016,6,16,7,0,769.0,62.0,1.5,14.0,375.0,120.59,66.74
2016,6,16,7,15,795.0,65.0,1.45,14.5,426.5,172.87,103.7
2016,6,16,7,30,821.0,68.0,1.4,15.0,478.0,230.64,150.69
2016,6,16,7,45,840.0,71.0,1.35,15.5,528.0,284.03,196.51
2016,6,16,8,0,859.0,74.0,1.3,16.0,578.0,337.93,242.96
2016,6,16,8,15,874.0,76.0,1.3,16.5,625.0,389.76,287.25
2016,6,16,8,30,889.0,78.0,1.3,17.0,672.0,441.14,330.0
2016,6,16,8,45,900.0,80.0,1.3,17.5,715.0,489.96,369.5
2016,6,16,9,0,911.0,82.0,1.3,18.0,758.0,537.44,406.66
2016,6,16,9,15,920.0,83.0,1.4,18.5,796.5,581.37,440.65
2016,6,16,9,30,929.0,84.0,1.5,19.0,835.0,623.31,472.26
2016,6,16,9,45,938.5,83.5,1.6,19.5,868.5,662.04,500.81
2016,6,16,10,0,948.0,83.0,1.7,20.0,902.0,698.38,527.02
2016,6,16,10,15,952.5,84.0,1.85,20.0,928.5,730.0,550.78
2016,6,16,10,30,957.0,85.0,2.0,20.0,955.0,758.55,572.1
2016,6,16,10,45,961.5,85.0,2.2,20.5,975.0,783.02,589.53
2016,6,16,11,0,966.0,85.0,2.4,21.0,995.0,804.16,603.66
2016,6,16,11,15,968.0,85.5,2.55,21.0,1008.0,820.39,615.25
2016,6,16,11,30,970.0,86.0,2.7,21.0,1021.0,833.05,624.5
2016,6,16,11,45,971.0,85.5,2.85,21.5,1026.5,840.47,629.06
2016,6,16,12,0,972.0,85.0,3.0,22.0,1032.0,844.29,631.25
2016,6,16,12,15,971.5,85.0,3.15,22.0,1029.5,843.75,631.75
2016,6,16,12,30,971.0,85.0,3.3,22.0,1027.0,839.61,629.87
2016,6,16,12,45,968.0,86.0,3.45,22.0,1017.0,830.77,624.81
2016,6,16,13,0,965.0,87.0,3.6,22.0,1007.0,818.37,617.33
2016,6,16,13,15,962.0,86.0,3.65,22.0,990.0,800.73,605.76
2016,6,16,13,30,959.0,85.0,3.7,22.0,973.0,779.62,591.8
2016,6,16,13,45,955.0,84.0,3.8,22.0,949.5,754.43,574.06
2016,6,16,14,0,951.0,83.0,3.9,22.0,926.0,726.01,553.67
2016,6,16,14,15,945.5,82.0,3.95,21.5,895.5,693.53,530.76
2016,6,16,14,30,940.0,81.0,4.0,21.0,865.0,658.22,505.18
2016,6,16,14,45,932.5,79.5,4.1,21.0,829.0,618.65,474.94
2016,6,16,15,0,925.0,78.0,4.2,21.0,793.0,576.77,442.15
2016,6,16,15,15,915.0,76.5,4.2,20.5,752.0,531.53,406.52
2016,6,16,15,30,905.0,75.0,4.2,20.0,711.0,484.63,368.48
2016,6,16,15,45,892.5,73.0,4.25,20.0,665.5,434.85,326.5
2016,6,16,16,0,880.0,71.0,4.3,20.0,620.0,384.14,282.73
2016,6,16,16,15,863.5,68.5,4.3,19.5,571.5,331.08,236.76
2016,6,16,16,30,847.0,66.0,4.3,19.0,523.0,278.01,190.29
2016,6,16,16,45,825.0,63.5,4.3,19.0,472.0,224.09,143.67
2016,6,16,17,0,803.0,61.0,4.3,19.0,421.0,171.26,100.73
2016,6,16,17,15,773.0,57.5,4.2,18.5,369.5,113.69,60.6
2016,6,16,17,30,743.0,54.0,4.1,18.0,318.0,62.94,38.09
2016,6,16,17,45,701.0,50.0,4.1,17.5,267.5,46.28,35.33
2016,6,16,18,0,659.0,46.0,4.1,17.0,217.0,42.46,32.03
2016,6,16,18,15,593.5,40.5,3.85,16.0,169.5,37.22,27.38
2016,6,16,18,30,528.0,35.0,3.6,15.0,122.0,32.05,22.61
2016,6,16,18,45,420.0,27.5,3.4,14.5,81.5,24.98,15.87
2016,6,16,19,0,312.0,20.0,3.2,14.0,41.0,16.58,6.06
2016,6,16,19,15,156.0,10.0,3.0,13.5,20.5,7.87,0.0
2016,6,16,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,4,45,75.0,5.5,0.9,10.5,7.5,0.0,0.0
2016,6,17,5,0,150.0,11.0,1.0,11.0,15.0,8.65,0.0
2016,6,17,5,15,286.0,20.5,1.0,11.5,48.0,16.89,6.93
2016,6,17,5,30,422.0,30.0,1.0,12.0,81.0,25.01,16.2
2016,6,17,5,45,504.5,36.5,1.0,12.5,125.0,33.17,23.94
2016,6,17,6,0,587.0,43.0,1.0,13.0,169.0,39.25,29.63
2016,6,17,6,15,638.5,47.5,0.85,13.5,218.0,43.45,33.47
2016,6,17,6,30,690.0,52.0,0.7,14.0,267.0,47.7,37.2
2016,6,17,6,45,726.0,55.5,0.6,15.0,318.0,66.39,39.94
2016,6,17,7,0,762.0,59.0,0.5,16.0,369.0,116.79,63.36
2016,6,17,7,15,787.5,61.5,0.55,16.5,419.5,172.28,102.36
2016,6,17,7,30,813.0,64.0,0.6,17.0,470.0,224.96,144.49
2016,6,17,7,45,833.0,66.5,0.7,18.0,519.5,277.7,188.83
2016,6,17,8,0,853.0,69.0,0.8,19.0,569.0,331.06,233.89
2016,6,17,8,15,867.5,70.5,0.95,19.5,615.5,381.94,277.16
2016,6,17,8,30,882.0,72.0,1.1,20.0,662.0,432.33,319.11
2016,6,17,8,45,894.0,73.5,1.25,20.5,704.5,480.83,358.58
2016,6,17,9,0,906.0,75.0,1.4,21.0,747.0,528.11,396.02
2016,6,17,9,15,914.5,76.5,1.5,21.5,785.5,572.0,429.73
2016,6,17,9,30,923.0,78.0,1.6,22.0,824.0,613.88,461.05
2016,6,17,9,45,925.5,82.0,1.75,22.5,855.5,652.02,489.18
2016,6,17,10,0,928.0,86.0,1.9,23.0,887.0,687.31,514.67
2016,6,17,10,15,933.0,87.0,2.0,23.0,913.5,718.71,537.73
2016,6,17,10,30,938.0,88.0,2.1,23.0,940.0,747.14,558.42
2016,6,17,10,45,671.0,250.0,2.25,23.5,866.5,720.52,534.96
2016,6,17,11,0,404.0,412.0,2.4,24.0,793.0,656.13,485.38
2016,6,17,11,15,391.0,423.0,2.5,24.0,795.5,662.82,490.6
2016,6,17,11,30,378.0,434.0,2.6,24.0,798.0,667.38,493.81
2016,6,17,11,45,395.0,435.5,2.75,24.0,818.0,685.63,507.27
2016,6,17,12,0,412.0,437.0,2.9,24.0,838.0,702.16,519.42
2016,6,17,12,15,678.5,265.5,3.05,24.0,924.5,780.25,579.83
2016,6,17,12,30,945.0,94.0,3.2,24.0,1011.0,826.7,616.13
2016,6,17,12,45,928.5,104.0,3.35,24.0,997.5,815.11,608.84
2016,6,17,13,0,912.0,114.0,3.5,24.0,984.0,800.27,599.73
2016,6,17,13,15,660.0,257.0,3.6,24.0,881.0,731.07,547.32
2016,6,17,13,30,408.0,400.0,3.7,24.0,778.0,645.83,483.04
2016,6,17,13,45,394.5,393.5,3.85,24.0,751.5,613.17,460.65
2016,6,17,14,0,381.0,387.0,4.0,24.0,725.0,586.04,441.52
2016,6,17,14,15,349.0,386.5,4.1,23.5,688.0,550.83,416.72
2016,6,17,14,30,317.0,386.0,4.2,23.0,651.0,516.12,391.97
2016,6,17,14,45,269.5,377.5,4.3,23.0,596.0,467.05,355.54
2016,6,17,15,0,222.0,369.0,4.4,23.0,541.0,415.03,316.72
2016,6,17,15,15,120.0,307.0,4.4,22.5,399.5,304.48,233.66
2016,6,17,15,30,18.0,245.0,4.4,22.0,258.0,195.62,150.35
2016,6,17,15,45,89.5,265.0,4.45,21.5,322.0,239.98,185.11
2016,6,17,16,0,161.0,285.0,4.5,21.0,386.0,275.99,212.06
2016,6,17,16,15,470.5,184.5,4.45,20.5,445.5,292.88,216.85
2016,6,17,16,30,780.0,84.0,4.4,20.0,505.0,273.16,188.22
2016,6,17,16,45,461.0,136.5,4.35,19.5,379.0,197.79,137.22
2016,6,17,17,0,142.0,189.0,4.3,19.0,253.0,156.36,117.32
2016,6,17,17,15,136.5,166.0,4.2,18.5,221.5,128.59,96.39
2016,6,17,17,30,131.0,143.0,4.1,18.0,190.0,101.73,78.03
2016,6,17,17,45,354.5,99.5,4.0,17.5,198.0,71.31,57.31
2016,6,17,18,0,578.0,56.0,3.9,17.0,206.0,45.83,34.99
2016,6,17,18,15,509.5,49.0,3.75,16.5,160.5,40.14,29.9
2016,6,17,18,30,441.0,42.0,3.6,16.0,115.0,34.48,24.64
2016,6,17,18,45,336.5,32.5,3.5,15.5,77.0,26.63,17.22
2016,6,17,19,0,232.0,23.0,3.4,15.0,39.0,18.84,7.77
2016,6,17,19,15,116.0,11.5,3.25,14.5,19.5,9.05,0.0
2016,6,17,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,6,18,4,45,69.0,5.5,1.75,8.5,7.5,0.0,0.0
2016,6,18,5,0,138.0,11.0,1.9,9.0,15.0,8.65,0.0
2016,6,18,5,15,275.5,21.0,2.0,9.5,47.5,17.28,7.21
2016,6,18,5,30,413.0,31.0,2.1,10.0,80.0,25.78,16.99
2016,6,18,5,45,496.0,37.5,2.25,10.5,124.5,31.29,22.44
2016,6,18,6,0,579.0,44.0,2.4,11.0,169.0,40.01,30.53
2016,6,18,6,15,632.0,49.0,2.45,11.5,218.0,44.59,34.73
2016,6,18,6,30,685.0,54.0,2.5,12.0,267.0,49.2,38.81
2016,6,18,6,45,721.5,58.0,2.6,13.0,318.0,67.46,41.66
2016,6,18,7,0,758.0,62.0,2.7,14.0,369.0,118.06,65.46
2016,6,18,7,15,784.5,65.0,2.65,14.5,420.5,169.76,101.92
2016,6,18,7,30,811.0,68.0,2.6,15.0,472.0,227.04,148.71
2016,6,18,7,45,733.0,103.0,2.6,16.0,497.0,274.66,193.35
2016,6,18,8,0,655.0,138.0,2.6,17.0,522.0,319.51,234.72
2016,6,18,8,15,530.5,200.5,2.55,17.5,528.0,355.33,268.34
2016,6,18,8,30,406.0,263.0,2.5,18.0,534.0,380.18,290.95
2016,6,18,8,45,655.0,172.5,2.45,18.5,643.0,451.61,344.72
2016,6,18,9,0,904.0,82.0,2.4,19.0,752.0,532.5,406.22
2016,6,18,9,15,605.0,226.5,2.3,19.5,685.5,528.57,403.19
2016,6,18,9,30,306.0,371.0,2.2,20.0,619.0,483.77,368.2
2016,6,18,9,45,617.5,231.5,2.1,20.5,756.5,590.65,448.61
2016,6,18,10,0,929.0,92.0,2.0,21.0,894.0,692.58,523.32
2016,6,18,10,15,934.5,93.0,1.9,21.5,921.0,724.39,543.87
2016,6,18,10,30,940.0,94.0,1.8,22.0,948.0,753.23,562.3
2016,6,18,10,45,944.5,94.5,1.7,22.5,968.5,777.82,577.31
2016,6,18,11,0,949.0,95.0,1.6,23.0,989.0,799.13,589.11
2016,6,18,11,15,951.5,95.5,1.55,23.0,1002.0,815.54,598.94
2016,6,18,11,30,954.0,96.0,1.5,23.0,1015.0,828.46,606.5
2016,6,18,11,45,955.5,96.0,1.45,23.5,1021.0,836.65,609.83
2016,6,18,12,0,957.0,96.0,1.4,24.0,1027.0,841.32,610.93
2016,6,18,12,15,703.0,267.5,1.45,24.0,951.0,801.03,581.03
2016,6,18,12,30,449.0,439.0,1.5,24.0,875.0,736.14,533.14
2016,6,18,12,45,704.0,265.0,1.6,24.5,940.5,791.0,575.86
2016,6,18,13,0,959.0,91.0,1.7,25.0,1006.0,817.22,596.99
2016,6,18,13,15,956.5,90.0,1.8,25.0,989.5,800.17,586.72
2016,6,18,13,30,954.0,89.0,1.9,25.0,973.0,779.66,574.38
2016,6,18,13,45,949.5,88.5,2.05,25.0,949.5,754.77,558.38
2016,6,18,14,0,945.0,88.0,2.2,25.0,926.0,726.71,539.72
2016,6,18,14,15,939.5,87.0,2.25,25.0,896.0,694.51,517.09
2016,6,18,14,30,934.0,86.0,2.3,25.0,866.0,659.5,491.92
2016,6,18,14,45,925.0,85.5,2.35,25.0,830.0,620.23,463.07
2016,6,18,15,0,916.0,85.0,2.4,25.0,794.0,578.76,431.84
2016,6,18,15,15,906.5,83.5,2.4,24.5,753.5,534.2,398.08
2016,6,18,15,30,897.0,82.0,2.4,24.0,713.0,487.95,361.92
2016,6,18,15,45,883.0,80.0,2.4,24.0,667.5,437.95,321.18
2016,6,18,16,0,869.0,78.0,2.4,24.0,622.0,387.15,278.76
2016,6,18,16,15,852.0,76.0,2.4,23.5,573.5,334.89,234.86
2016,6,18,16,30,835.0,74.0,2.4,23.0,525.0,282.64,190.4
2016,6,18,16,45,811.5,71.0,2.4,23.0,474.0,224.98,142.12
2016,6,18,17,0,788.0,68.0,2.4,23.0,423.0,171.7,99.77
2016,6,18,17,15,757.0,64.5,2.35,22.0,371.5,118.96,64.23
2016,6,18,17,30,726.0,61.0,2.3,21.0,320.0,68.98,42.0
2016,6,18,17,45,683.5,56.0,2.3,20.5,269.0,50.76,38.78
2016,6,18,18,0,641.0,51.0,2.3,20.0,218.0,46.32,34.99
2016,6,18,18,15,574.0,45.0,2.15,19.0,170.5,40.81,30.18
2016,6,18,18,30,507.0,39.0,2.0,18.0,123.0,32.56,22.77
2016,6,18,18,45,400.0,30.5,1.95,17.5,82.5,25.31,15.96
2016,6,18,19,0,293.0,22.0,1.9,17.0,42.0,18.18,7.35
2016,6,18,19,15,146.5,11.0,1.85,16.5,21.0,8.65,0.0
2016,6,18,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,4,45,70.0,5.5,1.0,12.5,7.5,0.0,0.0
2016,6,19,5,0,140.0,11.0,1.0,13.0,15.0,8.65,0.0
2016,6,19,5,15,282.5,21.0,1.15,13.5,48.5,17.31,6.96
2016,6,19,5,30,425.0,31.0,1.3,14.0,82.0,25.84,16.73
2016,6,19,5,45,509.5,38.0,1.5,14.5,127.5,31.78,22.48
2016,6,19,6,0,594.0,45.0,1.7,15.0,173.0,40.99,30.89
2016,6,19,6,15,647.5,50.5,1.75,15.5,223.0,45.98,35.4
2016,6,19,6,30,701.0,56.0,1.8,16.0,273.0,50.99,39.76
2016,6,19,6,45,738.5,59.5,1.85,17.0,325.5,68.51,42.02
2016,6,19,7,0,776.0,63.0,1.9,18.0,378.0,119.79,65.28
2016,6,19,7,15,802.5,66.0,1.85,18.5,430.0,172.52,101.66
2016,6,19,7,30,829.0,69.0,1.8,19.0,482.0,230.8,148.28
2016,6,19,7,45,850.0,71.5,1.8,20.0,532.5,284.76,193.62
2016,6,19,8,0,871.0,74.0,1.8,21.0,583.0,339.41,239.75
2016,6,19,8,15,886.0,76.0,1.6,21.5,631.0,391.89,283.66
2016,6,19,8,30,901.0,78.0,1.4,22.0,679.0,443.91,325.71
2016,6,19,8,45,913.5,79.0,1.25,22.5,723.0,493.18,364.25
2016,6,19,9,0,926.0,80.0,1.1,23.0,767.0,541.21,400.21
2016,6,19,9,15,935.0,81.5,0.9,23.5,806.0,586.28,432.0
2016,6,19,9,30,944.0,83.0,0.7,24.0,845.0,629.33,460.61
2016,6,19,9,45,954.0,82.0,0.5,25.0,879.0,668.58,484.09
2016,6,19,10,0,964.0,81.0,0.3,26.0,913.0,705.42,504.5
2016,6,19,10,15,969.0,82.0,0.35,26.0,940.0,737.99,526.76
2016,6,19,10,30,974.0,83.0,0.4,26.0,967.0,767.46,546.72
2016,6,19,10,45,977.0,84.0,0.45,26.5,987.5,792.23,562.23
2016,6,19,11,0,980.0,85.0,0.5,27.0,1008.0,813.56,574.65
2016,6,19,11,15,982.0,85.0,0.65,27.5,1021.0,829.72,585.55
2016,6,19,11,30,984.0,85.0,0.8,28.0,1034.0,842.27,594.22
2016,6,19,11,45,983.0,87.0,0.95,28.5,1039.0,850.52,600.19
2016,6,19,12,0,982.0,89.0,1.1,29.0,1044.0,855.08,603.82
2016,6,19,12,15,981.5,89.0,1.25,29.0,1042.0,854.7,605.53
2016,6,19,12,30,981.0,89.0,1.4,29.0,1040.0,850.68,604.91
2016,6,19,12,45,972.0,93.5,1.6,29.0,1029.0,840.22,600.66
2016,6,19,13,0,963.0,98.0,1.8,29.0,1018.0,826.29,594.0
2016,6,19,13,15,960.0,97.5,1.9,29.0,1001.0,809.32,584.31
2016,6,19,13,30,957.0,97.0,2.0,29.0,984.0,788.88,572.0
2016,6,19,13,45,954.0,95.0,2.15,29.0,960.0,763.79,556.13
2016,6,19,14,0,951.0,93.0,2.3,29.0,936.0,735.42,537.58
2016,6,19,14,15,944.0,92.0,2.4,28.5,905.0,702.13,515.85
2016,6,19,14,30,937.0,91.0,2.5,28.0,874.0,666.08,491.51
2016,6,19,14,45,930.0,89.0,2.65,28.0,838.0,626.62,463.23
2016,6,19,15,0,923.0,87.0,2.8,28.0,802.0,584.79,432.33
2016,6,19,15,15,912.0,85.0,2.9,27.5,760.0,538.79,398.08
2016,6,19,15,30,901.0,83.0,3.0,27.0,718.0,491.2,361.42
2016,6,19,15,45,886.5,81.0,3.1,27.0,671.5,440.82,320.79
2016,6,19,16,0,872.0,79.0,3.2,27.0,625.0,389.69,278.47
2016,6,19,16,15,854.5,76.5,3.25,26.5,576.0,336.71,234.31
2016,6,19,16,30,837.0,74.0,3.3,26.0,527.0,283.8,189.64
2016,6,19,16,45,812.0,71.5,3.4,26.0,475.5,226.15,141.74
2016,6,19,17,0,787.0,69.0,3.5,26.0,424.0,173.01,99.84
2016,6,19,17,15,755.5,65.5,3.5,25.0,372.5,120.26,64.48
2016,6,19,17,30,724.0,62.0,3.5,24.0,321.0,70.32,42.23
2016,6,19,17,45,678.5,57.5,3.5,23.5,269.5,51.87,39.24
2016,6,19,18,0,633.0,53.0,3.5,23.0,218.0,47.86,35.86
2016,6,19,18,15,566.0,46.5,3.35,22.0,170.5,38.72,27.96
2016,6,19,18,30,499.0,40.0,3.2,21.0,123.0,33.29,23.08
2016,6,19,18,45,389.0,31.0,3.05,20.0,82.5,25.66,16.06
2016,6,19,19,0,279.0,22.0,2.9,19.0,42.0,18.13,7.32
2016,6,19,19,15,139.5,11.0,2.85,18.5,21.0,8.65,0.0
2016,6,19,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,20,4,45,73.0,5.5,1.55,11.5,7.5,0.0,0.0
2016,6,20,5,0,146.0,11.0,1.7,12.0,15.0,8.65,0.0
2016,6,20,5,15,288.5,21.0,1.8,12.5,48.5,17.33,6.9
2016,6,20,5,30,431.0,31.0,1.9,13.0,82.0,25.88,16.81
2016,6,20,5,45,517.0,37.5,2.05,14.0,127.5,34.13,24.58
2016,6,20,6,0,603.0,44.0,2.2,15.0,173.0,40.23,30.2
2016,6,20,6,15,655.0,49.0,2.25,15.5,223.0,44.85,34.38
2016,6,20,6,30,707.0,54.0,2.3,16.0,273.0,49.49,38.43
2016,6,20,6,45,744.5,57.5,2.4,17.0,325.5,66.51,40.69
2016,6,20,7,0,782.0,61.0,2.5,18.0,378.0,118.09,63.84
2016,6,20,7,15,807.5,64.0,2.6,18.5,429.5,175.1,103.72
2016,6,20,7,30,833.0,67.0,2.7,19.0,481.0,229.34,147.31
2016,6,20,7,45,853.0,69.0,2.8,20.0,531.5,282.82,192.7
2016,6,20,8,0,873.0,71.0,2.9,21.0,582.0,336.88,238.95
2016,6,20,8,15,887.5,73.0,2.9,22.0,629.0,389.26,283.26
2016,6,20,8,30,902.0,75.0,2.9,23.0,676.0,441.14,325.92
2016,6,20,8,45,913.5,76.5,2.95,24.0,719.5,490.44,365.37
2016,6,20,9,0,925.0,78.0,3.0,25.0,763.0,538.42,402.45
2016,6,20,9,15,933.5,79.5,3.0,25.5,802.0,583.2,436.64
2016,6,20,9,30,942.0,81.0,3.0,26.0,841.0,625.94,468.3
2016,6,20,9,45,933.0,91.5,3.0,26.5,870.0,663.34,495.07
2016,6,20,10,0,924.0,102.0,3.0,27.0,899.0,696.91,518.38
2016,6,20,10,15,929.5,103.0,3.0,27.5,926.0,728.65,540.03
2016,6,20,10,30,935.0,104.0,3.0,28.0,953.0,757.43,559.15
2016,6,20,10,45,686.5,259.0,3.0,28.5,890.0,738.16,540.24
2016,6,20,11,0,438.0,414.0,3.0,29.0,827.0,688.95,500.98
2016,6,20,11,15,449.5,423.0,3.05,29.0,852.0,713.2,517.98
2016,6,20,11,30,461.0,432.0,3.1,29.0,877.0,735.62,533.18
2016,6,20,11,45,456.5,437.5,3.15,29.5,880.0,740.85,535.56
2016,6,20,12,0,452.0,443.0,3.2,30.0,883.0,743.77,536.48
2016,6,20,12,15,454.0,441.0,3.3,30.0,882.5,743.88,537.02
2016,6,20,12,30,456.0,439.0,3.4,30.0,882.0,741.71,536.04
2016,6,20,12,45,709.5,268.0,3.5,30.0,949.0,797.84,579.97
2016,6,20,13,0,963.0,97.0,3.6,30.0,1016.0,825.67,603.31
2016,6,20,13,15,960.5,96.5,3.7,30.0,1000.0,809.12,592.82
2016,6,20,13,30,958.0,96.0,3.8,30.0,984.0,789.09,580.0
2016,6,20,13,45,953.5,95.5,3.9,30.0,960.5,764.23,563.05
2016,6,20,14,0,949.0,95.0,4.0,30.0,937.0,736.17,543.56
2016,6,20,14,15,943.5,94.0,4.05,29.5,907.0,703.96,521.66
2016,6,20,14,30,938.0,93.0,4.1,29.0,877.0,668.9,497.17
2016,6,20,14,45,930.0,91.5,4.2,29.0,841.0,629.29,467.91
2016,6,20,15,0,922.0,90.0,4.3,29.0,805.0,587.37,436.21
2016,6,20,15,15,911.5,88.0,4.3,28.5,763.5,541.69,401.52
2016,6,20,15,30,901.0,86.0,4.3,28.0,722.0,494.37,364.52
2016,6,20,15,45,887.0,84.5,4.35,28.0,676.0,444.62,323.99
2016,6,20,16,0,873.0,83.0,4.4,28.0,630.0,394.04,281.81
2016,6,20,16,15,855.5,80.0,4.35,27.5,580.5,340.57,237.11
2016,6,20,16,30,838.0,77.0,4.3,27.0,531.0,287.17,191.97
2016,6,20,16,45,812.5,74.5,4.25,26.5,479.5,229.4,144.25
2016,6,20,17,0,787.0,72.0,4.2,26.0,428.0,176.11,102.37
2016,6,20,17,15,755.0,68.0,4.05,25.0,375.5,122.87,66.49
2016,6,20,17,30,723.0,64.0,3.9,24.0,323.0,72.5,43.65
2016,6,20,17,45,675.0,59.5,3.8,23.5,271.5,53.41,40.56
2016,6,20,18,0,627.0,55.0,3.7,23.0,220.0,45.62,33.93
2016,6,20,18,15,559.0,48.5,3.35,22.0,172.0,40.19,29.24
2016,6,20,18,30,491.0,42.0,3.0,21.0,124.0,34.82,24.4
2016,6,20,18,45,381.0,32.5,2.7,20.0,83.5,26.84,17.07
2016,6,20,19,0,271.0,23.0,2.4,19.0,43.0,18.94,8.01
2016,6,20,19,15,135.5,11.5,2.4,18.5,21.5,9.05,0.0
2016,6,20,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,4,45,72.0,5.5,0.8,12.5,7.0,0.0,0.0
2016,6,21,5,0,144.0,11.0,0.8,13.0,14.0,8.65,0.0
2016,6,21,5,15,284.5,20.5,0.95,13.5,47.0,16.9,6.44
2016,6,21,5,30,425.0,30.0,1.1,14.0,80.0,25.04,16.01
2016,6,21,5,45,512.0,37.0,1.3,15.0,125.5,33.66,24.07
2016,6,21,6,0,599.0,44.0,1.5,16.0,171.0,40.2,30.05
2016,6,21,6,15,652.5,48.5,1.55,17.0,221.5,44.41,33.79
2016,6,21,6,30,706.0,53.0,1.6,18.0,272.0,48.69,37.41
2016,6,21,6,45,745.0,56.5,1.7,19.0,324.5,65.13,39.62
2016,6,21,7,0,784.0,60.0,1.8,20.0,377.0,116.84,62.33
2016,6,21,7,15,810.5,63.0,1.9,20.5,429.5,174.12,101.87
2016,6,21,7,30,837.0,66.0,2.0,21.0,482.0,228.72,145.17
2016,6,21,7,45,858.0,68.5,2.15,22.0,533.0,283.07,190.72
2016,6,21,8,0,879.0,71.0,2.3,23.0,584.0,338.13,237.22
2016,6,21,8,15,894.0,73.0,2.35,24.0,632.0,391.03,281.42
2016,6,21,8,30,909.0,75.0,2.4,25.0,680.0,443.45,324.02
2016,6,21,8,45,920.5,76.5,2.5,26.0,724.0,493.11,363.33
2016,6,21,9,0,932.0,78.0,2.6,27.0,768.0,541.43,400.31
2016,6,21,9,15,940.0,79.5,2.6,27.5,806.5,586.28,434.08
2016,6,21,9,30,948.0,81.0,2.6,28.0,845.0,629.01,465.28
2016,6,21,9,45,951.0,84.0,2.65,28.5,877.5,667.64,492.88
2016,6,21,10,0,954.0,87.0,2.7,29.0,910.0,703.39,517.75
2016,6,21,10,15,958.5,88.0,2.75,29.5,936.5,735.4,539.52
2016,6,21,10,30,963.0,89.0,2.8,30.0,963.0,764.32,558.74
2016,6,21,10,45,964.0,91.0,2.85,30.5,982.5,788.32,574.26
2016,6,21,11,0,965.0,93.0,2.9,31.0,1002.0,808.82,586.53
2016,6,21,11,15,966.5,93.5,2.95,31.0,1014.5,824.88,596.93
2016,6,21,11,30,968.0,94.0,3.0,31.0,1027.0,837.35,605.07
2016,6,21,11,45,967.0,95.0,3.1,31.5,1031.5,844.7,608.98
2016,6,21,12,0,966.0,96.0,3.2,32.0,1036.0,848.43,610.61
2016,6,21,12,15,965.0,96.0,3.3,32.0,1034.0,847.76,610.69
2016,6,21,12,30,964.0,96.0,3.4,32.0,1032.0,843.54,608.53
2016,6,21,12,45,959.5,97.5,3.5,32.0,1021.5,834.27,603.12
2016,6,21,13,0,955.0,99.0,3.6,32.0,1011.0,821.52,595.46
2016,6,21,13,15,952.0,98.5,3.65,32.0,994.5,804.77,584.95
2016,6,21,13,30,949.0,98.0,3.7,32.0,978.0,784.59,571.87
2016,6,21,13,45,944.5,97.0,3.8,32.0,954.0,759.56,554.98
2016,6,21,14,0,940.0,96.0,3.9,32.0,930.0,731.36,535.58
2016,6,21,14,15,934.0,95.0,4.0,31.5,900.0,699.13,514.03
2016,6,21,14,30,928.0,94.0,4.1,31.0,870.0,664.12,489.91
2016,6,21,14,45,919.5,92.5,4.2,31.0,834.0,624.6,460.94
2016,6,21,15,0,911.0,91.0,4.3,31.0,798.0,582.85,429.62
2016,6,21,15,15,901.0,89.5,4.4,30.5,757.0,538.33,396.21
2016,6,21,15,30,891.0,88.0,4.5,30.0,716.0,492.14,360.44
2016,6,21,15,45,877.5,86.0,4.6,29.5,671.0,442.65,321.17
2016,6,21,16,0,864.0,84.0,4.7,29.0,626.0,392.31,280.03
2016,6,21,16,15,846.5,81.0,4.75,28.0,577.0,339.3,236.36
2016,6,21,16,30,829.0,78.0,4.8,27.0,528.0,286.37,192.04
2016,6,21,16,45,807.0,74.5,4.85,26.5,477.5,229.01,144.42
2016,6,21,17,0,785.0,71.0,4.9,26.0,427.0,175.74,102.27
2016,6,21,17,15,753.5,67.5,4.8,25.0,375.0,123.05,66.59
2016,6,21,17,30,722.0,64.0,4.7,24.0,323.0,73.16,43.82
2016,6,21,17,45,679.5,59.0,4.6,23.5,272.0,53.07,40.27
2016,6,21,18,0,637.0,54.0,4.5,23.0,221.0,48.71,36.6
2016,6,21,18,15,570.5,47.5,4.2,22.0,173.0,39.52,28.66
2016,6,21,18,30,504.0,41.0,3.9,21.0,125.0,34.11,23.79
2016,6,21,18,45,398.5,32.0,3.6,20.0,84.5,26.51,16.8
2016,6,21,19,0,293.0,23.0,3.3,19.0,44.0,19.01,8.13
2016,6,21,19,15,146.5,11.5,3.15,18.0,22.0,9.05,0.0
2016,6,21,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,22,4,45,79.5,5.5,2.1,10.5,7.5,0.0,0.0
2016,6,22,5,0,159.0,11.0,2.3,11.0,15.0,8.65,0.0
2016,6,22,5,15,309.5,20.5,2.4,11.5,49.5,16.99,6.42
2016,6,22,5,30,460.0,30.0,2.5,12.0,84.0,27.41,18.18
2016,6,22,5,45,548.0,36.5,2.65,12.5,131.0,33.49,24.15
2016,6,22,6,0,636.0,43.0,2.8,13.0,178.0,39.7,29.97
2016,6,22,6,15,688.0,47.5,2.85,13.5,229.0,44.0,33.9
2016,6,22,6,30,740.0,52.0,2.9,14.0,280.0,48.35,37.73
2016,6,22,6,45,778.0,55.0,3.0,15.0,333.5,64.41,39.67
2016,6,22,7,0,816.0,58.0,3.1,16.0,387.0,122.08,66.75
2016,6,22,7,15,841.0,60.5,3.15,16.5,439.5,176.0,103.93
2016,6,22,7,30,866.0,63.0,3.2,17.0,492.0,231.55,148.94
2016,6,22,7,45,885.5,65.0,3.3,18.0,543.5,286.65,196.22
2016,6,22,8,0,905.0,67.0,3.4,19.0,595.0,342.25,244.35
2016,6,22,8,15,919.0,69.0,3.45,19.5,643.0,396.1,291.08
2016,6,22,8,30,933.0,71.0,3.5,20.0,691.0,449.34,336.25
2016,6,22,8,45,943.5,72.5,3.55,21.0,735.5,499.67,377.26
2016,6,22,9,0,954.0,74.0,3.6,22.0,780.0,548.53,415.71
2016,6,22,9,15,962.0,75.5,3.65,22.5,819.5,594.33,451.44
2016,6,22,9,30,970.0,77.0,3.7,23.0,859.0,637.96,484.53
2016,6,22,9,45,975.5,78.5,3.75,23.5,892.0,677.67,513.86
2016,6,22,10,0,981.0,80.0,3.8,24.0,925.0,714.62,540.47
2016,6,22,10,15,985.5,81.0,3.85,24.5,952.5,747.49,563.59
2016,6,22,10,30,990.0,82.0,3.9,25.0,980.0,777.2,584.0
2016,6,22,10,45,993.0,82.5,3.95,25.5,1000.5,802.06,600.51
2016,6,22,11,0,996.0,83.0,4.0,26.0,1021.0,823.43,613.61
