Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,11,15,998.0,83.5,4.05,26.0,1034.0,840.44,624.95
2016,6,22,11,30,1000.0,84.0,4.1,26.0,1047.0,853.77,633.87
2016,6,22,11,45,1000.5,84.5,4.15,26.5,1052.5,862.22,638.3
2016,6,22,12,0,1001.0,85.0,4.2,27.0,1058.0,866.93,640.3
2016,6,22,12,15,1000.5,85.0,4.25,27.0,1056.5,866.71,640.34
2016,6,22,12,30,1000.0,85.0,4.3,27.0,1055.0,862.78,637.98
2016,6,22,12,45,993.0,88.5,4.4,27.0,1044.0,853.06,632.0
2016,6,22,13,0,986.0,92.0,4.5,27.0,1033.0,839.75,623.65
2016,6,22,13,15,983.0,91.5,4.5,27.0,1016.0,822.55,612.3
2016,6,22,13,30,980.0,91.0,4.5,27.0,999.0,801.81,598.55
2016,6,22,13,45,975.0,90.5,4.55,27.0,975.0,776.18,580.59
2016,6,22,14,0,970.0,90.0,4.6,27.0,951.0,747.29,560.08
2016,6,22,14,15,964.0,89.0,4.6,26.5,920.5,714.21,537.07
2016,6,22,14,30,958.0,88.0,4.6,26.0,890.0,678.25,511.4
2016,6,22,14,45,950.0,87.0,4.6,25.5,853.5,638.42,482.22
2016,6,22,15,0,942.0,86.0,4.6,25.0,817.0,596.22,450.46
2016,6,22,15,15,932.0,84.0,4.55,24.5,775.5,550.02,414.62
2016,6,22,15,30,922.0,82.0,4.5,24.0,734.0,502.09,376.39
2016,6,22,15,45,909.0,80.5,4.5,24.0,687.5,451.83,334.67
2016,6,22,16,0,896.0,79.0,4.5,24.0,641.0,400.61,291.16
2016,6,22,16,15,879.0,76.5,4.45,23.5,591.5,346.59,245.18
2016,6,22,16,30,862.0,74.0,4.4,23.0,542.0,292.54,198.64
2016,6,22,16,45,839.5,71.0,4.35,22.5,490.0,237.18,151.77
2016,6,22,17,0,817.0,68.0,4.3,22.0,438.0,178.93,104.98
2016,6,22,17,15,786.0,64.5,4.2,21.0,385.0,124.48,67.43
2016,6,22,17,30,755.0,61.0,4.1,20.0,332.0,72.74,43.28
2016,6,22,17,45,711.0,56.5,4.0,19.5,280.0,51.51,39.6
2016,6,22,18,0,667.0,52.0,3.9,19.0,228.0,47.42,36.1
2016,6,22,18,15,600.5,46.0,3.75,18.0,178.5,41.88,31.25
2016,6,22,18,30,534.0,40.0,3.6,17.0,129.0,33.53,23.73
2016,6,22,18,45,423.5,31.5,3.45,16.0,87.5,26.23,16.9
2016,6,22,19,0,313.0,23.0,3.3,15.0,46.0,19.07,8.46
2016,6,22,19,15,156.5,11.5,3.25,14.5,23.0,9.05,0.0
2016,6,22,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,6,23,4,45,77.0,5.5,2.3,8.5,7.0,0.0,0.0
2016,6,23,5,0,154.0,11.0,2.5,9.0,14.0,8.65,0.0
2016,6,23,5,15,302.5,20.5,2.55,9.5,48.0,16.97,6.32
2016,6,23,5,30,451.0,30.0,2.6,10.0,82.0,27.37,18.29
2016,6,23,5,45,538.5,36.0,2.65,11.0,128.5,32.99,23.86
2016,6,23,6,0,626.0,42.0,2.7,12.0,175.0,38.77,29.26
2016,6,23,6,15,678.0,46.5,2.8,12.5,225.5,43.08,33.22
2016,6,23,6,30,730.0,51.0,2.9,13.0,276.0,47.44,37.07
2016,6,23,6,45,768.0,54.0,3.05,14.0,329.0,62.78,38.96
2016,6,23,7,0,806.0,57.0,3.2,15.0,382.0,119.87,65.68
2016,6,23,7,15,831.0,60.0,3.3,15.5,434.5,173.6,102.83
2016,6,23,7,30,856.0,63.0,3.4,16.0,487.0,228.99,147.89
2016,6,23,7,45,875.5,65.0,3.5,17.0,538.0,283.56,194.92
2016,6,23,8,0,895.0,67.0,3.6,18.0,589.0,338.66,242.85
2016,6,23,8,15,909.5,69.0,3.7,19.0,637.0,392.2,289.05
2016,6,23,8,30,924.0,71.0,3.8,20.0,685.0,445.21,333.63
2016,6,23,8,45,935.0,72.5,3.9,21.0,729.5,495.38,374.7
2016,6,23,9,0,946.0,74.0,4.0,22.0,774.0,544.16,413.32
2016,6,23,9,15,955.0,75.5,4.05,22.5,813.5,590.2,449.38
2016,6,23,9,30,964.0,77.0,4.1,23.0,853.0,634.19,482.88
2016,6,23,9,45,967.5,80.0,4.2,24.0,886.0,673.81,511.4
2016,6,23,10,0,971.0,83.0,4.3,25.0,919.0,710.55,537.01
2016,6,23,10,15,976.0,84.0,4.35,25.5,946.5,743.52,560.24
2016,6,23,10,30,981.0,85.0,4.4,26.0,974.0,773.37,580.79
2016,6,23,10,45,983.5,86.0,4.5,26.5,995.0,798.14,597.53
2016,6,23,11,0,986.0,87.0,4.6,27.0,1016.0,819.43,610.96
2016,6,23,11,15,988.0,87.5,4.65,27.0,1029.0,836.32,622.36
2016,6,23,11,30,990.0,88.0,4.7,27.0,1042.0,849.58,631.35
2016,6,23,11,45,990.5,88.5,4.8,27.5,1047.5,857.98,636.15
2016,6,23,12,0,991.0,89.0,4.9,28.0,1053.0,862.7,638.52
2016,6,23,12,15,990.0,89.0,4.95,28.0,1051.0,862.14,638.4
2016,6,23,12,30,989.0,89.0,5.0,28.0,1049.0,857.91,635.89
2016,6,23,12,45,985.5,89.5,5.1,28.0,1038.5,848.49,630.21
2016,6,23,13,0,982.0,90.0,5.2,28.0,1028.0,835.45,622.1
2016,6,23,13,15,978.5,89.5,5.25,27.5,1010.5,817.98,611.95
2016,6,23,13,30,975.0,89.0,5.3,27.0,993.0,797.0,599.32
2016,6,23,13,45,970.0,88.0,5.4,27.0,968.5,771.08,581.18
2016,6,23,14,0,965.0,87.0,5.5,27.0,944.0,741.93,560.34
2016,6,23,14,15,959.0,86.0,5.55,26.5,913.5,709.04,537.27
2016,6,23,14,30,953.0,85.0,5.6,26.0,883.0,673.27,511.5
2016,6,23,14,45,945.0,83.5,5.65,26.0,846.0,633.21,480.91
2016,6,23,15,0,937.0,82.0,5.7,26.0,809.0,590.81,447.84
2016,6,23,15,15,926.5,80.0,5.7,25.5,767.5,544.6,411.8
2016,6,23,15,30,916.0,78.0,5.7,25.0,726.0,496.71,373.38
2016,6,23,15,45,904.5,75.5,5.7,24.5,680.0,446.54,332.06
2016,6,23,16,0,893.0,73.0,5.7,24.0,634.0,395.3,288.72
2016,6,23,16,15,876.5,71.0,5.6,23.5,585.0,342.07,242.87
2016,6,23,16,30,860.0,69.0,5.5,23.0,536.0,288.77,196.51
2016,6,23,16,45,841.5,65.0,5.45,22.5,485.5,233.61,149.32
2016,6,23,17,0,823.0,61.0,5.4,22.0,435.0,179.16,105.1
2016,6,23,17,15,794.0,58.0,5.25,21.0,382.5,125.45,67.84
2016,6,23,17,30,765.0,55.0,5.1,20.0,330.0,69.25,39.79
2016,6,23,17,45,727.0,50.5,4.95,19.5,279.0,47.03,35.67
2016,6,23,18,0,689.0,46.0,4.8,19.0,228.0,42.81,32.06
2016,6,23,18,15,626.0,41.0,4.5,18.0,179.0,37.94,27.79
2016,6,23,18,30,563.0,36.0,4.2,17.0,130.0,33.16,23.4
2016,6,23,18,45,457.0,28.5,3.95,16.5,88.5,26.04,16.7
2016,6,23,19,0,351.0,21.0,3.7,16.0,47.0,19.07,8.46
2016,6,23,19,15,175.5,10.5,3.6,15.0,23.5,8.26,0.0
2016,6,23,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,24,4,45,76.0,5.0,2.4,10.5,6.5,0.0,0.0
2016,6,24,5,0,152.0,10.0,2.6,11.0,13.0,7.87,0.0
2016,6,24,5,15,302.0,19.5,2.75,11.5,47.0,16.14,5.46
2016,6,24,5,30,452.0,29.0,2.9,12.0,81.0,26.48,17.33
2016,6,24,5,45,537.0,35.5,3.05,12.5,127.0,32.55,23.29
2016,6,24,6,0,622.0,42.0,3.2,13.0,173.0,38.73,29.09
2016,6,24,6,15,676.0,46.5,3.25,13.5,224.0,43.05,33.05
2016,6,24,6,30,730.0,51.0,3.3,14.0,275.0,47.43,36.91
2016,6,24,6,45,765.5,55.0,3.35,14.5,328.0,62.96,39.42
2016,6,24,7,0,801.0,59.0,3.4,15.0,381.0,115.89,62.66
2016,6,24,7,15,828.0,62.0,3.45,15.5,434.0,174.23,103.54
2016,6,24,7,30,855.0,65.0,3.5,16.0,487.0,229.92,148.67
2016,6,24,7,45,874.0,68.0,3.55,17.0,539.0,285.2,196.24
2016,6,24,8,0,893.0,71.0,3.6,18.0,591.0,340.96,244.64
2016,6,24,8,15,909.0,73.0,3.6,18.5,640.0,395.02,291.61
2016,6,24,8,30,925.0,75.0,3.6,19.0,689.0,448.68,337.18
2016,6,24,8,45,936.0,77.5,3.65,19.5,734.0,499.83,379.67
2016,6,24,9,0,947.0,80.0,3.7,20.0,779.0,549.58,419.81
2016,6,24,9,15,956.5,81.5,3.75,20.5,819.5,596.0,456.27
2016,6,24,9,30,966.0,83.0,3.8,21.0,860.0,640.39,490.17
2016,6,24,9,45,973.0,84.5,3.9,21.5,895.0,680.98,520.54
2016,6,24,10,0,980.0,86.0,4.0,22.0,930.0,718.91,548.24
2016,6,24,10,15,985.5,87.0,4.1,22.5,958.0,752.53,572.28
2016,6,24,10,30,991.0,88.0,4.2,23.0,986.0,783.04,593.63
2016,6,24,10,45,994.5,89.0,4.3,23.5,1007.5,808.81,611.28
2016,6,24,11,0,998.0,90.0,4.4,24.0,1029.0,831.1,625.35
2016,6,24,11,15,1000.5,90.5,4.45,24.0,1042.5,848.61,637.09
2016,6,24,11,30,1003.0,91.0,4.5,24.0,1056.0,862.44,646.55
2016,6,24,11,45,1003.5,91.5,4.6,24.5,1062.5,871.0,651.51
2016,6,24,12,0,1004.0,92.0,4.7,25.0,1069.0,875.82,654.0
2016,6,24,12,15,1003.5,92.0,4.75,25.0,1067.0,875.71,654.21
2016,6,24,12,30,1003.0,92.0,4.8,25.0,1065.0,871.88,651.99
2016,6,24,12,45,996.5,95.0,4.9,25.5,1054.0,862.18,644.83
2016,6,24,13,0,990.0,98.0,5.0,26.0,1043.0,848.87,635.28
2016,6,24,13,15,987.0,97.0,5.05,26.0,1026.0,831.31,623.84
2016,6,24,13,30,984.0,96.0,5.1,26.0,1009.0,810.18,609.85
2016,6,24,13,45,979.5,95.5,5.15,26.0,984.5,784.92,591.95
2016,6,24,14,0,975.0,95.0,5.2,26.0,960.0,756.35,571.39
2016,6,24,14,15,968.5,93.5,5.2,26.0,929.0,722.45,546.45
2016,6,24,14,30,962.0,92.0,5.2,26.0,898.0,685.68,518.95
2016,6,24,14,45,953.5,91.0,5.2,26.0,861.0,645.46,488.34
2016,6,24,15,0,945.0,90.0,5.2,26.0,824.0,602.9,455.28
2016,6,24,15,15,934.5,88.0,5.2,25.5,782.0,556.36,419.29
2016,6,24,15,30,924.0,86.0,5.2,25.0,740.0,508.1,380.89
2016,6,24,15,45,909.5,84.5,5.2,25.0,693.0,457.13,338.6
2016,6,24,16,0,895.0,83.0,5.2,25.0,646.0,405.31,294.64
2016,6,24,16,15,877.5,80.0,5.1,24.5,596.0,350.73,248.22
2016,6,24,16,30,860.0,77.0,5.0,24.0,546.0,296.17,201.32
2016,6,24,16,45,835.5,74.5,4.95,23.5,493.0,237.42,151.88
2016,6,24,17,0,811.0,72.0,4.9,23.0,440.0,182.94,108.13
2016,6,24,17,15,779.0,68.0,4.7,22.5,387.0,128.23,70.04
2016,6,24,17,30,747.0,64.0,4.5,22.0,334.0,76.37,45.16
2016,6,24,17,45,700.0,59.5,4.35,21.5,281.0,53.73,41.19
2016,6,24,18,0,653.0,55.0,4.2,21.0,228.0,49.71,37.79
2016,6,24,18,15,584.5,49.0,3.9,20.0,178.5,40.8,30.04
2016,6,24,18,30,516.0,43.0,3.6,19.0,129.0,35.79,25.47
2016,6,24,18,45,400.5,33.5,3.3,18.0,87.0,27.74,18.04
2016,6,24,19,0,285.0,24.0,3.0,17.0,45.0,19.81,9.01
2016,6,24,19,15,142.5,12.0,2.95,16.0,22.5,9.44,0.0
2016,6,24,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,4,45,55.0,5.5,1.2,10.5,6.5,0.0,0.0
2016,6,25,5,0,110.0,11.0,1.2,11.0,13.0,8.65,0.0
2016,6,25,5,15,264.0,21.5,1.35,11.5,46.5,17.72,6.33
2016,6,25,5,30,418.0,32.0,1.5,12.0,80.0,26.66,17.49
2016,6,25,5,45,510.5,39.0,1.7,13.0,126.5,32.6,23.3
2016,6,25,6,0,603.0,46.0,1.9,14.0,173.0,41.93,31.83
2016,6,25,6,15,658.5,51.5,1.95,15.0,224.0,46.93,36.3
2016,6,25,6,30,714.0,57.0,2.0,16.0,275.0,51.95,40.61
2016,6,25,6,45,754.5,60.5,2.1,17.0,328.5,66.41,42.37
2016,6,25,7,0,795.0,64.0,2.2,18.0,382.0,118.84,64.63
2016,6,25,7,15,822.0,67.0,2.4,19.0,435.5,172.76,101.05
2016,6,25,7,30,849.0,70.0,2.6,20.0,489.0,232.28,148.22
2016,6,25,7,45,869.5,72.5,2.85,21.0,540.5,287.32,194.64
2016,6,25,8,0,890.0,75.0,3.1,22.0,592.0,342.98,242.1
2016,6,25,8,15,905.5,77.0,3.25,22.5,641.0,396.78,288.13
2016,6,25,8,30,921.0,79.0,3.4,23.0,690.0,450.14,332.85
2016,6,25,8,45,933.0,81.0,3.55,24.0,735.0,501.19,373.95
2016,6,25,9,0,945.0,83.0,3.7,25.0,780.0,550.93,412.72
2016,6,25,9,15,954.0,84.5,3.75,25.5,820.0,597.06,448.24
2016,6,25,9,30,963.0,86.0,3.8,26.0,860.0,641.11,481.22
2016,6,25,9,45,967.0,88.5,3.9,27.0,893.5,680.65,509.2
2016,6,25,10,0,971.0,91.0,4.0,28.0,927.0,717.34,534.34
2016,6,25,10,15,976.5,92.0,4.0,28.0,955.0,750.74,558.39
2016,6,25,10,30,982.0,93.0,4.0,28.0,983.0,781.05,579.88
2016,6,25,10,45,985.0,94.0,4.05,28.5,1003.5,806.3,596.57
2016,6,25,11,0,988.0,95.0,4.1,29.0,1024.0,828.06,609.92
2016,6,25,11,15,990.5,95.5,4.1,29.0,1038.0,845.46,621.16
2016,6,25,11,30,993.0,96.0,4.1,29.0,1052.0,859.21,630.02
2016,6,25,11,45,993.0,96.5,4.1,29.5,1057.5,867.33,633.92
2016,6,25,12,0,993.0,97.0,4.1,30.0,1063.0,871.76,635.45
2016,6,25,12,15,992.5,97.0,4.1,30.0,1061.5,871.69,635.37
2016,6,25,12,30,992.0,97.0,4.1,30.0,1060.0,867.96,632.97
2016,6,25,12,45,990.5,96.5,4.2,30.0,1050.5,859.35,627.85
2016,6,25,13,0,989.0,96.0,4.3,30.0,1041.0,847.06,620.34
2016,6,25,13,15,986.0,95.5,4.3,30.0,1024.0,829.97,609.25
2016,6,25,13,30,983.0,95.0,4.3,30.0,1007.0,809.32,595.78
2016,6,25,13,45,978.0,94.5,4.35,30.0,983.0,783.76,578.12
2016,6,25,14,0,973.0,94.0,4.4,30.0,959.0,754.92,557.9
2016,6,25,14,15,967.0,93.0,4.4,29.5,928.0,721.87,535.29
2016,6,25,14,30,961.0,92.0,4.4,29.0,897.0,685.91,510.06
2016,6,25,14,45,952.5,91.0,4.45,29.0,860.0,645.76,480.31
2016,6,25,15,0,944.0,90.0,4.5,29.0,823.0,603.26,448.1
2016,6,25,15,15,933.5,88.0,4.5,28.5,780.5,556.77,412.93
2016,6,25,15,30,923.0,86.0,4.5,28.0,738.0,508.57,375.37
2016,6,25,15,45,909.0,84.0,4.5,28.0,691.5,457.44,333.79
2016,6,25,16,0,895.0,82.0,4.5,28.0,645.0,405.42,290.49
2016,6,25,16,15,877.5,79.5,4.45,27.5,595.0,351.26,245.21
2016,6,25,16,30,860.0,77.0,4.4,27.0,545.0,297.1,199.38
2016,6,25,16,45,836.5,74.0,4.4,26.5,492.5,238.14,150.47
2016,6,25,17,0,813.0,71.0,4.4,26.0,440.0,183.35,106.96
2016,6,25,17,15,781.5,67.0,4.25,25.0,387.0,128.55,69.29
2016,6,25,17,30,750.0,63.0,4.1,24.0,334.0,76.53,44.41
2016,6,25,17,45,706.0,58.5,3.95,23.5,281.5,53.02,40.22
2016,6,25,18,0,662.0,54.0,3.8,23.0,229.0,48.99,36.84
2016,6,25,18,15,594.5,47.5,3.4,21.5,179.5,43.08,31.82
2016,6,25,18,30,527.0,41.0,3.0,20.0,130.0,34.27,24.06
2016,6,25,18,45,418.5,32.5,2.65,19.0,88.0,27.02,17.34
2016,6,25,19,0,310.0,24.0,2.3,18.0,46.0,19.89,9.05
2016,6,25,19,15,155.0,12.0,2.2,17.5,23.0,9.44,0.0
2016,6,25,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,26,4,45,60.5,5.0,0.9,12.5,6.0,0.0,0.0
2016,6,26,5,0,121.0,10.0,0.9,13.0,12.0,7.87,0.0
2016,6,26,5,15,271.0,20.5,1.05,13.5,45.5,16.9,5.45
2016,6,26,5,30,421.0,31.0,1.2,14.0,79.0,25.86,16.62
2016,6,26,5,45,508.0,38.5,1.35,14.5,124.5,32.19,22.78
2016,6,26,6,0,595.0,46.0,1.5,15.0,170.0,41.86,31.64
2016,6,26,6,15,650.0,51.0,1.55,15.5,220.5,46.43,35.79
2016,6,26,6,30,705.0,56.0,1.6,16.0,271.0,51.04,39.81
2016,6,26,6,45,743.0,60.0,1.7,17.0,324.0,65.27,41.83
2016,6,26,7,0,781.0,64.0,1.8,18.0,377.0,117.21,63.88
2016,6,26,7,15,808.0,67.5,1.85,18.5,429.5,170.76,100.13
2016,6,26,7,30,835.0,71.0,1.9,19.0,482.0,229.9,147.14
2016,6,26,7,45,855.5,73.5,2.0,20.0,533.0,284.21,192.82
2016,6,26,8,0,876.0,76.0,2.1,21.0,584.0,339.18,239.44
2016,6,26,8,15,891.0,78.0,2.15,22.0,632.0,392.13,283.92
2016,6,26,8,30,906.0,80.0,2.2,23.0,680.0,444.62,326.81
2016,6,26,8,45,918.5,81.5,2.25,24.0,725.0,494.82,366.61
2016,6,26,9,0,931.0,83.0,2.3,25.0,770.0,543.78,404.08
2016,6,26,9,15,940.0,84.5,2.35,25.5,809.5,589.36,438.66
2016,6,26,9,30,949.0,86.0,2.4,26.0,849.0,632.92,470.77
2016,6,26,9,45,958.5,85.5,2.5,27.0,883.5,672.81,498.69
2016,6,26,10,0,968.0,85.0,2.6,28.0,918.0,710.27,524.11
2016,6,26,10,15,973.0,86.0,2.7,28.5,945.5,743.31,546.88
2016,6,26,10,30,978.0,87.0,2.8,29.0,973.0,773.25,567.09
2016,6,26,10,45,981.5,87.5,2.9,29.5,993.5,798.42,583.73
2016,6,26,11,0,985.0,88.0,3.0,30.0,1014.0,820.15,596.97
2016,6,26,11,15,987.0,88.5,3.1,30.0,1027.5,837.2,608.33
2016,6,26,11,30,989.0,89.0,3.2,30.0,1041.0,850.61,617.37
2016,6,26,11,45,989.5,89.0,3.3,30.5,1046.5,858.75,621.77
2016,6,26,12,0,990.0,89.0,3.4,31.0,1052.0,863.2,623.84
2016,6,26,12,15,989.5,89.0,3.5,31.0,1050.5,863.19,624.32
2016,6,26,12,30,989.0,89.0,3.6,31.0,1049.0,859.51,622.49
2016,6,26,12,45,976.5,96.0,3.75,31.5,1036.5,848.69,615.01
2016,6,26,13,0,964.0,103.0,3.9,32.0,1024.0,834.42,605.31
2016,6,26,13,15,960.5,102.5,4.05,32.0,1007.0,817.4,595.01
2016,6,26,13,30,957.0,102.0,4.2,32.0,990.0,796.92,582.12
2016,6,26,13,45,952.0,101.0,4.35,32.0,965.5,771.57,565.09
2016,6,26,14,0,947.0,100.0,4.5,32.0,941.0,743.03,545.52
2016,6,26,14,15,940.0,99.0,4.55,31.5,910.5,710.12,523.27
2016,6,26,14,30,933.0,98.0,4.6,31.0,880.0,674.45,498.51
2016,6,26,14,45,923.5,96.5,4.7,31.0,843.0,634.3,469.19
2016,6,26,15,0,914.0,95.0,4.8,31.0,806.0,591.95,437.5
2016,6,26,15,15,903.0,93.0,4.85,30.5,764.0,546.46,403.34
2016,6,26,15,30,892.0,91.0,4.9,30.0,722.0,499.36,366.88
2016,6,26,15,45,877.0,89.0,4.95,30.0,676.0,449.22,326.38
2016,6,26,16,0,862.0,87.0,5.0,30.0,630.0,398.36,284.31
2016,6,26,16,15,843.0,84.5,4.95,29.5,580.5,345.33,240.28
2016,6,26,16,30,824.0,82.0,4.9,29.0,531.0,289.83,193.87
2016,6,26,16,45,799.5,78.5,4.85,28.5,479.5,235.0,148.53
2016,6,26,17,0,775.0,75.0,4.8,28.0,428.0,181.62,106.42
2016,6,26,17,15,742.5,71.0,4.55,27.0,375.5,128.8,70.25
2016,6,26,17,30,710.0,67.0,4.3,26.0,323.0,78.92,46.23
2016,6,26,17,45,665.0,61.5,4.05,25.5,272.0,54.85,41.43
2016,6,26,18,0,620.0,56.0,3.8,25.0,221.0,46.27,34.19
2016,6,26,18,15,552.0,49.5,3.35,24.0,173.0,40.88,29.58
2016,6,26,18,30,484.0,43.0,2.9,23.0,125.0,35.55,24.82
2016,6,26,18,45,378.0,33.5,2.5,22.0,84.5,27.62,17.6
2016,6,26,19,0,272.0,24.0,2.1,21.0,44.0,19.77,8.82
2016,6,26,19,15,136.0,12.0,2.05,20.0,22.0,9.44,0.0
2016,6,26,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,45,60.5,4.5,1.05,13.5,6.0,0.0,0.0
2016,6,27,5,0,121.0,9.0,1.1,14.0,12.0,7.08,0.0
2016,6,27,5,15,267.5,19.5,1.3,14.5,44.0,16.06,4.57
2016,6,27,5,30,414.0,30.0,1.5,15.0,76.0,25.01,15.77
2016,6,27,5,45,501.0,37.0,1.7,15.5,121.0,30.96,21.57
2016,6,27,6,0,588.0,44.0,1.9,16.0,166.0,40.11,29.94
2016,6,27,6,15,643.0,49.5,1.95,16.5,216.5,45.13,34.47
2016,6,27,6,30,698.0,55.0,2.0,17.0,267.0,50.16,38.87
2016,6,27,6,45,735.5,59.0,2.05,18.0,319.0,63.91,40.85
2016,6,27,7,0,773.0,63.0,2.1,19.0,371.0,115.37,62.51
2016,6,27,7,15,799.5,66.0,2.25,20.0,423.0,167.99,97.78
2016,6,27,7,30,826.0,69.0,2.4,21.0,475.0,226.19,143.66
2016,6,27,7,45,845.5,72.0,2.6,22.5,525.5,280.16,188.6
2016,6,27,8,0,865.0,75.0,2.8,24.0,576.0,334.71,234.33
2016,6,27,8,15,880.0,77.0,2.9,25.0,623.5,387.13,278.22
2016,6,27,8,30,895.0,79.0,3.0,26.0,671.0,439.11,320.64
2016,6,27,8,45,905.5,81.5,3.1,27.0,715.0,488.77,360.04
2016,6,27,9,0,916.0,84.0,3.2,28.0,759.0,537.06,397.09
2016,6,27,9,15,924.5,85.5,3.15,28.5,797.5,581.8,430.81
2016,6,27,9,30,933.0,87.0,3.1,29.0,836.0,624.51,461.99
2016,6,27,9,45,929.0,94.5,3.05,29.5,866.5,662.4,488.72
2016,6,27,10,0,925.0,102.0,3.0,30.0,897.0,696.93,512.3
2016,6,27,10,15,930.0,103.5,2.95,30.5,924.0,729.13,533.77
2016,6,27,10,30,935.0,105.0,2.9,31.0,951.0,758.36,552.68
2016,6,27,10,45,937.0,106.5,2.85,31.5,971.0,782.29,567.6
2016,6,27,11,0,939.0,108.0,2.8,32.0,991.0,802.85,579.76
2016,6,27,11,15,941.0,108.5,2.8,32.0,1004.0,819.16,589.99
2016,6,27,11,30,943.0,109.0,2.8,32.0,1017.0,832.0,598.01
2016,6,27,11,45,942.5,110.5,2.85,32.5,1022.5,840.2,602.17
2016,6,27,12,0,942.0,112.0,2.9,33.0,1028.0,844.89,604.15
2016,6,27,12,15,941.5,112.0,3.05,33.0,1026.0,844.91,605.0
2016,6,27,12,30,941.0,112.0,3.2,33.0,1024.0,841.46,603.67
2016,6,27,12,45,941.5,110.0,3.35,33.0,1015.5,833.71,599.57
2016,6,27,13,0,942.0,108.0,3.5,33.0,1007.0,822.41,593.17
2016,6,27,13,15,938.5,107.5,3.65,33.0,990.5,805.77,583.23
2016,6,27,13,30,935.0,107.0,3.8,33.0,974.0,785.75,570.63
2016,6,27,13,45,929.0,106.5,3.95,33.0,950.0,760.65,553.93
2016,6,27,14,0,923.0,106.0,4.1,33.0,926.0,732.47,534.78
2016,6,27,14,15,916.5,105.0,4.2,32.5,896.0,700.63,513.58
2016,6,27,14,30,910.0,104.0,4.3,32.0,866.0,666.05,489.88
2016,6,27,14,45,900.5,102.5,4.45,32.0,830.0,626.74,461.32
2016,6,27,15,0,891.0,101.0,4.6,32.0,794.0,585.29,430.49
2016,6,27,15,15,880.0,99.0,4.65,31.5,753.0,540.74,397.28
2016,6,27,15,30,869.0,97.0,4.7,31.0,712.0,494.63,361.84
2016,6,27,15,45,854.5,94.5,4.8,31.0,666.5,445.33,322.36
2016,6,27,16,0,840.0,92.0,4.9,31.0,621.0,395.28,281.29
2016,6,27,16,15,821.0,89.0,4.85,30.5,572.5,341.02,236.68
2016,6,27,16,30,802.0,86.0,4.8,30.0,524.0,288.28,192.68
2016,6,27,16,45,778.0,82.5,4.8,29.5,473.0,234.67,148.57
2016,6,27,17,0,754.0,79.0,4.8,29.0,422.0,182.49,107.54
2016,6,27,17,15,721.0,74.5,4.6,28.0,370.5,130.34,71.84
2016,6,27,17,30,688.0,70.0,4.4,27.0,319.0,81.22,47.86
2016,6,27,17,45,642.0,64.5,4.2,26.5,268.0,52.54,39.29
2016,6,27,18,0,596.0,59.0,4.0,26.0,217.0,48.25,35.73
2016,6,27,18,15,527.5,52.0,3.45,25.0,169.5,42.59,30.9
2016,6,27,18,30,459.0,45.0,2.9,24.0,122.0,36.97,25.91
2016,6,27,18,45,354.0,34.5,2.4,23.0,82.5,28.32,18.1
2016,6,27,19,0,249.0,24.0,1.9,22.0,43.0,19.69,8.72
2016,6,27,19,15,124.5,12.0,1.8,21.5,21.5,9.44,0.0
2016,6,27,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,28,5,15,152.5,17.5,0.8,15.5,34.5,14.08,3.0
2016,6,28,5,30,305.0,35.0,0.8,16.0,69.0,28.66,18.79
2016,6,28,5,45,398.5,44.0,0.85,17.0,112.0,35.89,25.74
2016,6,28,6,0,492.0,53.0,0.9,18.0,155.0,43.18,32.38
2016,6,28,6,15,550.5,60.5,0.85,18.5,203.5,48.99,37.59
2016,6,28,6,30,609.0,68.0,0.8,19.0,252.0,54.77,42.58
2016,6,28,6,45,654.0,72.5,0.75,20.0,303.5,67.2,44.25
2016,6,28,7,0,699.0,77.0,0.7,21.0,355.0,115.56,64.72
2016,6,28,7,15,728.5,81.0,0.55,22.0,406.0,169.62,100.75
2016,6,28,7,30,758.0,85.0,0.4,23.0,457.0,221.85,140.28
2016,6,28,7,45,782.0,88.5,0.3,24.0,507.5,274.43,182.15
2016,6,28,8,0,806.0,92.0,0.2,25.0,558.0,328.24,224.85
2016,6,28,8,15,823.0,94.5,0.2,26.0,605.0,379.64,265.41
2016,6,28,8,30,840.0,97.0,0.2,27.0,652.0,431.48,304.97
2016,6,28,8,45,853.5,99.5,0.25,28.0,696.0,480.07,341.21
2016,6,28,9,0,867.0,102.0,0.3,29.0,740.0,527.65,375.44
2016,6,28,9,15,877.0,104.0,0.45,29.5,779.0,571.67,407.9
2016,6,28,9,30,887.0,106.0,0.6,30.0,818.0,613.89,438.38
2016,6,28,9,45,903.0,102.5,0.75,30.5,853.5,653.24,466.36
2016,6,28,10,0,919.0,99.0,0.9,31.0,889.0,690.72,492.52
2016,6,28,10,15,924.5,100.0,1.05,31.5,916.0,722.73,514.5
2016,6,28,10,30,930.0,101.0,1.2,32.0,943.0,751.81,534.2
2016,6,28,10,45,932.5,102.5,1.4,32.5,963.0,776.06,550.94
2016,6,28,11,0,935.0,104.0,1.6,33.0,983.0,796.99,564.95
2016,6,28,11,15,937.5,104.5,1.7,33.0,996.0,813.69,576.02
2016,6,28,11,30,940.0,105.0,1.8,33.0,1009.0,826.95,584.97
2016,6,28,11,45,939.0,106.5,1.95,33.0,1014.5,834.81,591.01
2016,6,28,12,0,938.0,108.0,2.1,33.0,1020.0,839.15,594.88
2016,6,28,12,15,937.5,108.0,2.25,33.0,1018.5,839.21,596.05
2016,6,28,12,30,937.0,108.0,2.4,33.0,1017.0,835.82,595.05
2016,6,28,12,45,922.0,116.5,2.55,33.0,1004.0,824.54,588.97
2016,6,28,13,0,907.0,125.0,2.7,33.0,991.0,810.02,580.78
2016,6,28,13,15,903.5,124.5,2.85,33.0,975.0,794.0,571.45
2016,6,28,13,30,900.0,124.0,3.0,33.0,959.0,774.71,559.26
2016,6,28,13,45,897.0,121.5,3.15,33.0,936.5,750.99,543.86
2016,6,28,14,0,894.0,119.0,3.3,33.0,914.0,724.14,525.99
2016,6,28,14,15,887.5,117.5,3.4,32.5,884.5,692.77,505.41
2016,6,28,14,30,881.0,116.0,3.5,32.0,855.0,658.75,482.4
2016,6,28,14,45,874.0,113.0,3.65,32.0,820.0,620.73,455.13
2016,6,28,15,0,867.0,110.0,3.8,32.0,785.0,580.45,425.48
2016,6,28,15,15,856.0,108.0,3.85,31.5,744.5,536.87,393.19
2016,6,28,15,30,845.0,106.0,3.9,31.0,704.0,491.78,358.76
2016,6,28,15,45,832.0,102.5,3.95,30.5,659.5,443.28,320.76
2016,6,28,16,0,819.0,99.0,4.0,30.0,615.0,393.24,280.47
2016,6,28,16,15,800.5,95.5,3.95,29.5,566.5,340.91,237.5
2016,6,28,16,30,782.0,92.0,3.9,29.0,518.0,288.88,194.21
2016,6,28,16,45,759.5,87.5,3.9,28.5,468.0,235.77,150.53
2016,6,28,17,0,737.0,83.0,3.9,28.0,418.0,183.98,109.71
2016,6,28,17,15,703.5,78.5,3.75,27.0,367.0,128.49,71.1
2016,6,28,17,30,670.0,74.0,3.6,26.0,316.0,79.84,46.84
2016,6,28,17,45,626.0,67.5,3.5,25.5,266.0,54.5,41.14
2016,6,28,18,0,582.0,61.0,3.4,25.0,216.0,49.59,37.04
2016,6,28,18,15,513.5,53.5,3.15,24.0,169.0,43.62,31.93
2016,6,28,18,30,445.0,46.0,2.9,23.0,122.0,37.67,26.63
2016,6,28,18,45,342.0,35.5,2.65,22.0,82.5,29.08,18.82
2016,6,28,19,0,239.0,25.0,2.4,21.0,43.0,20.51,9.36
2016,6,28,19,15,119.5,12.5,2.3,20.0,21.5,9.83,0.0
2016,6,28,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,29,5,15,198.0,15.0,2.25,12.5,37.0,12.16,1.6
2016,6,29,5,30,396.0,30.0,2.3,13.0,74.0,24.94,15.79
2016,6,29,5,45,489.0,37.0,2.4,13.5,119.0,30.88,21.67
2016,6,29,6,0,582.0,44.0,2.5,14.0,164.0,40.07,30.13
2016,6,29,6,15,638.0,49.5,2.55,14.5,214.0,45.08,34.71
2016,6,29,6,30,694.0,55.0,2.6,15.0,264.0,50.11,39.14
2016,6,29,6,45,735.0,58.5,2.7,16.0,317.0,62.89,40.77
2016,6,29,7,0,776.0,62.0,2.8,17.0,370.0,114.25,62.17
2016,6,29,7,15,803.5,65.0,2.85,17.5,422.0,167.21,98.08
2016,6,29,7,30,831.0,68.0,2.9,18.0,474.0,225.89,145.07
2016,6,29,7,45,853.5,70.0,2.95,19.0,525.5,280.13,191.06
2016,6,29,8,0,876.0,72.0,3.0,20.0,577.0,335.25,238.27
2016,6,29,8,15,891.5,74.0,3.0,20.5,625.5,388.46,284.04
2016,6,29,8,30,907.0,76.0,3.0,21.0,674.0,441.28,328.43
2016,6,29,8,45,920.0,77.0,3.05,21.5,718.5,491.44,369.66
2016,6,29,9,0,933.0,78.0,3.1,22.0,763.0,540.42,408.76
2016,6,29,9,15,942.0,79.5,3.15,22.5,803.0,586.23,444.35
2016,6,29,9,30,951.0,81.0,3.2,23.0,843.0,630.03,477.42
2016,6,29,9,45,953.0,85.5,3.3,24.0,876.0,669.88,505.86
2016,6,29,10,0,955.0,90.0,3.4,25.0,909.0,706.77,531.34
2016,6,29,10,15,960.5,91.0,3.5,25.0,937.0,739.93,555.77
2016,6,29,10,30,966.0,92.0,3.6,25.0,965.0,770.06,577.71
2016,6,29,10,45,970.5,92.0,3.75,25.5,986.5,795.42,595.13
2016,6,29,11,0,975.0,92.0,3.9,26.0,1008.0,817.43,609.18
2016,6,29,11,15,977.5,92.5,4.0,26.0,1022.0,834.86,621.03
2016,6,29,11,30,980.0,93.0,4.1,26.0,1036.0,848.71,630.51
2016,6,29,11,45,981.5,93.0,4.2,26.5,1042.5,857.71,635.54
2016,6,29,12,0,983.0,93.0,4.3,27.0,1049.0,863.08,638.19
2016,6,29,12,15,983.0,93.0,4.4,26.5,1048.0,863.6,640.19
2016,6,29,12,30,983.0,93.0,4.5,26.0,1047.0,860.48,639.81
2016,6,29,12,45,977.5,96.0,4.6,26.0,1037.0,851.93,634.74
2016,6,29,13,0,972.0,99.0,4.7,26.0,1027.0,839.8,627.35
2016,6,29,13,15,969.5,98.5,4.75,25.5,1011.0,823.52,618.07
2016,6,29,13,30,967.0,98.0,4.8,25.0,995.0,803.7,606.32
2016,6,29,13,45,963.0,97.0,4.9,25.0,971.5,778.93,589.08
2016,6,29,14,0,959.0,96.0,5.0,25.0,948.0,750.87,569.14
2016,6,29,14,15,953.5,95.0,5.0,24.5,918.5,718.67,546.48
2016,6,29,14,30,948.0,94.0,5.0,24.0,889.0,683.55,521.14
2016,6,29,14,45,941.0,92.5,5.0,24.0,853.0,644.39,491.2
2016,6,29,15,0,934.0,91.0,5.0,24.0,817.0,602.8,458.75
2016,6,29,15,15,924.5,89.0,4.95,23.5,776.0,557.27,423.26
2016,6,29,15,30,915.0,87.0,4.9,23.0,735.0,509.95,385.35
2016,6,29,15,45,902.5,84.5,4.85,22.5,689.5,459.38,343.85
2016,6,29,16,0,890.0,82.0,4.8,22.0,644.0,407.8,300.37
2016,6,29,16,15,873.5,79.5,4.65,21.0,594.5,354.16,254.72
2016,6,29,16,30,857.0,77.0,4.5,20.0,545.0,300.41,208.27
2016,6,29,16,45,836.0,74.0,4.4,19.5,493.5,242.13,158.26
2016,6,29,17,0,815.0,71.0,4.3,19.0,442.0,187.63,113.36
2016,6,29,17,15,784.5,67.0,4.15,18.5,389.0,132.65,73.71
2016,6,29,17,30,754.0,63.0,4.0,18.0,336.0,80.32,46.73
2016,6,29,17,45,711.0,58.5,3.85,17.5,283.5,53.09,41.31
2016,6,29,18,0,668.0,54.0,3.7,17.0,231.0,49.06,37.86
2016,6,29,18,15,601.5,47.5,3.5,16.0,181.5,43.15,32.65
2016,6,29,18,30,535.0,41.0,3.3,15.0,132.0,34.33,24.66
2016,6,29,18,45,425.0,32.5,3.1,14.5,89.5,27.05,17.75
2016,6,29,19,0,315.0,24.0,2.9,14.0,47.0,19.91,9.29
2016,6,29,19,15,157.5,12.0,2.8,13.5,23.5,9.44,0.0
2016,6,29,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,30,5,15,201.0,15.5,2.75,10.5,37.5,12.58,1.57
2016,6,30,5,30,402.0,31.0,2.8,11.0,75.0,25.81,16.64
2016,6,30,5,45,496.5,38.5,2.85,11.5,121.0,32.14,22.96
2016,6,30,6,0,591.0,46.0,2.9,12.0,167.0,41.85,31.97
2016,6,30,6,15,648.5,51.5,2.85,12.5,218.0,46.83,36.57
2016,6,30,6,30,706.0,57.0,2.8,13.0,269.0,51.86,41.03
2016,6,30,6,45,745.5,61.0,2.75,13.5,322.5,64.86,42.95
2016,6,30,7,0,785.0,65.0,2.7,14.0,376.0,117.16,65.09
2016,6,30,7,15,812.5,68.5,2.6,14.5,429.0,171.12,102.03
2016,6,30,7,30,840.0,72.0,2.5,15.0,482.0,227.18,147.26
2016,6,30,7,45,861.5,74.5,2.45,16.0,534.0,285.69,197.07
2016,6,30,8,0,883.0,77.0,2.4,17.0,586.0,341.46,245.04
2016,6,30,8,15,898.5,79.0,2.25,18.0,635.0,395.14,290.61
2016,6,30,8,30,914.0,81.0,2.1,19.0,684.0,448.4,334.36
2016,6,30,8,45,926.5,83.0,2.0,20.0,729.0,499.61,375.03
2016,6,30,9,0,939.0,85.0,1.9,21.0,774.0,549.58,413.09
2016,6,30,9,15,948.0,86.5,1.85,21.5,814.0,595.73,447.9
2016,6,30,9,30,957.0,88.0,1.8,22.0,854.0,639.84,480.03
2016,6,30,9,45,963.0,90.0,1.8,23.0,888.5,680.25,507.83
2016,6,30,10,0,969.0,92.0,1.8,24.0,923.0,717.97,532.82
2016,6,30,10,15,974.5,93.0,1.85,24.5,951.0,751.62,555.74
2016,6,30,10,30,980.0,94.0,1.9,25.0,979.0,782.18,576.09
2016,6,30,10,45,983.0,94.5,2.0,25.5,1000.0,807.25,592.8
2016,6,30,11,0,986.0,95.0,2.1,26.0,1021.0,828.85,606.19
2016,6,30,11,15,988.5,95.5,2.1,26.5,1035.0,846.51,616.07
2016,6,30,11,30,991.0,96.0,2.1,27.0,1049.0,860.54,623.58
2016,6,30,11,45,992.0,96.5,2.15,27.5,1055.5,869.71,628.43
2016,6,30,12,0,993.0,97.0,2.2,28.0,1062.0,875.19,630.98
2016,6,30,12,15,992.5,97.0,2.35,28.0,1060.0,875.37,632.29
2016,6,30,12,30,992.0,97.0,2.5,28.0,1058.0,871.88,631.26
2016,6,30,12,45,982.0,102.0,2.65,28.5,1046.5,861.42,624.46
2016,6,30,13,0,972.0,107.0,2.8,29.0,1035.0,847.46,615.39
2016,6,30,13,15,968.5,106.5,2.9,29.0,1018.0,830.48,605.22
2016,6,30,13,30,965.0,106.0,3.0,29.0,1001.0,810.0,592.56
2016,6,30,13,45,959.0,105.5,3.1,29.0,976.5,784.31,575.47
2016,6,30,14,0,953.0,105.0,3.2,29.0,952.0,755.44,555.86
2016,6,30,14,15,946.0,104.0,3.3,28.5,921.0,722.46,534.05
2016,6,30,14,30,939.0,103.0,3.4,28.0,890.0,686.66,509.63
2016,6,30,14,45,928.5,102.0,3.5,28.0,852.5,646.17,480.18
2016,6,30,15,0,918.0,101.0,3.6,28.0,815.0,603.52,448.38
2016,6,30,15,15,906.5,99.0,3.6,27.5,773.0,557.61,413.93
2016,6,30,15,30,895.0,97.0,3.6,27.0,731.0,510.09,377.21
2016,6,30,15,45,878.5,95.5,3.65,27.0,684.0,459.52,336.49
2016,6,30,16,0,862.0,94.0,3.7,27.0,637.0,408.31,294.24
2016,6,30,16,15,843.0,91.0,3.7,26.5,587.0,353.0,248.51
2016,6,30,16,30,824.0,88.0,3.7,26.0,537.0,299.01,203.1
2016,6,30,16,45,796.5,85.0,3.75,25.5,484.5,243.73,157.23
2016,6,30,17,0,769.0,82.0,3.8,25.0,432.0,190.22,114.62
2016,6,30,17,15,735.0,77.5,3.75,24.0,379.0,136.93,77.28
2016,6,30,17,30,701.0,73.0,3.7,23.0,326.0,82.25,47.94
2016,6,30,17,45,650.0,67.5,3.65,22.5,274.0,54.83,41.95
2016,6,30,18,0,599.0,62.0,3.6,22.0,222.0,50.54,38.35
2016,6,30,18,15,527.0,54.5,3.4,21.0,173.0,44.53,33.14
2016,6,30,18,30,455.0,47.0,3.2,20.0,124.0,38.55,27.75
2016,6,30,18,45,339.0,36.5,3.05,19.0,83.5,29.9,19.78
2016,6,30,19,0,223.0,26.0,2.9,18.0,43.0,21.31,10.08
2016,6,30,19,15,111.5,13.0,2.8,17.0,21.5,10.23,0.0
2016,6,30,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,1,5,15,159.5,17.0,1.7,11.5,34.0,13.72,1.77
2016,7,1,5,30,319.0,34.0,1.8,12.0,68.0,27.95,18.38
2016,7,1,5,45,414.5,43.0,1.9,12.5,111.5,35.24,25.6
2016,7,1,6,0,510.0,52.0,2.0,13.0,155.0,42.59,32.5
2016,7,1,6,15,571.5,58.5,2.0,13.5,204.5,47.73,37.23
2016,7,1,6,30,633.0,65.0,2.0,14.0,254.0,52.9,41.8
2016,7,1,6,45,530.5,95.0,2.0,15.0,273.5,79.9,57.52
2016,7,1,7,0,428.0,125.0,2.0,16.0,293.0,124.25,83.37
2016,7,1,7,15,406.0,150.5,1.95,17.0,328.0,167.61,115.75
2016,7,1,7,30,384.0,176.0,1.9,18.0,363.0,208.41,149.15
2016,7,1,7,45,424.0,186.5,1.85,19.0,413.5,251.59,182.89
2016,7,1,8,0,464.0,197.0,1.8,20.0,464.0,298.37,219.75
2016,7,1,8,15,661.0,146.5,1.75,20.5,562.5,361.59,266.35
2016,7,1,8,30,858.0,96.0,1.7,21.0,661.0,438.09,324.04
2016,7,1,8,45,651.5,187.0,1.7,22.0,632.5,459.2,343.25
2016,7,1,9,0,445.0,278.0,1.7,23.0,604.0,455.22,341.48
2016,7,1,9,15,675.5,191.5,1.7,23.5,716.5,538.19,402.65
2016,7,1,9,30,906.0,105.0,1.7,24.0,829.0,624.86,465.57
2016,7,1,9,45,913.5,106.5,1.7,25.0,863.0,663.98,491.88
2016,7,1,10,0,921.0,108.0,1.7,26.0,897.0,700.64,515.98
2016,7,1,10,15,927.0,109.0,1.7,26.5,925.0,733.22,537.63
2016,7,1,10,30,933.0,110.0,1.7,27.0,953.0,762.9,556.82
2016,7,1,10,45,937.5,111.0,1.75,27.5,974.5,788.41,573.29
2016,7,1,11,0,942.0,112.0,1.8,28.0,996.0,810.66,587.13
2016,7,1,11,15,944.5,112.5,1.85,28.0,1009.5,827.62,598.09
2016,7,1,11,30,947.0,113.0,1.9,28.0,1023.0,841.11,606.88
2016,7,1,11,45,948.0,113.5,2.0,28.5,1029.5,849.91,611.97
2016,7,1,12,0,949.0,114.0,2.1,29.0,1036.0,855.2,614.87
2016,7,1,12,15,949.0,114.0,2.2,29.0,1034.5,855.8,616.03
2016,7,1,12,30,949.0,114.0,2.3,29.0,1033.0,852.9,615.02
2016,7,1,12,45,944.0,115.5,2.4,29.0,1023.5,843.78,610.01
2016,7,1,13,0,939.0,117.0,2.5,29.0,1014.0,831.23,602.81
2016,7,1,13,15,935.5,116.5,2.65,29.0,997.5,814.8,593.39
2016,7,1,13,30,932.0,116.0,2.8,29.0,981.0,794.99,581.19
2016,7,1,13,45,927.0,115.0,2.95,29.0,957.0,770.38,565.14
2016,7,1,14,0,922.0,114.0,3.1,29.0,933.0,742.65,546.57
2016,7,1,14,15,915.0,112.5,3.2,28.5,903.0,710.18,525.1
2016,7,1,14,30,908.0,111.0,3.3,28.0,873.0,674.99,501.12
2016,7,1,14,45,899.5,109.0,3.45,28.0,836.5,635.96,472.89
2016,7,1,15,0,891.0,107.0,3.6,28.0,800.0,594.7,442.24
2016,7,1,15,15,879.0,105.0,3.7,27.5,758.5,549.62,408.62
2016,7,1,15,30,867.0,103.0,3.8,27.0,717.0,503.04,372.77
2016,7,1,15,45,852.5,100.0,3.95,26.5,671.0,453.35,333.49
2016,7,1,16,0,838.0,97.0,4.1,26.0,625.0,402.01,291.71
2016,7,1,16,15,818.5,94.0,4.1,25.5,576.0,348.75,247.35
2016,7,1,16,30,799.0,91.0,4.1,25.0,527.0,295.85,202.64
2016,7,1,16,45,774.0,87.0,4.2,24.5,475.5,241.58,157.3
2016,7,1,17,0,749.0,83.0,4.3,24.0,424.0,188.86,114.95
2016,7,1,17,15,715.0,78.5,4.2,23.0,372.0,136.64,78.02
2016,7,1,17,30,681.0,74.0,4.1,22.0,320.0,83.01,48.75
2016,7,1,17,45,634.0,68.0,4.1,21.5,269.0,54.98,42.26
2016,7,1,18,0,587.0,62.0,4.1,21.0,218.0,50.4,38.39
2016,7,1,18,15,516.5,54.0,3.9,20.0,170.0,44.04,32.86
2016,7,1,18,30,446.0,46.0,3.7,19.0,122.0,37.68,27.12
2016,7,1,18,45,338.0,35.5,3.55,18.0,82.0,29.07,19.16
2016,7,1,19,0,230.0,25.0,3.4,17.0,42.0,20.48,9.48
2016,7,1,19,15,115.0,12.5,3.2,16.5,21.0,9.83,0.0
2016,7,1,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,5,15,136.5,17.0,1.9,11.5,31.5,13.04,0.93
2016,7,2,5,30,273.0,34.0,2.0,12.0,63.0,27.77,18.16
2016,7,2,5,45,365.0,45.0,2.1,12.5,105.5,36.57,26.75
2016,7,2,6,0,457.0,56.0,2.2,13.0,148.0,45.33,34.93
2016,7,2,6,15,519.0,64.0,2.25,13.5,196.5,51.41,40.5
2016,7,2,6,30,581.0,72.0,2.3,14.0,245.0,57.45,45.85
2016,7,2,6,45,481.0,102.0,2.35,15.0,263.5,80.85,58.84
2016,7,2,7,0,381.0,132.0,2.4,16.0,282.0,124.95,85.72
2016,7,2,7,15,383.0,153.5,2.35,17.0,322.0,166.4,115.88
2016,7,2,7,30,385.0,175.0,2.3,18.0,362.0,207.93,148.91
2016,7,2,7,45,404.0,192.0,2.3,19.0,407.0,250.51,183.06
2016,7,2,8,0,423.0,209.0,2.3,20.0,452.0,294.6,218.47
