Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,8,15,621.0,158.5,2.3,20.5,549.0,356.84,264.42
2016,7,2,8,30,819.0,108.0,2.3,21.0,646.0,432.0,321.48
2016,7,2,8,45,435.0,210.5,2.3,22.0,498.0,375.72,284.51
2016,7,2,9,0,51.0,313.0,2.3,23.0,350.0,269.51,205.26
2016,7,2,9,15,461.0,215.0,2.3,23.5,581.5,437.49,332.48
2016,7,2,9,30,871.0,117.0,2.3,24.0,813.0,614.68,461.92
2016,7,2,9,45,885.5,115.5,2.35,24.5,849.0,654.51,489.8
2016,7,2,10,0,900.0,114.0,2.4,25.0,885.0,692.41,516.58
2016,7,2,10,15,906.5,115.5,2.4,25.5,912.5,725.17,538.83
2016,7,2,10,30,913.0,117.0,2.4,26.0,940.0,755.1,558.66
2016,7,2,10,45,918.0,117.0,2.45,26.5,961.5,779.74,574.86
2016,7,2,11,0,923.0,117.0,2.5,27.0,983.0,801.22,588.61
2016,7,2,11,15,925.5,118.0,2.55,27.0,996.5,818.32,599.84
2016,7,2,11,30,928.0,119.0,2.6,27.0,1010.0,832.01,608.87
2016,7,2,11,45,930.5,118.5,2.65,27.5,1017.0,841.07,613.71
2016,7,2,12,0,933.0,118.0,2.7,28.0,1024.0,846.71,616.38
2016,7,2,12,15,932.5,118.0,2.8,28.0,1023.0,846.94,617.13
2016,7,2,12,30,932.0,118.0,2.9,28.0,1022.0,843.75,615.71
2016,7,2,12,45,934.0,115.5,3.0,28.0,1014.0,837.05,612.05
2016,7,2,13,0,936.0,113.0,3.1,28.0,1006.0,826.8,606.08
2016,7,2,13,15,933.0,112.0,3.2,28.0,990.0,810.4,596.02
2016,7,2,13,30,930.0,111.0,3.3,28.0,974.0,790.61,583.4
2016,7,2,13,45,926.0,109.5,3.45,28.0,951.0,766.35,567.24
2016,7,2,14,0,922.0,108.0,3.6,28.0,928.0,738.93,548.53
2016,7,2,14,15,915.5,107.0,3.7,27.5,898.0,707.2,527.23
2016,7,2,14,30,909.0,106.0,3.8,27.0,868.0,672.73,503.39
2016,7,2,14,45,901.0,104.0,3.95,27.0,832.5,633.97,474.97
2016,7,2,15,0,893.0,102.0,4.1,27.0,797.0,592.93,444.11
2016,7,2,15,15,882.0,100.0,4.15,26.5,755.5,548.29,410.36
2016,7,2,15,30,871.0,98.0,4.2,26.0,714.0,502.07,374.34
2016,7,2,15,45,857.5,95.0,4.3,25.5,669.0,452.62,334.84
2016,7,2,16,0,844.0,92.0,4.4,25.0,624.0,402.32,293.48
2016,7,2,16,15,825.5,89.0,4.4,24.5,575.0,348.02,248.02
2016,7,2,16,30,807.0,86.0,4.4,24.0,526.0,295.04,202.88
2016,7,2,16,45,783.0,82.5,4.45,23.5,475.0,240.97,157.3
2016,7,2,17,0,759.0,79.0,4.5,23.0,424.0,188.31,114.61
2016,7,2,17,15,726.0,74.5,4.4,22.0,372.5,135.6,76.93
2016,7,2,17,30,693.0,70.0,4.3,21.0,321.0,85.91,50.68
2016,7,2,17,45,647.0,64.5,4.25,20.5,270.0,52.6,40.37
2016,7,2,18,0,601.0,59.0,4.2,20.0,219.0,48.3,36.72
2016,7,2,18,15,532.5,51.5,4.0,19.0,171.0,42.25,31.44
2016,7,2,18,30,464.0,44.0,3.8,18.0,123.0,36.21,25.95
2016,7,2,18,45,356.0,34.0,3.65,17.5,83.0,27.93,18.23
2016,7,2,19,0,248.0,24.0,3.5,17.0,43.0,19.7,8.84
2016,7,2,19,15,124.0,12.0,3.35,16.5,21.5,9.44,0.0
2016,7,2,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,5,15,151.5,16.5,1.4,11.5,32.0,13.31,0.51
2016,7,3,5,30,303.0,33.0,1.4,12.0,64.0,27.09,17.54
2016,7,3,5,45,396.5,42.5,1.45,12.5,107.0,34.75,25.15
2016,7,3,6,0,490.0,52.0,1.5,13.0,150.0,42.45,32.37
2016,7,3,6,15,551.0,59.5,1.5,13.5,199.0,48.31,37.75
2016,7,3,6,30,612.0,67.0,1.5,14.0,248.0,54.14,42.91
2016,7,3,6,45,655.5,72.5,1.5,15.0,300.0,66.39,45.12
2016,7,3,7,0,699.0,78.0,1.5,16.0,352.0,115.56,66.4
2016,7,3,7,15,730.0,82.5,1.45,17.0,403.5,170.46,103.9
2016,7,3,7,30,761.0,87.0,1.4,18.0,455.0,223.67,145.51
2016,7,3,7,45,784.0,90.5,1.35,19.0,506.0,276.38,189.29
2016,7,3,8,0,807.0,94.0,1.3,20.0,557.0,330.24,234.22
2016,7,3,8,15,825.0,97.0,1.3,20.5,605.0,382.74,278.08
2016,7,3,8,30,843.0,100.0,1.3,21.0,653.0,435.27,320.85
2016,7,3,8,45,856.5,102.5,1.3,22.0,697.0,484.61,359.33
2016,7,3,9,0,870.0,105.0,1.3,23.0,741.0,532.62,395.41
2016,7,3,9,15,880.5,107.0,1.25,23.5,780.5,577.34,428.32
2016,7,3,9,30,891.0,109.0,1.2,24.0,820.0,620.3,458.81
2016,7,3,9,45,913.0,102.5,1.2,25.0,858.0,661.33,486.59
2016,7,3,10,0,935.0,96.0,1.2,26.0,896.0,700.82,512.41
2016,7,3,10,15,940.5,97.5,1.2,26.5,924.0,734.04,534.11
2016,7,3,10,30,946.0,99.0,1.2,27.0,952.0,764.29,553.35
2016,7,3,10,45,949.5,100.0,1.3,27.5,973.0,789.54,570.04
2016,7,3,11,0,953.0,101.0,1.4,28.0,994.0,811.44,583.72
2016,7,3,11,15,955.5,101.5,1.5,28.0,1008.0,828.73,595.38
2016,7,3,11,30,958.0,102.0,1.6,28.0,1022.0,842.5,604.87
2016,7,3,11,45,959.0,102.0,1.7,28.5,1028.0,851.13,609.92
2016,7,3,12,0,960.0,102.0,1.8,29.0,1034.0,856.18,612.76
2016,7,3,12,15,960.0,102.0,1.9,29.0,1033.0,856.88,614.1
2016,7,3,12,30,960.0,102.0,2.0,29.0,1032.0,854.01,613.23
2016,7,3,12,45,948.5,108.5,2.1,29.0,1020.5,843.9,607.73
2016,7,3,13,0,937.0,115.0,2.2,29.0,1009.0,830.41,600.07
2016,7,3,13,15,933.5,114.5,2.3,29.0,992.5,814.05,590.54
2016,7,3,13,30,930.0,114.0,2.4,29.0,976.0,794.32,578.44
2016,7,3,13,45,926.0,112.5,2.55,29.0,953.0,770.1,562.93
2016,7,3,14,0,922.0,111.0,2.7,29.0,930.0,742.7,544.86
2016,7,3,14,15,915.0,109.5,2.8,28.5,900.0,710.24,523.63
2016,7,3,14,30,908.0,108.0,2.9,28.0,870.0,675.06,499.88
2016,7,3,14,45,900.0,106.0,3.05,28.0,834.0,636.33,472.12
2016,7,3,15,0,892.0,104.0,3.2,28.0,798.0,595.33,441.89
2016,7,3,15,15,880.5,102.0,3.3,27.5,757.0,550.46,408.63
2016,7,3,15,30,869.0,100.0,3.4,27.0,716.0,504.04,373.08
2016,7,3,15,45,855.5,97.0,3.5,27.0,670.5,454.65,333.47
2016,7,3,16,0,842.0,94.0,3.6,27.0,625.0,403.45,291.4
2016,7,3,16,15,823.0,91.0,3.7,26.5,576.0,350.1,247.34
2016,7,3,16,30,804.0,88.0,3.8,26.0,527.0,297.06,202.77
2016,7,3,16,45,780.0,84.0,3.9,25.5,475.5,242.67,157.43
2016,7,3,17,0,756.0,80.0,4.0,25.0,424.0,189.71,114.85
2016,7,3,17,15,722.5,75.5,4.0,24.0,372.0,137.04,77.43
2016,7,3,17,30,689.0,71.0,4.0,23.0,320.0,83.1,47.59
2016,7,3,17,45,643.0,65.5,4.0,22.5,269.0,53.28,40.61
2016,7,3,18,0,597.0,60.0,4.0,22.0,218.0,49.01,37.02
2016,7,3,18,15,528.0,52.5,3.9,21.0,170.0,42.99,31.8
2016,7,3,18,30,459.0,45.0,3.8,20.0,122.0,36.98,26.38
2016,7,3,18,45,351.5,34.5,3.75,19.0,82.0,28.32,18.42
2016,7,3,19,0,244.0,24.0,3.7,18.0,42.0,19.69,8.71
2016,7,3,19,15,122.0,12.0,3.55,17.0,21.0,9.44,0.0
2016,7,3,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,4,5,15,164.0,15.5,1.6,11.5,32.0,12.52,0.0
2016,7,4,5,30,328.0,31.0,1.6,12.0,64.0,25.54,16.15
2016,7,4,5,45,421.5,39.5,1.65,12.5,107.5,32.49,23.13
2016,7,4,6,0,515.0,48.0,1.7,13.0,151.0,39.53,29.75
2016,7,4,6,15,575.5,54.5,1.65,13.5,200.0,44.77,34.58
2016,7,4,6,30,636.0,61.0,1.6,14.0,249.0,50.03,39.25
2016,7,4,6,45,678.5,66.0,1.55,15.0,300.5,66.55,45.11
2016,7,4,7,0,721.0,71.0,1.5,16.0,352.0,116.17,66.13
2016,7,4,7,15,751.0,74.5,1.5,16.5,404.0,167.04,100.42
2016,7,4,7,30,781.0,78.0,1.5,17.0,456.0,220.39,142.72
2016,7,4,7,45,804.5,81.0,1.5,18.0,507.0,273.87,187.57
2016,7,4,8,0,828.0,84.0,1.5,19.0,558.0,328.5,233.67
2016,7,4,8,15,845.0,87.0,1.6,19.5,606.0,383.13,279.9
2016,7,4,8,30,862.0,90.0,1.7,20.0,654.0,435.49,323.39
2016,7,4,8,45,473.0,212.0,1.8,21.0,524.5,394.72,298.6
2016,7,4,9,0,84.0,334.0,1.9,22.0,395.0,302.33,230.43
2016,7,4,9,15,497.5,215.5,1.95,22.5,609.5,458.4,348.27
2016,7,4,9,30,911.0,97.0,2.0,23.0,824.0,622.5,468.25
2016,7,4,9,45,912.5,102.5,2.15,24.0,856.5,661.64,495.1
2016,7,4,10,0,914.0,108.0,2.3,25.0,889.0,697.88,520.05
2016,7,4,10,15,920.0,109.0,2.4,25.0,917.0,730.44,543.77
2016,7,4,10,30,926.0,110.0,2.5,25.0,945.0,760.11,565.16
2016,7,4,10,45,930.0,111.0,2.7,25.5,966.0,785.28,582.66
2016,7,4,11,0,934.0,112.0,2.9,26.0,987.0,807.19,597.41
2016,7,4,11,15,937.0,113.0,3.05,26.0,1001.0,824.99,609.75
2016,7,4,11,30,940.0,114.0,3.2,26.0,1015.0,839.35,619.86
2016,7,4,11,45,941.0,114.5,3.35,26.5,1021.5,848.25,625.15
2016,7,4,12,0,942.0,115.0,3.5,27.0,1028.0,853.65,628.17
2016,7,4,12,15,941.5,114.5,3.6,27.0,1027.0,853.57,628.57
2016,7,4,12,30,941.0,114.0,3.7,27.0,1026.0,850.01,626.74
2016,7,4,12,45,948.0,108.5,3.85,27.0,1019.5,844.76,624.11
2016,7,4,13,0,955.0,103.0,4.0,27.0,1013.0,835.76,618.97
2016,7,4,13,15,952.0,102.5,4.1,27.0,997.5,819.51,608.71
2016,7,4,13,30,949.0,102.0,4.2,27.0,982.0,799.79,596.11
2016,7,4,13,45,945.5,100.5,4.3,27.0,959.0,775.48,579.48
2016,7,4,14,0,942.0,99.0,4.4,27.0,936.0,747.9,560.13
2016,7,4,14,15,936.0,98.0,4.4,26.5,906.0,715.93,538.05
2016,7,4,14,30,930.0,97.0,4.4,26.0,876.0,681.12,513.4
2016,7,4,14,45,923.0,95.0,4.4,26.0,840.5,642.2,484.19
2016,7,4,15,0,916.0,93.0,4.4,26.0,805.0,600.88,452.55
2016,7,4,15,15,906.0,91.0,4.35,25.5,764.0,555.8,418.08
2016,7,4,15,30,896.0,89.0,4.3,25.0,723.0,509.01,381.26
2016,7,4,15,45,884.0,86.0,4.3,25.0,678.0,459.03,340.34
2016,7,4,16,0,872.0,83.0,4.3,25.0,633.0,408.01,297.54
2016,7,4,16,15,854.5,80.5,4.2,24.5,584.0,354.8,252.68
2016,7,4,16,30,837.0,78.0,4.1,24.0,535.0,301.61,207.17
2016,7,4,16,45,815.5,74.5,4.1,23.5,484.0,243.84,158.41
2016,7,4,17,0,794.0,71.0,4.1,23.0,433.0,189.77,114.24
2016,7,4,17,15,763.0,67.0,3.95,22.0,380.5,135.64,75.15
2016,7,4,17,30,732.0,63.0,3.8,21.0,328.0,84.24,47.51
2016,7,4,17,45,688.5,58.0,3.7,20.5,276.0,52.39,40.19
2016,7,4,18,0,645.0,53.0,3.6,20.0,224.0,47.98,36.44
2016,7,4,18,15,578.0,47.0,3.4,19.0,175.5,39.21,28.78
2016,7,4,18,30,511.0,41.0,3.2,18.0,127.0,34.16,24.17
2016,7,4,18,45,402.5,32.0,3.05,17.5,85.5,26.53,17.03
2016,7,4,19,0,294.0,23.0,2.9,17.0,44.0,19.01,8.19
2016,7,4,19,15,147.0,11.5,2.85,16.0,22.0,9.05,0.0
2016,7,4,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,5,5,15,166.5,15.0,1.75,10.5,32.0,12.13,0.0
2016,7,5,5,30,333.0,30.0,1.8,11.0,64.0,24.74,15.49
2016,7,5,5,45,430.0,38.5,1.9,11.5,107.5,31.75,22.55
2016,7,5,6,0,527.0,47.0,2.0,12.0,151.0,38.86,29.26
2016,7,5,6,15,587.0,53.5,2.0,12.5,200.5,44.14,34.15
2016,7,5,6,30,647.0,60.0,2.0,13.0,250.0,49.44,38.88
2016,7,5,6,45,360.0,107.5,2.05,14.0,216.5,81.28,60.61
2016,7,5,7,0,73.0,155.0,2.1,15.0,183.0,116.07,89.82
2016,7,5,7,15,233.5,163.0,2.1,15.5,272.0,151.34,110.74
2016,7,5,7,30,394.0,171.0,2.1,16.0,361.0,207.21,149.11
2016,7,5,7,45,396.0,192.5,2.15,17.0,401.0,249.25,183.73
2016,7,5,8,0,398.0,214.0,2.2,18.0,441.0,291.07,218.08
2016,7,5,8,15,637.0,149.0,2.3,18.5,549.0,355.86,265.57
2016,7,5,8,30,876.0,84.0,2.4,19.0,657.0,436.57,327.16
2016,7,5,8,45,891.0,85.0,2.5,19.5,701.5,486.59,368.22
2016,7,5,9,0,906.0,86.0,2.6,20.0,746.0,535.68,407.52
2016,7,5,9,15,915.5,87.5,2.75,20.5,786.0,581.02,443.11
2016,7,5,9,30,925.0,89.0,2.9,21.0,826.0,624.45,476.34
2016,7,5,9,45,935.5,88.5,3.05,21.5,861.0,664.65,506.44
2016,7,5,10,0,946.0,88.0,3.2,22.0,896.0,702.55,534.21
2016,7,5,10,15,951.5,89.0,3.3,22.5,924.0,735.82,557.88
2016,7,5,10,30,957.0,90.0,3.4,23.0,952.0,766.1,578.98
2016,7,5,10,45,961.0,90.5,3.55,23.5,973.0,791.69,596.55
2016,7,5,11,0,965.0,91.0,3.7,24.0,994.0,813.93,610.8
2016,7,5,11,15,967.5,91.5,3.8,24.0,1008.0,831.57,622.86
2016,7,5,11,30,970.0,92.0,3.9,24.0,1022.0,845.64,632.57
2016,7,5,11,45,971.5,92.0,4.0,24.5,1029.0,854.89,637.82
2016,7,5,12,0,973.0,92.0,4.1,25.0,1036.0,860.51,640.69
2016,7,5,12,15,973.0,92.0,4.2,25.0,1035.0,861.31,641.62
2016,7,5,12,30,973.0,92.0,4.3,25.0,1034.0,858.46,640.18
2016,7,5,12,45,966.0,96.0,4.4,25.0,1024.0,849.85,634.88
2016,7,5,13,0,959.0,100.0,4.5,25.0,1014.0,837.72,627.26
2016,7,5,13,15,956.5,99.0,4.5,24.5,998.0,821.38,617.64
2016,7,5,13,30,954.0,98.0,4.5,24.0,982.0,801.53,605.59
2016,7,5,13,45,949.5,97.5,4.55,24.0,959.0,777.23,588.8
2016,7,5,14,0,945.0,97.0,4.6,24.0,936.0,749.71,569.11
2016,7,5,14,15,939.5,95.5,4.6,23.5,906.0,717.56,546.61
2016,7,5,14,30,934.0,94.0,4.6,23.0,876.0,682.53,521.47
2016,7,5,14,45,926.0,92.5,4.65,23.0,840.5,643.29,491.8
2016,7,5,15,0,918.0,91.0,4.7,23.0,805.0,601.71,459.65
2016,7,5,15,15,908.0,89.0,4.65,22.5,764.0,556.54,424.54
2016,7,5,15,30,898.0,87.0,4.6,22.0,723.0,509.64,387.07
2016,7,5,15,45,885.0,84.5,4.6,22.0,677.5,459.55,345.46
2016,7,5,16,0,872.0,82.0,4.6,22.0,632.0,408.5,302.05
2016,7,5,16,15,854.5,79.5,4.55,21.5,582.5,355.26,256.55
2016,7,5,16,30,837.0,77.0,4.5,21.0,533.0,302.04,210.39
2016,7,5,16,45,814.5,74.0,4.45,20.5,482.0,244.43,161.05
2016,7,5,17,0,792.0,71.0,4.4,20.0,431.0,190.61,116.46
2016,7,5,17,15,760.5,67.0,4.3,19.0,378.5,136.47,76.72
2016,7,5,17,30,729.0,63.0,4.2,18.0,326.0,85.12,48.46
2016,7,5,17,45,685.0,58.0,4.15,17.5,274.5,52.35,40.66
2016,7,5,18,0,641.0,53.0,4.1,17.0,223.0,47.94,36.87
2016,7,5,18,15,574.0,47.0,3.95,16.0,174.5,39.17,29.12
2016,7,5,18,30,507.0,41.0,3.8,15.0,126.0,34.14,24.47
2016,7,5,18,45,398.5,32.0,3.7,14.5,85.0,26.52,17.25
2016,7,5,19,0,290.0,23.0,3.6,14.0,44.0,19.01,8.24
2016,7,5,19,15,145.0,11.5,3.5,13.5,22.0,9.05,0.0
2016,7,5,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,6,5,15,165.5,15.5,2.8,10.0,31.5,12.55,0.0
2016,7,6,5,30,331.0,31.0,2.8,10.0,63.0,25.6,16.2
2016,7,6,5,45,428.5,39.5,2.85,10.5,107.0,32.57,23.34
2016,7,6,6,0,526.0,48.0,2.9,11.0,151.0,39.64,30.07
2016,7,6,6,15,587.5,54.0,2.85,11.5,200.5,44.53,34.63
2016,7,6,6,30,649.0,60.0,2.8,12.0,250.0,49.47,39.06
2016,7,6,6,45,692.0,64.5,2.8,13.0,302.0,65.76,44.67
2016,7,6,7,0,735.0,69.0,2.8,14.0,354.0,115.89,65.98
2016,7,6,7,15,764.5,72.5,2.75,14.5,406.0,167.57,101.32
2016,7,6,7,30,794.0,76.0,2.7,15.0,458.0,221.67,144.91
2016,7,6,7,45,817.5,78.5,2.7,16.0,509.0,275.53,190.92
2016,7,6,8,0,841.0,81.0,2.7,17.0,560.0,332.72,240.0
2016,7,6,8,15,857.0,83.5,2.75,17.5,608.0,385.22,285.51
2016,7,6,8,30,873.0,86.0,2.8,18.0,656.0,437.45,329.78
2016,7,6,8,45,887.0,87.5,2.85,18.5,700.5,487.38,371.1
2016,7,6,9,0,901.0,89.0,2.9,19.0,745.0,536.3,410.42
2016,7,6,9,15,910.5,90.5,3.0,19.5,784.5,581.51,445.98
2016,7,6,9,30,920.0,92.0,3.1,20.0,824.0,624.82,479.14
2016,7,6,9,45,922.5,96.0,3.25,20.5,856.5,663.8,508.41
2016,7,6,10,0,925.0,100.0,3.4,21.0,889.0,699.95,534.96
2016,7,6,10,15,930.5,101.5,3.55,21.5,917.0,733.05,558.83
2016,7,6,10,30,936.0,103.0,3.7,22.0,945.0,763.22,580.16
2016,7,6,10,45,941.0,103.0,3.85,22.5,966.0,788.66,597.87
2016,7,6,11,0,946.0,103.0,4.0,23.0,987.0,810.87,612.39
2016,7,6,11,15,948.0,103.5,4.1,23.0,1001.0,827.82,624.05
2016,7,6,11,30,950.0,104.0,4.2,23.0,1015.0,841.27,633.38
2016,7,6,11,45,952.5,103.0,4.3,23.5,1021.5,850.33,638.54
2016,7,6,12,0,955.0,102.0,4.4,24.0,1028.0,855.86,641.35
2016,7,6,12,15,954.5,102.0,4.5,24.0,1026.5,856.28,642.06
2016,7,6,12,30,954.0,102.0,4.6,24.0,1025.0,853.14,640.61
2016,7,6,12,45,954.5,100.0,4.7,24.0,1016.5,845.55,636.17
2016,7,6,13,0,955.0,98.0,4.8,24.0,1008.0,834.35,629.29
2016,7,6,13,15,952.0,97.0,4.85,23.5,991.5,817.69,619.59
2016,7,6,13,30,949.0,96.0,4.9,23.0,975.0,797.56,607.44
2016,7,6,13,45,944.5,95.0,5.0,23.0,951.5,772.95,590.55
2016,7,6,14,0,940.0,94.0,5.1,23.0,928.0,745.13,570.6
2016,7,6,14,15,933.5,92.5,5.15,22.5,898.0,712.45,547.61
2016,7,6,14,30,927.0,91.0,5.2,22.0,868.0,676.97,521.97
2016,7,6,14,45,919.0,89.5,5.3,22.0,832.0,637.97,492.2
2016,7,6,15,0,911.0,88.0,5.4,22.0,796.0,596.65,459.93
2016,7,6,15,15,900.0,86.0,5.35,21.5,754.5,551.24,424.21
2016,7,6,15,30,889.0,84.0,5.3,21.0,713.0,504.2,386.22
2016,7,6,15,45,875.0,82.0,5.3,21.0,667.5,454.51,344.47
2016,7,6,16,0,861.0,80.0,5.3,21.0,622.0,403.97,301.05
2016,7,6,16,15,843.5,77.5,5.2,20.5,573.5,351.27,255.55
2016,7,6,16,30,826.0,75.0,5.1,20.0,525.0,298.62,209.44
2016,7,6,16,45,802.5,72.0,5.05,19.5,474.0,241.33,160.04
2016,7,6,17,0,779.0,69.0,5.0,19.0,423.0,187.99,115.52
2016,7,6,17,15,747.5,65.0,4.8,18.5,371.5,134.55,75.72
2016,7,6,17,30,716.0,61.0,4.6,18.0,320.0,83.91,47.31
2016,7,6,17,45,672.0,56.5,4.45,17.5,269.0,50.99,39.47
2016,7,6,18,0,628.0,52.0,4.3,17.0,218.0,46.98,36.02
2016,7,6,18,15,562.5,46.0,4.05,16.0,170.5,38.3,28.35
2016,7,6,18,30,497.0,40.0,3.8,15.0,123.0,33.27,23.7
2016,7,6,18,45,389.5,31.0,3.6,14.5,82.5,25.66,16.5
2016,7,6,19,0,282.0,22.0,3.4,14.0,42.0,18.14,7.49
2016,7,6,19,15,141.0,11.0,3.3,13.5,21.0,8.65,0.0
2016,7,6,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,7,5,15,178.5,13.5,2.45,10.5,31.0,10.93,0.0
2016,7,7,5,30,357.0,27.0,2.4,11.0,62.0,22.38,13.32
2016,7,7,5,45,452.5,34.5,2.4,11.5,105.0,28.7,19.8
2016,7,7,6,0,548.0,42.0,2.4,12.0,148.0,38.12,28.58
2016,7,7,6,15,332.5,77.0,2.35,12.5,147.0,56.56,45.26
2016,7,7,6,30,117.0,112.0,2.3,13.0,146.0,78.57,64.85
2016,7,7,6,45,124.5,134.0,2.3,13.5,177.0,94.77,74.22
2016,7,7,7,0,132.0,156.0,2.3,14.0,208.0,120.88,92.04
2016,7,7,7,15,467.0,111.5,2.3,14.5,329.5,149.36,99.29
2016,7,7,7,30,802.0,67.0,2.3,15.0,451.0,219.6,142.84
2016,7,7,7,45,824.5,69.0,2.35,16.0,501.5,272.64,188.24
2016,7,7,8,0,847.0,71.0,2.4,17.0,552.0,326.64,234.92
2016,7,7,8,15,862.5,73.0,2.45,17.5,599.5,378.8,280.22
2016,7,7,8,30,878.0,75.0,2.5,18.0,647.0,430.64,324.23
2016,7,7,8,45,891.0,76.0,2.6,18.5,691.0,479.9,365.18
2016,7,7,9,0,904.0,77.0,2.7,19.0,735.0,528.07,404.1
2016,7,7,9,15,913.5,78.5,2.8,19.5,774.5,573.42,439.8
2016,7,7,9,30,923.0,80.0,2.9,20.0,814.0,616.9,473.11
2016,7,7,9,45,929.0,82.0,3.0,21.0,847.5,656.53,501.77
2016,7,7,10,0,935.0,84.0,3.1,22.0,881.0,693.59,527.75
2016,7,7,10,15,940.5,85.0,3.25,22.0,908.5,726.66,552.58
2016,7,7,10,30,946.0,86.0,3.4,22.0,936.0,756.78,574.97
2016,7,7,10,45,949.0,87.0,3.55,22.5,957.0,781.95,592.17
2016,7,7,11,0,952.0,88.0,3.7,23.0,978.0,803.76,606.22
2016,7,7,11,15,954.5,88.5,3.8,23.0,992.0,821.31,618.3
2016,7,7,11,30,957.0,89.0,3.9,23.0,1006.0,835.34,628.03
2016,7,7,11,45,957.5,90.0,4.05,23.5,1012.0,844.65,633.59
2016,7,7,12,0,958.0,91.0,4.2,24.0,1018.0,850.35,636.76
2016,7,7,12,15,958.0,91.0,4.25,24.0,1017.5,851.21,637.51
2016,7,7,12,30,958.0,91.0,4.3,24.0,1017.0,848.48,635.91
2016,7,7,12,45,947.0,97.0,4.4,24.0,1006.0,838.56,629.65
2016,7,7,13,0,936.0,103.0,4.5,24.0,995.0,825.23,621.21
2016,7,7,13,15,933.5,102.5,4.5,24.0,979.5,809.69,610.84
2016,7,7,13,30,931.0,102.0,4.5,24.0,964.0,790.73,598.12
2016,7,7,13,45,926.5,101.0,4.55,24.0,941.0,766.54,581.34
2016,7,7,14,0,922.0,100.0,4.6,24.0,918.0,739.2,561.77
2016,7,7,14,15,916.0,99.0,4.6,23.5,889.0,707.82,539.77
2016,7,7,14,30,910.0,98.0,4.6,23.0,860.0,673.65,515.23
2016,7,7,14,45,902.5,96.0,4.65,23.0,824.5,635.11,486.08
2016,7,7,15,0,895.0,94.0,4.7,23.0,789.0,594.26,454.5
2016,7,7,15,15,885.0,92.0,4.7,22.5,748.5,549.99,420.23
2016,7,7,15,30,875.0,90.0,4.7,22.0,708.0,504.05,383.62
2016,7,7,15,45,862.5,87.0,4.7,22.0,663.5,454.74,342.66
2016,7,7,16,0,850.0,84.0,4.7,22.0,619.0,404.47,299.91
2016,7,7,16,15,832.5,81.5,4.65,21.5,571.0,352.25,255.27
2016,7,7,16,30,815.0,79.0,4.6,21.0,523.0,297.59,208.04
2016,7,7,16,45,793.0,75.5,4.55,20.5,472.5,243.34,161.34
2016,7,7,17,0,771.0,72.0,4.5,20.0,422.0,190.27,117.19
2016,7,7,17,15,739.5,68.0,4.4,19.5,370.5,137.17,77.72
2016,7,7,17,30,708.0,64.0,4.3,19.0,319.0,86.87,49.34
2016,7,7,17,45,666.0,58.5,4.25,18.5,268.5,52.49,40.62
2016,7,7,18,0,624.0,53.0,4.2,18.0,218.0,47.75,36.55
2016,7,7,18,15,556.5,46.5,4.0,17.0,170.0,38.63,28.51
2016,7,7,18,30,489.0,40.0,3.8,16.0,122.0,33.22,23.54
2016,7,7,18,45,384.5,31.0,3.65,15.5,82.0,25.64,16.38
2016,7,7,19,0,280.0,22.0,3.5,15.0,42.0,18.14,7.3
2016,7,7,19,15,140.0,11.0,3.35,14.5,21.0,8.65,0.0
2016,7,7,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,8,5,15,185.5,13.0,2.45,10.0,31.0,10.55,0.0
2016,7,8,5,30,371.0,26.0,2.5,10.0,62.0,21.62,12.67
2016,7,8,5,45,462.0,33.5,2.55,10.5,105.0,27.97,19.22
2016,7,8,6,0,553.0,41.0,2.6,11.0,148.0,37.32,27.96
2016,7,8,6,15,610.5,46.5,2.55,11.5,196.5,42.34,32.66
2016,7,8,6,30,668.0,52.0,2.5,12.0,245.0,47.41,37.21
2016,7,8,6,45,707.0,56.0,2.5,13.0,296.0,59.72,39.23
2016,7,8,7,0,746.0,60.0,2.5,14.0,347.0,110.0,60.55
2016,7,8,7,15,774.0,63.5,2.45,14.5,398.5,162.09,96.34
2016,7,8,7,30,802.0,67.0,2.4,15.0,450.0,219.89,143.13
2016,7,8,7,45,823.0,69.5,2.4,15.5,500.0,273.04,189.06
2016,7,8,8,0,844.0,72.0,2.4,16.0,550.0,326.98,236.25
2016,7,8,8,15,620.0,164.0,2.4,16.5,532.0,362.79,273.42
2016,7,8,8,30,396.0,256.0,2.4,17.0,514.0,367.05,282.26
2016,7,8,8,45,648.5,167.5,2.4,18.0,623.5,445.31,341.06
2016,7,8,9,0,901.0,79.0,2.4,19.0,733.0,529.02,404.25
2016,7,8,9,15,910.0,80.5,2.45,19.5,772.0,574.05,439.17
2016,7,8,9,30,919.0,82.0,2.5,20.0,811.0,617.16,471.87
2016,7,8,9,45,927.5,82.0,2.55,21.0,845.0,656.51,500.01
2016,7,8,10,0,936.0,82.0,2.6,22.0,879.0,693.46,525.59
2016,7,8,10,15,941.5,83.0,2.7,22.5,906.5,726.63,549.08
2016,7,8,10,30,947.0,84.0,2.8,23.0,934.0,756.85,570.05
2016,7,8,10,45,951.5,83.5,2.9,23.5,955.0,781.89,586.68
2016,7,8,11,0,956.0,83.0,3.0,24.0,976.0,803.66,600.35
2016,7,8,11,15,958.0,83.5,3.1,24.5,990.0,820.96,610.99
2016,7,8,11,30,960.0,84.0,3.2,25.0,1004.0,834.71,619.25
2016,7,8,11,45,961.5,84.0,3.3,25.5,1010.0,844.05,624.59
2016,7,8,12,0,963.0,84.0,3.4,26.0,1016.0,849.77,627.59
2016,7,8,12,15,962.5,84.0,3.5,26.0,1015.0,850.27,628.39
2016,7,8,12,30,962.0,84.0,3.6,26.0,1014.0,847.15,626.86
2016,7,8,12,45,956.5,86.5,3.75,26.5,1004.5,838.62,620.77
2016,7,8,13,0,951.0,89.0,3.9,27.0,995.0,826.57,612.35
2016,7,8,13,15,948.0,88.5,4.0,26.5,979.0,810.39,603.35
2016,7,8,13,30,945.0,88.0,4.1,26.0,963.0,790.76,591.93
2016,7,8,13,45,941.0,87.0,4.2,26.0,940.0,766.58,575.95
2016,7,8,14,0,937.0,86.0,4.3,26.0,917.0,739.18,556.64
2016,7,8,14,15,930.5,85.0,4.35,26.0,887.5,707.0,533.41
2016,7,8,14,30,924.0,84.0,4.4,26.0,858.0,672.03,507.72
2016,7,8,14,45,916.5,82.5,4.45,26.0,822.5,633.4,478.81
2016,7,8,15,0,909.0,81.0,4.5,26.0,787.0,592.43,447.57
2016,7,8,15,15,899.0,79.5,4.55,25.5,746.5,548.02,413.77
2016,7,8,15,30,889.0,78.0,4.6,25.0,706.0,501.92,377.58
2016,7,8,15,45,876.0,76.0,4.7,24.5,661.0,452.61,337.88
2016,7,8,16,0,863.0,74.0,4.8,24.0,616.0,402.38,296.17
2016,7,8,16,15,846.0,71.5,4.8,23.5,568.0,349.71,251.41
2016,7,8,16,30,829.0,69.0,4.8,23.0,520.0,297.04,205.9
2016,7,8,16,45,807.5,66.0,4.85,22.5,470.0,243.2,159.69
2016,7,8,17,0,786.0,63.0,4.9,22.0,420.0,190.38,115.86
2016,7,8,17,15,756.5,59.5,4.8,21.5,369.0,133.36,73.21
2016,7,8,17,30,727.0,56.0,4.7,21.0,318.0,82.63,44.53
2016,7,8,17,45,685.5,52.0,4.65,20.5,267.5,47.64,36.05
2016,7,8,18,0,644.0,48.0,4.6,20.0,217.0,43.91,32.88
2016,7,8,18,15,580.0,42.0,4.3,19.0,169.5,38.35,28.01
2016,7,8,18,30,516.0,36.0,4.0,18.0,122.0,32.83,22.98
2016,7,8,18,45,412.0,28.0,3.75,17.5,82.0,25.38,15.98
2016,7,8,19,0,308.0,20.0,3.5,17.0,42.0,16.56,5.94
2016,7,8,19,15,154.0,10.0,3.35,16.5,21.0,7.87,0.0
2016,7,8,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,9,5,15,201.5,11.5,1.45,12.5,30.5,10.19,0.0
2016,7,9,5,30,403.0,23.0,1.5,13.0,61.0,20.98,11.87
2016,7,9,5,45,493.0,29.5,1.55,13.5,104.0,27.09,18.19
2016,7,9,6,0,583.0,36.0,1.6,14.0,147.0,33.33,24.08
2016,7,9,6,15,638.0,40.5,1.7,15.0,195.5,37.72,28.07
2016,7,9,6,30,693.0,45.0,1.8,16.0,244.0,42.16,31.96
2016,7,9,6,45,730.0,48.0,1.95,17.0,295.0,54.29,33.68
2016,7,9,7,0,767.0,51.0,2.1,18.0,346.0,109.29,58.19
2016,7,9,7,15,793.5,54.0,2.25,18.5,397.0,161.47,93.48
2016,7,9,7,30,820.0,57.0,2.4,19.0,448.0,215.6,136.83
2016,7,9,7,45,839.5,59.0,2.55,20.0,497.5,268.82,182.16
2016,7,9,8,0,859.0,61.0,2.7,21.0,547.0,322.68,228.5
2016,7,9,8,15,874.0,62.5,2.8,21.5,594.0,374.87,273.51
2016,7,9,8,30,889.0,64.0,2.9,22.0,641.0,426.69,317.22
2016,7,9,8,45,900.0,65.5,3.0,22.5,684.5,476.06,357.92
2016,7,9,9,0,911.0,67.0,3.1,23.0,728.0,524.16,396.44
2016,7,9,9,15,920.0,68.5,3.2,23.5,767.0,569.66,431.9
2016,7,9,9,30,929.0,70.0,3.3,24.0,806.0,613.23,464.94
2016,7,9,9,45,930.0,75.0,3.45,24.5,839.0,652.82,494.31
2016,7,9,10,0,931.0,80.0,3.6,25.0,872.0,689.45,520.86
2016,7,9,10,15,936.5,81.0,3.7,25.0,900.0,722.54,545.33
2016,7,9,10,30,942.0,82.0,3.8,25.0,928.0,752.69,567.36
2016,7,9,10,45,946.0,82.5,3.9,25.5,949.0,778.19,584.22
2016,7,9,11,0,950.0,83.0,4.0,26.0,970.0,800.4,598.18
2016,7,9,11,15,952.5,83.5,4.1,26.0,984.0,818.05,610.21
2016,7,9,11,30,955.0,84.0,4.2,26.0,998.0,832.18,619.9
2016,7,9,11,45,957.0,84.0,4.3,26.0,1005.0,841.92,626.68
2016,7,9,12,0,959.0,84.0,4.4,26.0,1012.0,848.06,631.11
2016,7,9,12,15,959.0,84.0,4.5,26.0,1011.5,848.99,632.05
2016,7,9,12,30,959.0,84.0,4.6,26.0,1011.0,846.31,630.91
2016,7,9,12,45,957.5,84.0,4.75,26.0,1002.5,838.82,626.84
2016,7,9,13,0,956.0,84.0,4.9,26.0,994.0,827.74,620.34
2016,7,9,13,15,954.0,83.5,4.95,25.5,978.5,812.25,611.49
2016,7,9,13,30,952.0,83.0,5.0,25.0,963.0,793.25,600.17
2016,7,9,13,45,949.0,81.5,5.1,25.0,941.0,769.19,584.3
2016,7,9,14,0,946.0,80.0,5.2,25.0,919.0,741.82,564.86
2016,7,9,14,15,940.5,79.0,5.25,24.5,890.0,710.03,542.64
2016,7,9,14,30,935.0,78.0,5.3,24.0,861.0,675.36,517.74
2016,7,9,14,45,929.5,76.0,5.4,24.0,826.0,637.09,488.7
2016,7,9,15,0,924.0,74.0,5.5,24.0,791.0,596.29,457.03
2016,7,9,15,15,914.5,72.5,5.5,23.5,750.5,551.51,422.1
2016,7,9,15,30,905.0,71.0,5.5,23.0,710.0,504.95,384.76
2016,7,9,15,45,894.0,68.5,5.5,22.5,665.5,455.32,343.9
2016,7,9,16,0,883.0,66.0,5.5,22.0,621.0,404.55,300.91
2016,7,9,16,15,867.5,64.0,5.4,21.5,573.0,351.81,255.27
2016,7,9,16,30,852.0,62.0,5.3,21.0,525.0,298.9,208.76
2016,7,9,16,45,832.0,59.5,5.25,20.5,475.0,244.6,161.42
2016,7,9,17,0,812.0,57.0,5.2,20.0,425.0,191.14,116.38
2016,7,9,17,15,783.0,54.0,5.1,19.5,373.5,137.31,75.85
2016,7,9,17,30,754.0,51.0,5.0,19.0,322.0,85.83,46.43
2016,7,9,17,45,713.5,47.5,4.9,18.5,271.0,44.51,33.61
2016,7,9,18,0,673.0,44.0,4.8,18.0,220.0,41.02,30.62
2016,7,9,18,15,611.0,39.0,4.65,17.0,172.0,36.14,26.3
2016,7,9,18,30,549.0,34.0,4.5,16.0,124.0,31.34,21.88
2016,7,9,18,45,443.0,26.5,4.35,15.5,83.5,24.21,15.12
2016,7,9,19,0,337.0,19.0,4.2,15.0,43.0,17.23,6.31
2016,7,9,19,15,168.5,9.5,4.1,14.5,21.5,7.47,0.0
2016,7,9,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,10,5,15,189.0,13.5,3.2,9.5,30.5,10.99,0.0
2016,7,10,5,30,378.0,27.0,3.4,10.0,61.0,22.51,13.21
2016,7,10,5,45,479.5,34.0,3.6,10.5,105.5,28.49,19.62
2016,7,10,6,0,581.0,41.0,3.8,11.0,150.0,37.55,28.13
2016,7,10,6,15,639.0,46.0,3.85,11.5,200.0,42.22,32.52
2016,7,10,6,30,697.0,51.0,3.9,12.0,250.0,46.96,36.79
2016,7,10,6,45,738.0,54.5,3.95,12.5,302.5,59.78,38.77
2016,7,10,7,0,779.0,58.0,4.0,13.0,355.0,111.75,60.98
2016,7,10,7,15,806.5,61.0,4.0,13.5,407.5,169.29,101.47
2016,7,10,7,30,834.0,64.0,4.0,14.0,460.0,224.6,146.72
2016,7,10,7,45,855.0,66.0,4.05,15.0,511.5,279.18,194.2
2016,7,10,8,0,876.0,68.0,4.1,16.0,563.0,334.52,242.83
2016,7,10,8,15,891.5,70.5,4.1,16.5,611.5,388.8,290.59
2016,7,10,8,30,907.0,73.0,4.1,17.0,660.0,442.73,336.97
2016,7,10,8,45,919.0,74.5,4.1,17.5,705.0,493.55,379.68
2016,7,10,9,0,931.0,76.0,4.1,18.0,750.0,543.14,420.13
2016,7,10,9,15,940.0,77.5,4.1,18.5,790.5,589.59,456.97
2016,7,10,9,30,949.0,79.0,4.1,19.0,831.0,634.04,491.21
2016,7,10,9,45,956.0,80.5,4.2,19.5,865.5,675.03,522.19
2016,7,10,10,0,963.0,82.0,4.3,20.0,900.0,713.43,550.53
2016,7,10,10,15,968.5,83.0,4.35,20.5,928.5,747.56,575.03
2016,7,10,10,30,974.0,84.0,4.4,21.0,957.0,778.64,596.88
2016,7,10,10,45,977.5,85.0,4.45,21.5,979.0,805.03,614.39
2016,7,10,11,0,981.0,86.0,4.5,22.0,1001.0,827.99,628.93
2016,7,10,11,15,984.0,86.5,4.6,22.0,1016.0,846.58,642.0
2016,7,10,11,30,987.0,87.0,4.7,22.0,1031.0,861.54,652.63
2016,7,10,11,45,988.0,87.5,4.8,22.5,1038.0,871.23,658.39
2016,7,10,12,0,989.0,88.0,4.9,23.0,1045.0,877.19,661.66
2016,7,10,12,15,989.5,88.0,4.95,23.0,1044.5,878.59,662.88
2016,7,10,12,30,990.0,88.0,5.0,23.0,1044.0,876.26,661.63
2016,7,10,12,45,983.5,91.5,5.1,23.5,1034.5,867.63,655.1
2016,7,10,13,0,977.0,95.0,5.2,24.0,1025.0,855.38,646.15
2016,7,10,13,15,975.0,94.5,5.2,24.0,1009.0,839.65,635.57
2016,7,10,13,30,973.0,94.0,5.2,24.0,993.0,820.31,622.53
2016,7,10,13,45,971.0,92.0,5.25,24.0,970.5,796.14,606.25
2016,7,10,14,0,969.0,90.0,5.3,24.0,948.0,768.52,586.37
2016,7,10,14,15,963.5,89.0,5.3,23.5,918.5,736.07,563.53
2016,7,10,14,30,958.0,88.0,5.3,23.0,889.0,700.65,537.98
2016,7,10,14,45,952.0,86.0,5.35,23.0,853.0,661.26,508.01
2016,7,10,15,0,946.0,84.0,5.4,23.0,817.0,619.29,475.38
2016,7,10,15,15,936.5,82.0,5.35,23.0,776.0,573.1,438.51
2016,7,10,15,30,927.0,80.0,5.3,23.0,735.0,525.07,399.3
2016,7,10,15,45,915.5,77.5,5.25,23.0,689.0,474.11,356.87
2016,7,10,16,0,904.0,75.0,5.2,23.0,643.0,421.99,312.46
2016,7,10,16,15,887.5,73.0,5.1,22.5,593.5,367.7,265.95
2016,7,10,16,30,871.0,71.0,5.0,22.0,544.0,313.26,218.57
2016,7,10,16,45,850.5,67.5,4.95,21.5,492.0,256.78,169.77
2016,7,10,17,0,830.0,64.0,4.9,21.0,440.0,201.16,123.2
2016,7,10,17,15,800.0,61.0,4.7,20.5,386.5,141.88,78.4
2016,7,10,17,30,770.0,58.0,4.5,20.0,333.0,88.79,47.8
2016,7,10,17,45,727.0,53.5,4.35,19.5,280.5,49.36,37.71
2016,7,10,18,0,684.0,49.0,4.2,19.0,228.0,45.17,34.13
2016,7,10,18,15,618.0,43.5,3.85,18.0,178.0,39.95,29.53
2016,7,10,18,30,552.0,38.0,3.5,17.0,128.0,34.82,24.8
2016,7,10,18,45,438.0,29.5,3.2,16.0,85.5,26.86,17.33
2016,7,10,19,0,324.0,21.0,2.9,15.0,43.0,17.46,6.26
2016,7,10,19,15,162.0,10.5,2.9,14.5,21.5,8.26,0.0
2016,7,10,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,11,5,15,187.0,13.0,1.65,10.5,30.0,10.58,0.0
2016,7,11,5,30,374.0,26.0,1.6,11.0,60.0,21.67,12.36
2016,7,11,5,45,476.5,33.0,1.6,11.5,104.0,30.06,20.93
2016,7,11,6,0,579.0,40.0,1.6,12.0,148.0,36.69,27.26
2016,7,11,6,15,638.0,45.5,1.6,13.0,198.5,41.8,31.97
2016,7,11,6,30,697.0,51.0,1.6,14.0,249.0,46.96,36.52
2016,7,11,6,45,738.0,54.5,1.65,15.0,301.5,60.08,38.44
2016,7,11,7,0,779.0,58.0,1.7,16.0,354.0,112.12,60.4
2016,7,11,7,15,806.5,61.0,1.8,17.0,406.5,169.7,100.12
2016,7,11,7,30,834.0,64.0,1.9,18.0,459.0,225.08,144.27
2016,7,11,7,45,855.0,66.5,2.05,19.0,510.5,280.16,191.04
2016,7,11,8,0,876.0,69.0,2.2,20.0,562.0,336.02,238.86
2016,7,11,8,15,891.5,71.0,2.25,20.5,610.5,389.95,285.04
2016,7,11,8,30,907.0,73.0,2.3,21.0,659.0,443.52,329.82
2016,7,11,8,45,918.5,74.5,2.4,22.0,704.0,494.19,370.57
2016,7,11,9,0,930.0,76.0,2.5,23.0,749.0,543.58,408.93
2016,7,11,9,15,939.0,77.5,2.55,23.5,789.0,590.06,444.55
2016,7,11,9,30,948.0,79.0,2.6,24.0,829.0,634.55,477.66
2016,7,11,9,45,948.5,84.0,2.65,24.5,861.5,674.6,506.6
2016,7,11,10,0,949.0,89.0,2.7,25.0,894.0,711.59,532.62
2016,7,11,10,15,954.0,90.0,2.75,25.0,922.5,745.01,556.73
2016,7,11,10,30,959.0,91.0,2.8,25.0,951.0,775.39,578.34
2016,7,11,10,45,962.0,92.5,2.9,25.5,972.0,801.52,595.44
2016,7,11,11,0,965.0,94.0,3.0,26.0,993.0,824.24,609.54
2016,7,11,11,15,967.0,94.5,3.05,26.0,1007.0,841.82,621.11
2016,7,11,11,30,969.0,95.0,3.1,26.0,1021.0,855.8,630.35
2016,7,11,11,45,969.5,95.5,3.15,26.5,1027.0,864.95,635.21
2016,7,11,12,0,970.0,96.0,3.2,27.0,1033.0,870.44,637.72
2016,7,11,12,15,969.5,96.0,3.25,27.0,1032.0,871.04,638.35
2016,7,11,12,30,969.0,96.0,3.3,27.0,1031.0,868.0,636.68
2016,7,11,12,45,968.5,95.0,3.4,27.5,1023.0,860.45,631.12
2016,7,11,13,0,968.0,94.0,3.5,28.0,1015.0,849.23,623.21
2016,7,11,13,15,965.5,93.5,3.55,27.5,999.0,833.24,614.36
2016,7,11,13,30,963.0,93.0,3.6,27.0,983.0,813.7,603.1
2016,7,11,13,45,958.5,92.0,3.65,27.0,959.5,788.78,586.91
2016,7,11,14,0,954.0,91.0,3.7,27.0,936.0,760.58,567.27
2016,7,11,14,15,948.5,90.0,3.8,27.0,906.5,728.56,544.77
2016,7,11,14,30,943.0,89.0,3.9,27.0,877.0,693.61,519.7
2016,7,11,14,45,935.0,87.5,4.0,27.0,841.0,653.94,490.64
2016,7,11,15,0,927.0,86.0,4.1,27.0,805.0,611.89,459.11
2016,7,11,15,15,917.0,84.5,4.1,26.5,764.0,566.63,424.98
2016,7,11,15,30,907.0,83.0,4.1,26.0,723.0,519.6,388.45
2016,7,11,15,45,894.5,81.0,4.2,25.5,677.5,469.51,348.6
2016,7,11,16,0,882.0,79.0,4.3,25.0,632.0,418.38,306.63
2016,7,11,16,15,865.0,76.5,4.3,24.5,582.5,364.52,261.36
2016,7,11,16,30,848.0,74.0,4.3,24.0,533.0,310.61,215.21
2016,7,11,16,45,826.0,70.5,4.35,23.5,482.0,254.93,167.8
2016,7,11,17,0,804.0,67.0,4.4,23.0,431.0,196.74,119.75
2016,7,11,17,15,773.5,63.5,4.3,22.0,378.5,142.02,78.97
2016,7,11,17,30,743.0,60.0,4.2,21.0,326.0,89.93,48.82
2016,7,11,17,45,701.0,55.5,4.1,20.5,274.0,50.59,38.63
2016,7,11,18,0,659.0,51.0,4.0,20.0,222.0,46.52,35.16
2016,7,11,18,15,591.5,45.0,3.75,19.0,173.0,40.97,30.29
2016,7,11,18,30,524.0,39.0,3.5,18.0,124.0,32.69,22.83
2016,7,11,18,45,412.5,30.0,3.25,17.5,82.5,24.99,15.59
2016,7,11,19,0,301.0,21.0,3.0,17.0,41.0,17.4,5.87
2016,7,11,19,15,150.5,10.5,2.95,16.0,20.5,8.26,0.0
2016,7,11,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,12,5,15,200.5,12.0,2.25,10.5,30.0,10.66,0.0
2016,7,12,5,30,401.0,24.0,2.3,11.0,60.0,21.9,12.4
2016,7,12,5,45,499.5,31.0,2.4,11.5,104.5,28.44,19.46
2016,7,12,6,0,598.0,38.0,2.5,12.0,149.0,35.14,25.84
2016,7,12,6,15,655.5,43.0,2.5,12.5,199.0,39.92,30.32
2016,7,12,6,30,713.0,48.0,2.5,13.0,249.0,44.76,34.68
2016,7,12,6,45,752.0,51.0,2.5,14.0,301.5,58.08,36.5
2016,7,12,7,0,791.0,54.0,2.5,15.0,354.0,114.68,62.3
2016,7,12,7,15,817.5,57.0,2.5,15.5,406.5,168.55,99.41
2016,7,12,7,30,844.0,60.0,2.5,16.0,459.0,224.35,144.7
2016,7,12,7,45,863.5,62.0,2.5,17.0,510.0,279.18,191.88
2016,7,12,8,0,883.0,64.0,2.5,18.0,561.0,334.61,239.9
2016,7,12,8,15,898.0,66.0,2.55,18.5,609.0,388.74,286.83
2016,7,12,8,30,913.0,68.0,2.6,19.0,657.0,442.47,332.29
