Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,8,45,924.0,69.5,2.7,20.0,701.5,493.24,373.62
2016,7,12,9,0,935.0,71.0,2.8,21.0,746.0,542.68,412.51
2016,7,12,9,15,944.0,72.5,2.9,21.5,786.5,589.43,448.93
2016,7,12,9,30,953.0,74.0,3.0,22.0,827.0,634.19,482.85
2016,7,12,9,45,958.5,76.0,3.15,22.5,861.0,674.98,513.18
2016,7,12,10,0,964.0,78.0,3.3,23.0,895.0,713.07,540.86
2016,7,12,10,15,969.5,79.0,3.45,23.0,923.5,747.37,566.41
2016,7,12,10,30,975.0,80.0,3.6,23.0,952.0,778.63,589.45
2016,7,12,10,45,978.5,80.5,3.75,23.5,973.5,804.73,606.57
2016,7,12,11,0,982.0,81.0,3.9,24.0,995.0,827.4,621.05
2016,7,12,11,15,984.5,81.5,4.0,24.0,1009.5,845.74,633.57
2016,7,12,11,30,987.0,82.0,4.1,24.0,1024.0,860.44,643.68
2016,7,12,11,45,988.0,82.5,4.2,24.5,1031.0,870.23,649.25
2016,7,12,12,0,989.0,83.0,4.3,25.0,1038.0,876.29,652.37
2016,7,12,12,15,989.0,83.0,4.35,25.0,1037.5,877.35,653.25
2016,7,12,12,30,989.0,83.0,4.4,25.0,1037.0,874.66,651.7
2016,7,12,12,45,979.5,89.0,4.5,25.0,1026.5,865.87,646.29
2016,7,12,13,0,970.0,95.0,4.6,25.0,1016.0,853.48,638.76
2016,7,12,13,15,967.5,94.5,4.6,25.0,1000.5,837.47,628.16
2016,7,12,13,30,965.0,94.0,4.6,25.0,985.0,817.9,615.14
2016,7,12,13,45,962.5,92.0,4.65,25.0,962.5,793.53,599.1
2016,7,12,14,0,960.0,90.0,4.7,25.0,940.0,765.76,579.5
2016,7,12,14,15,954.5,89.0,4.7,24.5,910.5,733.54,557.16
2016,7,12,14,30,949.0,88.0,4.7,24.0,881.0,698.38,532.15
2016,7,12,14,45,943.0,86.0,4.75,24.0,845.5,659.25,502.81
2016,7,12,15,0,937.0,84.0,4.8,24.0,810.0,617.57,470.85
2016,7,12,15,15,927.5,82.5,4.8,23.5,769.0,572.12,435.94
2016,7,12,15,30,918.0,81.0,4.8,23.0,728.0,524.84,398.54
2016,7,12,15,45,907.0,78.5,4.8,23.0,682.5,474.43,356.86
2016,7,12,16,0,896.0,76.0,4.8,23.0,637.0,422.81,313.13
2016,7,12,16,15,879.5,73.5,4.7,22.5,588.0,368.37,266.72
2016,7,12,16,30,863.0,71.0,4.6,22.0,539.0,313.8,219.39
2016,7,12,16,45,842.5,68.0,4.6,22.0,487.0,258.03,170.9
2016,7,12,17,0,822.0,65.0,4.6,22.0,435.0,203.09,124.66
2016,7,12,17,15,792.0,61.5,4.45,21.0,382.5,143.78,79.85
2016,7,12,17,30,762.0,58.0,4.3,20.0,330.0,90.58,48.62
2016,7,12,17,45,719.5,53.5,4.15,19.5,277.5,49.26,37.63
2016,7,12,18,0,677.0,49.0,4.0,19.0,225.0,45.09,34.06
2016,7,12,18,15,610.0,43.0,3.65,18.0,175.5,39.46,29.1
2016,7,12,18,30,543.0,37.0,3.3,17.0,126.0,33.89,23.98
2016,7,12,18,45,428.5,29.0,2.95,16.5,83.5,26.37,16.83
2016,7,12,19,0,314.0,21.0,2.6,16.0,41.0,17.45,5.64
2016,7,12,19,15,157.0,10.5,2.5,15.5,20.5,8.26,0.0
2016,7,12,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,13,5,15,188.5,12.5,1.65,10.5,29.0,9.83,0.0
2016,7,13,5,30,377.0,25.0,1.7,11.0,58.0,20.88,11.43
2016,7,13,5,45,480.5,32.5,1.75,12.0,102.5,29.66,20.47
2016,7,13,6,0,584.0,40.0,1.8,13.0,147.0,36.73,27.15
2016,7,13,6,15,644.5,45.0,1.75,13.5,197.5,41.45,31.57
2016,7,13,6,30,705.0,50.0,1.7,14.0,248.0,46.25,35.88
2016,7,13,6,45,746.0,54.0,1.65,15.0,301.5,60.67,38.33
2016,7,13,7,0,787.0,58.0,1.6,16.0,355.0,113.73,61.23
2016,7,13,7,15,815.0,61.0,1.55,16.5,408.0,171.93,101.7
2016,7,13,7,30,843.0,64.0,1.5,17.0,461.0,228.06,146.74
2016,7,13,7,45,864.5,66.5,1.5,18.0,513.0,283.93,194.08
2016,7,13,8,0,886.0,69.0,1.5,19.0,565.0,340.62,242.28
2016,7,13,8,15,901.5,71.0,1.5,20.0,614.0,395.23,288.12
2016,7,13,8,30,917.0,73.0,1.5,21.0,663.0,449.47,332.22
2016,7,13,8,45,929.0,74.5,1.5,22.0,708.5,501.0,372.73
2016,7,13,9,0,941.0,76.0,1.5,23.0,754.0,551.28,410.72
2016,7,13,9,15,950.0,77.5,1.45,23.5,794.5,598.38,445.53
2016,7,13,9,30,959.0,79.0,1.4,24.0,835.0,643.47,477.63
2016,7,13,9,45,957.0,85.5,1.4,25.0,868.0,683.82,504.66
2016,7,13,10,0,955.0,92.0,1.4,26.0,901.0,720.88,528.48
2016,7,13,10,15,960.5,93.0,1.45,26.5,929.5,754.96,551.23
2016,7,13,10,30,966.0,94.0,1.5,27.0,958.0,786.0,571.48
2016,7,13,10,45,970.0,94.5,1.55,28.0,979.5,812.29,586.57
2016,7,13,11,0,974.0,95.0,1.6,29.0,1001.0,835.18,598.81
2016,7,13,11,15,976.5,95.5,1.65,29.0,1015.5,853.4,610.42
2016,7,13,11,30,979.0,96.0,1.7,29.0,1030.0,867.99,619.81
2016,7,13,11,45,980.0,96.5,1.8,29.5,1037.0,877.72,625.45
2016,7,13,12,0,981.0,97.0,1.9,30.0,1044.0,883.73,628.82
2016,7,13,12,15,981.0,97.0,1.95,30.0,1043.0,884.81,629.91
2016,7,13,12,30,981.0,97.0,2.0,30.0,1042.0,882.18,628.77
2016,7,13,12,45,978.5,97.0,2.15,30.5,1033.0,873.84,623.71
2016,7,13,13,0,976.0,97.0,2.3,31.0,1024.0,861.82,616.3
2016,7,13,13,15,973.0,96.0,2.4,30.5,1007.5,844.92,607.78
2016,7,13,13,30,970.0,95.0,2.5,30.0,991.0,824.43,596.86
2016,7,13,13,45,965.0,94.5,2.6,30.0,967.0,799.42,581.65
2016,7,13,14,0,960.0,94.0,2.7,30.0,943.0,771.11,563.05
2016,7,13,14,15,954.0,93.0,2.75,30.0,913.0,738.54,540.79
2016,7,13,14,30,948.0,92.0,2.8,30.0,883.0,703.05,516.04
2016,7,13,14,45,939.0,90.5,2.9,30.0,846.0,662.53,487.41
2016,7,13,15,0,930.0,89.0,3.0,30.0,809.0,619.68,456.33
2016,7,13,15,15,919.5,87.5,3.05,29.5,767.5,573.94,422.96
2016,7,13,15,30,909.0,86.0,3.1,29.0,726.0,526.45,387.16
2016,7,13,15,45,894.0,84.0,3.2,28.5,679.0,475.04,347.38
2016,7,13,16,0,879.0,82.0,3.3,28.0,632.0,422.82,305.61
2016,7,13,16,15,861.0,79.5,3.35,27.5,582.5,368.61,261.08
2016,7,13,16,30,843.0,77.0,3.4,27.0,533.0,314.45,215.63
2016,7,13,16,45,818.0,74.0,3.5,26.5,480.5,255.68,166.69
2016,7,13,17,0,793.0,71.0,3.6,26.0,428.0,200.67,121.84
2016,7,13,17,15,760.5,67.5,3.55,25.0,375.0,146.09,81.53
2016,7,13,17,30,728.0,64.0,3.5,24.0,322.0,94.41,51.45
2016,7,13,17,45,679.5,59.0,3.45,23.5,269.5,53.09,40.28
2016,7,13,18,0,631.0,54.0,3.4,23.0,217.0,48.68,36.56
2016,7,13,18,15,559.5,47.5,3.2,22.0,168.5,39.45,28.57
2016,7,13,18,30,488.0,41.0,3.0,21.0,120.0,34.05,23.67
2016,7,13,18,45,368.5,31.5,2.9,20.0,79.0,26.03,16.21
2016,7,13,19,0,249.0,22.0,2.8,19.0,38.0,18.13,5.57
2016,7,13,19,15,124.5,11.0,2.65,18.0,19.0,8.65,0.0
2016,7,13,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,14,5,15,166.0,13.0,0.7,13.5,27.0,10.23,0.0
2016,7,14,5,30,332.0,26.0,0.8,14.0,54.0,21.57,11.65
2016,7,14,5,45,439.5,34.0,0.95,15.0,98.0,28.29,18.99
2016,7,14,6,0,547.0,42.0,1.1,16.0,142.0,35.17,25.43
2016,7,14,6,15,610.5,48.0,1.1,16.5,192.0,43.61,33.09
2016,7,14,6,30,674.0,54.0,1.1,17.0,242.0,49.1,37.95
2016,7,14,6,45,718.5,58.0,1.15,18.0,295.5,63.52,40.23
2016,7,14,7,0,763.0,62.0,1.2,19.0,349.0,115.41,62.6
2016,7,14,7,15,792.5,65.5,1.2,20.0,402.0,169.17,98.93
2016,7,14,7,30,822.0,69.0,1.2,21.0,455.0,225.34,143.05
2016,7,14,7,45,844.5,71.5,1.25,22.5,507.0,283.71,191.05
2016,7,14,8,0,867.0,74.0,1.3,24.0,559.0,339.79,237.26
2016,7,14,8,15,883.0,76.5,1.35,24.5,608.0,394.16,282.45
2016,7,14,8,30,899.0,79.0,1.4,25.0,657.0,448.24,326.24
2016,7,14,8,45,912.0,80.5,1.5,26.0,702.0,499.5,366.15
2016,7,14,9,0,925.0,82.0,1.6,27.0,747.0,549.62,403.83
2016,7,14,9,15,934.5,83.5,1.7,27.5,787.5,596.41,438.74
2016,7,14,9,30,944.0,85.0,1.8,28.0,828.0,641.25,471.28
2016,7,14,9,45,952.0,86.0,1.9,28.5,863.0,682.52,500.5
2016,7,14,10,0,960.0,87.0,2.0,29.0,898.0,721.28,527.31
2016,7,14,10,15,965.5,88.0,2.1,29.5,927.0,755.59,550.52
2016,7,14,10,30,971.0,89.0,2.2,30.0,956.0,786.84,571.25
2016,7,14,10,45,974.5,89.5,2.3,30.5,977.5,812.95,587.52
2016,7,14,11,0,978.0,90.0,2.4,31.0,999.0,835.62,601.17
2016,7,14,11,15,980.5,90.5,2.45,31.0,1013.5,853.97,612.9
2016,7,14,11,30,983.0,91.0,2.5,31.0,1028.0,868.68,622.34
2016,7,14,11,45,983.5,91.5,2.65,31.0,1034.5,878.09,629.2
2016,7,14,12,0,984.0,92.0,2.8,31.0,1041.0,883.77,633.73
2016,7,14,12,15,983.5,92.0,2.9,31.0,1040.0,884.47,634.79
2016,7,14,12,30,983.0,92.0,3.0,31.0,1039.0,881.45,633.54
2016,7,14,12,45,976.0,95.5,3.15,31.0,1029.0,872.5,628.81
2016,7,14,13,0,969.0,99.0,3.3,31.0,1019.0,859.95,621.76
2016,7,14,13,15,966.0,98.5,3.35,31.0,1002.5,843.58,611.66
2016,7,14,13,30,963.0,98.0,3.4,31.0,986.0,823.66,599.24
2016,7,14,13,45,958.0,97.0,3.5,31.0,962.5,798.36,583.44
2016,7,14,14,0,953.0,96.0,3.6,31.0,939.0,769.78,564.29
2016,7,14,14,15,947.0,95.0,3.6,30.5,908.5,737.4,542.75
2016,7,14,14,30,941.0,94.0,3.6,30.0,878.0,702.1,518.67
2016,7,14,14,45,932.0,92.5,3.65,30.0,841.5,661.79,489.62
2016,7,14,15,0,923.0,91.0,3.7,30.0,805.0,619.17,458.2
2016,7,14,15,15,912.5,89.5,3.75,29.5,763.5,573.66,424.7
2016,7,14,15,30,902.0,88.0,3.8,29.0,722.0,526.42,388.82
2016,7,14,15,45,887.5,86.0,3.85,28.5,675.5,475.49,349.04
2016,7,14,16,0,873.0,84.0,3.9,28.0,629.0,423.71,307.32
2016,7,14,16,15,855.0,81.0,3.85,27.5,579.5,369.3,262.41
2016,7,14,16,30,837.0,78.0,3.8,27.0,530.0,314.95,216.66
2016,7,14,16,45,812.5,75.0,3.8,26.5,478.0,256.6,167.89
2016,7,14,17,0,788.0,72.0,3.8,26.0,426.0,201.89,123.12
2016,7,14,17,15,755.0,68.0,3.7,25.0,373.0,147.03,82.42
2016,7,14,17,30,722.0,64.0,3.6,24.0,320.0,95.14,51.82
2016,7,14,17,45,674.5,59.0,3.55,23.0,268.0,53.03,40.31
2016,7,14,18,0,627.0,54.0,3.5,22.0,216.0,44.89,33.44
2016,7,14,18,15,554.5,47.5,3.35,21.0,167.0,39.41,28.66
2016,7,14,18,30,482.0,41.0,3.2,20.0,118.0,34.02,23.74
2016,7,14,18,45,362.5,31.5,3.05,19.0,77.5,26.01,16.24
2016,7,14,19,0,243.0,22.0,2.9,18.0,37.0,18.13,5.18
2016,7,14,19,15,121.5,11.0,2.8,17.5,18.5,8.65,0.0
2016,7,14,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,15,5,15,163.5,12.5,1.6,11.5,26.0,9.83,0.0
2016,7,15,5,30,327.0,25.0,1.7,12.0,52.0,20.73,10.88
2016,7,15,5,45,432.5,33.0,1.85,12.5,95.0,27.45,18.43
2016,7,15,6,0,538.0,41.0,2.0,13.0,138.0,34.32,24.97
2016,7,15,6,15,601.5,47.0,2.05,14.0,188.0,42.7,32.59
2016,7,15,6,30,665.0,53.0,2.1,15.0,238.0,48.19,37.44
2016,7,15,6,45,708.0,57.5,2.15,16.0,290.0,63.35,40.19
2016,7,15,7,0,751.0,62.0,2.2,17.0,342.0,114.97,63.14
2016,7,15,7,15,781.0,65.0,2.2,17.5,395.0,167.78,99.54
2016,7,15,7,30,811.0,68.0,2.2,18.0,448.0,223.06,144.04
2016,7,15,7,45,833.5,71.0,2.2,19.0,499.5,281.29,193.27
2016,7,15,8,0,856.0,74.0,2.2,20.0,551.0,337.27,240.94
2016,7,15,8,15,872.5,76.0,2.2,21.0,600.0,390.9,286.12
2016,7,15,8,30,889.0,78.0,2.2,22.0,649.0,444.31,329.77
2016,7,15,8,45,902.5,80.0,2.25,23.0,694.0,495.82,370.64
2016,7,15,9,0,916.0,82.0,2.3,24.0,739.0,546.28,409.25
2016,7,15,9,15,925.5,83.5,2.4,24.5,779.5,592.76,444.7
2016,7,15,9,30,935.0,85.0,2.5,25.0,820.0,637.31,477.75
2016,7,15,9,45,940.5,87.5,2.65,25.5,854.5,678.07,507.45
2016,7,15,10,0,946.0,90.0,2.8,26.0,889.0,716.16,534.6
2016,7,15,10,15,952.0,91.0,2.9,26.5,918.0,750.45,558.33
2016,7,15,10,30,958.0,92.0,3.0,27.0,947.0,781.74,579.55
2016,7,15,10,45,962.0,93.0,3.15,27.5,969.0,808.4,596.83
2016,7,15,11,0,966.0,94.0,3.3,28.0,991.0,831.68,611.44
2016,7,15,11,15,969.0,94.5,3.4,28.0,1005.5,850.26,623.86
2016,7,15,11,30,972.0,95.0,3.5,28.0,1020.0,865.26,633.98
2016,7,15,11,45,973.5,95.0,3.6,28.5,1027.0,874.97,639.4
2016,7,15,12,0,975.0,95.0,3.7,29.0,1034.0,881.01,642.47
2016,7,15,12,15,975.0,95.0,3.75,29.0,1033.5,882.13,643.4
2016,7,15,12,30,975.0,95.0,3.8,29.0,1033.0,879.55,642.0
2016,7,15,12,45,972.0,96.0,3.9,29.0,1024.5,871.72,637.45
2016,7,15,13,0,969.0,97.0,4.0,29.0,1016.0,860.24,630.55
2016,7,15,13,15,966.5,96.0,4.0,28.5,1000.0,843.81,621.16
2016,7,15,13,30,964.0,95.0,4.0,28.0,984.0,823.81,609.38
2016,7,15,13,45,960.5,94.0,4.05,28.0,961.0,799.57,593.69
2016,7,15,14,0,957.0,93.0,4.1,28.0,938.0,771.97,574.77
2016,7,15,14,15,951.0,92.0,4.1,27.5,908.0,739.44,552.71
2016,7,15,14,30,945.0,91.0,4.1,27.0,878.0,703.98,528.07
2016,7,15,14,45,938.5,88.5,4.15,27.0,842.0,664.16,498.84
2016,7,15,15,0,932.0,86.0,4.2,27.0,806.0,621.81,467.08
2016,7,15,15,15,922.0,84.5,4.15,26.5,764.5,576.16,432.68
2016,7,15,15,30,912.0,83.0,4.1,26.0,723.0,528.72,395.88
2016,7,15,15,45,899.0,81.0,4.1,26.0,677.5,477.96,354.83
2016,7,15,16,0,886.0,79.0,4.1,26.0,632.0,426.18,311.89
2016,7,15,16,15,868.5,76.5,4.05,25.5,582.5,371.67,266.4
2016,7,15,16,30,851.0,74.0,4.0,25.0,533.0,317.15,220.0
2016,7,15,16,45,531.5,129.0,4.0,24.5,406.0,231.75,160.25
2016,7,15,17,0,212.0,184.0,4.0,24.0,279.0,173.73,125.98
2016,7,15,17,15,476.0,122.5,3.9,23.0,300.5,148.73,96.05
2016,7,15,17,30,740.0,61.0,3.8,22.0,322.0,94.99,51.23
2016,7,15,17,45,692.5,56.5,3.7,21.5,269.5,51.28,39.06
2016,7,15,18,0,645.0,52.0,3.6,21.0,217.0,47.2,35.59
2016,7,15,18,15,573.5,45.5,3.45,20.0,168.0,38.04,27.58
2016,7,15,18,30,502.0,39.0,3.3,19.0,119.0,32.56,22.57
2016,7,15,18,45,378.5,30.0,3.15,18.0,78.0,24.86,15.32
2016,7,15,19,0,255.0,21.0,3.0,17.0,37.0,17.33,4.24
2016,7,15,19,15,127.5,10.5,2.9,16.5,18.5,8.26,0.0
2016,7,15,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,16,5,15,156.5,12.5,2.15,11.5,25.0,9.83,0.0
2016,7,16,5,30,313.0,25.0,2.2,12.0,50.0,20.7,10.63
2016,7,16,5,45,421.0,33.5,2.3,12.5,93.0,27.81,18.7
2016,7,16,6,0,529.0,42.0,2.4,13.0,136.0,35.05,25.59
2016,7,16,6,15,594.0,48.0,2.4,13.5,186.0,43.47,33.34
2016,7,16,6,30,659.0,54.0,2.4,14.0,236.0,48.93,38.25
2016,7,16,6,45,704.5,58.0,2.45,15.0,288.5,64.21,40.75
2016,7,16,7,0,750.0,62.0,2.5,16.0,341.0,115.54,63.78
2016,7,16,7,15,780.0,65.5,2.45,16.5,394.0,168.79,100.85
2016,7,16,7,30,810.0,69.0,2.4,17.0,447.0,224.53,145.99
2016,7,16,7,45,410.5,126.0,2.4,18.0,318.5,208.39,150.82
2016,7,16,8,0,11.0,183.0,2.4,19.0,190.0,142.17,110.46
2016,7,16,8,15,451.0,130.5,2.4,19.5,419.5,280.07,211.37
2016,7,16,8,30,891.0,78.0,2.4,20.0,649.0,446.29,334.96
2016,7,16,8,45,905.5,79.5,2.45,21.0,694.5,498.01,375.82
2016,7,16,9,0,920.0,81.0,2.5,22.0,740.0,548.76,415.04
2016,7,16,9,15,929.5,82.5,2.6,22.5,780.5,595.48,451.01
2016,7,16,9,30,939.0,84.0,2.7,23.0,821.0,640.27,484.56
2016,7,16,9,45,945.5,86.0,2.85,24.0,855.5,681.44,513.84
2016,7,16,10,0,952.0,88.0,3.0,25.0,890.0,720.01,540.46
2016,7,16,10,15,957.5,89.0,3.1,25.5,919.0,754.19,564.24
2016,7,16,10,30,963.0,90.0,3.2,26.0,948.0,785.35,585.47
2016,7,16,10,45,967.0,90.5,3.3,26.5,970.0,811.75,602.25
2016,7,16,11,0,971.0,91.0,3.4,27.0,992.0,834.76,616.47
2016,7,16,11,15,973.5,91.5,3.5,27.0,1006.5,853.09,628.78
2016,7,16,11,30,976.0,92.0,3.6,27.0,1021.0,867.8,638.74
2016,7,16,11,45,977.5,92.5,3.7,27.5,1028.0,878.03,644.52
2016,7,16,12,0,979.0,93.0,3.8,28.0,1035.0,884.55,647.92
2016,7,16,12,15,979.0,93.0,3.9,28.0,1034.5,885.7,649.12
2016,7,16,12,30,979.0,93.0,4.0,28.0,1034.0,883.13,647.94
2016,7,16,12,45,974.5,95.0,4.1,28.0,1025.0,874.93,643.1
2016,7,16,13,0,970.0,97.0,4.2,28.0,1016.0,863.09,635.89
2016,7,16,13,15,967.0,96.5,4.25,27.5,1000.0,846.68,626.67
2016,7,16,13,30,964.0,96.0,4.3,27.0,984.0,826.72,615.03
2016,7,16,13,45,960.0,95.0,4.35,27.0,960.5,802.09,598.94
2016,7,16,14,0,956.0,94.0,4.4,27.0,937.0,774.13,579.69
2016,7,16,14,15,950.0,93.0,4.4,26.5,907.5,741.59,557.48
2016,7,16,14,30,944.0,92.0,4.4,26.0,878.0,706.14,532.68
2016,7,16,14,45,936.5,90.5,4.45,26.0,842.0,666.56,503.4
2016,7,16,15,0,929.0,89.0,4.5,26.0,806.0,624.55,471.75
2016,7,16,15,15,919.0,87.0,4.45,25.5,764.5,578.53,436.87
2016,7,16,15,30,909.0,85.0,4.4,25.0,723.0,530.72,399.61
2016,7,16,15,45,609.0,174.5,4.4,25.0,590.0,427.33,321.04
2016,7,16,16,0,309.0,264.0,4.4,25.0,457.0,334.3,251.85
2016,7,16,16,15,578.5,170.0,4.35,24.5,494.5,341.42,251.0
2016,7,16,16,30,848.0,76.0,4.3,24.0,532.0,319.38,223.14
2016,7,16,16,45,824.5,72.5,4.25,23.5,480.0,260.13,172.72
2016,7,16,17,0,801.0,69.0,4.2,23.0,428.0,204.37,126.26
2016,7,16,17,15,769.0,65.5,4.05,22.0,374.5,149.13,84.39
2016,7,16,17,30,737.0,62.0,3.9,21.0,321.0,96.71,52.57
2016,7,16,17,45,690.5,57.0,3.8,20.5,269.0,51.65,39.55
2016,7,16,18,0,644.0,52.0,3.7,20.0,217.0,47.19,35.73
2016,7,16,18,15,572.0,45.5,3.5,19.0,167.5,38.03,27.69
2016,7,16,18,30,500.0,39.0,3.3,18.0,118.0,32.55,22.65
2016,7,16,18,45,377.5,30.0,3.1,17.5,77.0,24.87,15.32
2016,7,16,19,0,255.0,21.0,2.9,17.0,36.0,17.35,3.66
2016,7,16,19,15,127.5,10.5,2.85,16.0,18.0,8.26,0.0
2016,7,16,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,17,5,15,183.5,11.5,1.8,10.5,26.0,9.05,0.0
2016,7,17,5,30,367.0,23.0,1.9,11.0,52.0,20.93,10.61
2016,7,17,5,45,475.0,30.5,2.0,11.5,96.0,27.89,18.83
2016,7,17,6,0,583.0,38.0,2.1,12.0,140.0,35.02,25.67
2016,7,17,6,15,644.5,43.0,2.0,12.5,190.5,39.79,30.18
2016,7,17,6,30,706.0,48.0,1.9,13.0,241.0,44.64,34.58
2016,7,17,6,45,747.5,51.5,1.85,13.5,294.0,60.96,37.27
2016,7,17,7,0,789.0,55.0,1.8,14.0,347.0,114.07,61.38
2016,7,17,7,15,817.0,58.0,1.75,15.0,400.5,172.59,102.8
2016,7,17,7,30,845.0,61.0,1.7,16.0,454.0,229.13,148.58
2016,7,17,7,45,646.0,127.5,1.65,17.0,448.0,274.79,195.73
2016,7,17,8,0,447.0,194.0,1.6,18.0,442.0,297.75,222.14
2016,7,17,8,15,683.5,131.5,1.65,18.5,549.0,367.06,273.55
2016,7,17,8,30,920.0,69.0,1.7,19.0,656.0,451.72,338.02
2016,7,17,8,45,933.0,70.0,1.8,20.0,701.5,503.72,379.51
2016,7,17,9,0,946.0,71.0,1.9,21.0,747.0,554.54,418.84
2016,7,17,9,15,954.5,72.5,2.05,21.5,788.0,601.88,455.38
2016,7,17,9,30,963.0,74.0,2.2,22.0,829.0,647.15,489.42
2016,7,17,9,45,963.0,79.5,2.35,22.5,862.5,688.34,519.6
2016,7,17,10,0,963.0,85.0,2.5,23.0,896.0,726.38,546.83
2016,7,17,10,15,968.0,86.0,2.65,23.5,925.0,760.63,570.97
2016,7,17,10,30,973.0,87.0,2.8,24.0,954.0,791.78,592.54
2016,7,17,10,45,976.0,88.5,2.95,24.5,975.5,818.61,609.76
2016,7,17,11,0,979.0,90.0,3.1,25.0,997.0,841.98,624.57
2016,7,17,11,15,981.5,90.5,3.2,25.0,1011.5,860.49,637.06
2016,7,17,11,30,984.0,91.0,3.3,25.0,1026.0,875.35,647.19
2016,7,17,11,45,984.0,92.0,3.45,25.5,1032.5,884.91,652.87
2016,7,17,12,0,984.0,93.0,3.6,26.0,1039.0,890.71,656.11
2016,7,17,12,15,983.5,93.0,3.75,26.0,1038.0,891.48,657.36
2016,7,17,12,30,983.0,93.0,3.9,26.0,1037.0,888.5,656.2
2016,7,17,12,45,978.0,95.0,4.05,26.0,1028.0,879.87,651.3
2016,7,17,13,0,973.0,97.0,4.2,26.0,1019.0,867.59,643.99
2016,7,17,13,15,970.5,96.5,4.25,25.5,1002.5,851.52,634.94
2016,7,17,13,30,968.0,96.0,4.3,25.0,986.0,831.86,623.43
2016,7,17,13,45,963.5,95.0,4.4,25.0,962.5,806.75,607.09
2016,7,17,14,0,959.0,94.0,4.5,25.0,939.0,778.32,587.7
2016,7,17,14,15,952.5,93.0,4.55,24.5,909.0,745.32,565.29
2016,7,17,14,30,946.0,92.0,4.6,24.0,879.0,709.41,540.2
2016,7,17,14,45,938.0,90.5,4.7,24.0,842.5,669.42,510.63
2016,7,17,15,0,930.0,89.0,4.8,24.0,806.0,627.01,478.5
2016,7,17,15,15,919.5,87.0,4.8,23.5,764.0,580.62,443.1
2016,7,17,15,30,909.0,85.0,4.8,23.0,722.0,532.48,405.28
2016,7,17,15,45,896.0,82.5,4.8,22.5,676.0,481.28,363.94
2016,7,17,16,0,883.0,80.0,4.8,22.0,630.0,429.07,320.52
2016,7,17,16,15,865.0,77.5,4.7,21.5,580.0,374.38,273.92
2016,7,17,16,30,847.0,75.0,4.6,21.0,530.0,319.72,226.47
2016,7,17,16,45,824.0,71.5,4.6,20.5,478.0,260.58,175.51
2016,7,17,17,0,801.0,68.0,4.6,20.0,426.0,204.86,128.36
2016,7,17,17,15,768.5,64.5,4.5,19.0,372.5,149.47,85.67
2016,7,17,17,30,736.0,61.0,4.4,18.0,319.0,96.97,53.11
2016,7,17,17,45,691.5,56.0,4.3,17.5,267.0,50.87,39.37
2016,7,17,18,0,647.0,51.0,4.2,17.0,215.0,46.4,35.49
2016,7,17,18,15,574.5,44.5,4.0,16.0,165.5,40.43,30.16
2016,7,17,18,30,502.0,38.0,3.8,15.0,116.0,31.78,22.26
2016,7,17,18,45,382.5,29.0,3.6,14.5,75.5,24.08,14.83
2016,7,17,19,0,263.0,20.0,3.4,14.0,35.0,16.53,2.64
2016,7,17,19,15,131.5,10.0,3.3,13.5,17.5,7.87,0.0
2016,7,17,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,18,5,15,169.5,11.5,1.85,9.5,24.5,9.05,0.0
2016,7,18,5,30,339.0,23.0,1.9,10.0,49.0,19.14,9.0
2016,7,18,5,45,449.5,30.5,2.0,10.5,92.5,27.76,18.77
2016,7,18,6,0,560.0,38.0,2.1,11.0,136.0,34.85,25.61
2016,7,18,6,15,623.0,43.5,2.1,11.5,186.0,40.0,30.49
2016,7,18,6,30,686.0,49.0,2.1,12.0,236.0,45.21,35.23
2016,7,18,6,45,730.5,52.5,2.1,12.5,289.0,61.93,38.0
2016,7,18,7,0,775.0,56.0,2.1,13.0,342.0,114.42,62.31
2016,7,18,7,15,803.0,59.0,2.05,13.5,394.5,172.17,103.75
2016,7,18,7,30,831.0,62.0,2.0,14.0,447.0,228.04,149.68
2016,7,18,7,45,853.5,64.0,2.0,15.0,499.0,283.47,197.6
2016,7,18,8,0,876.0,66.0,2.0,16.0,551.0,339.86,246.45
2016,7,18,8,15,891.5,68.0,1.95,16.5,599.5,394.34,293.51
2016,7,18,8,30,907.0,70.0,1.9,17.0,648.0,448.48,338.94
2016,7,18,8,45,919.5,71.5,1.9,18.0,693.0,500.15,380.44
2016,7,18,9,0,932.0,73.0,1.9,19.0,738.0,550.64,419.46
2016,7,18,9,15,941.0,74.5,1.95,19.5,778.5,597.73,455.62
2016,7,18,9,30,950.0,76.0,2.0,20.0,819.0,642.83,489.23
2016,7,18,9,45,953.5,79.0,2.05,20.5,853.0,683.56,518.73
2016,7,18,10,0,957.0,82.0,2.1,21.0,887.0,721.44,545.46
2016,7,18,10,15,962.0,82.5,2.2,21.5,915.0,755.12,569.05
2016,7,18,10,30,967.0,83.0,2.3,22.0,943.0,785.73,589.91
2016,7,18,10,45,970.5,84.0,2.4,22.5,964.5,812.42,606.82
2016,7,18,11,0,974.0,85.0,2.5,23.0,986.0,835.68,621.37
2016,7,18,11,15,976.0,85.5,2.65,23.0,1000.5,853.78,634.03
2016,7,18,11,30,978.0,86.0,2.8,23.0,1015.0,868.22,644.32
2016,7,18,11,45,979.0,86.0,2.95,23.5,1021.5,877.72,650.12
2016,7,18,12,0,980.0,86.0,3.1,24.0,1028.0,883.47,653.49
2016,7,18,12,15,980.0,86.0,3.25,24.0,1027.0,884.66,655.15
2016,7,18,12,30,980.0,86.0,3.4,24.0,1026.0,882.1,654.38
2016,7,18,12,45,979.0,85.0,3.55,24.5,1017.5,874.1,648.74
2016,7,18,13,0,978.0,84.0,3.7,25.0,1009.0,862.35,640.63
2016,7,18,13,15,975.5,83.5,3.8,24.5,993.5,846.16,631.77
2016,7,18,13,30,973.0,83.0,3.9,24.0,978.0,826.35,620.41
2016,7,18,13,45,969.5,81.5,4.0,24.0,955.0,801.35,604.2
2016,7,18,14,0,966.0,80.0,4.1,24.0,932.0,772.97,585.33
2016,7,18,14,15,960.5,79.0,4.1,24.0,902.0,740.39,561.8
2016,7,18,14,30,955.0,78.0,4.1,24.0,872.0,704.84,535.71
2016,7,18,14,45,948.5,76.5,4.2,24.0,836.0,665.4,506.55
2016,7,18,15,0,942.0,75.0,4.3,24.0,800.0,623.42,474.76
2016,7,18,15,15,932.5,73.5,4.3,23.5,759.0,577.48,439.82
2016,7,18,15,30,923.0,72.0,4.3,23.0,718.0,529.7,402.36
2016,7,18,15,45,911.5,69.5,4.35,22.5,672.0,478.5,361.21
2016,7,18,16,0,900.0,67.0,4.4,22.0,626.0,426.15,317.79
2016,7,18,16,15,883.5,65.0,4.35,21.5,577.0,371.58,271.29
2016,7,18,16,30,867.0,63.0,4.3,21.0,528.0,316.89,223.72
2016,7,18,16,45,846.0,60.5,4.25,20.5,476.0,260.83,174.93
2016,7,18,17,0,825.0,58.0,4.2,20.0,424.0,205.67,127.98
2016,7,18,17,15,795.5,54.5,4.1,19.5,371.5,149.77,84.47
2016,7,18,17,30,766.0,51.0,4.0,19.0,319.0,96.29,51.01
2016,7,18,17,45,723.5,47.0,3.95,18.5,267.0,44.19,33.34
2016,7,18,18,0,681.0,43.0,3.9,18.0,215.0,40.25,29.93
2016,7,18,18,15,614.0,38.0,3.75,17.0,166.0,35.3,25.52
2016,7,18,18,30,547.0,33.0,3.6,16.0,117.0,30.46,21.0
2016,7,18,18,45,431.0,25.0,3.45,15.5,76.0,22.85,13.67
2016,7,18,19,0,315.0,17.0,3.3,15.0,35.0,15.4,1.27
2016,7,18,19,15,157.5,8.5,3.2,14.5,17.5,6.69,0.0
2016,7,18,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,19,5,15,195.0,10.0,1.8,9.5,24.5,7.87,0.0
2016,7,19,5,30,390.0,20.0,1.8,10.0,49.0,18.29,8.03
2016,7,19,5,45,495.5,26.5,1.85,10.5,92.5,24.48,15.86
2016,7,19,6,0,601.0,33.0,1.9,11.0,136.0,30.88,22.05
2016,7,19,6,15,661.0,37.5,1.9,11.5,186.0,35.39,26.34
2016,7,19,6,30,721.0,42.0,1.9,12.0,236.0,43.89,34.05
2016,7,19,6,45,760.5,45.0,1.9,13.0,289.0,62.09,37.15
2016,7,19,7,0,800.0,48.0,1.9,14.0,342.0,115.16,61.55
2016,7,19,7,15,827.0,50.5,1.85,14.5,394.5,169.66,100.17
2016,7,19,7,30,854.0,53.0,1.8,15.0,447.0,226.17,146.68
2016,7,19,7,45,874.0,55.0,1.75,16.0,498.5,282.16,195.08
2016,7,19,8,0,894.0,57.0,1.7,17.0,550.0,338.83,244.06
2016,7,19,8,15,908.5,58.5,1.7,17.5,598.5,393.42,291.14
2016,7,19,8,30,923.0,60.0,1.7,18.0,647.0,447.55,336.52
2016,7,19,8,45,934.0,61.5,1.7,19.0,692.0,499.31,377.91
2016,7,19,9,0,945.0,63.0,1.7,20.0,737.0,549.73,416.65
2016,7,19,9,15,953.5,64.0,1.75,20.5,777.0,596.7,452.52
2016,7,19,9,30,962.0,65.0,1.8,21.0,817.0,641.61,485.79
2016,7,19,9,45,963.0,71.0,1.9,22.0,852.0,684.07,515.57
2016,7,19,10,0,964.0,77.0,2.0,23.0,887.0,723.44,542.29
2016,7,19,10,15,969.0,78.0,2.15,23.5,915.5,757.86,566.47
2016,7,19,10,30,974.0,79.0,2.3,24.0,944.0,789.18,587.72
2016,7,19,10,45,976.5,80.0,2.45,24.5,965.0,815.35,604.46
2016,7,19,11,0,979.0,81.0,2.6,25.0,986.0,838.03,618.83
2016,7,19,11,15,981.0,81.5,2.7,25.0,1000.5,856.27,631.13
2016,7,19,11,30,983.0,82.0,2.8,25.0,1015.0,870.83,641.07
2016,7,19,11,45,983.5,82.5,2.95,25.0,1022.0,880.44,648.15
2016,7,19,12,0,984.0,83.0,3.1,25.0,1029.0,886.28,652.83
2016,7,19,12,15,984.0,83.0,3.2,25.0,1028.0,887.49,654.2
2016,7,19,12,30,984.0,83.0,3.3,25.0,1027.0,884.93,653.15
2016,7,19,12,45,977.5,86.5,3.4,25.5,1017.5,876.42,646.94
2016,7,19,13,0,971.0,90.0,3.5,26.0,1008.0,864.26,638.37
2016,7,19,13,15,968.5,89.5,3.55,25.5,992.0,848.17,629.45
2016,7,19,13,30,966.0,89.0,3.6,25.0,976.0,828.48,618.08
2016,7,19,13,45,962.5,88.0,3.7,25.0,953.0,804.09,602.47
2016,7,19,14,0,959.0,87.0,3.8,25.0,930.0,776.32,584.12
2016,7,19,14,15,953.0,86.0,3.85,24.5,900.5,743.58,561.98
2016,7,19,14,30,947.0,85.0,3.9,24.0,871.0,707.9,537.2
2016,7,19,14,45,940.5,83.0,4.0,24.0,835.0,668.25,508.04
2016,7,19,15,0,934.0,81.0,4.1,24.0,799.0,626.08,476.27
2016,7,19,15,15,924.0,79.0,4.1,23.5,757.5,579.68,441.14
2016,7,19,15,30,914.0,77.0,4.1,23.0,716.0,531.49,403.55
2016,7,19,15,45,902.5,74.5,4.2,23.0,670.5,480.63,362.14
2016,7,19,16,0,891.0,72.0,4.3,23.0,625.0,428.61,318.6
2016,7,19,16,15,874.0,70.0,4.3,22.5,575.5,374.2,272.61
2016,7,19,16,30,857.0,68.0,4.3,22.0,526.0,319.72,225.56
2016,7,19,16,45,836.0,65.0,4.3,21.5,474.5,263.61,177.02
2016,7,19,17,0,815.0,62.0,4.3,21.0,423.0,208.42,130.23
2016,7,19,17,15,784.0,58.5,4.2,20.0,370.0,148.98,84.07
2016,7,19,17,30,753.0,55.0,4.1,19.0,317.0,95.55,50.44
2016,7,19,17,45,709.0,50.5,4.1,18.5,265.0,46.74,35.58
2016,7,19,18,0,665.0,46.0,4.1,18.0,213.0,42.51,31.91
2016,7,19,18,15,595.5,40.5,3.9,17.0,164.0,37.24,27.21
2016,7,19,18,30,526.0,35.0,3.7,16.0,115.0,32.07,22.38
2016,7,19,18,45,407.5,26.5,3.55,15.5,74.5,24.1,14.65
2016,7,19,19,0,289.0,18.0,3.4,15.0,34.0,14.93,0.15
2016,7,19,19,15,144.5,9.0,3.25,14.5,17.0,7.08,0.0
2016,7,19,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,20,5,15,192.0,10.0,1.7,10.5,24.0,7.87,0.0
2016,7,20,5,30,384.0,20.0,1.8,11.0,48.0,18.27,7.6
2016,7,20,5,45,490.0,26.5,1.9,11.5,91.0,24.45,15.71
2016,7,20,6,0,596.0,33.0,2.0,12.0,134.0,30.83,21.89
2016,7,20,6,15,656.5,37.5,2.05,12.5,184.0,35.34,26.17
2016,7,20,6,30,717.0,42.0,2.1,13.0,234.0,39.94,30.36
2016,7,20,6,45,757.0,45.0,2.15,14.0,286.5,62.73,37.1
2016,7,20,7,0,797.0,48.0,2.2,15.0,339.0,115.75,61.74
2016,7,20,7,15,824.5,50.5,2.1,15.5,392.0,170.26,100.45
2016,7,20,7,30,852.0,53.0,2.0,16.0,445.0,226.83,146.97
2016,7,20,7,45,872.0,55.0,1.95,17.0,496.0,282.8,195.3
2016,7,20,8,0,892.0,57.0,1.9,18.0,547.0,339.46,244.21
2016,7,20,8,15,907.0,59.0,1.75,19.0,596.0,394.67,290.81
2016,7,20,8,30,922.0,61.0,1.6,20.0,645.0,449.49,335.33
2016,7,20,8,45,933.5,62.0,1.5,21.0,690.0,501.07,375.72
2016,7,20,9,0,945.0,63.0,1.4,22.0,735.0,551.35,413.33
2016,7,20,9,15,954.0,64.5,1.3,22.5,776.0,599.13,448.27
2016,7,20,9,30,963.0,66.0,1.2,23.0,817.0,644.9,480.33
2016,7,20,9,45,962.5,72.5,1.2,24.0,851.5,686.97,508.36
2016,7,20,10,0,962.0,79.0,1.2,25.0,886.0,725.82,533.21
2016,7,20,10,15,967.5,80.0,1.35,25.5,914.5,760.58,557.34
2016,7,20,10,30,973.0,81.0,1.5,26.0,943.0,792.28,578.59
2016,7,20,10,45,977.5,81.0,1.7,26.5,965.0,819.09,596.14
2016,7,20,11,0,982.0,81.0,1.9,27.0,987.0,842.48,611.4
2016,7,20,11,15,984.0,81.5,2.05,27.0,1002.0,860.81,624.1
2016,7,20,11,30,986.0,82.0,2.2,27.0,1017.0,875.45,634.48
2016,7,20,11,45,988.0,81.5,2.35,27.5,1024.0,885.45,640.65
2016,7,20,12,0,990.0,81.0,2.5,28.0,1031.0,891.68,644.43
2016,7,20,12,15,990.0,81.0,2.6,28.0,1030.5,892.91,645.93
2016,7,20,12,30,990.0,81.0,2.7,28.0,1030.0,890.34,645.05
2016,7,20,12,45,988.0,81.5,2.85,28.0,1021.5,882.78,641.34
2016,7,20,13,0,986.0,82.0,3.0,28.0,1013.0,871.45,635.19
2016,7,20,13,15,983.5,81.5,3.1,28.0,997.0,855.1,625.4
2016,7,20,13,30,981.0,81.0,3.2,28.0,981.0,835.09,613.18
2016,7,20,13,45,977.5,80.0,3.3,28.0,958.0,810.31,597.7
2016,7,20,14,0,974.0,79.0,3.4,28.0,935.0,782.1,579.82
2016,7,20,14,15,968.5,78.0,3.5,27.5,905.0,749.21,558.3
2016,7,20,14,30,963.0,77.0,3.6,27.0,875.0,713.3,534.02
2016,7,20,14,45,955.5,76.0,3.7,27.0,839.0,673.31,505.1
2016,7,20,15,0,948.0,75.0,3.8,27.0,803.0,630.82,473.61
2016,7,20,15,15,938.5,73.5,3.85,26.5,761.5,584.51,439.19
2016,7,20,15,30,929.0,72.0,3.9,26.0,720.0,536.32,402.23
2016,7,20,15,45,916.0,70.5,3.95,26.0,673.5,484.92,360.89
2016,7,20,16,0,903.0,69.0,4.0,26.0,627.0,432.47,317.54
2016,7,20,16,15,886.5,66.5,4.05,25.0,577.5,377.12,271.98
2016,7,20,16,30,870.0,64.0,4.1,24.0,528.0,321.64,225.05
2016,7,20,16,45,847.5,61.5,4.15,23.5,476.0,264.84,176.33
2016,7,20,17,0,825.0,59.0,4.2,23.0,424.0,209.11,129.42
2016,7,20,17,15,794.0,56.0,4.2,22.0,370.5,153.18,86.33
2016,7,20,17,30,763.0,53.0,4.2,21.0,317.0,95.78,49.53
2016,7,20,17,45,718.5,49.0,4.2,20.5,264.5,45.68,34.35
2016,7,20,18,0,674.0,45.0,4.2,20.0,212.0,41.78,31.0
2016,7,20,18,15,604.0,39.5,4.1,19.0,163.0,36.47,26.28
2016,7,20,18,30,534.0,34.0,4.0,18.0,114.0,31.25,21.44
2016,7,20,18,45,412.5,25.5,3.9,17.0,73.5,23.23,13.75
2016,7,20,19,0,291.0,17.0,3.8,16.0,33.0,15.37,0.0
2016,7,20,19,15,145.5,8.5,3.65,15.5,16.5,6.69,0.0
2016,7,20,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,21,5,15,180.0,10.0,2.05,10.5,22.5,7.87,0.0
2016,7,21,5,30,360.0,20.0,2.1,11.0,45.0,18.21,7.1
2016,7,21,5,45,469.5,27.5,2.15,11.5,88.5,25.23,16.34
2016,7,21,6,0,579.0,35.0,2.2,12.0,132.0,32.41,23.27
2016,7,21,6,15,641.0,40.0,2.2,12.5,182.0,37.25,27.87
2016,7,21,6,30,703.0,45.0,2.2,13.0,232.0,42.17,32.35
2016,7,21,6,45,744.5,48.0,2.25,14.0,284.5,61.19,35.45
2016,7,21,7,0,786.0,51.0,2.3,15.0,337.0,118.06,63.92
2016,7,21,7,15,814.0,54.0,2.3,15.5,389.5,172.61,102.9
2016,7,21,7,30,842.0,57.0,2.3,16.0,442.0,229.3,149.64
2016,7,21,7,45,862.5,59.0,2.3,17.0,493.5,285.02,197.85
2016,7,21,8,0,883.0,61.0,2.3,18.0,545.0,341.48,246.74
2016,7,21,8,15,898.0,63.0,2.3,18.5,594.0,396.35,294.09
2016,7,21,8,30,913.0,65.0,2.3,19.0,643.0,450.84,339.81
2016,7,21,8,45,924.5,66.5,2.35,20.0,687.5,502.55,381.41
2016,7,21,9,0,936.0,68.0,2.4,21.0,732.0,552.98,420.51
2016,7,21,9,15,944.5,69.0,2.45,21.5,772.5,599.72,456.4
2016,7,21,9,30,953.0,70.0,2.5,22.0,813.0,644.42,489.71
2016,7,21,9,45,959.0,71.5,2.55,22.5,847.5,685.71,519.62
2016,7,21,10,0,965.0,73.0,2.6,23.0,882.0,724.32,546.87
2016,7,21,10,15,970.0,74.0,2.7,23.5,910.5,758.9,570.96
2016,7,21,10,30,975.0,75.0,2.8,24.0,939.0,790.37,591.75
2016,7,21,10,45,978.5,76.0,2.9,24.5,960.5,817.44,608.81
2016,7,21,11,0,982.0,77.0,3.0,25.0,982.0,841.04,623.48
2016,7,21,11,15,984.0,77.0,3.1,25.5,996.5,858.97,634.33
2016,7,21,11,30,986.0,77.0,3.2,26.0,1011.0,873.21,642.76
2016,7,21,11,45,987.0,77.5,3.35,26.5,1018.0,883.32,648.8
2016,7,21,12,0,988.0,78.0,3.5,27.0,1025.0,889.65,652.39
2016,7,21,12,15,988.0,78.0,3.65,27.0,1024.5,890.89,653.97
2016,7,21,12,30,988.0,78.0,3.8,27.0,1024.0,888.33,653.11
2016,7,21,12,45,979.0,83.5,3.95,27.0,1014.0,879.55,648.16
2016,7,21,13,0,970.0,89.0,4.1,27.0,1004.0,867.12,640.8
2016,7,21,13,15,967.5,88.5,4.2,26.5,988.0,851.0,632.0
2016,7,21,13,30,965.0,88.0,4.3,26.0,972.0,831.28,620.71
2016,7,21,13,45,962.0,86.5,4.45,26.0,949.5,806.77,605.04
2016,7,21,14,0,959.0,85.0,4.6,26.0,927.0,778.85,587.05
2016,7,21,14,15,953.5,84.0,4.6,25.5,897.5,746.36,564.84
2016,7,21,14,30,948.0,83.0,4.6,25.0,868.0,710.9,539.98
2016,7,21,14,45,942.5,80.5,4.65,25.0,832.5,671.28,510.69
2016,7,21,15,0,937.0,78.0,4.7,25.0,797.0,629.05,478.75
2016,7,21,15,15,927.5,76.5,4.7,24.5,755.5,583.12,443.93
2016,7,21,15,30,918.0,75.0,4.7,24.0,714.0,535.35,406.6
2016,7,21,15,45,907.5,72.5,4.7,24.0,668.5,484.61,365.1
2016,7,21,16,0,897.0,70.0,4.7,24.0,623.0,432.61,321.45
2016,7,21,16,15,880.5,67.5,4.65,23.5,574.0,377.48,274.86
2016,7,21,16,30,864.0,65.0,4.6,23.0,525.0,322.22,227.16
2016,7,21,16,45,844.5,61.5,4.55,22.5,473.5,265.52,178.06
2016,7,21,17,0,825.0,58.0,4.5,22.0,422.0,209.58,130.51
2016,7,21,17,15,795.0,55.0,4.4,21.0,369.0,153.7,87.02
2016,7,21,17,30,765.0,52.0,4.3,20.0,316.0,96.25,49.72
2016,7,21,17,45,724.0,47.5,4.2,19.5,264.0,44.56,33.52
2016,7,21,18,0,683.0,43.0,4.1,19.0,212.0,40.25,29.78
2016,7,21,18,15,614.5,37.5,3.9,18.0,162.5,34.87,24.99
2016,7,21,18,30,546.0,32.0,3.7,17.0,113.0,29.59,20.08
2016,7,21,18,45,429.5,24.0,3.5,16.5,72.5,21.97,12.65
2016,7,21,19,0,313.0,16.0,3.3,16.0,32.0,14.51,0.0
2016,7,21,19,15,156.5,8.0,3.15,15.5,16.0,6.29,0.0
2016,7,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,22,5,15,183.5,10.0,1.75,10.5,22.0,7.87,0.0
2016,7,22,5,30,367.0,20.0,1.9,11.0,44.0,18.24,6.6
2016,7,22,5,45,475.5,27.0,2.05,12.0,87.5,24.82,15.9
2016,7,22,6,0,584.0,34.0,2.2,13.0,131.0,31.59,22.42
