Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,6,15,647.5,39.0,2.25,13.5,181.5,36.47,27.04
2016,7,22,6,30,711.0,44.0,2.3,14.0,232.0,41.44,31.56
2016,7,22,6,45,753.0,47.5,2.4,15.0,285.0,62.0,35.31
2016,7,22,7,0,795.0,51.0,2.5,16.0,338.0,119.88,64.65
2016,7,22,7,15,823.5,54.0,2.6,17.0,391.5,175.14,104.03
2016,7,22,7,30,852.0,57.0,2.7,18.0,445.0,232.59,151.03
2016,7,22,7,45,873.5,59.0,2.85,19.0,497.5,289.24,199.88
2016,7,22,8,0,895.0,61.0,3.0,20.0,550.0,346.72,249.57
2016,7,22,8,15,910.0,62.5,3.05,20.5,599.5,401.88,297.17
2016,7,22,8,30,925.0,64.0,3.1,21.0,649.0,456.61,343.18
2016,7,22,8,45,937.0,66.0,3.2,22.0,694.5,509.68,385.9
2016,7,22,9,0,949.0,68.0,3.3,23.0,740.0,561.49,426.15
2016,7,22,9,15,958.0,69.0,3.35,23.5,781.0,609.16,462.76
2016,7,22,9,30,967.0,70.0,3.4,24.0,822.0,654.79,496.79
2016,7,22,9,45,961.0,79.5,3.5,25.0,855.0,696.3,525.85
2016,7,22,10,0,955.0,89.0,3.6,26.0,888.0,734.11,551.39
2016,7,22,10,15,961.0,90.0,3.65,26.5,917.0,769.12,575.45
2016,7,22,10,30,967.0,91.0,3.7,27.0,946.0,801.1,596.6
2016,7,22,10,45,971.5,91.5,3.8,27.5,968.5,828.3,613.59
2016,7,22,11,0,976.0,92.0,3.9,28.0,991.0,852.09,628.24
2016,7,22,11,15,978.0,92.5,3.95,28.0,1005.5,870.37,640.2
2016,7,22,11,30,980.0,93.0,4.0,28.0,1020.0,884.96,649.78
2016,7,22,11,45,981.5,93.0,4.05,28.5,1027.0,894.98,655.09
2016,7,22,12,0,983.0,93.0,4.1,29.0,1034.0,901.24,658.0
2016,7,22,12,15,983.0,93.0,4.1,29.0,1033.5,902.48,658.75
2016,7,22,12,30,983.0,93.0,4.1,29.0,1033.0,899.94,657.12
2016,7,22,12,45,983.5,91.0,4.2,29.0,1024.5,892.25,652.66
2016,7,22,13,0,984.0,89.0,4.3,29.0,1016.0,880.76,645.74
2016,7,22,13,15,981.0,88.5,4.3,28.5,1000.0,864.02,636.19
2016,7,22,13,30,978.0,88.0,4.3,28.0,984.0,843.64,624.2
2016,7,22,13,45,973.5,87.5,4.35,28.0,960.0,818.57,607.97
2016,7,22,14,0,969.0,87.0,4.4,28.0,936.0,790.13,589.39
2016,7,22,14,15,963.0,86.0,4.4,27.5,905.5,756.96,567.01
2016,7,22,14,30,957.0,85.0,4.4,27.0,875.0,720.8,541.99
2016,7,22,14,45,948.5,83.5,4.4,27.0,838.5,679.82,511.88
2016,7,22,15,0,940.0,82.0,4.4,27.0,802.0,636.43,479.34
2016,7,22,15,15,929.5,80.5,4.4,26.5,760.0,589.75,444.46
2016,7,22,15,30,919.0,79.0,4.4,26.0,718.0,541.29,407.12
2016,7,22,15,45,890.5,82.5,4.45,25.5,668.0,487.45,364.81
2016,7,22,16,0,862.0,86.0,4.5,25.0,618.0,433.96,321.49
2016,7,22,16,15,843.0,83.5,4.45,24.5,567.5,379.49,276.01
2016,7,22,16,30,824.0,81.0,4.4,24.0,517.0,323.43,228.35
2016,7,22,16,45,778.5,82.5,4.4,23.5,461.5,265.85,180.04
2016,7,22,17,0,733.0,84.0,4.4,23.0,406.0,211.93,135.74
2016,7,22,17,15,696.0,79.0,4.25,22.0,353.0,154.17,91.18
2016,7,22,17,30,659.0,74.0,4.1,21.0,300.0,103.3,58.47
2016,7,22,17,45,597.5,68.5,3.95,20.5,247.5,55.52,42.92
2016,7,22,18,0,536.0,63.0,3.8,20.0,195.0,50.89,38.93
2016,7,22,18,15,459.0,53.5,3.6,19.5,147.5,43.45,32.27
2016,7,22,18,30,382.0,44.0,3.4,19.0,100.0,35.98,25.36
2016,7,22,18,45,261.0,31.0,3.25,18.5,62.5,25.34,15.2
2016,7,22,19,0,140.0,18.0,3.1,18.0,25.0,13.75,0.0
2016,7,22,19,15,70.0,9.0,3.0,17.5,12.5,7.08,0.0
2016,7,22,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,23,5,15,74.0,12.0,1.45,11.5,17.0,9.44,0.0
2016,7,23,5,30,148.0,24.0,1.6,12.0,34.0,18.21,5.9
2016,7,23,5,45,262.0,38.0,1.8,13.0,73.5,28.91,19.3
2016,7,23,6,0,376.0,52.0,2.0,14.0,113.0,42.23,31.67
2016,7,23,6,15,448.5,62.0,2.0,14.5,160.5,49.85,38.79
2016,7,23,6,30,521.0,72.0,2.0,15.0,208.0,57.41,45.61
2016,7,23,6,45,580.5,78.0,2.05,16.0,260.5,76.59,49.79
2016,7,23,7,0,640.0,84.0,2.1,17.0,313.0,124.87,74.32
2016,7,23,7,15,676.0,89.5,2.25,18.0,366.0,175.61,110.37
2016,7,23,7,30,712.0,95.0,2.4,19.0,419.0,229.72,153.74
2016,7,23,7,45,742.5,98.5,2.55,20.0,471.0,283.8,199.11
2016,7,23,8,0,773.0,102.0,2.7,21.0,523.0,342.44,248.19
2016,7,23,8,15,793.5,105.5,2.85,22.0,572.5,396.18,292.96
2016,7,23,8,30,814.0,109.0,3.0,23.0,622.0,450.31,336.85
2016,7,23,8,45,827.5,113.0,3.15,24.0,667.0,501.63,377.37
2016,7,23,9,0,841.0,117.0,3.3,25.0,712.0,552.1,415.91
2016,7,23,9,15,853.0,119.5,3.45,26.0,753.0,599.26,450.85
2016,7,23,9,30,865.0,122.0,3.6,27.0,794.0,640.3,480.46
2016,7,23,9,45,878.5,122.0,3.75,28.0,830.5,682.07,509.71
2016,7,23,10,0,892.0,122.0,3.9,29.0,867.0,721.87,536.77
2016,7,23,10,15,898.5,123.5,3.9,29.0,895.5,755.74,560.73
2016,7,23,10,30,905.0,125.0,3.9,29.0,924.0,786.78,582.37
2016,7,23,10,45,870.0,150.0,3.95,29.5,934.0,802.08,591.23
2016,7,23,11,0,835.0,175.0,4.0,30.0,944.0,825.58,605.13
2016,7,23,11,15,838.5,176.0,4.05,30.0,958.0,843.78,617.55
2016,7,23,11,30,842.0,177.0,4.1,30.0,972.0,858.73,627.75
2016,7,23,11,45,812.5,197.0,4.15,30.5,969.0,859.0,626.13
2016,7,23,12,0,783.0,217.0,4.2,31.0,966.0,855.0,621.74
2016,7,23,12,15,783.0,217.0,4.25,31.0,965.0,856.05,622.68
2016,7,23,12,30,783.0,217.0,4.3,31.0,964.0,853.91,621.45
2016,7,23,12,45,792.0,209.0,4.35,31.5,959.5,849.63,617.79
2016,7,23,13,0,801.0,201.0,4.4,32.0,955.0,841.9,611.82
2016,7,23,13,15,797.0,199.5,4.45,32.0,939.0,825.58,601.06
2016,7,23,13,30,793.0,198.0,4.5,32.0,923.0,806.18,588.16
2016,7,23,13,45,762.5,209.5,4.55,32.0,892.5,781.46,570.86
2016,7,23,14,0,732.0,221.0,4.6,32.0,862.0,747.85,547.52
2016,7,23,14,15,722.5,217.5,4.6,31.5,832.5,714.98,525.78
2016,7,23,14,30,713.0,214.0,4.6,31.0,803.0,680.01,502.18
2016,7,23,14,45,706.0,207.0,4.6,31.0,769.0,641.84,474.89
2016,7,23,15,0,699.0,200.0,4.6,31.0,735.0,601.84,445.75
2016,7,23,15,15,683.0,195.0,4.6,30.5,694.0,556.85,413.22
2016,7,23,15,30,667.0,190.0,4.6,30.0,653.0,511.19,379.34
2016,7,23,15,45,668.0,175.5,4.6,29.5,612.5,465.34,344.35
2016,7,23,16,0,669.0,161.0,4.6,29.0,572.0,417.76,306.9
2016,7,23,16,15,644.0,154.5,4.5,28.5,523.5,365.69,265.23
2016,7,23,16,30,619.0,148.0,4.4,28.0,475.0,314.92,223.88
2016,7,23,16,45,612.5,133.0,4.35,27.5,429.0,263.73,181.4
2016,7,23,17,0,606.0,118.0,4.3,27.0,383.0,212.41,139.17
2016,7,23,17,15,565.0,109.5,4.05,26.0,331.5,161.59,101.09
2016,7,23,17,30,524.0,101.0,3.8,25.0,280.0,111.82,68.54
2016,7,23,17,45,490.5,87.5,3.55,24.5,232.5,66.37,51.47
2016,7,23,18,0,457.0,74.0,3.3,24.0,185.0,58.75,45.0
2016,7,23,18,15,381.0,61.5,3.05,22.5,139.0,46.46,34.42
2016,7,23,18,30,305.0,49.0,2.8,21.0,93.0,37.05,26.01
2016,7,23,18,45,152.5,35.5,2.55,20.0,57.5,26.58,15.98
2016,7,23,19,0,0.0,22.0,2.3,19.0,22.0,16.06,0.0
2016,7,23,19,15,0.0,11.0,2.25,18.5,11.0,8.65,0.0
2016,7,23,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,5,15,60.5,11.5,0.85,12.5,15.5,9.05,0.0
2016,7,24,5,30,121.0,23.0,0.9,13.0,31.0,17.4,4.64
2016,7,24,5,45,225.0,39.0,0.95,13.5,69.5,29.43,19.67
2016,7,24,6,0,329.0,55.0,1.0,14.0,108.0,41.46,30.99
2016,7,24,6,15,401.0,67.0,1.0,15.0,155.0,50.45,39.25
2016,7,24,6,30,473.0,79.0,1.0,16.0,202.0,59.39,47.17
2016,7,24,6,45,538.5,85.5,1.05,17.0,255.0,81.71,54.14
2016,7,24,7,0,604.0,92.0,1.1,18.0,308.0,128.62,78.23
2016,7,24,7,15,467.0,131.0,1.1,19.0,313.5,172.44,116.08
2016,7,24,7,30,330.0,170.0,1.1,20.0,319.0,200.51,144.41
2016,7,24,7,45,537.0,141.5,1.1,21.0,418.5,260.36,185.61
2016,7,24,8,0,744.0,113.0,1.1,22.0,518.0,341.21,244.86
2016,7,24,8,15,765.5,117.5,1.15,22.5,567.5,395.34,288.94
2016,7,24,8,30,787.0,122.0,1.2,23.0,617.0,451.44,333.44
2016,7,24,8,45,796.0,129.0,1.25,24.0,660.5,502.02,371.98
2016,7,24,9,0,805.0,136.0,1.3,25.0,704.0,551.39,408.24
2016,7,24,9,15,818.5,139.0,1.35,25.5,745.5,598.48,442.51
2016,7,24,9,30,832.0,142.0,1.4,26.0,787.0,644.24,474.86
2016,7,24,9,45,808.5,163.0,1.45,27.0,812.5,679.71,497.91
2016,7,24,10,0,785.0,184.0,1.5,28.0,838.0,710.37,516.98
2016,7,24,10,15,793.5,186.5,1.6,28.5,867.0,744.38,539.7
2016,7,24,10,30,802.0,189.0,1.7,29.0,896.0,775.94,560.38
2016,7,24,10,45,763.0,218.0,1.85,29.5,904.0,797.89,573.79
2016,7,24,11,0,724.0,247.0,2.0,30.0,912.0,808.95,580.07
2016,7,24,11,15,728.5,248.5,2.1,30.5,927.0,827.32,591.59
2016,7,24,11,30,733.0,250.0,2.2,31.0,942.0,842.73,601.03
2016,7,24,11,45,694.5,276.5,2.3,31.5,936.0,840.26,597.94
2016,7,24,12,0,656.0,303.0,2.4,32.0,930.0,833.52,592.21
2016,7,24,12,15,655.5,303.0,2.5,32.0,929.0,834.08,593.32
2016,7,24,12,30,655.0,303.0,2.6,32.0,928.0,831.69,592.43
2016,7,24,12,45,673.5,289.0,2.75,32.0,926.5,830.95,593.41
2016,7,24,13,0,692.0,275.0,2.9,32.0,925.0,826.78,592.05
2016,7,24,13,15,686.5,272.5,2.95,31.5,909.0,809.23,582.02
2016,7,24,13,30,681.0,270.0,3.0,31.0,893.0,788.94,570.09
2016,7,24,13,45,630.5,291.5,3.15,31.0,856.5,750.78,544.48
2016,7,24,14,0,580.0,313.0,3.3,31.0,820.0,712.59,518.56
2016,7,24,14,15,569.5,307.0,3.35,30.5,791.0,680.57,497.92
2016,7,24,14,30,559.0,301.0,3.4,30.0,762.0,647.0,475.74
2016,7,24,14,45,528.0,301.5,3.5,30.0,721.5,604.25,445.66
2016,7,24,15,0,497.0,302.0,3.6,30.0,681.0,561.78,415.31
2016,7,24,15,15,459.5,285.0,3.65,29.5,621.0,502.91,373.56
2016,7,24,15,30,422.0,268.0,3.7,29.0,561.0,445.98,332.37
2016,7,24,15,45,422.0,261.5,3.8,28.5,537.0,416.63,310.38
2016,7,24,16,0,422.0,255.0,3.9,28.0,513.0,381.18,283.11
2016,7,24,16,15,397.5,239.0,3.9,27.0,466.5,334.46,247.49
2016,7,24,16,30,373.0,223.0,3.9,26.0,420.0,289.57,212.65
2016,7,24,16,45,350.5,203.5,3.9,25.5,373.5,244.71,177.07
2016,7,24,17,0,328.0,184.0,3.9,25.0,327.0,201.98,143.39
2016,7,24,17,15,294.0,163.0,3.75,24.0,279.0,159.03,111.27
2016,7,24,17,30,260.0,142.0,3.6,23.0,231.0,119.99,84.37
2016,7,24,17,45,228.5,118.5,3.45,22.0,187.0,83.61,66.84
2016,7,24,18,0,197.0,95.0,3.3,21.0,143.0,67.32,52.96
2016,7,24,18,15,152.0,70.5,3.15,20.0,102.0,50.89,38.61
2016,7,24,18,30,107.0,46.0,3.0,19.0,61.0,34.01,23.61
2016,7,24,18,45,53.5,28.0,2.85,18.0,35.5,21.32,11.72
2016,7,24,19,0,0.0,10.0,2.7,17.0,10.0,7.6,0.0
2016,7,24,19,15,0.0,5.0,2.55,16.5,5.0,3.93,0.0
2016,7,24,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,9.0,0.8,11.5,9.0,7.08,0.0
2016,7,25,5,30,0.0,18.0,0.9,12.0,18.0,13.71,1.81
2016,7,25,5,45,50.0,38.0,1.0,12.5,46.0,28.18,18.62
2016,7,25,6,0,100.0,58.0,1.1,13.0,74.0,42.34,31.87
2016,7,25,6,15,132.0,80.0,1.1,13.5,109.5,57.41,45.65
2016,7,25,6,30,164.0,102.0,1.1,14.0,145.0,72.24,58.94
2016,7,25,6,45,207.0,117.5,1.15,15.0,184.0,89.32,66.58
2016,7,25,7,0,250.0,133.0,1.2,16.0,223.0,120.78,86.19
2016,7,25,7,15,289.0,151.0,1.3,17.0,270.0,158.25,113.35
2016,7,25,7,30,328.0,169.0,1.4,18.0,317.0,200.12,145.64
2016,7,25,7,45,311.0,195.5,1.55,19.0,349.0,237.24,176.78
2016,7,25,8,0,294.0,222.0,1.7,20.0,381.0,272.39,205.8
2016,7,25,8,15,340.5,234.5,1.75,21.0,435.0,318.93,241.54
2016,7,25,8,30,387.0,247.0,1.8,22.0,489.0,369.57,279.91
2016,7,25,8,45,558.0,207.5,1.9,23.0,585.0,449.4,339.01
2016,7,25,9,0,729.0,168.0,2.0,24.0,681.0,540.53,405.67
2016,7,25,9,15,743.5,172.5,2.05,24.5,722.5,587.15,439.7
2016,7,25,9,30,758.0,177.0,2.1,25.0,764.0,632.73,472.35
2016,7,25,9,45,589.0,259.0,2.2,26.0,727.5,618.83,459.96
2016,7,25,10,0,420.0,341.0,2.3,27.0,691.0,593.19,438.69
2016,7,25,10,15,428.0,353.5,2.3,27.5,721.0,625.48,460.46
2016,7,25,10,30,436.0,366.0,2.3,28.0,751.0,656.53,480.61
2016,7,25,10,45,643.0,267.5,2.35,29.0,850.0,749.19,545.33
2016,7,25,11,0,850.0,169.0,2.4,30.0,949.0,836.95,604.82
2016,7,25,11,15,853.5,170.0,2.4,30.0,964.0,855.47,616.28
2016,7,25,11,30,857.0,171.0,2.4,30.0,979.0,870.68,625.71
2016,7,25,11,45,827.0,191.5,2.45,30.5,976.0,871.24,624.74
2016,7,25,12,0,797.0,212.0,2.5,31.0,973.0,867.4,620.68
2016,7,25,12,15,797.0,212.0,2.55,31.0,972.5,868.47,621.78
2016,7,25,12,30,797.0,212.0,2.6,31.0,972.0,866.29,620.72
2016,7,25,12,45,806.5,204.0,2.7,31.0,967.0,862.27,619.06
2016,7,25,13,0,816.0,196.0,2.8,31.0,962.0,854.71,615.06
2016,7,25,13,15,811.5,194.5,2.85,30.5,945.5,837.7,605.45
2016,7,25,13,30,807.0,193.0,2.9,30.0,929.0,817.57,593.67
2016,7,25,13,45,767.5,210.0,2.95,30.0,896.0,790.15,574.81
2016,7,25,14,0,728.0,227.0,3.0,30.0,863.0,754.24,550.25
2016,7,25,14,15,718.5,223.5,3.05,29.5,833.0,721.32,529.11
2016,7,25,14,30,709.0,220.0,3.1,29.0,803.0,686.31,506.0
2016,7,25,14,45,682.0,222.5,3.2,29.0,763.5,643.14,475.66
2016,7,25,15,0,655.0,225.0,3.3,29.0,724.0,599.48,444.39
2016,7,25,15,15,489.5,262.0,3.35,28.5,623.5,503.01,374.83
2016,7,25,15,30,324.0,299.0,3.4,28.0,523.0,415.02,310.63
2016,7,25,15,45,346.0,271.5,3.45,27.5,496.0,384.63,288.22
2016,7,25,16,0,368.0,244.0,3.5,27.0,469.0,351.54,262.65
2016,7,25,16,15,331.5,238.0,3.5,26.5,428.0,310.93,231.34
2016,7,25,16,30,295.0,232.0,3.5,26.0,387.0,273.17,202.09
2016,7,25,16,45,200.5,206.0,3.5,25.5,306.5,207.16,152.94
2016,7,25,17,0,106.0,180.0,3.5,25.0,226.0,155.26,115.49
2016,7,25,17,15,88.0,159.5,3.35,24.0,194.0,127.98,95.11
2016,7,25,17,30,70.0,139.0,3.2,23.0,162.0,104.28,77.92
2016,7,25,17,45,176.0,115.5,3.1,22.0,160.5,82.28,65.71
2016,7,25,18,0,282.0,92.0,3.0,21.0,159.0,66.31,52.08
2016,7,25,18,15,222.5,71.0,2.85,20.0,116.0,51.74,39.32
2016,7,25,18,30,163.0,50.0,2.7,19.0,73.0,36.94,26.08
2016,7,25,18,45,102.5,30.5,2.55,18.0,42.5,22.9,12.86
2016,7,25,19,0,42.0,11.0,2.4,17.0,12.0,8.56,0.0
2016,7,25,19,15,21.0,5.5,2.3,16.5,6.0,4.33,0.0
2016,7,25,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.25,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,26,5,15,50.0,9.5,0.4,14.5,12.5,7.47,0.0
2016,7,26,5,30,100.0,19.0,0.5,15.0,25.0,14.41,1.23
2016,7,26,5,45,192.5,36.5,0.6,16.0,62.0,27.49,17.67
2016,7,26,6,0,285.0,54.0,0.7,17.0,99.0,40.45,29.68
2016,7,26,6,15,355.0,68.0,0.75,17.5,145.0,50.72,39.05
2016,7,26,6,30,425.0,82.0,0.8,18.0,191.0,60.87,48.07
2016,7,26,6,45,482.5,92.0,0.85,19.0,242.0,83.21,55.12
2016,7,26,7,0,540.0,102.0,0.9,20.0,293.0,132.21,82.68
2016,7,26,7,15,579.0,110.5,0.85,21.0,344.5,180.38,116.61
2016,7,26,7,30,618.0,119.0,0.8,22.0,396.0,232.52,157.03
2016,7,26,7,45,650.0,124.5,0.8,23.5,447.5,284.01,198.0
2016,7,26,8,0,682.0,130.0,0.8,25.0,499.0,337.97,240.53
2016,7,26,8,15,705.0,135.5,0.8,26.0,547.5,390.64,281.73
2016,7,26,8,30,728.0,141.0,0.8,27.0,596.0,444.18,322.23
2016,7,26,8,45,741.0,147.5,0.8,28.0,640.0,494.31,358.92
2016,7,26,9,0,754.0,154.0,0.8,29.0,684.0,543.77,393.71
2016,7,26,9,15,768.0,157.5,0.75,29.5,724.5,590.29,425.6
2016,7,26,9,30,782.0,161.0,0.7,30.0,765.0,633.77,454.36
2016,7,26,9,45,806.0,157.0,0.65,30.5,804.0,677.27,482.27
2016,7,26,10,0,830.0,153.0,0.6,31.0,843.0,719.63,508.53
2016,7,26,10,15,837.5,155.0,0.5,31.5,871.5,753.92,527.93
2016,7,26,10,30,845.0,157.0,0.4,32.0,900.0,785.58,545.03
2016,7,26,10,45,814.0,180.5,0.35,32.5,910.5,803.14,553.05
2016,7,26,11,0,783.0,204.0,0.3,33.0,921.0,815.47,557.81
2016,7,26,11,15,786.5,205.0,0.4,33.0,935.0,832.95,570.04
2016,7,26,11,30,790.0,206.0,0.5,33.0,949.0,847.35,580.33
2016,7,26,11,45,753.0,231.0,0.65,33.5,943.5,855.25,585.26
2016,7,26,12,0,716.0,256.0,0.8,34.0,938.0,850.01,582.36
2016,7,26,12,15,715.0,256.0,0.95,34.0,937.0,850.2,584.79
2016,7,26,12,30,714.0,256.0,1.1,34.0,936.0,847.27,585.06
2016,7,26,12,45,746.5,232.5,1.25,34.0,938.0,848.95,588.86
2016,7,26,13,0,779.0,209.0,1.4,34.0,940.0,837.45,584.47
2016,7,26,13,15,774.0,207.5,1.5,34.0,923.5,820.53,574.97
2016,7,26,13,30,769.0,206.0,1.6,34.0,907.0,808.4,568.15
2016,7,26,13,45,722.0,227.0,1.75,34.0,871.5,772.35,545.6
2016,7,26,14,0,675.0,248.0,1.9,34.0,836.0,734.78,521.72
2016,7,26,14,15,664.5,244.0,1.95,33.5,806.0,702.1,501.65
2016,7,26,14,30,654.0,240.0,2.0,33.0,776.0,667.55,479.78
2016,7,26,14,45,622.0,243.5,2.1,33.0,735.5,623.54,450.02
2016,7,26,15,0,590.0,247.0,2.2,33.0,695.0,576.71,417.78
2016,7,26,15,15,572.5,239.5,2.3,32.5,654.5,532.72,387.68
2016,7,26,15,30,555.0,232.0,2.4,32.0,614.0,488.51,356.48
2016,7,26,15,45,531.0,223.5,2.5,32.0,569.0,440.54,321.03
2016,7,26,16,0,507.0,215.0,2.6,32.0,524.0,393.51,285.46
2016,7,26,16,15,480.5,203.5,2.65,31.0,477.0,344.52,248.75
2016,7,26,16,30,454.0,192.0,2.7,30.0,430.0,297.35,212.57
2016,7,26,16,45,426.5,177.0,2.8,29.5,382.5,249.45,175.08
2016,7,26,17,0,399.0,162.0,2.9,29.0,335.0,204.07,139.76
2016,7,26,17,15,360.5,146.0,2.8,28.0,286.5,157.92,105.68
2016,7,26,17,30,322.0,130.0,2.7,27.0,238.0,118.13,79.17
2016,7,26,17,45,285.0,110.0,2.6,26.5,193.5,80.28,62.77
2016,7,26,18,0,248.0,90.0,2.5,26.0,149.0,64.69,49.61
2016,7,26,18,15,192.5,68.5,2.3,25.0,107.5,49.87,36.87
2016,7,26,18,30,137.0,47.0,2.1,24.0,66.0,34.78,23.65
2016,7,26,18,45,85.0,28.0,1.95,23.0,38.0,21.1,10.93
2016,7,26,19,0,33.0,9.0,1.8,22.0,10.0,7.08,0.0
2016,7,26,19,15,16.5,4.5,1.65,21.5,5.0,3.54,0.0
2016,7,26,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,7,27,5,15,33.5,8.0,0.2,17.5,10.0,6.29,0.0
2016,7,27,5,30,67.0,16.0,0.3,18.0,20.0,12.33,0.0
2016,7,27,5,45,143.5,35.0,0.4,19.0,54.0,26.19,16.26
2016,7,27,6,0,220.0,54.0,0.5,20.0,88.0,40.02,28.89
2016,7,27,6,15,283.0,70.0,0.5,20.5,131.0,51.46,39.18
2016,7,27,6,30,346.0,86.0,0.5,21.0,174.0,62.7,49.04
2016,7,27,6,45,401.0,98.0,0.5,22.0,222.5,84.87,56.95
2016,7,27,7,0,456.0,110.0,0.5,23.0,271.0,127.27,80.7
2016,7,27,7,15,494.5,120.0,0.55,24.0,320.0,171.76,111.82
2016,7,27,7,30,533.0,130.0,0.6,25.0,369.0,220.15,148.77
2016,7,27,7,45,565.5,137.5,0.65,26.0,418.0,272.6,189.99
2016,7,27,8,0,598.0,145.0,0.7,27.0,467.0,323.93,230.17
2016,7,27,8,15,622.0,151.5,0.8,28.0,514.0,373.6,268.78
2016,7,27,8,30,646.0,158.0,0.9,29.0,561.0,424.42,307.23
2016,7,27,8,45,659.0,166.0,1.05,30.0,603.0,472.02,342.58
2016,7,27,9,0,672.0,174.0,1.2,31.0,645.0,519.16,376.53
2016,7,27,9,15,687.0,178.5,1.35,31.0,684.5,563.79,409.45
2016,7,27,9,30,702.0,183.0,1.5,31.0,724.0,607.59,441.18
2016,7,27,9,45,714.5,186.0,1.65,31.5,758.0,647.36,468.74
2016,7,27,10,0,727.0,189.0,1.8,32.0,792.0,685.58,494.72
2016,7,27,10,15,735.5,191.5,1.95,32.0,820.0,718.69,517.9
2016,7,27,10,30,744.0,194.0,2.1,32.0,848.0,749.55,539.36
2016,7,27,10,45,521.0,318.5,2.25,32.5,782.0,700.34,502.11
2016,7,27,11,0,298.0,443.0,2.4,33.0,716.0,630.34,450.55
2016,7,27,11,15,286.0,454.0,2.55,33.0,719.5,636.95,455.59
2016,7,27,11,30,274.0,465.0,2.7,33.0,723.0,641.75,458.91
2016,7,27,11,45,243.0,475.5,2.85,33.0,705.5,616.29,441.63
2016,7,27,12,0,212.0,486.0,3.0,33.0,688.0,601.21,431.23
2016,7,27,12,15,257.5,475.0,3.1,33.0,720.0,642.77,460.65
2016,7,27,12,30,303.0,464.0,3.2,33.0,752.0,670.37,480.38
2016,7,27,12,45,475.0,369.5,3.35,33.0,816.0,740.78,532.09
2016,7,27,13,0,647.0,275.0,3.5,33.0,880.0,796.84,573.49
2016,7,27,13,15,642.0,272.5,3.55,33.0,864.5,780.22,562.3
2016,7,27,13,30,637.0,270.0,3.6,33.0,849.0,760.99,549.74
2016,7,27,13,45,605.5,280.0,3.7,33.0,819.5,728.95,528.13
2016,7,27,14,0,574.0,290.0,3.8,33.0,790.0,694.8,504.91
2016,7,27,14,15,563.5,284.5,3.85,32.5,761.5,663.32,484.49
2016,7,27,14,30,553.0,279.0,3.9,32.0,733.0,630.34,462.6
2016,7,27,14,45,532.0,276.0,3.95,31.5,697.0,591.35,435.92
2016,7,27,15,0,511.0,273.0,4.0,31.0,661.0,552.01,408.46
2016,7,27,15,15,494.5,263.5,4.0,30.5,622.0,509.96,378.46
2016,7,27,15,30,478.0,254.0,4.0,30.0,583.0,467.83,347.73
2016,7,27,15,45,464.0,240.5,4.05,30.0,541.5,423.95,314.43
2016,7,27,16,0,450.0,227.0,4.1,30.0,500.0,380.29,280.62
2016,7,27,16,15,425.0,214.0,4.0,29.0,455.0,333.43,244.84
2016,7,27,16,30,400.0,201.0,3.9,28.0,410.0,284.41,206.79
2016,7,27,16,45,386.0,181.5,3.85,27.5,366.0,240.3,171.4
2016,7,27,17,0,372.0,162.0,3.8,27.0,322.0,197.39,137.08
2016,7,27,17,15,335.5,145.5,3.6,26.0,275.0,154.81,105.26
2016,7,27,17,30,299.0,129.0,3.4,25.0,228.0,116.24,79.03
2016,7,27,17,45,272.5,108.0,3.2,24.5,186.5,79.27,62.46
2016,7,27,18,0,246.0,87.0,3.0,24.0,145.0,62.78,48.39
2016,7,27,18,15,191.5,66.0,2.8,23.0,104.5,48.23,35.77
2016,7,27,18,30,137.0,45.0,2.6,22.0,64.0,33.42,22.68
2016,7,27,18,45,86.5,26.5,2.4,21.5,37.0,20.04,10.0
2016,7,27,19,0,36.0,8.0,2.2,21.0,10.0,6.29,0.0
2016,7,27,19,15,18.0,4.0,2.05,20.5,5.0,3.15,0.0
2016,7,27,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,5,15,51.5,9.0,1.15,15.5,11.5,7.08,0.0
2016,7,28,5,30,103.0,18.0,1.2,16.0,23.0,13.68,0.0
2016,7,28,5,45,200.5,33.5,1.25,16.5,59.0,25.37,15.63
2016,7,28,6,0,298.0,49.0,1.3,17.0,95.0,37.03,26.62
2016,7,28,6,15,369.0,61.5,1.25,17.5,140.0,46.38,35.2
2016,7,28,6,30,440.0,74.0,1.2,18.0,185.0,55.66,43.49
2016,7,28,6,45,497.0,82.0,1.2,19.0,234.5,81.18,52.36
2016,7,28,7,0,554.0,90.0,1.2,20.0,284.0,126.5,77.24
2016,7,28,7,15,591.5,97.0,1.2,21.0,334.0,174.25,111.45
2016,7,28,7,30,629.0,104.0,1.2,22.0,384.0,225.72,152.04
2016,7,28,7,45,661.5,108.5,1.25,23.0,434.5,277.19,194.07
2016,7,28,8,0,694.0,113.0,1.3,24.0,485.0,331.15,237.9
2016,7,28,8,15,716.0,117.5,1.35,24.5,532.5,383.22,280.23
2016,7,28,8,30,738.0,122.0,1.4,25.0,580.0,436.02,322.03
2016,7,28,8,45,752.5,126.5,1.45,26.0,624.0,486.32,360.13
2016,7,28,9,0,767.0,131.0,1.5,27.0,668.0,534.78,395.6
2016,7,28,9,15,780.0,134.0,1.55,27.5,707.5,580.23,428.61
2016,7,28,9,30,793.0,137.0,1.6,28.0,747.0,624.4,459.81
2016,7,28,9,45,795.0,144.0,1.65,29.0,779.0,663.33,485.53
2016,7,28,10,0,797.0,151.0,1.7,30.0,811.0,699.73,508.79
2016,7,28,10,15,805.0,153.0,1.8,30.5,839.5,733.44,531.19
2016,7,28,10,30,813.0,155.0,1.9,31.0,868.0,764.68,551.58
2016,7,28,10,45,791.0,173.5,2.0,31.5,881.0,784.25,563.45
2016,7,28,11,0,769.0,192.0,2.1,32.0,894.0,799.37,572.3
2016,7,28,11,15,772.5,193.0,2.2,32.0,908.5,816.66,584.23
2016,7,28,11,30,776.0,194.0,2.3,32.0,923.0,830.91,594.11
2016,7,28,11,45,747.5,214.0,2.45,32.5,920.5,840.7,599.26
2016,7,28,12,0,719.0,234.0,2.6,33.0,918.0,838.61,596.91
2016,7,28,12,15,718.5,234.0,2.7,33.0,917.0,839.21,597.97
2016,7,28,12,30,718.0,234.0,2.8,33.0,916.0,836.67,596.95
2016,7,28,12,45,708.0,238.0,2.9,33.0,905.0,826.56,590.81
2016,7,28,13,0,698.0,242.0,3.0,33.0,894.0,813.51,582.73
2016,7,28,13,15,693.0,240.0,3.1,32.5,878.5,796.59,573.38
2016,7,28,13,30,688.0,238.0,3.2,32.0,863.0,776.91,562.03
2016,7,28,13,45,656.5,249.5,3.3,32.0,833.5,745.5,540.96
2016,7,28,14,0,625.0,261.0,3.4,32.0,804.0,712.53,518.62
2016,7,28,14,15,614.5,256.5,3.45,31.5,775.5,680.7,498.05
2016,7,28,14,30,604.0,252.0,3.5,31.0,747.0,647.15,475.84
2016,7,28,14,45,583.0,250.0,3.55,31.0,710.5,604.37,445.73
2016,7,28,15,0,562.0,248.0,3.6,31.0,674.0,564.08,416.81
2016,7,28,15,15,545.0,240.5,3.6,30.5,634.5,521.36,386.36
2016,7,28,15,30,528.0,233.0,3.6,30.0,595.0,478.45,355.05
2016,7,28,15,45,512.5,221.5,3.65,29.5,553.0,433.15,321.31
2016,7,28,16,0,497.0,210.0,3.7,29.0,511.0,388.1,286.86
2016,7,28,16,15,471.5,198.5,3.65,28.5,465.0,339.84,249.26
2016,7,28,16,30,446.0,187.0,3.6,28.0,419.0,293.33,212.4
2016,7,28,16,45,426.5,170.5,3.6,27.5,373.5,246.67,174.99
2016,7,28,17,0,407.0,154.0,3.6,27.0,328.0,201.68,139.07
2016,7,28,17,15,368.5,139.0,3.4,26.0,280.5,156.97,105.56
2016,7,28,17,30,330.0,124.0,3.2,25.0,233.0,116.0,77.65
2016,7,28,17,45,293.5,105.0,3.05,24.5,189.0,78.28,61.61
2016,7,28,18,0,257.0,86.0,2.9,24.0,145.0,62.22,47.9
2016,7,28,18,15,200.0,65.5,2.7,23.0,104.5,47.94,35.49
2016,7,28,18,30,143.0,45.0,2.5,22.0,64.0,33.42,22.63
2016,7,28,18,45,71.5,27.0,2.35,21.5,36.5,20.3,9.97
2016,7,28,19,0,0.0,9.0,2.2,21.0,9.0,7.08,0.0
2016,7,28,19,15,0.0,4.5,2.1,20.5,4.5,0.0,0.0
2016,7,28,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,29,5,15,36.0,7.5,1.05,15.5,9.0,5.9,0.0
2016,7,29,5,30,72.0,15.0,1.1,16.0,18.0,11.4,0.0
2016,7,29,5,45,154.5,33.0,1.15,16.5,52.0,24.8,15.07
2016,7,29,6,0,237.0,51.0,1.2,17.0,86.0,38.04,27.46
2016,7,29,6,15,303.0,66.0,1.2,17.5,129.5,48.91,37.4
2016,7,29,6,30,369.0,81.0,1.2,18.0,173.0,59.61,46.95
2016,7,29,6,45,429.5,91.0,1.2,19.0,222.0,82.98,54.86
2016,7,29,7,0,490.0,101.0,1.2,20.0,271.0,126.35,79.52
2016,7,29,7,15,529.0,110.0,1.2,21.0,321.0,175.6,115.26
2016,7,29,7,30,568.0,119.0,1.2,22.0,371.0,225.62,154.44
2016,7,29,7,45,603.0,124.5,1.2,23.0,421.0,275.46,194.66
2016,7,29,8,0,638.0,130.0,1.2,24.0,471.0,328.19,236.95
2016,7,29,8,15,661.5,135.5,1.2,24.5,518.5,379.03,277.75
2016,7,29,8,30,685.0,141.0,1.2,25.0,566.0,430.87,318.21
2016,7,29,8,45,703.0,146.0,1.25,26.0,610.0,480.32,355.31
2016,7,29,9,0,721.0,151.0,1.3,27.0,654.0,529.64,391.05
2016,7,29,9,15,735.5,154.5,1.3,27.5,694.0,575.22,423.55
2016,7,29,9,30,750.0,158.0,1.3,28.0,734.0,617.88,453.13
2016,7,29,9,45,746.0,169.0,1.35,29.0,764.0,657.55,478.97
2016,7,29,10,0,742.0,180.0,1.4,30.0,794.0,692.54,500.95
2016,7,29,10,15,750.5,183.0,1.45,30.5,822.5,726.62,523.03
2016,7,29,10,30,759.0,186.0,1.5,31.0,851.0,752.82,539.69
2016,7,29,10,45,745.0,200.0,1.6,31.5,866.5,780.07,556.56
2016,7,29,11,0,731.0,214.0,1.7,32.0,882.0,798.07,567.35
2016,7,29,11,15,735.5,215.5,1.8,32.0,896.5,816.6,580.02
2016,7,29,11,30,740.0,217.0,1.9,32.0,911.0,832.17,590.74
2016,7,29,11,45,719.5,232.0,2.05,32.5,911.0,835.61,592.34
2016,7,29,12,0,699.0,247.0,2.2,33.0,911.0,835.44,591.65
2016,7,29,12,15,699.0,247.5,2.3,33.0,910.5,836.86,593.31
2016,7,29,12,30,699.0,248.0,2.4,33.0,910.0,835.2,592.95
2016,7,29,12,45,713.5,236.0,2.55,33.0,907.5,831.84,592.25
2016,7,29,13,0,728.0,224.0,2.7,33.0,905.0,825.03,589.24
2016,7,29,13,15,723.5,222.5,2.75,33.0,889.0,808.52,578.81
2016,7,29,13,30,719.0,221.0,2.8,33.0,873.0,789.13,566.44
2016,7,29,13,45,688.0,232.5,2.9,33.0,843.5,757.68,545.7
2016,7,29,14,0,657.0,244.0,3.0,33.0,814.0,724.55,523.61
2016,7,29,14,15,647.0,240.0,3.1,32.5,785.0,692.55,503.42
2016,7,29,14,30,637.0,236.0,3.2,32.0,756.0,658.71,481.46
2016,7,29,14,45,613.5,235.5,3.3,31.5,718.5,617.31,453.56
2016,7,29,15,0,590.0,235.0,3.4,31.0,681.0,575.46,424.67
2016,7,29,15,15,573.5,228.0,3.45,30.5,641.5,528.78,391.67
2016,7,29,15,30,557.0,221.0,3.5,30.0,602.0,485.31,360.05
2016,7,29,15,45,537.5,211.5,3.6,29.5,559.0,438.37,325.14
2016,7,29,16,0,518.0,202.0,3.7,29.0,516.0,391.98,289.7
2016,7,29,16,15,492.5,191.5,3.7,28.0,469.0,343.39,252.27
2016,7,29,16,30,467.0,181.0,3.7,27.0,422.0,296.49,215.34
2016,7,29,16,45,443.0,166.0,3.7,26.5,375.5,248.58,176.79
2016,7,29,17,0,419.0,151.0,3.7,26.0,329.0,202.8,140.13
2016,7,29,17,15,380.0,136.0,3.6,25.0,281.0,157.24,105.74
2016,7,29,17,30,341.0,121.0,3.5,24.0,233.0,115.5,77.08
2016,7,29,17,45,301.5,102.5,3.4,23.5,188.5,77.35,55.97
2016,7,29,18,0,262.0,84.0,3.3,23.0,144.0,60.98,47.03
2016,7,29,18,15,204.0,63.5,3.1,22.0,103.5,46.64,34.51
2016,7,29,18,30,146.0,43.0,2.9,21.0,63.0,32.07,21.54
2016,7,29,18,45,88.5,25.0,2.75,20.5,35.5,18.95,8.72
2016,7,29,19,0,31.0,7.0,2.6,20.0,8.0,5.51,0.0
2016,7,29,19,15,15.5,3.5,2.45,19.5,4.0,0.0,0.0
2016,7,29,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,5,15,39.5,7.5,1.35,15.5,9.5,5.9,0.0
2016,7,30,5,30,79.0,15.0,1.5,16.0,19.0,11.41,0.0
2016,7,30,5,45,168.5,32.0,1.7,16.5,53.0,24.14,14.4
2016,7,30,6,0,258.0,49.0,1.9,17.0,87.0,36.77,26.31
2016,7,30,6,15,172.0,72.0,1.9,17.5,101.5,52.09,40.15
2016,7,30,6,30,86.0,95.0,1.9,18.0,116.0,67.02,53.41
2016,7,30,6,45,107.0,116.0,1.9,19.0,148.5,86.69,64.74
2016,7,30,7,0,128.0,137.0,1.9,20.0,181.0,113.23,83.38
2016,7,30,7,15,153.5,160.0,1.95,21.0,222.0,144.55,106.7
2016,7,30,7,30,179.0,183.0,2.0,22.0,263.0,179.06,133.14
2016,7,30,7,45,206.5,205.0,2.05,23.0,307.5,216.42,161.95
2016,7,30,8,0,234.0,227.0,2.1,24.0,352.0,256.77,192.98
2016,7,30,8,15,206.5,254.0,2.15,24.5,372.0,282.3,213.58
2016,7,30,8,30,179.0,281.0,2.2,25.0,392.0,304.85,231.14
2016,7,30,8,45,461.5,212.0,2.25,26.0,526.5,413.82,311.42
2016,7,30,9,0,744.0,143.0,2.3,27.0,661.0,537.09,401.11
2016,7,30,9,15,758.0,146.5,2.4,27.5,701.5,582.43,434.09
2016,7,30,9,30,772.0,150.0,2.5,28.0,742.0,626.99,466.1
2016,7,30,9,45,816.5,134.5,2.65,29.0,786.0,673.73,498.59
2016,7,30,10,0,861.0,119.0,2.8,30.0,830.0,713.83,525.99
2016,7,30,10,15,868.5,120.5,2.9,30.5,859.0,747.85,548.87
2016,7,30,10,30,876.0,122.0,3.0,31.0,888.0,779.18,569.55
2016,7,30,10,45,858.5,137.0,3.1,31.5,903.5,799.44,581.67
2016,7,30,11,0,841.0,152.0,3.2,32.0,919.0,827.51,599.0
2016,7,30,11,15,845.0,153.0,3.25,32.0,933.5,846.41,611.13
2016,7,30,11,30,849.0,154.0,3.3,32.0,948.0,848.38,612.24
2016,7,30,11,45,824.0,171.5,3.4,32.0,947.5,864.53,623.16
2016,7,30,12,0,799.0,189.0,3.5,32.0,947.0,862.83,622.33
2016,7,30,12,15,799.0,189.0,3.55,32.0,946.5,863.87,623.27
2016,7,30,12,30,799.0,189.0,3.6,32.0,946.0,861.63,622.11
2016,7,30,12,45,786.0,195.0,3.65,32.0,934.5,850.23,614.77
2016,7,30,13,0,773.0,201.0,3.7,32.0,923.0,835.74,605.23
2016,7,30,13,15,769.0,200.0,3.75,31.5,907.0,819.93,596.21
2016,7,30,13,30,765.0,199.0,3.8,31.0,891.0,801.12,585.02
2016,7,30,13,45,740.0,207.5,3.85,31.0,863.0,778.45,569.35
2016,7,30,14,0,715.0,216.0,3.9,31.0,835.0,746.35,547.28
2016,7,30,14,15,705.5,212.5,3.9,30.5,806.0,713.5,525.73
2016,7,30,14,30,696.0,209.0,3.9,30.0,777.0,678.61,502.3
2016,7,30,14,45,528.0,269.0,3.9,30.0,689.0,588.15,436.42
2016,7,30,15,0,360.0,329.0,3.9,30.0,601.0,501.99,373.13
2016,7,30,15,15,276.5,323.5,3.9,29.5,525.5,431.73,322.48
2016,7,30,15,30,193.0,318.0,3.9,29.0,450.0,360.64,270.49
2016,7,30,15,45,146.5,293.0,3.9,28.5,389.5,306.64,230.78
2016,7,30,16,0,100.0,268.0,3.9,28.0,329.0,251.9,190.07
2016,7,30,16,15,84.0,241.5,3.85,27.5,289.5,218.13,164.76
2016,7,30,16,30,68.0,215.0,3.8,27.0,250.0,186.25,140.65
2016,7,30,16,45,95.5,195.0,3.75,26.5,239.0,172.32,129.09
2016,7,30,17,0,123.0,175.0,3.7,26.0,228.0,156.98,115.96
2016,7,30,17,15,104.5,154.5,3.55,25.0,195.0,128.97,94.89
2016,7,30,17,30,86.0,134.0,3.4,24.0,162.0,103.16,76.05
2016,7,30,17,45,177.5,110.0,3.25,23.0,154.5,80.34,59.33
2016,7,30,18,0,269.0,86.0,3.1,22.0,147.0,62.24,48.3
2016,7,30,18,15,209.5,65.5,2.95,21.0,105.5,47.91,35.72
2016,7,30,18,30,150.0,45.0,2.8,20.0,64.0,33.37,22.69
2016,7,30,18,45,90.5,26.0,2.65,19.5,36.0,19.61,8.94
2016,7,30,19,0,31.0,7.0,2.5,19.0,8.0,5.51,0.0
2016,7,30,19,15,15.5,3.5,2.45,18.5,4.0,0.0,0.0
2016,7,30,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,31,5,15,39.0,7.0,1.3,13.5,9.0,5.51,0.0
2016,7,31,5,30,78.0,14.0,1.5,14.0,18.0,10.67,0.0
2016,7,31,5,45,173.5,31.5,1.7,15.0,53.0,23.8,14.1
2016,7,31,6,0,269.0,49.0,1.9,16.0,88.0,36.83,26.45
2016,7,31,6,15,339.5,62.5,1.9,16.5,132.5,46.81,35.66
2016,7,31,6,30,410.0,76.0,1.9,17.0,177.0,56.69,44.55
2016,7,31,6,45,345.0,100.5,1.9,18.0,199.0,87.41,60.0
2016,7,31,7,0,280.0,125.0,1.9,19.0,221.0,122.21,84.86
2016,7,31,7,15,306.5,144.0,2.05,20.0,265.0,160.61,113.57
2016,7,31,7,30,333.0,163.0,2.2,21.0,309.0,202.03,146.21
2016,7,31,7,45,358.5,180.5,2.35,22.0,355.5,244.85,180.52
2016,7,31,8,0,384.0,198.0,2.5,23.0,402.0,290.12,216.59
2016,7,31,8,15,214.0,224.5,2.6,23.5,340.0,263.58,200.38
2016,7,31,8,30,44.0,251.0,2.7,24.0,278.0,217.01,166.16
2016,7,31,8,45,402.0,194.0,2.8,25.0,471.5,371.45,282.8
2016,7,31,9,0,760.0,137.0,2.9,26.0,665.0,542.39,408.72
2016,7,31,9,15,774.0,140.5,2.9,26.5,705.5,588.84,442.33
2016,7,31,9,30,788.0,144.0,2.9,27.0,746.0,634.1,474.78
2016,7,31,9,45,767.0,163.5,2.95,28.0,772.0,668.4,497.44
2016,7,31,10,0,746.0,183.0,3.0,29.0,798.0,702.7,519.27
2016,7,31,10,15,754.5,186.0,3.0,29.0,826.5,737.05,543.02
2016,7,31,10,30,763.0,189.0,3.0,29.0,855.0,763.16,560.96
2016,7,31,10,45,744.5,206.0,3.05,29.5,869.5,789.98,577.46
2016,7,31,11,0,726.0,223.0,3.1,30.0,884.0,806.94,587.23
2016,7,31,11,15,730.5,224.5,3.1,30.0,898.5,825.48,599.48
2016,7,31,11,30,735.0,226.0,3.1,30.0,913.0,841.06,609.67
2016,7,31,11,45,707.0,246.0,3.1,30.0,910.5,842.27,609.6
2016,7,31,12,0,679.0,266.0,3.1,30.0,908.0,839.59,607.07
2016,7,31,12,15,679.0,266.5,3.15,30.0,908.0,840.97,608.27
2016,7,31,12,30,679.0,267.0,3.2,30.0,908.0,839.3,607.43
2016,7,31,12,45,745.5,222.0,3.25,30.5,921.0,851.38,616.18
2016,7,31,13,0,812.0,177.0,3.3,31.0,934.0,850.39,616.17
2016,7,31,13,15,808.0,176.0,3.35,30.5,917.5,833.99,606.96
2016,7,31,13,30,804.0,175.0,3.4,30.0,901.0,814.46,595.42
2016,7,31,13,45,755.5,197.5,3.45,30.0,866.0,783.93,574.05
2016,7,31,14,0,707.0,220.0,3.5,30.0,831.0,746.05,547.7
2016,7,31,14,15,697.0,216.5,3.55,29.5,801.5,712.97,526.25
2016,7,31,14,30,687.0,213.0,3.6,29.0,772.0,677.9,502.89
2016,7,31,14,45,648.5,221.5,3.65,29.0,730.0,632.44,470.38
2016,7,31,15,0,610.0,230.0,3.7,29.0,688.0,587.22,437.55
2016,7,31,15,15,593.0,223.0,3.7,28.5,648.0,538.98,403.02
2016,7,31,15,30,576.0,216.0,3.7,28.0,608.0,494.23,370.08
2016,7,31,15,45,547.5,210.5,3.75,27.5,562.5,445.19,333.23
2016,7,31,16,0,519.0,205.0,3.8,27.0,517.0,397.43,296.49
2016,7,31,16,15,493.0,194.0,3.75,26.0,470.0,347.96,258.09
2016,7,31,16,30,467.0,183.0,3.7,25.0,423.0,300.24,220.24
2016,7,31,16,45,435.5,170.0,3.7,24.5,375.0,251.61,181.07
2016,7,31,17,0,404.0,157.0,3.7,24.0,327.0,205.92,144.48
2016,7,31,17,15,365.0,141.0,3.6,23.0,278.5,158.58,108.32
2016,7,31,17,30,326.0,125.0,3.5,22.0,230.0,118.04,80.11
2016,7,31,17,45,280.0,105.5,3.4,21.5,184.5,79.59,57.95
2016,7,31,18,0,234.0,86.0,3.3,21.0,139.0,61.86,48.16
2016,7,31,18,15,179.0,64.0,3.15,20.0,98.0,46.68,34.78
2016,7,31,18,30,124.0,42.0,3.0,19.0,57.0,31.2,20.9
2016,7,31,18,45,73.5,24.0,2.85,18.5,31.5,18.14,7.5
2016,7,31,19,0,23.0,6.0,2.7,18.0,6.0,4.72,0.0
2016,7,31,19,15,11.5,3.0,2.6,17.5,3.0,0.0,0.0
2016,7,31,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
