Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,1,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,1,5,15,63.5,7.5,0.85,13.5,10.5,5.9,0.0
2016,8,1,5,30,127.0,15.0,0.9,14.0,21.0,12.14,0.0
2016,8,1,5,45,246.5,28.0,1.0,14.5,57.0,22.83,13.21
2016,8,1,6,0,366.0,41.0,1.1,15.0,93.0,33.48,23.64
2016,8,1,6,15,442.0,50.5,1.15,15.5,139.5,40.97,30.67
2016,8,1,6,30,518.0,60.0,1.2,16.0,186.0,48.43,37.45
2016,8,1,6,45,271.0,91.5,1.25,17.0,158.5,78.96,54.64
2016,8,1,7,0,24.0,123.0,1.3,18.0,131.0,93.13,71.62
2016,8,1,7,15,66.5,152.5,1.35,18.5,180.5,124.51,95.13
2016,8,1,7,30,109.0,182.0,1.4,19.0,230.0,163.7,124.98
2016,8,1,7,45,437.5,135.0,1.45,20.0,361.5,237.51,173.47
2016,8,1,8,0,766.0,88.0,1.5,21.0,493.0,343.39,250.18
2016,8,1,8,15,550.5,171.0,1.55,21.5,476.5,365.19,273.66
2016,8,1,8,30,335.0,254.0,1.6,22.0,460.0,360.67,274.01
2016,8,1,8,45,587.0,176.5,1.65,23.0,570.0,454.6,343.65
2016,8,1,9,0,839.0,99.0,1.7,24.0,680.0,551.4,414.66
2016,8,1,9,15,850.5,101.0,1.75,24.5,720.5,597.48,448.36
2016,8,1,9,30,862.0,103.0,1.8,25.0,761.0,641.96,480.29
2016,8,1,9,45,875.0,103.0,1.9,26.0,797.0,683.84,508.91
2016,8,1,10,0,888.0,103.0,2.0,27.0,833.0,723.74,535.4
2016,8,1,10,15,894.5,104.5,2.1,27.5,862.0,757.99,558.46
2016,8,1,10,30,901.0,106.0,2.2,28.0,891.0,789.42,578.53
2016,8,1,10,45,900.5,110.0,2.3,28.5,911.5,814.56,593.94
2016,8,1,11,0,900.0,114.0,2.4,29.0,932.0,836.26,607.06
2016,8,1,11,15,903.0,114.5,2.45,29.0,946.5,854.29,618.67
2016,8,1,11,30,906.0,115.0,2.5,29.0,961.0,868.91,628.13
2016,8,1,11,45,901.5,119.5,2.6,29.5,966.5,877.16,632.64
2016,8,1,12,0,897.0,124.0,2.7,30.0,972.0,881.78,634.9
2016,8,1,12,15,897.0,124.0,2.75,30.0,971.5,882.86,635.9
2016,8,1,12,30,897.0,124.0,2.8,30.0,971.0,880.44,634.73
2016,8,1,12,45,894.0,124.5,2.9,30.0,962.0,872.42,630.35
2016,8,1,13,0,891.0,125.0,3.0,30.0,953.0,860.95,623.79
2016,8,1,13,15,887.5,124.0,3.05,30.0,937.0,844.41,613.62
2016,8,1,13,30,884.0,123.0,3.1,30.0,921.0,824.54,601.29
2016,8,1,13,45,873.5,125.0,3.2,30.0,896.5,798.55,585.12
2016,8,1,14,0,863.0,127.0,3.3,30.0,872.0,769.76,566.57
2016,8,1,14,15,856.0,125.5,3.35,29.5,842.5,737.93,545.92
2016,8,1,14,30,849.0,124.0,3.4,29.0,813.0,703.48,522.94
2016,8,1,14,45,639.0,209.5,3.45,29.0,715.0,618.3,460.05
2016,8,1,15,0,429.0,295.0,3.5,29.0,617.0,527.62,393.12
2016,8,1,15,15,613.5,205.5,3.55,28.5,637.0,542.24,405.71
2016,8,1,15,30,798.0,116.0,3.6,28.0,657.0,532.18,398.36
2016,8,1,15,45,775.5,114.5,3.65,27.5,610.5,480.24,358.44
2016,8,1,16,0,753.0,113.0,3.7,27.0,564.0,428.46,317.61
2016,8,1,16,15,730.5,108.5,3.7,26.0,515.0,372.78,273.19
2016,8,1,16,30,708.0,104.0,3.7,25.0,466.0,319.33,229.24
2016,8,1,16,45,670.0,100.5,3.7,24.5,414.0,263.8,183.05
2016,8,1,17,0,632.0,97.0,3.7,24.0,362.0,211.42,139.85
2016,8,1,17,15,591.0,90.0,3.6,23.0,311.0,159.33,99.23
2016,8,1,17,30,550.0,83.0,3.5,22.0,260.0,111.48,66.48
2016,8,1,17,45,488.5,74.5,3.45,21.5,210.0,66.49,44.74
2016,8,1,18,0,427.0,66.0,3.4,21.0,160.0,52.66,40.19
2016,8,1,18,15,346.5,53.0,3.25,20.0,116.0,40.23,29.19
2016,8,1,18,30,266.0,40.0,3.1,19.0,72.0,30.38,20.15
2016,8,1,18,45,161.0,24.0,3.0,18.0,41.0,18.27,7.11
2016,8,1,19,0,56.0,8.0,2.9,17.0,10.0,6.29,0.0
2016,8,1,19,15,28.0,4.0,2.8,16.5,5.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,5,15,66.0,7.5,0.7,12.5,10.0,5.9,0.0
2016,8,2,5,30,132.0,15.0,0.7,13.0,20.0,11.8,0.0
2016,8,2,5,45,254.0,28.0,0.75,13.5,57.0,22.89,13.19
2016,8,2,6,0,376.0,41.0,0.8,14.0,94.0,33.58,23.81
2016,8,2,6,15,454.0,50.5,0.85,14.5,140.5,41.1,30.92
2016,8,2,6,30,532.0,60.0,0.9,15.0,187.0,48.6,37.77
2016,8,2,6,45,349.0,96.5,0.95,16.0,188.0,86.61,59.07
2016,8,2,7,0,166.0,133.0,1.0,17.0,189.0,116.0,84.89
2016,8,2,7,15,445.0,107.0,1.05,17.5,292.5,160.79,108.63
2016,8,2,7,30,724.0,81.0,1.1,18.0,396.0,239.03,162.28
2016,8,2,7,45,753.0,84.5,1.2,19.0,448.0,293.96,208.53
2016,8,2,8,0,782.0,88.0,1.3,20.0,500.0,350.82,256.07
2016,8,2,8,15,803.0,91.0,1.4,20.5,550.0,405.69,301.75
2016,8,2,8,30,824.0,94.0,1.5,21.0,600.0,461.0,346.53
2016,8,2,8,45,838.0,98.0,1.6,22.0,645.5,513.86,387.46
2016,8,2,9,0,852.0,102.0,1.7,23.0,691.0,563.35,424.57
2016,8,2,9,15,864.5,104.0,1.85,23.5,732.5,610.69,460.06
2016,8,2,9,30,877.0,106.0,2.0,24.0,774.0,656.47,493.52
2016,8,2,9,45,885.0,109.0,2.2,25.0,810.0,698.3,522.67
2016,8,2,10,0,893.0,112.0,2.4,26.0,846.0,737.74,549.44
2016,8,2,10,15,900.5,113.5,2.5,26.5,875.5,772.93,573.24
2016,8,2,10,30,908.0,115.0,2.6,27.0,905.0,805.33,594.14
2016,8,2,10,45,894.0,128.0,2.75,27.5,922.0,827.67,608.01
2016,8,2,11,0,880.0,141.0,2.9,28.0,939.0,845.68,619.04
2016,8,2,11,15,884.0,142.0,3.0,28.0,954.5,864.59,631.67
2016,8,2,11,30,888.0,143.0,3.1,28.0,970.0,880.18,642.14
2016,8,2,11,45,871.5,155.0,3.25,28.5,972.0,883.86,643.86
2016,8,2,12,0,855.0,167.0,3.4,29.0,974.0,899.53,653.65
2016,8,2,12,15,855.0,167.5,3.5,29.0,973.5,901.04,655.08
2016,8,2,12,30,855.0,168.0,3.6,29.0,973.0,899.03,654.38
2016,8,2,12,45,865.0,160.0,3.7,29.0,968.5,894.41,652.06
2016,8,2,13,0,875.0,152.0,3.8,29.0,964.0,872.54,638.33
2016,8,2,13,15,871.0,151.0,3.85,29.0,947.5,855.82,627.91
2016,8,2,13,30,867.0,150.0,3.9,29.0,931.0,835.84,615.27
2016,8,2,13,45,843.5,158.5,3.95,29.0,902.5,817.09,602.87
2016,8,2,14,0,820.0,167.0,4.0,29.0,874.0,783.98,580.03
2016,8,2,14,15,811.5,164.5,4.0,28.5,843.0,750.33,557.84
2016,8,2,14,30,803.0,162.0,4.0,28.0,812.0,714.24,533.46
2016,8,2,14,45,788.5,160.0,4.0,28.0,774.5,672.4,503.43
2016,8,2,15,0,774.0,158.0,4.0,28.0,737.0,630.94,473.03
2016,8,2,15,15,758.5,154.0,3.95,27.5,695.0,583.33,438.37
2016,8,2,15,30,743.0,150.0,3.9,27.0,653.0,534.8,402.11
2016,8,2,15,45,725.0,144.5,3.9,26.5,607.0,483.16,362.6
2016,8,2,16,0,707.0,139.0,3.9,26.0,561.0,431.44,321.86
2016,8,2,16,15,681.5,133.0,3.85,25.5,511.0,376.69,277.76
2016,8,2,16,30,656.0,127.0,3.8,25.0,461.0,323.24,233.72
2016,8,2,16,45,625.5,119.5,3.75,24.5,410.0,268.86,188.62
2016,8,2,17,0,595.0,112.0,3.7,24.0,359.0,216.99,145.83
2016,8,2,17,15,551.0,103.0,3.55,23.0,307.5,164.77,105.33
2016,8,2,17,30,507.0,94.0,3.4,22.0,256.0,114.01,69.96
2016,8,2,17,45,453.0,82.0,3.3,21.5,206.5,69.09,46.84
2016,8,2,18,0,399.0,70.0,3.2,21.0,157.0,52.5,40.03
2016,8,2,18,15,318.0,55.5,3.05,20.0,113.0,41.75,30.48
2016,8,2,18,30,237.0,41.0,2.9,19.0,69.0,30.93,20.54
2016,8,2,18,45,137.5,24.0,2.8,18.0,38.5,18.19,6.42
2016,8,2,19,0,38.0,7.0,2.7,17.0,8.0,5.51,0.0
2016,8,2,19,15,19.0,3.5,2.65,16.5,4.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,5,15,43.0,7.0,1.1,11.5,9.0,5.51,0.0
2016,8,3,5,30,86.0,14.0,1.2,12.0,18.0,11.02,0.0
2016,8,3,5,45,204.0,30.0,1.3,13.0,54.0,22.81,12.95
2016,8,3,6,0,322.0,46.0,1.4,14.0,90.0,35.01,25.0
2016,8,3,6,15,402.5,57.5,1.4,14.5,137.0,46.38,35.54
2016,8,3,6,30,483.0,69.0,1.4,15.0,184.0,55.19,43.57
2016,8,3,6,45,543.5,77.0,1.45,16.0,236.5,86.42,53.52
2016,8,3,7,0,604.0,85.0,1.5,17.0,289.0,135.88,83.03
2016,8,3,7,15,644.0,91.5,1.5,17.5,342.0,187.38,121.86
2016,8,3,7,30,684.0,98.0,1.5,18.0,395.0,242.85,167.29
2016,8,3,7,45,712.5,103.5,1.55,19.0,447.0,297.83,213.49
2016,8,3,8,0,741.0,109.0,1.6,20.0,499.0,354.79,260.82
2016,8,3,8,15,764.0,113.5,1.65,20.5,549.0,410.38,306.67
2016,8,3,8,30,787.0,118.0,1.7,21.0,599.0,467.76,352.56
2016,8,3,8,45,797.0,124.5,1.8,22.0,643.5,519.25,392.25
2016,8,3,9,0,807.0,131.0,1.9,23.0,688.0,569.61,429.74
2016,8,3,9,15,820.5,134.0,2.05,23.5,729.5,617.62,465.47
2016,8,3,9,30,834.0,137.0,2.2,24.0,771.0,664.27,499.35
2016,8,3,9,45,849.0,137.5,2.35,25.0,808.5,708.08,529.49
2016,8,3,10,0,864.0,138.0,2.5,26.0,846.0,750.08,557.62
2016,8,3,10,15,871.5,139.5,2.65,26.5,875.5,776.29,575.71
2016,8,3,10,30,879.0,141.0,2.8,27.0,905.0,807.9,597.02
2016,8,3,10,45,838.5,170.0,2.95,27.5,913.5,834.04,612.97
2016,8,3,11,0,798.0,199.0,3.1,28.0,922.0,843.92,618.13
2016,8,3,11,15,802.0,200.5,3.25,28.0,937.0,862.71,631.48
2016,8,3,11,30,806.0,202.0,3.4,28.0,952.0,878.33,642.58
2016,8,3,11,45,769.0,227.0,3.6,28.5,947.0,886.24,646.33
2016,8,3,12,0,732.0,252.0,3.8,29.0,942.0,880.77,641.42
2016,8,3,12,15,731.5,252.0,3.9,29.0,941.0,881.31,642.31
2016,8,3,12,30,731.0,252.0,4.0,29.0,940.0,878.6,640.99
2016,8,3,12,45,747.0,239.5,4.1,29.0,937.0,875.84,640.11
2016,8,3,13,0,763.0,227.0,4.2,29.0,934.0,869.42,636.77
2016,8,3,13,15,758.0,225.5,4.25,28.5,917.5,851.71,626.37
2016,8,3,13,30,753.0,224.0,4.3,28.0,901.0,830.96,613.83
2016,8,3,13,45,717.5,237.5,4.4,28.0,869.0,796.35,589.99
2016,8,3,14,0,682.0,251.0,4.5,28.0,837.0,760.03,564.77
2016,8,3,14,15,671.5,246.5,4.55,27.5,806.5,726.05,542.4
2016,8,3,14,30,661.0,242.0,4.6,27.0,776.0,690.17,518.25
2016,8,3,14,45,650.5,234.5,4.65,27.0,740.5,650.17,489.68
2016,8,3,15,0,640.0,227.0,4.7,27.0,705.0,608.73,459.5
2016,8,3,15,15,623.0,220.5,4.65,26.5,663.5,563.14,426.19
2016,8,3,15,30,606.0,214.0,4.6,26.0,622.0,513.15,388.91
2016,8,3,15,45,609.0,196.0,4.6,25.5,582.0,471.59,356.98
2016,8,3,16,0,612.0,178.0,4.6,25.0,542.0,424.21,319.58
2016,8,3,16,15,585.0,169.5,4.45,24.0,492.5,366.98,274.28
2016,8,3,16,30,558.0,161.0,4.3,23.0,443.0,315.89,232.74
2016,8,3,16,45,559.0,141.5,4.2,22.5,398.5,265.74,190.17
2016,8,3,17,0,560.0,122.0,4.1,22.0,354.0,214.86,146.89
2016,8,3,17,15,516.0,111.5,3.9,21.0,302.0,163.46,106.68
2016,8,3,17,30,472.0,101.0,3.7,20.0,250.0,116.73,73.95
2016,8,3,17,45,448.5,84.0,3.5,19.5,204.5,70.99,48.47
2016,8,3,18,0,425.0,67.0,3.3,19.0,159.0,50.68,38.77
2016,8,3,18,15,341.0,53.0,3.1,18.0,114.0,40.17,29.33
2016,8,3,18,30,257.0,39.0,2.9,17.0,69.0,29.6,19.53
2016,8,3,18,45,128.5,19.5,2.75,16.5,34.5,14.87,3.6
2016,8,3,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,3,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,4,5,15,34.0,7.0,2.1,10.0,8.0,0.0,0.0
2016,8,4,5,30,68.0,14.0,2.1,10.0,16.0,11.02,0.0
2016,8,4,5,45,192.5,30.0,2.15,10.5,52.5,22.76,12.84
2016,8,4,6,0,317.0,46.0,2.2,11.0,89.0,34.97,25.23
2016,8,4,6,15,397.5,57.5,2.1,11.5,135.5,46.4,35.96
2016,8,4,6,30,478.0,69.0,2.0,12.0,182.0,55.19,44.1
2016,8,4,6,45,239.0,88.5,1.95,13.0,145.0,77.24,54.19
2016,8,4,7,0,0.0,108.0,1.9,14.0,108.0,80.6,63.25
2016,8,4,7,15,210.5,125.5,1.8,14.5,216.5,134.1,98.46
2016,8,4,7,30,421.0,143.0,1.7,15.0,325.0,214.88,157.07
2016,8,4,7,45,359.0,178.0,1.65,16.0,346.5,247.63,187.02
2016,8,4,8,0,297.0,213.0,1.6,17.0,368.0,276.62,212.63
2016,8,4,8,15,551.0,159.5,1.55,17.5,482.5,361.24,276.01
2016,8,4,8,30,805.0,106.0,1.5,18.0,597.0,467.73,356.52
2016,8,4,8,45,815.5,111.5,1.5,19.0,641.5,519.51,396.08
2016,8,4,9,0,826.0,117.0,1.5,20.0,686.0,570.18,433.6
2016,8,4,9,15,838.5,119.5,1.65,20.5,727.0,617.95,469.49
2016,8,4,9,30,851.0,122.0,1.8,21.0,768.0,664.24,503.42
2016,8,4,9,45,847.0,131.5,1.95,22.0,799.5,704.04,530.78
2016,8,4,10,0,843.0,141.0,2.1,23.0,831.0,740.67,555.23
2016,8,4,10,15,650.0,248.0,2.25,23.5,791.0,723.27,539.49
2016,8,4,10,30,457.0,355.0,2.4,24.0,751.0,682.75,507.54
2016,8,4,10,45,484.5,362.0,2.55,24.5,792.0,724.44,536.52
2016,8,4,11,0,512.0,369.0,2.7,25.0,833.0,765.23,563.94
2016,8,4,11,15,653.0,284.0,2.85,25.0,885.0,822.06,606.33
2016,8,4,11,30,794.0,199.0,3.0,25.0,937.0,868.52,641.65
2016,8,4,11,45,759.0,222.5,3.15,25.5,932.0,876.51,645.12
2016,8,4,12,0,724.0,246.0,3.3,26.0,927.0,871.47,640.38
2016,8,4,12,15,723.5,246.0,3.45,26.0,926.0,871.98,641.6
2016,8,4,12,30,723.0,246.0,3.6,26.0,925.0,869.27,640.6
2016,8,4,12,45,727.5,240.5,3.8,26.0,918.5,862.82,637.5
2016,8,4,13,0,732.0,235.0,4.0,26.0,912.0,853.1,632.11
2016,8,4,13,15,726.5,233.0,4.05,25.5,895.0,834.9,621.24
2016,8,4,13,30,721.0,231.0,4.1,25.0,878.0,813.81,608.28
2016,8,4,13,45,683.5,245.5,4.2,25.0,846.0,778.89,583.89
2016,8,4,14,0,646.0,260.0,4.3,25.0,814.0,742.41,558.21
2016,8,4,14,15,635.0,255.0,4.3,24.5,784.0,708.59,535.44
2016,8,4,14,30,624.0,250.0,4.3,24.0,754.0,673.01,510.97
2016,8,4,14,45,608.0,245.5,4.35,23.5,717.5,633.0,482.86
2016,8,4,15,0,592.0,241.0,4.4,23.0,681.0,588.72,451.13
2016,8,4,15,15,574.5,233.0,4.35,22.5,640.5,543.4,417.6
2016,8,4,15,30,557.0,225.0,4.3,22.0,600.0,497.88,383.16
2016,8,4,15,45,556.0,208.0,4.3,21.5,560.0,453.12,348.55
2016,8,4,16,0,555.0,191.0,4.3,21.0,520.0,407.17,311.94
2016,8,4,16,15,528.0,181.0,4.2,20.5,472.0,355.93,270.37
2016,8,4,16,30,501.0,171.0,4.1,20.0,424.0,306.49,229.55
2016,8,4,16,45,499.5,151.5,4.1,19.5,380.0,258.7,188.88
2016,8,4,17,0,498.0,132.0,4.1,19.0,336.0,210.54,147.74
2016,8,4,17,15,454.5,119.5,4.0,18.0,286.0,161.07,108.7
2016,8,4,17,30,411.0,107.0,3.9,17.0,236.0,116.33,76.71
2016,8,4,17,45,386.5,88.5,3.8,16.5,192.0,72.98,51.16
2016,8,4,18,0,362.0,70.0,3.7,16.0,148.0,52.15,40.54
2016,8,4,18,15,282.5,54.5,3.6,15.0,105.0,40.8,30.23
2016,8,4,18,30,203.0,39.0,3.5,14.0,62.0,29.33,19.47
2016,8,4,18,45,101.5,19.5,3.4,13.5,31.0,14.79,2.77
2016,8,4,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,19,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,5,5,15,60.5,7.0,2.25,10.0,9.0,0.0,0.0
2016,8,5,5,30,121.0,14.0,2.3,10.0,18.0,11.02,0.0
2016,8,5,5,45,261.5,26.5,2.4,10.5,55.5,21.76,11.78
2016,8,5,6,0,402.0,39.0,2.5,11.0,93.0,32.18,22.73
2016,8,5,6,15,485.5,48.0,2.5,11.5,141.5,39.44,29.73
2016,8,5,6,30,569.0,57.0,2.5,12.0,190.0,46.73,36.5
2016,8,5,6,45,284.5,69.5,2.5,12.5,136.0,66.91,43.96
2016,8,5,7,0,0.0,82.0,2.5,13.0,82.0,62.25,47.9
2016,8,5,7,15,19.5,123.5,2.45,13.5,132.0,96.35,75.69
2016,8,5,7,30,39.0,165.0,2.4,14.0,182.0,134.61,106.53
2016,8,5,7,45,19.5,150.5,2.35,15.0,159.0,120.37,94.8
2016,8,5,8,0,0.0,136.0,2.3,16.0,136.0,104.31,81.45
2016,8,5,8,15,124.0,202.0,2.25,16.5,277.5,213.99,168.43
2016,8,5,8,30,248.0,268.0,2.2,17.0,419.0,337.63,264.37
2016,8,5,8,45,245.5,291.5,2.2,17.5,450.5,371.23,289.79
2016,8,5,9,0,243.0,315.0,2.2,18.0,482.0,396.03,308.35
2016,8,5,9,15,237.0,337.0,2.2,18.5,508.0,424.06,328.85
2016,8,5,9,30,231.0,359.0,2.2,19.0,534.0,451.01,348.06
2016,8,5,9,45,569.0,236.5,2.2,20.0,694.0,612.63,469.43
2016,8,5,10,0,907.0,114.0,2.2,21.0,854.0,757.56,574.05
2016,8,5,10,15,631.0,253.0,2.25,21.5,777.0,715.75,538.18
2016,8,5,10,30,355.0,392.0,2.3,22.0,700.0,627.01,470.24
2016,8,5,10,45,307.5,419.0,2.35,22.5,690.5,623.7,466.57
2016,8,5,11,0,260.0,446.0,2.4,23.0,681.0,616.95,459.77
2016,8,5,11,15,267.0,447.0,2.45,23.5,691.5,630.0,468.24
2016,8,5,11,30,274.0,448.0,2.5,24.0,702.0,641.81,475.69
2016,8,5,11,45,587.0,296.5,2.6,24.5,846.0,795.0,587.71
2016,8,5,12,0,900.0,145.0,2.7,25.0,990.0,913.16,669.31
2016,8,5,12,15,900.0,145.0,2.75,25.0,989.0,914.16,669.28
2016,8,5,12,30,900.0,145.0,2.8,25.0,988.0,911.63,668.06
2016,8,5,12,45,913.0,135.0,2.9,25.5,984.0,908.31,665.5
2016,8,5,13,0,926.0,125.0,3.0,26.0,980.0,900.98,660.37
2016,8,5,13,15,922.5,124.0,3.1,26.0,963.0,883.67,649.98
2016,8,5,13,30,919.0,123.0,3.2,26.0,946.0,862.88,637.31
2016,8,5,13,45,903.5,127.5,3.3,26.0,919.0,834.0,619.12
2016,8,5,14,0,888.0,132.0,3.4,26.0,892.0,802.4,598.92
2016,8,5,14,15,880.5,130.5,3.45,25.5,861.0,769.13,577.17
2016,8,5,14,30,873.0,129.0,3.5,25.0,830.0,733.15,552.99
2016,8,5,14,45,860.0,127.5,3.6,25.0,792.5,697.34,527.25
2016,8,5,15,0,847.0,126.0,3.7,25.0,755.0,652.42,494.51
2016,8,5,15,15,833.0,123.0,3.7,24.5,712.0,603.95,459.05
2016,8,5,15,30,819.0,120.0,3.7,24.0,669.0,554.24,421.58
2016,8,5,15,45,806.0,114.5,3.75,24.0,622.5,501.84,380.29
2016,8,5,16,0,793.0,109.0,3.8,24.0,576.0,448.68,337.2
2016,8,5,16,15,769.5,105.0,3.8,23.5,525.5,392.34,291.13
2016,8,5,16,30,746.0,101.0,3.8,23.0,475.0,334.73,242.96
2016,8,5,16,45,723.5,93.5,3.8,22.5,423.5,277.36,194.2
2016,8,5,17,0,701.0,86.0,3.8,22.0,372.0,221.46,146.73
2016,8,5,17,15,658.5,80.0,3.7,21.0,318.5,165.5,102.17
2016,8,5,17,30,616.0,74.0,3.6,20.0,265.0,113.88,65.88
2016,8,5,17,45,563.5,64.5,3.5,19.0,214.0,63.88,40.29
2016,8,5,18,0,511.0,55.0,3.4,18.0,163.0,44.9,33.84
2016,8,5,18,15,418.0,44.5,3.25,17.0,116.5,36.43,26.14
2016,8,5,18,30,325.0,34.0,3.1,16.0,70.0,27.97,18.04
2016,8,5,18,45,162.5,17.0,3.0,15.5,35.0,13.75,1.04
2016,8,5,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,5,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,5,15,39.5,6.5,1.7,10.0,8.0,0.0,0.0
2016,8,6,5,30,79.0,13.0,1.7,10.0,16.0,10.23,0.0
2016,8,6,5,45,212.5,27.5,1.75,10.5,51.5,21.01,10.9
2016,8,6,6,0,346.0,42.0,1.8,11.0,87.0,34.41,24.66
2016,8,6,6,15,431.5,52.0,1.75,11.5,134.0,42.28,32.25
2016,8,6,6,30,517.0,62.0,1.7,12.0,181.0,50.15,39.56
2016,8,6,6,45,581.5,67.5,1.7,13.0,234.0,85.33,50.64
2016,8,6,7,0,646.0,73.0,1.7,14.0,287.0,136.04,81.96
2016,8,6,7,15,502.5,113.0,1.7,14.5,296.5,180.65,124.23
2016,8,6,7,30,359.0,153.0,1.7,15.0,306.0,207.02,153.17
2016,8,6,7,45,283.0,188.0,1.7,16.0,318.5,235.31,179.77
2016,8,6,8,0,207.0,223.0,1.7,17.0,331.0,250.48,194.29
2016,8,6,8,15,519.0,159.5,1.8,17.5,465.0,351.9,270.37
2016,8,6,8,30,831.0,96.0,1.9,18.0,599.0,475.43,364.21
2016,8,6,8,45,848.0,98.0,2.0,18.5,645.5,528.71,406.29
2016,8,6,9,0,865.0,100.0,2.1,19.0,692.0,578.65,445.1
2016,8,6,9,15,876.5,102.0,2.25,19.5,733.5,626.27,481.32
2016,8,6,9,30,888.0,104.0,2.4,20.0,775.0,672.19,515.37
2016,8,6,9,45,886.5,111.5,2.55,21.0,808.0,712.2,543.21
2016,8,6,10,0,885.0,119.0,2.7,22.0,841.0,749.06,568.09
2016,8,6,10,15,892.5,120.5,2.85,22.0,870.0,784.19,593.64
2016,8,6,10,30,900.0,122.0,3.0,22.0,899.0,816.52,616.11
2016,8,6,10,45,898.0,127.0,3.2,22.5,919.5,841.32,632.2
2016,8,6,11,0,896.0,132.0,3.4,23.0,940.0,862.55,645.88
2016,8,6,11,15,899.5,133.0,3.55,23.0,955.0,881.41,658.96
2016,8,6,11,30,903.0,134.0,3.7,23.0,970.0,896.85,669.8
2016,8,6,11,45,899.0,138.0,3.85,23.5,975.0,904.89,674.4
2016,8,6,12,0,895.0,142.0,4.0,24.0,980.0,909.29,676.67
2016,8,6,12,15,895.0,142.0,4.1,24.0,979.5,910.26,677.78
2016,8,6,12,30,895.0,142.0,4.2,24.0,979.0,907.7,676.61
2016,8,6,12,45,888.5,144.0,4.3,24.0,969.0,897.71,670.49
2016,8,6,13,0,882.0,146.0,4.4,24.0,959.0,884.32,662.15
2016,8,6,13,15,878.5,145.0,4.45,24.0,942.5,867.64,651.4
2016,8,6,13,30,875.0,144.0,4.5,24.0,926.0,847.63,638.47
2016,8,6,13,45,869.0,143.0,4.55,24.0,902.5,822.41,621.98
2016,8,6,14,0,863.0,142.0,4.6,24.0,879.0,804.14,609.72
2016,8,6,14,15,855.0,140.0,4.6,23.5,848.5,769.75,586.42
2016,8,6,14,30,847.0,138.0,4.6,23.0,818.0,732.75,560.83
2016,8,6,14,45,841.5,133.0,4.65,23.0,782.5,692.3,531.39
2016,8,6,15,0,836.0,128.0,4.7,23.0,747.0,649.49,499.52
2016,8,6,15,15,822.5,125.0,4.65,22.5,704.5,601.66,463.67
2016,8,6,15,30,809.0,122.0,4.6,22.0,662.0,552.56,425.88
2016,8,6,15,45,795.5,116.5,4.6,21.5,616.0,500.28,384.7
2016,8,6,16,0,782.0,111.0,4.6,21.0,570.0,447.31,341.66
2016,8,6,16,15,759.0,107.0,4.55,20.5,520.0,389.94,293.96
2016,8,6,16,30,736.0,103.0,4.5,20.0,470.0,334.63,246.76
2016,8,6,16,45,710.0,96.0,4.45,19.5,418.0,277.15,197.28
2016,8,6,17,0,684.0,89.0,4.4,19.0,366.0,221.55,149.53
2016,8,6,17,15,641.0,82.5,4.3,18.0,313.0,165.93,104.61
2016,8,6,17,30,598.0,76.0,4.2,17.0,260.0,114.76,67.98
2016,8,6,17,45,547.0,66.5,4.1,16.5,210.0,65.75,42.11
2016,8,6,18,0,496.0,57.0,4.0,16.0,160.0,46.4,35.43
2016,8,6,18,15,401.0,46.0,3.8,15.0,113.5,37.6,27.35
2016,8,6,18,30,306.0,35.0,3.6,14.0,67.0,28.78,18.79
2016,8,6,18,45,153.0,17.5,3.45,13.5,33.5,14.18,0.0
2016,8,6,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,8,7,5,15,41.0,6.5,2.4,9.5,7.5,0.0,0.0
2016,8,7,5,30,82.0,13.0,2.5,10.0,15.0,10.23,0.0
2016,8,7,5,45,242.5,25.5,2.7,10.5,52.5,20.92,10.49
2016,8,7,6,0,403.0,38.0,2.9,11.0,90.0,31.42,21.97
2016,8,7,6,15,489.0,47.0,2.9,11.5,139.0,38.72,29.03
2016,8,7,6,30,575.0,56.0,2.9,12.0,188.0,46.06,35.87
2016,8,7,6,45,640.0,60.5,2.95,12.5,242.5,84.89,48.08
2016,8,7,7,0,705.0,65.0,3.0,13.0,297.0,141.62,84.41
2016,8,7,7,15,742.0,69.5,3.0,13.5,351.5,196.92,128.25
2016,8,7,7,30,779.0,74.0,3.0,14.0,406.0,255.69,178.62
2016,8,7,7,45,809.5,76.5,3.0,15.0,460.0,313.89,229.44
2016,8,7,8,0,840.0,79.0,3.0,16.0,514.0,374.09,281.29
2016,8,7,8,15,859.5,82.0,3.0,16.5,565.0,431.88,330.75
2016,8,7,8,30,879.0,85.0,3.0,17.0,616.0,489.14,378.31
2016,8,7,8,45,892.0,87.5,3.0,18.0,662.5,542.44,420.58
2016,8,7,9,0,905.0,90.0,3.0,19.0,709.0,594.62,460.39
2016,8,7,9,15,916.0,92.0,3.05,19.5,751.0,643.73,497.63
2016,8,7,9,30,927.0,94.0,3.1,20.0,793.0,691.01,532.44
2016,8,7,9,45,917.0,106.0,3.15,21.0,824.0,730.91,559.66
2016,8,7,10,0,907.0,118.0,3.2,22.0,855.0,766.79,583.22
2016,8,7,10,15,914.0,119.5,3.25,22.5,885.0,802.29,607.37
2016,8,7,10,30,921.0,121.0,3.3,23.0,915.0,834.88,627.95
2016,8,7,10,45,909.5,131.5,3.35,23.5,932.5,857.32,641.45
2016,8,7,11,0,898.0,142.0,3.4,24.0,950.0,875.56,652.15
2016,8,7,11,15,901.0,143.0,3.4,24.5,964.5,894.04,662.75
2016,8,7,11,30,904.0,144.0,3.4,25.0,979.0,909.06,671.02
2016,8,7,11,45,892.5,152.5,3.45,25.5,982.0,914.23,673.11
2016,8,7,12,0,881.0,161.0,3.5,26.0,985.0,915.58,672.81
2016,8,7,12,15,881.0,161.0,3.55,26.0,984.0,916.5,673.69
2016,8,7,12,30,881.0,161.0,3.6,26.0,983.0,929.38,682.63
2016,8,7,12,45,889.0,154.0,3.7,26.5,977.5,909.14,668.48
2016,8,7,13,0,897.0,147.0,3.8,27.0,972.0,900.58,662.44
2016,8,7,13,15,893.0,146.0,3.85,26.5,955.0,883.19,652.78
2016,8,7,13,30,889.0,145.0,3.9,26.0,938.0,862.43,640.88
2016,8,7,13,45,869.5,151.5,3.95,26.0,909.5,843.96,629.27
2016,8,7,14,0,850.0,158.0,4.0,26.0,881.0,811.08,606.69
2016,8,7,14,15,841.0,155.5,4.0,26.0,850.0,775.73,582.1
2016,8,7,14,30,832.0,153.0,4.0,26.0,819.0,737.87,555.36
2016,8,7,14,45,824.0,148.5,4.05,26.0,782.5,696.63,525.93
2016,8,7,15,0,816.0,144.0,4.1,26.0,746.0,653.24,494.29
2016,8,7,15,15,801.0,140.5,4.1,25.5,703.0,604.72,458.91
2016,8,7,15,30,786.0,137.0,4.1,25.0,660.0,555.12,421.69
2016,8,7,15,45,778.5,128.0,4.1,24.5,615.0,503.37,381.76
2016,8,7,16,0,771.0,119.0,4.1,24.0,570.0,450.05,339.28
2016,8,7,16,15,746.5,114.5,4.05,23.5,519.0,393.21,292.89
2016,8,7,16,30,722.0,110.0,4.0,23.0,468.0,337.42,246.2
2016,8,7,16,45,704.5,100.0,4.0,22.5,417.0,280.3,197.6
2016,8,7,17,0,687.0,90.0,4.0,22.0,366.0,224.17,149.78
2016,8,7,17,15,643.0,83.5,3.8,21.0,312.5,168.07,104.99
2016,8,7,17,30,599.0,77.0,3.6,20.0,259.0,116.54,68.43
2016,8,7,17,45,553.0,66.0,3.45,19.5,209.0,66.31,41.57
2016,8,7,18,0,507.0,55.0,3.3,19.0,159.0,44.95,33.7
2016,8,7,18,15,410.0,44.0,3.1,18.0,112.5,36.07,25.63
2016,8,7,18,30,313.0,33.0,2.9,17.0,66.0,27.18,17.04
2016,8,7,18,45,156.5,16.5,2.7,16.0,33.0,13.38,0.0
2016,8,7,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,8,5,15,41.5,6.0,1.45,10.5,7.0,0.0,0.0
2016,8,8,5,30,83.0,12.0,1.7,11.0,14.0,9.44,0.0
2016,8,8,5,45,226.0,25.5,1.95,11.5,49.5,20.91,10.03
2016,8,8,6,0,369.0,39.0,2.2,12.0,85.0,32.11,22.43
2016,8,8,6,15,455.5,48.5,2.15,12.5,132.5,39.71,29.77
2016,8,8,6,30,542.0,58.0,2.1,13.0,180.0,47.32,36.85
2016,8,8,6,45,608.5,62.5,2.1,14.0,234.0,86.18,49.28
2016,8,8,7,0,675.0,67.0,2.1,15.0,288.0,138.3,82.06
2016,8,8,7,15,713.0,72.0,2.05,15.5,341.5,195.76,127.47
2016,8,8,7,30,751.0,77.0,2.0,16.0,395.0,253.68,176.44
2016,8,8,7,45,780.0,80.0,2.0,17.0,448.0,310.45,225.29
2016,8,8,8,0,809.0,83.0,2.0,18.0,501.0,369.11,274.97
2016,8,8,8,15,829.0,86.0,2.0,18.5,551.0,425.63,322.4
2016,8,8,8,30,849.0,89.0,2.0,19.0,601.0,481.42,367.79
2016,8,8,8,45,860.5,93.5,2.05,20.0,646.5,534.35,408.95
2016,8,8,9,0,872.0,98.0,2.1,21.0,692.0,586.09,447.68
2016,8,8,9,15,883.5,100.0,2.2,21.5,733.5,634.14,483.59
2016,8,8,9,30,895.0,102.0,2.3,22.0,775.0,680.48,517.29
2016,8,8,9,45,883.0,115.0,2.4,22.5,805.0,718.52,543.98
2016,8,8,10,0,871.0,128.0,2.5,23.0,835.0,752.46,567.19
2016,8,8,10,15,878.0,130.0,2.65,23.5,864.5,787.29,591.19
2016,8,8,10,30,885.0,132.0,2.8,24.0,894.0,819.32,612.17
2016,8,8,10,45,861.5,150.5,2.95,24.5,907.5,849.64,631.56
2016,8,8,11,0,838.0,169.0,3.1,25.0,921.0,865.46,641.13
2016,8,8,11,15,841.5,170.0,3.2,25.0,936.0,884.1,653.7
2016,8,8,11,30,845.0,171.0,3.3,25.0,951.0,899.4,664.08
2016,8,8,11,45,825.0,185.0,3.45,25.5,951.0,902.35,665.3
2016,8,8,12,0,805.0,199.0,3.6,26.0,951.0,901.27,663.98
2016,8,8,12,15,805.0,199.0,3.7,26.0,950.0,902.14,665.11
2016,8,8,12,30,805.0,199.0,3.8,26.0,949.0,899.61,664.03
2016,8,8,12,45,786.0,208.5,3.95,26.0,935.5,885.23,655.27
2016,8,8,13,0,767.0,218.0,4.1,26.0,922.0,878.22,650.7
2016,8,8,13,15,762.5,216.5,4.2,25.5,905.5,860.56,640.5
2016,8,8,13,30,758.0,215.0,4.3,25.0,889.0,839.82,628.09
2016,8,8,13,45,746.5,215.0,4.45,25.0,864.0,811.9,609.39
2016,8,8,14,0,735.0,215.0,4.6,25.0,839.0,781.49,588.96
2016,8,8,14,15,725.0,212.0,4.65,24.5,809.0,747.31,566.26
2016,8,8,14,30,715.0,209.0,4.7,24.0,779.0,711.01,541.56
2016,8,8,14,45,720.5,195.0,4.8,24.0,747.0,673.73,515.04
2016,8,8,15,0,726.0,181.0,4.9,24.0,715.0,633.6,485.75
2016,8,8,15,15,709.5,176.5,4.9,23.5,672.5,586.1,450.62
2016,8,8,15,30,693.0,172.0,4.9,23.0,630.0,537.9,414.03
2016,8,8,15,45,709.0,151.5,4.95,23.0,591.5,491.68,377.29
2016,8,8,16,0,725.0,131.0,5.0,23.0,553.0,442.07,336.62
2016,8,8,16,15,699.0,125.5,4.95,22.0,502.5,385.93,291.05
2016,8,8,16,30,673.0,120.0,4.9,21.0,452.0,331.13,245.35
2016,8,8,16,45,677.0,104.0,4.85,20.5,405.5,277.45,198.46
2016,8,8,17,0,681.0,88.0,4.8,20.0,359.0,222.41,150.18
2016,8,8,17,15,636.5,81.5,4.6,19.0,306.0,166.48,104.96
2016,8,8,17,30,592.0,75.0,4.4,18.0,253.0,115.2,68.04
2016,8,8,17,45,554.5,63.5,4.2,17.5,204.0,65.17,40.55
2016,8,8,18,0,517.0,52.0,4.0,17.0,155.0,42.7,31.98
2016,8,8,18,15,418.5,41.5,3.75,16.0,109.0,34.13,24.12
2016,8,8,18,30,320.0,31.0,3.5,15.0,63.0,25.57,15.7
2016,8,8,18,45,160.0,15.5,3.25,14.5,31.5,12.58,0.0
2016,8,8,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,9,5,15,33.5,5.5,2.5,10.5,6.0,0.0,0.0
2016,8,9,5,30,67.0,11.0,2.6,11.0,12.0,8.65,0.0
2016,8,9,5,45,210.0,25.0,2.75,11.5,47.0,20.47,9.23
2016,8,9,6,0,353.0,39.0,2.9,12.0,82.0,32.07,22.33
2016,8,9,6,15,440.5,48.5,2.9,12.5,129.5,39.63,29.67
2016,8,9,6,30,528.0,58.0,2.9,13.0,177.0,47.22,36.74
2016,8,9,6,45,390.5,88.5,2.9,13.5,189.0,90.74,59.66
2016,8,9,7,0,253.0,119.0,2.9,14.0,201.0,122.2,87.28
2016,8,9,7,15,259.5,142.0,2.85,14.5,239.0,159.16,117.5
2016,8,9,7,30,266.0,165.0,2.8,15.0,277.0,197.0,149.31
2016,8,9,7,45,314.0,180.0,2.75,15.5,329.5,241.95,185.72
2016,8,9,8,0,362.0,195.0,2.7,16.0,382.0,291.88,226.19
2016,8,9,8,15,316.0,227.5,2.65,16.5,402.5,321.73,251.62
2016,8,9,8,30,270.0,260.0,2.6,17.0,423.0,346.46,271.74
2016,8,9,8,45,209.5,289.5,2.55,18.0,421.5,348.58,272.84
2016,8,9,9,0,149.0,319.0,2.5,19.0,420.0,351.44,273.7
2016,8,9,9,15,149.0,339.5,2.5,19.5,446.0,377.84,293.08
2016,8,9,9,30,149.0,360.0,2.5,20.0,472.0,403.92,311.77
2016,8,9,9,45,144.5,378.0,2.5,20.5,491.0,424.4,325.95
2016,8,9,10,0,140.0,396.0,2.5,21.0,510.0,444.09,339.35
2016,8,9,10,15,504.0,269.0,2.55,21.5,698.5,640.5,488.09
2016,8,9,10,30,868.0,142.0,2.6,22.0,887.0,817.44,615.65
2016,8,9,10,45,844.5,161.0,2.65,22.5,901.0,848.43,633.75
2016,8,9,11,0,821.0,180.0,2.7,23.0,915.0,864.01,642.58
2016,8,9,11,15,825.0,181.0,2.75,23.5,930.0,882.83,653.73
2016,8,9,11,30,829.0,182.0,2.8,24.0,945.0,898.35,662.68
2016,8,9,11,45,799.0,202.5,2.9,24.5,942.5,897.66,661.27
2016,8,9,12,0,769.0,223.0,3.0,25.0,940.0,904.21,664.27
2016,8,9,12,15,769.0,222.5,3.05,25.0,939.0,904.59,664.82
2016,8,9,12,30,769.0,222.0,3.1,25.0,938.0,901.57,663.18
2016,8,9,12,45,765.0,222.0,3.2,25.0,928.5,892.15,657.57
2016,8,9,13,0,761.0,222.0,3.3,25.0,919.0,879.45,649.76
2016,8,9,13,15,756.5,220.0,3.35,25.0,902.5,861.34,638.01
2016,8,9,13,30,752.0,218.0,3.4,25.0,886.0,840.17,624.13
2016,8,9,13,45,711.0,235.0,3.45,25.0,852.5,803.62,598.8
2016,8,9,14,0,670.0,252.0,3.5,25.0,819.0,765.41,572.15
2016,8,9,14,15,659.0,247.5,3.5,25.0,788.5,730.82,548.2
2016,8,9,14,30,648.0,243.0,3.5,25.0,758.0,694.38,522.58
2016,8,9,14,45,616.5,245.5,3.55,25.0,717.5,648.2,489.51
2016,8,9,15,0,585.0,248.0,3.6,25.0,677.0,599.15,453.91
2016,8,9,15,15,567.0,240.0,3.55,24.5,635.5,553.2,420.66
2016,8,9,15,30,549.0,232.0,3.5,24.0,594.0,507.13,386.5
2016,8,9,15,45,527.5,221.0,3.5,23.5,548.5,457.07,348.63
2016,8,9,16,0,506.0,210.0,3.5,23.0,503.0,407.81,310.42
2016,8,9,16,15,478.0,198.0,3.5,22.5,454.5,356.33,269.69
2016,8,9,16,30,450.0,186.0,3.5,22.0,406.0,306.92,229.8
2016,8,9,16,45,425.0,168.5,3.5,21.5,358.0,256.52,188.58
2016,8,9,17,0,400.0,151.0,3.5,21.0,310.0,208.5,149.19
2016,8,9,17,15,357.0,134.0,3.4,20.0,260.5,158.46,110.0
2016,8,9,17,30,314.0,117.0,3.3,19.0,211.0,116.42,79.44
2016,8,9,17,45,271.0,96.0,3.25,18.5,165.5,76.86,54.47
2016,8,9,18,0,228.0,75.0,3.2,18.0,120.0,54.43,42.05
2016,8,9,18,15,164.5,53.0,3.05,17.0,80.0,38.99,28.17
2016,8,9,18,30,101.0,31.0,2.9,16.0,40.0,23.29,13.56
2016,8,9,18,45,50.5,15.5,2.8,15.5,20.0,11.84,0.0
2016,8,9,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,10,5,15,23.5,4.0,1.25,10.5,4.5,0.0,0.0
2016,8,10,5,30,47.0,8.0,1.4,11.0,9.0,6.29,0.0
2016,8,10,5,45,158.0,24.0,1.55,11.5,40.5,18.25,7.14
2016,8,10,6,0,269.0,40.0,1.7,12.0,72.0,30.39,20.84
2016,8,10,6,15,352.5,53.0,1.7,12.5,117.5,40.27,30.24
2016,8,10,6,30,436.0,66.0,1.7,13.0,163.0,52.73,41.66
2016,8,10,6,45,356.0,91.0,1.7,14.0,184.0,91.42,60.87
2016,8,10,7,0,276.0,116.0,1.7,15.0,205.0,123.91,87.22
2016,8,10,7,15,327.5,131.0,1.65,15.5,255.0,164.83,118.64
2016,8,10,7,30,379.0,146.0,1.6,16.0,305.0,215.36,159.22
2016,8,10,7,45,539.0,130.0,1.55,17.0,388.5,277.34,206.02
2016,8,10,8,0,699.0,114.0,1.5,18.0,472.0,359.72,269.71
2016,8,10,8,15,723.0,119.0,1.45,18.5,521.5,414.78,314.62
2016,8,10,8,30,747.0,124.0,1.4,19.0,571.0,470.79,358.9
2016,8,10,8,45,437.0,220.0,1.4,20.0,486.5,426.73,327.23
2016,8,10,9,0,127.0,316.0,1.4,21.0,402.0,337.58,258.82
2016,8,10,9,15,222.5,326.0,1.4,21.5,488.0,412.45,315.28
2016,8,10,9,30,318.0,336.0,1.4,22.0,574.0,505.23,382.51
2016,8,10,9,45,377.5,329.5,1.4,23.0,625.5,555.92,417.25
2016,8,10,10,0,437.0,323.0,1.4,24.0,677.0,620.86,461.18
2016,8,10,10,15,676.5,217.5,1.4,24.5,787.0,733.07,540.6
2016,8,10,10,30,916.0,112.0,1.4,25.0,897.0,832.13,607.33
2016,8,10,10,45,914.5,117.0,1.4,25.5,918.0,857.86,621.12
2016,8,10,11,0,913.0,122.0,1.4,26.0,939.0,879.97,633.3
2016,8,10,11,15,916.5,123.0,1.5,26.0,954.0,899.17,646.15
2016,8,10,11,30,920.0,124.0,1.6,26.0,969.0,914.86,656.85
2016,8,10,11,45,914.0,129.0,1.7,26.5,974.0,922.18,661.02
2016,8,10,12,0,908.0,134.0,1.8,27.0,979.0,925.73,662.92
2016,8,10,12,15,908.0,134.0,1.95,27.0,978.0,926.58,665.05
2016,8,10,12,30,908.0,134.0,2.1,27.0,977.0,923.81,664.9
2016,8,10,12,45,903.0,135.0,2.25,27.5,967.0,913.95,658.89
2016,8,10,13,0,898.0,136.0,2.4,28.0,957.0,900.59,650.65
2016,8,10,13,15,894.0,135.0,2.55,27.5,940.0,882.94,642.13
2016,8,10,13,30,890.0,134.0,2.7,27.0,923.0,861.9,631.27
2016,8,10,13,45,878.0,136.0,2.85,27.0,896.5,833.76,614.26
2016,8,10,14,0,866.0,138.0,3.0,27.0,870.0,802.84,595.19
2016,8,10,14,15,857.5,136.0,3.15,26.5,838.5,777.49,579.64
2016,8,10,14,30,849.0,134.0,3.3,26.0,807.0,739.67,555.0
2016,8,10,14,45,836.0,132.0,3.45,26.0,769.0,696.46,524.8
2016,8,10,15,0,823.0,130.0,3.6,26.0,731.0,651.44,492.52
2016,8,10,15,15,808.0,127.0,3.65,25.5,688.0,602.8,457.37
2016,8,10,15,30,793.0,124.0,3.7,25.0,645.0,553.08,420.31
2016,8,10,15,45,774.5,119.5,3.8,24.5,598.0,499.51,379.3
2016,8,10,16,0,756.0,115.0,3.9,24.0,551.0,444.87,336.11
2016,8,10,16,15,730.5,110.5,3.9,23.5,500.0,388.11,289.92
2016,8,10,16,30,705.0,106.0,3.9,23.0,449.0,332.56,243.52
2016,8,10,16,45,672.5,99.5,3.95,22.5,397.0,274.92,194.99
2016,8,10,17,0,640.0,93.0,4.0,22.0,345.0,219.97,148.68
2016,8,10,17,15,593.5,85.5,3.85,21.0,292.0,165.02,104.76
2016,8,10,17,30,547.0,78.0,3.7,20.0,239.0,115.05,68.84
2016,8,10,17,45,481.5,68.0,3.6,19.5,189.0,67.77,42.89
2016,8,10,18,0,416.0,58.0,3.5,19.0,139.0,46.79,35.21
2016,8,10,18,15,320.0,44.5,3.35,18.0,95.5,33.97,23.67
2016,8,10,18,30,224.0,31.0,3.2,17.0,52.0,23.63,13.54
2016,8,10,18,45,112.0,15.5,3.05,16.5,26.0,12.2,0.0
2016,8,10,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
