Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,11,5,15,17.5,3.0,0.9,10.5,3.0,0.0,0.0
2016,8,11,5,30,35.0,6.0,1.1,11.0,6.0,4.72,0.0
2016,8,11,5,45,133.5,22.5,1.35,11.5,36.5,17.08,5.76
2016,8,11,6,0,232.0,39.0,1.6,12.0,67.0,29.49,20.0
2016,8,11,6,15,313.5,54.0,1.6,12.5,111.5,40.68,30.57
2016,8,11,6,30,395.0,69.0,1.6,13.0,156.0,51.78,40.8
2016,8,11,6,45,457.5,80.0,1.6,14.0,206.5,91.75,57.44
2016,8,11,7,0,520.0,91.0,1.6,15.0,257.0,143.28,92.62
2016,8,11,7,15,423.5,122.0,1.6,16.0,273.5,180.33,127.08
2016,8,11,7,30,327.0,153.0,1.6,17.0,290.0,205.3,152.47
2016,8,11,7,45,504.5,136.5,1.6,18.0,378.5,273.82,203.75
2016,8,11,8,0,682.0,120.0,1.6,19.0,467.0,361.0,270.54
2016,8,11,8,15,706.5,125.5,1.6,19.5,517.0,416.01,315.26
2016,8,11,8,30,731.0,131.0,1.6,20.0,567.0,472.03,359.57
2016,8,11,8,45,753.5,134.0,1.65,21.0,614.0,525.49,400.07
2016,8,11,9,0,776.0,137.0,1.7,22.0,661.0,578.22,438.67
2016,8,11,9,15,791.0,140.5,1.7,22.5,703.0,626.91,473.71
2016,8,11,9,30,806.0,144.0,1.7,23.0,745.0,674.41,506.89
2016,8,11,9,45,845.0,132.0,1.75,24.0,789.5,723.12,539.75
2016,8,11,10,0,884.0,120.0,1.8,25.0,834.0,763.81,566.52
2016,8,11,10,15,892.0,122.0,1.8,25.5,863.5,799.92,589.35
2016,8,11,10,30,900.0,124.0,1.8,26.0,893.0,833.24,609.18
2016,8,11,10,45,898.5,129.0,1.8,26.5,913.5,858.48,623.53
2016,8,11,11,0,897.0,134.0,1.8,27.0,934.0,880.16,635.56
2016,8,11,11,15,900.5,135.0,1.8,27.0,949.5,899.07,647.08
2016,8,11,11,30,904.0,136.0,1.8,27.0,965.0,914.52,656.45
2016,8,11,11,45,897.0,141.5,1.85,27.5,969.0,921.11,659.51
2016,8,11,12,0,890.0,147.0,1.9,28.0,973.0,923.97,660.36
2016,8,11,12,15,890.0,147.0,1.9,28.0,972.0,924.76,660.82
2016,8,11,12,30,890.0,147.0,1.9,28.0,971.0,922.0,659.14
2016,8,11,12,45,888.0,146.5,1.95,28.5,962.0,913.54,653.18
2016,8,11,13,0,886.0,146.0,2.0,29.0,953.0,901.57,645.12
2016,8,11,13,15,882.0,145.0,2.05,28.5,936.0,884.03,636.12
2016,8,11,13,30,878.0,144.0,2.1,28.0,919.0,863.15,624.95
2016,8,11,13,45,861.5,148.0,2.2,28.0,891.5,844.78,614.57
2016,8,11,14,0,845.0,152.0,2.3,28.0,864.0,811.8,593.85
2016,8,11,14,15,836.0,149.5,2.35,28.0,832.5,776.21,570.42
2016,8,11,14,30,827.0,147.0,2.4,28.0,801.0,738.12,544.82
2016,8,11,14,45,809.0,147.0,2.45,28.0,762.0,693.92,514.34
2016,8,11,15,0,791.0,147.0,2.5,28.0,723.0,648.31,482.19
2016,8,11,15,15,775.0,143.5,2.6,27.5,679.5,601.11,449.21
2016,8,11,15,30,759.0,140.0,2.7,27.0,636.0,551.09,413.08
2016,8,11,15,45,737.5,135.5,2.8,26.5,588.5,496.85,372.63
2016,8,11,16,0,716.0,131.0,2.9,26.0,541.0,442.86,330.97
2016,8,11,16,15,689.0,125.0,2.95,25.5,490.5,385.99,285.8
2016,8,11,16,30,662.0,119.0,3.0,25.0,440.0,330.61,240.58
2016,8,11,16,45,628.0,111.5,3.15,24.5,388.0,273.86,193.79
2016,8,11,17,0,594.0,104.0,3.3,24.0,336.0,220.07,149.3
2016,8,11,17,15,546.5,95.0,3.2,23.0,283.5,166.23,106.87
2016,8,11,17,30,499.0,86.0,3.1,22.0,231.0,117.64,72.13
2016,8,11,17,45,435.0,74.0,3.05,21.0,181.5,68.56,43.78
2016,8,11,18,0,371.0,62.0,3.0,20.0,132.0,46.71,34.96
2016,8,11,18,15,279.0,46.0,2.9,19.0,89.5,34.76,24.19
2016,8,11,18,30,187.0,30.0,2.8,18.0,47.0,22.75,12.49
2016,8,11,18,45,93.5,15.0,2.7,17.5,23.5,11.8,0.0
2016,8,11,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,5,45,172.0,17.5,1.0,12.5,37.5,14.13,3.2
2016,8,12,6,0,344.0,35.0,1.1,13.0,75.0,28.79,19.26
2016,8,12,6,15,434.0,45.0,1.05,13.5,122.0,36.85,27.06
2016,8,12,6,30,524.0,55.0,1.0,14.0,169.0,45.26,34.84
2016,8,12,6,45,584.0,62.0,1.0,15.0,221.0,90.98,51.84
2016,8,12,7,0,644.0,69.0,1.0,16.0,273.0,143.66,86.95
2016,8,12,7,15,684.0,74.5,0.9,17.0,326.5,197.89,129.73
2016,8,12,7,30,724.0,80.0,0.8,18.0,380.0,258.42,179.74
2016,8,12,7,45,753.5,84.0,0.75,19.0,433.0,315.26,227.27
2016,8,12,8,0,783.0,88.0,0.7,20.0,486.0,374.11,275.26
2016,8,12,8,15,804.5,91.5,0.65,20.5,536.0,430.81,320.65
2016,8,12,8,30,826.0,95.0,0.6,21.0,586.0,487.98,364.63
2016,8,12,8,45,842.0,98.0,0.55,22.0,632.5,541.96,403.77
2016,8,12,9,0,858.0,101.0,0.5,23.0,679.0,591.98,438.42
2016,8,12,9,15,870.0,103.5,0.5,23.5,720.5,640.45,471.95
2016,8,12,9,30,882.0,106.0,0.5,24.0,762.0,687.27,503.23
2016,8,12,9,45,890.5,108.0,0.5,25.0,797.5,729.29,529.33
2016,8,12,10,0,899.0,110.0,0.5,26.0,833.0,768.92,553.02
2016,8,12,10,15,906.0,111.5,0.6,26.5,862.5,804.33,575.33
2016,8,12,10,30,913.0,113.0,0.7,27.0,892.0,836.86,595.26
2016,8,12,10,45,914.5,116.0,0.8,27.5,913.5,863.17,611.22
2016,8,12,11,0,916.0,119.0,0.9,28.0,935.0,886.03,625.06
2016,8,12,11,15,919.5,119.5,1.0,28.0,949.5,904.84,637.65
2016,8,12,11,30,923.0,120.0,1.1,28.0,964.0,920.12,648.16
2016,8,12,11,45,920.0,122.5,1.2,28.5,969.5,927.87,652.79
2016,8,12,12,0,917.0,125.0,1.3,29.0,975.0,931.89,655.24
2016,8,12,12,15,917.0,125.0,1.45,29.0,974.0,932.67,657.74
2016,8,12,12,30,917.0,125.0,1.6,29.0,973.0,929.77,657.94
2016,8,12,12,45,916.5,123.5,1.8,29.5,964.5,921.44,653.98
2016,8,12,13,0,916.0,122.0,2.0,30.0,956.0,909.46,647.58
2016,8,12,13,15,912.5,121.5,2.1,29.5,939.0,892.21,639.32
2016,8,12,13,30,909.0,121.0,2.2,29.0,922.0,871.49,628.76
2016,8,12,13,45,900.0,121.5,2.35,29.0,896.5,843.86,612.72
2016,8,12,14,0,891.0,122.0,2.5,29.0,871.0,813.25,594.49
2016,8,12,14,15,883.0,120.5,2.6,28.5,839.5,778.83,574.01
2016,8,12,14,30,875.0,119.0,2.7,28.0,808.0,741.73,550.23
2016,8,12,14,45,864.0,117.0,2.85,28.0,770.5,699.69,521.49
2016,8,12,15,0,853.0,115.0,3.0,28.0,733.0,660.75,493.97
2016,8,12,15,15,839.0,112.0,3.05,27.5,690.0,611.28,458.81
2016,8,12,15,30,825.0,109.0,3.1,27.0,647.0,560.57,421.63
2016,8,12,15,45,807.0,105.5,3.15,27.0,599.5,506.45,379.93
2016,8,12,16,0,789.0,102.0,3.2,27.0,552.0,452.05,336.78
2016,8,12,16,15,765.0,98.0,3.2,26.5,501.0,394.89,290.9
2016,8,12,16,30,741.0,94.0,3.2,26.0,450.0,336.84,243.09
2016,8,12,16,45,709.0,88.5,3.25,25.5,397.0,278.07,194.09
2016,8,12,17,0,677.0,83.0,3.3,25.0,344.0,221.86,147.08
2016,8,12,17,15,631.0,76.5,3.15,24.0,291.0,165.47,102.24
2016,8,12,17,30,585.0,70.0,3.0,23.0,238.0,113.94,65.35
2016,8,12,17,45,520.0,61.0,2.9,22.5,187.5,64.92,38.7
2016,8,12,18,0,455.0,52.0,2.8,22.0,137.0,42.39,30.91
2016,8,12,18,15,352.0,40.0,2.65,21.0,93.0,32.7,22.16
2016,8,12,18,30,249.0,28.0,2.5,20.0,49.0,22.98,12.19
2016,8,12,18,45,124.5,14.0,2.35,19.5,24.5,11.02,0.0
2016,8,12,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,13,5,45,170.0,17.0,0.35,15.5,36.0,13.73,2.2
2016,8,13,6,0,340.0,34.0,0.4,16.0,72.0,27.97,18.27
2016,8,13,6,15,431.5,43.5,0.45,16.5,119.0,35.65,25.67
2016,8,13,6,30,523.0,53.0,0.5,17.0,166.0,45.24,34.4
2016,8,13,6,45,584.0,60.0,0.55,18.0,218.0,91.16,50.87
2016,8,13,7,0,645.0,67.0,0.6,19.0,270.0,144.15,86.08
2016,8,13,7,15,685.0,72.0,0.7,20.0,323.0,198.15,128.39
2016,8,13,7,30,725.0,77.0,0.8,21.0,376.0,258.36,177.9
2016,8,13,7,45,756.0,80.5,0.95,22.0,429.0,315.37,225.57
2016,8,13,8,0,787.0,84.0,1.1,23.0,482.0,374.55,274.16
2016,8,13,8,15,808.5,87.5,1.15,24.0,532.5,431.52,319.58
2016,8,13,8,30,830.0,91.0,1.2,25.0,583.0,488.96,363.68
2016,8,13,8,45,846.0,93.5,1.3,26.0,629.5,540.45,402.23
2016,8,13,9,0,862.0,96.0,1.4,27.0,676.0,592.66,439.9
2016,8,13,9,15,874.5,98.5,1.4,27.5,717.5,641.66,474.3
2016,8,13,9,30,887.0,101.0,1.4,28.0,759.0,689.04,506.49
2016,8,13,9,45,900.5,100.5,1.45,29.0,796.0,732.5,534.54
2016,8,13,10,0,914.0,100.0,1.5,30.0,833.0,773.88,560.42
2016,8,13,10,15,921.0,101.0,1.5,30.0,862.5,809.34,582.3
2016,8,13,10,30,928.0,102.0,1.5,30.0,892.0,841.86,602.16
2016,8,13,10,45,924.5,108.0,1.5,30.5,912.0,867.26,616.16
2016,8,13,11,0,921.0,114.0,1.5,31.0,932.0,888.89,627.75
2016,8,13,11,15,924.0,115.0,1.55,31.0,947.0,907.8,639.55
2016,8,13,11,30,927.0,116.0,1.6,31.0,962.0,923.14,649.2
2016,8,13,11,45,919.5,122.0,1.65,31.5,966.5,930.08,652.41
2016,8,13,12,0,912.0,128.0,1.7,32.0,971.0,933.17,653.4
2016,8,13,12,15,912.0,128.0,1.8,32.0,970.0,933.89,654.95
2016,8,13,12,30,912.0,128.0,1.9,32.0,969.0,930.96,654.3
2016,8,13,12,45,901.5,132.5,2.05,32.0,957.0,919.11,648.64
2016,8,13,13,0,891.0,137.0,2.2,32.0,945.0,903.83,640.79
2016,8,13,13,15,887.0,136.0,2.35,32.0,928.0,886.03,631.27
2016,8,13,13,30,883.0,135.0,2.5,32.0,911.0,864.87,619.47
2016,8,13,13,45,868.5,138.5,2.65,32.0,884.5,835.85,602.4
2016,8,13,14,0,854.0,142.0,2.8,32.0,858.0,814.58,590.23
2016,8,13,14,15,845.0,140.0,2.9,31.5,826.5,778.99,568.2
2016,8,13,14,30,836.0,138.0,3.0,31.0,795.0,740.89,543.95
2016,8,13,14,45,823.0,136.0,3.1,31.0,757.0,697.78,514.49
2016,8,13,15,0,810.0,134.0,3.2,31.0,719.0,652.89,483.06
2016,8,13,15,15,794.5,130.5,3.3,30.5,676.0,603.67,448.64
2016,8,13,15,30,779.0,127.0,3.4,30.0,633.0,553.46,412.36
2016,8,13,15,45,761.5,122.0,3.5,29.5,586.0,500.04,372.51
2016,8,13,16,0,744.0,117.0,3.6,29.0,539.0,446.08,330.89
2016,8,13,16,15,717.5,112.0,3.65,28.5,488.0,388.71,285.4
2016,8,13,16,30,691.0,107.0,3.7,28.0,437.0,332.71,239.75
2016,8,13,16,45,661.0,99.5,3.8,27.5,385.5,275.31,192.34
2016,8,13,17,0,631.0,92.0,3.9,27.0,334.0,220.37,146.79
2016,8,13,17,15,582.5,84.0,3.75,26.0,281.0,164.83,103.09
2016,8,13,17,30,534.0,76.0,3.6,25.0,228.0,114.58,67.25
2016,8,13,17,45,473.0,65.0,3.5,24.0,179.0,67.08,40.79
2016,8,13,18,0,412.0,54.0,3.4,23.0,130.0,43.74,31.9
2016,8,13,18,15,309.0,41.0,3.2,22.0,87.0,33.37,22.55
2016,8,13,18,30,206.0,28.0,3.0,21.0,44.0,21.34,10.42
2016,8,13,18,45,103.0,14.0,2.85,20.5,22.0,11.02,0.0
2016,8,13,19,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,14,5,45,145.0,17.5,0.35,16.5,33.5,14.11,1.56
2016,8,14,6,0,290.0,35.0,0.4,17.0,67.0,28.62,18.65
2016,8,14,6,15,380.0,47.0,0.45,17.5,113.0,38.18,27.72
2016,8,14,6,30,470.0,59.0,0.5,18.0,159.0,50.82,39.11
2016,8,14,6,45,528.5,68.0,0.6,19.0,209.5,95.14,55.45
2016,8,14,7,0,587.0,77.0,0.7,20.0,260.0,146.38,90.03
2016,8,14,7,15,629.5,83.5,0.65,21.0,313.0,198.99,130.94
2016,8,14,7,30,672.0,90.0,0.6,22.0,366.0,255.92,177.02
2016,8,14,7,45,700.0,96.5,0.6,23.0,417.5,312.25,223.13
2016,8,14,8,0,728.0,103.0,0.6,24.0,469.0,370.57,269.67
2016,8,14,8,15,751.5,107.0,0.65,24.5,519.0,426.41,313.79
2016,8,14,8,30,775.0,111.0,0.7,25.0,569.0,483.66,357.53
2016,8,14,8,45,789.0,116.5,0.8,26.0,614.5,536.65,396.44
2016,8,14,9,0,803.0,122.0,0.9,27.0,660.0,588.87,433.48
2016,8,14,9,15,817.0,125.0,1.0,27.5,702.0,637.8,467.99
2016,8,14,9,30,831.0,128.0,1.1,28.0,744.0,685.38,500.72
2016,8,14,9,45,847.0,127.5,1.25,29.0,781.5,729.51,529.9
2016,8,14,10,0,863.0,127.0,1.4,30.0,819.0,763.66,552.07
2016,8,14,10,15,871.0,129.0,1.55,30.5,848.5,799.21,575.22
2016,8,14,10,30,879.0,131.0,1.7,31.0,878.0,832.02,595.64
2016,8,14,10,45,867.5,142.0,1.85,31.5,895.0,853.61,608.78
2016,8,14,11,0,856.0,153.0,2.0,32.0,912.0,884.53,627.94
2016,8,14,11,15,859.5,154.0,2.15,32.0,927.0,903.44,640.61
2016,8,14,11,30,863.0,155.0,2.3,32.0,942.0,918.9,651.27
2016,8,14,11,45,843.0,169.0,2.45,32.0,942.0,922.05,654.19
2016,8,14,12,0,823.0,183.0,2.6,32.0,942.0,921.06,654.63
2016,8,14,12,15,822.5,183.0,2.7,32.0,941.0,921.27,655.54
2016,8,14,12,30,822.0,183.0,2.8,32.0,940.0,917.97,654.27
2016,8,14,12,45,843.0,168.5,2.95,32.0,937.5,917.1,655.01
2016,8,14,13,0,864.0,154.0,3.1,32.0,935.0,911.98,653.05
2016,8,14,13,15,859.5,152.5,3.2,32.0,918.0,892.97,641.81
2016,8,14,13,30,855.0,151.0,3.3,32.0,901.0,870.61,628.45
2016,8,14,13,45,825.5,162.0,3.4,32.0,870.0,836.21,607.06
2016,8,14,14,0,796.0,173.0,3.5,32.0,839.0,799.63,582.93
2016,8,14,14,15,786.5,170.5,3.6,31.5,807.5,764.72,561.03
2016,8,14,14,30,777.0,168.0,3.7,31.0,776.0,731.71,539.74
2016,8,14,14,45,750.0,170.5,3.8,30.5,734.5,684.46,507.89
2016,8,14,15,0,723.0,173.0,3.9,30.0,693.0,636.58,474.82
2016,8,14,15,15,705.5,168.5,3.9,29.5,650.5,587.97,440.25
2016,8,14,15,30,688.0,164.0,3.9,29.0,608.0,538.78,404.28
2016,8,14,15,45,664.5,158.0,3.95,29.0,560.5,485.03,363.31
2016,8,14,16,0,641.0,152.0,4.0,29.0,513.0,431.92,321.81
2016,8,14,16,15,612.0,144.5,4.0,28.0,463.5,376.36,278.65
2016,8,14,16,30,583.0,137.0,4.0,27.0,414.0,322.69,235.77
2016,8,14,16,45,553.0,126.0,4.0,26.5,363.5,263.83,187.7
2016,8,14,17,0,523.0,115.0,4.0,26.0,313.0,212.26,145.23
2016,8,14,17,15,474.0,103.5,3.85,25.0,262.0,160.19,104.46
2016,8,14,17,30,425.0,92.0,3.7,24.0,211.0,113.56,70.89
2016,8,14,17,45,369.5,76.5,3.6,23.0,164.0,69.53,44.68
2016,8,14,18,0,314.0,61.0,3.5,22.0,117.0,45.55,33.55
2016,8,14,18,15,226.0,43.5,3.3,21.0,76.5,32.67,21.99
2016,8,14,18,30,138.0,26.0,3.1,20.0,36.0,19.66,8.69
2016,8,14,18,45,69.0,13.0,2.95,19.5,18.0,10.23,0.0
2016,8,14,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,5,45,192.0,15.5,1.55,12.5,36.5,12.58,0.0
2016,8,15,6,0,384.0,31.0,1.7,13.0,73.0,25.74,16.4
2016,8,15,6,15,478.5,40.0,1.7,13.5,121.0,33.21,23.74
2016,8,15,6,30,573.0,49.0,1.7,14.0,169.0,46.2,35.62
2016,8,15,6,45,633.0,54.5,1.7,14.5,222.5,94.28,51.58
2016,8,15,7,0,693.0,60.0,1.7,15.0,276.0,151.89,91.97
2016,8,15,7,15,732.0,65.0,1.65,16.0,330.5,208.51,137.93
2016,8,15,7,30,771.0,70.0,1.6,17.0,385.0,268.86,189.13
2016,8,15,7,45,799.5,73.5,1.6,18.0,438.5,327.92,239.75
2016,8,15,8,0,828.0,77.0,1.6,19.0,492.0,388.78,290.66
2016,8,15,8,15,848.0,79.5,1.6,19.5,543.0,445.95,337.9
2016,8,15,8,30,868.0,82.0,1.6,20.0,594.0,503.19,383.56
2016,8,15,8,45,883.0,85.0,1.6,21.0,641.0,558.08,425.04
2016,8,15,9,0,898.0,88.0,1.6,22.0,688.0,612.04,464.16
2016,8,15,9,15,909.5,90.0,1.7,22.5,730.0,661.66,500.36
2016,8,15,9,30,921.0,92.0,1.8,23.0,772.0,709.47,534.31
2016,8,15,9,45,919.0,99.0,1.95,24.0,805.5,750.37,561.77
2016,8,15,10,0,917.0,106.0,2.1,25.0,839.0,787.94,586.14
2016,8,15,10,15,924.0,107.5,2.2,25.5,868.5,824.01,608.82
2016,8,15,10,30,931.0,109.0,2.3,26.0,898.0,857.11,629.35
2016,8,15,10,45,929.0,114.0,2.45,26.5,918.5,882.83,645.32
2016,8,15,11,0,927.0,119.0,2.6,27.0,939.0,904.83,658.88
2016,8,15,11,15,930.5,119.5,2.7,27.0,954.0,923.8,671.42
2016,8,15,11,30,934.0,120.0,2.8,27.0,969.0,939.17,681.71
2016,8,15,11,45,927.0,125.5,2.95,27.5,973.5,946.05,685.61
2016,8,15,12,0,920.0,131.0,3.1,28.0,978.0,949.05,687.11
2016,8,15,12,15,920.0,131.0,3.2,28.0,976.5,949.68,688.19
2016,8,15,12,30,920.0,131.0,3.3,28.0,975.0,946.61,686.96
2016,8,15,12,45,904.0,138.5,3.4,28.5,961.5,932.29,677.12
2016,8,15,13,0,888.0,146.0,3.5,29.0,948.0,914.53,665.15
2016,8,15,13,15,884.0,145.0,3.6,28.5,930.5,896.62,655.75
2016,8,15,13,30,880.0,144.0,3.7,28.0,913.0,875.34,644.03
2016,8,15,13,45,867.5,146.0,3.8,28.0,886.5,858.09,633.73
2016,8,15,14,0,855.0,148.0,3.9,28.0,860.0,825.82,613.09
2016,8,15,14,15,846.0,145.5,3.95,27.5,828.0,789.49,589.59
2016,8,15,14,30,837.0,143.0,4.0,27.0,796.0,750.64,563.79
2016,8,15,14,45,824.5,140.5,4.05,27.0,758.0,707.09,532.96
2016,8,15,15,0,812.0,138.0,4.1,27.0,720.0,661.73,500.17
2016,8,15,15,15,796.0,134.5,4.1,26.5,676.5,611.84,464.13
2016,8,15,15,30,780.0,131.0,4.1,26.0,633.0,561.62,426.77
2016,8,15,15,45,761.5,126.0,4.1,25.5,585.0,507.0,385.03
2016,8,15,16,0,743.0,121.0,4.1,25.0,537.0,452.29,341.92
2016,8,15,16,15,716.0,115.5,4.05,24.0,486.0,394.01,295.4
2016,8,15,16,30,689.0,110.0,4.0,23.0,435.0,337.18,248.66
2016,8,15,16,45,656.5,102.5,3.95,22.5,382.5,278.88,199.56
2016,8,15,17,0,624.0,95.0,3.9,22.0,330.0,223.36,152.64
2016,8,15,17,15,574.0,86.5,3.7,21.0,277.0,167.28,107.6
2016,8,15,17,30,524.0,78.0,3.5,20.0,224.0,116.73,70.61
2016,8,15,17,45,459.5,66.5,3.3,19.5,174.0,69.07,42.94
2016,8,15,18,0,395.0,55.0,3.1,19.0,124.0,44.61,33.13
2016,8,15,18,15,289.5,40.5,2.9,18.0,81.5,30.87,20.68
2016,8,15,18,30,184.0,26.0,2.7,17.0,39.0,19.79,8.25
2016,8,15,18,45,92.0,13.0,2.55,16.0,19.5,10.23,0.0
2016,8,15,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,16,5,45,160.5,16.5,0.65,12.5,33.5,13.36,0.0
2016,8,16,6,0,321.0,33.0,0.7,13.0,67.0,27.16,17.57
2016,8,16,6,15,417.0,44.0,0.7,13.5,114.0,36.06,26.27
2016,8,16,6,30,513.0,55.0,0.7,14.0,161.0,51.56,33.95
2016,8,16,6,45,573.5,63.0,0.7,14.5,213.5,98.29,56.67
2016,8,16,7,0,634.0,71.0,0.7,15.0,266.0,152.13,94.45
2016,8,16,7,15,676.5,77.0,0.7,16.0,320.5,207.42,138.84
2016,8,16,7,30,719.0,83.0,0.7,17.0,375.0,266.94,188.42
2016,8,16,7,45,748.0,88.0,0.75,18.0,428.0,326.99,238.81
2016,8,16,8,0,777.0,93.0,0.8,19.0,481.0,386.84,287.9
2016,8,16,8,15,799.5,97.0,0.85,20.0,532.0,444.61,333.97
2016,8,16,8,30,822.0,101.0,0.9,21.0,583.0,502.97,378.75
2016,8,16,8,45,835.5,105.5,0.95,22.0,629.5,557.22,418.9
2016,8,16,9,0,849.0,110.0,1.0,23.0,676.0,610.54,456.86
2016,8,16,9,15,862.0,113.0,1.05,24.0,718.5,660.92,491.44
2016,8,16,9,30,875.0,116.0,1.1,25.0,761.0,703.75,519.89
2016,8,16,9,45,872.5,124.5,1.15,26.0,793.5,751.01,549.93
2016,8,16,10,0,870.0,133.0,1.2,27.0,826.0,789.06,573.1
2016,8,16,10,15,878.0,135.0,1.2,27.5,856.0,816.1,589.18
2016,8,16,10,30,886.0,137.0,1.2,28.0,886.0,849.15,608.19
2016,8,16,10,45,877.0,146.5,1.3,28.5,904.0,883.84,629.31
2016,8,16,11,0,868.0,156.0,1.4,29.0,922.0,903.86,641.04
2016,8,16,11,15,871.5,157.0,1.45,29.0,937.0,922.96,653.0
2016,8,16,11,30,875.0,158.0,1.5,29.0,952.0,938.55,662.85
2016,8,16,11,45,861.5,167.5,1.6,29.5,954.0,943.29,665.36
2016,8,16,12,0,848.0,177.0,1.7,30.0,956.0,944.07,665.58
2016,8,16,12,15,847.5,177.0,1.8,30.0,954.5,944.18,666.82
2016,8,16,12,30,847.0,177.0,1.9,30.0,953.0,940.69,665.85
2016,8,16,12,45,843.0,177.0,2.0,30.0,943.0,930.51,660.74
2016,8,16,13,0,839.0,177.0,2.1,30.0,933.0,916.84,653.48
2016,8,16,13,15,834.5,176.0,2.2,30.0,915.5,898.45,643.21
2016,8,16,13,30,830.0,175.0,2.3,30.0,898.0,876.77,630.78
2016,8,16,13,45,815.0,177.0,2.4,30.0,871.0,846.0,612.13
2016,8,16,14,0,800.0,179.0,2.5,30.0,844.0,812.69,590.95
2016,8,16,14,15,790.0,176.0,2.55,29.5,812.0,776.6,568.48
2016,8,16,14,30,780.0,173.0,2.6,29.0,780.0,742.92,546.99
2016,8,16,14,45,769.0,168.5,2.7,29.0,742.5,699.75,517.74
2016,8,16,15,0,758.0,164.0,2.8,29.0,705.0,654.83,486.56
2016,8,16,15,15,741.0,159.5,2.85,28.5,661.5,604.83,451.64
2016,8,16,15,30,724.0,155.0,2.9,28.0,618.0,554.13,415.11
2016,8,16,15,45,709.5,146.5,3.0,27.5,571.5,500.78,375.61
2016,8,16,16,0,695.0,138.0,3.1,27.0,525.0,447.13,334.47
2016,8,16,16,15,666.5,131.0,3.1,26.5,474.0,389.18,288.71
2016,8,16,16,30,638.0,124.0,3.1,26.0,423.0,332.96,243.11
2016,8,16,16,45,610.5,113.5,3.1,25.5,371.5,276.22,196.26
2016,8,16,17,0,583.0,103.0,3.1,25.0,320.0,221.81,151.05
2016,8,16,17,15,532.5,93.0,2.95,24.0,267.5,166.68,107.53
2016,8,16,17,30,482.0,83.0,2.8,23.0,215.0,113.91,68.98
2016,8,16,17,45,422.5,69.5,2.7,22.0,166.5,67.61,41.77
2016,8,16,18,0,363.0,56.0,2.6,21.0,118.0,42.43,30.93
2016,8,16,18,15,261.0,40.0,2.5,20.0,76.5,30.35,19.96
2016,8,16,18,30,159.0,24.0,2.4,19.0,35.0,18.25,6.19
2016,8,16,18,45,79.5,12.0,2.3,18.0,17.5,9.44,0.0
2016,8,16,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,17,5,45,111.0,17.5,1.0,14.5,29.0,13.33,0.0
2016,8,17,6,0,222.0,35.0,1.1,15.0,58.0,26.53,16.75
2016,8,17,6,15,312.5,49.5,1.2,15.5,102.5,37.48,27.22
2016,8,17,6,30,403.0,64.0,1.3,16.0,147.0,55.18,36.8
2016,8,17,6,45,462.0,75.5,1.45,17.0,197.0,100.87,62.08
2016,8,17,7,0,521.0,87.0,1.6,18.0,247.0,150.85,97.49
2016,8,17,7,15,566.5,95.5,1.6,19.0,299.0,202.41,138.5
2016,8,17,7,30,612.0,104.0,1.6,20.0,351.0,258.8,184.9
2016,8,17,7,45,643.0,111.5,1.6,21.0,402.5,314.11,230.86
2016,8,17,8,0,674.0,119.0,1.6,22.0,454.0,371.87,277.74
2016,8,17,8,15,700.0,124.5,1.7,22.5,504.0,427.8,322.83
2016,8,17,8,30,726.0,130.0,1.8,23.0,554.0,484.92,367.54
2016,8,17,8,45,737.5,137.5,1.95,24.0,598.5,536.9,406.62
2016,8,17,9,0,749.0,145.0,2.1,25.0,643.0,588.04,443.82
2016,8,17,9,15,764.5,149.0,2.15,25.5,684.5,637.4,479.13
2016,8,17,9,30,780.0,153.0,2.2,26.0,726.0,682.79,510.79
2016,8,17,9,45,801.0,151.0,2.25,27.0,764.5,727.71,540.42
2016,8,17,10,0,822.0,149.0,2.3,28.0,803.0,771.24,568.32
2016,8,17,10,15,830.5,151.0,2.35,28.5,832.0,807.03,591.35
2016,8,17,10,30,839.0,153.0,2.4,29.0,861.0,840.17,611.82
2016,8,17,10,45,826.0,165.5,2.45,29.5,878.0,862.19,624.48
2016,8,17,11,0,813.0,178.0,2.5,30.0,895.0,880.15,634.57
2016,8,17,11,15,817.0,179.5,2.55,30.0,909.5,899.25,646.75
2016,8,17,11,30,821.0,181.0,2.6,30.0,924.0,915.04,656.84
2016,8,17,11,45,803.0,193.5,2.65,30.0,924.5,917.5,658.44
2016,8,17,12,0,785.0,206.0,2.7,30.0,925.0,916.03,657.74
2016,8,17,12,15,784.5,206.0,2.75,30.0,923.5,916.06,658.14
2016,8,17,12,30,784.0,206.0,2.8,30.0,922.0,912.7,656.43
2016,8,17,12,45,799.5,194.5,2.9,30.5,918.0,910.31,654.52
2016,8,17,13,0,815.0,183.0,3.0,31.0,914.0,904.02,650.15
2016,8,17,13,15,810.0,181.5,3.05,30.5,896.5,885.03,639.87
2016,8,17,13,30,805.0,180.0,3.1,30.0,879.0,862.85,627.53
2016,8,17,13,45,780.5,187.0,3.15,30.0,849.5,829.05,605.52
2016,8,17,14,0,756.0,194.0,3.2,30.0,820.0,800.49,586.32
2016,8,17,14,15,745.5,191.0,3.25,29.5,788.5,764.48,563.44
2016,8,17,14,30,735.0,188.0,3.3,29.0,757.0,726.34,538.62
2016,8,17,14,45,712.0,187.5,3.35,29.0,717.0,679.96,506.3
2016,8,17,15,0,689.0,187.0,3.4,29.0,677.0,632.83,472.83
2016,8,17,15,15,671.0,181.5,3.4,28.5,634.0,584.0,438.26
2016,8,17,15,30,653.0,176.0,3.4,28.0,591.0,534.74,402.42
2016,8,17,15,45,618.5,172.5,3.45,27.5,542.0,478.7,360.68
2016,8,17,16,0,584.0,169.0,3.5,27.0,493.0,419.58,315.59
2016,8,17,16,15,554.0,159.5,3.5,26.5,443.5,364.71,272.46
2016,8,17,16,30,524.0,150.0,3.5,26.0,394.0,312.01,230.02
2016,8,17,16,45,475.0,140.5,3.5,25.5,341.0,256.37,185.22
2016,8,17,17,0,426.0,131.0,3.5,25.0,288.0,205.67,144.44
2016,8,17,17,15,377.5,115.5,3.35,23.5,238.5,155.77,105.68
2016,8,17,17,30,329.0,100.0,3.2,22.0,189.0,111.5,73.38
2016,8,17,17,45,264.0,81.0,3.05,21.0,142.0,69.44,46.55
2016,8,17,18,0,199.0,62.0,2.9,20.0,95.0,45.39,33.56
2016,8,17,18,15,131.5,40.0,2.75,19.0,58.5,29.76,19.45
2016,8,17,18,30,64.0,18.0,2.6,18.0,22.0,13.8,2.42
2016,8,17,18,45,32.0,9.0,2.5,17.5,11.0,7.08,0.0
2016,8,17,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,18,5,45,43.0,15.0,1.4,12.5,19.5,11.5,0.0
2016,8,18,6,0,86.0,30.0,1.6,13.0,39.0,22.61,13.47
2016,8,18,6,15,140.5,54.0,1.6,13.5,78.0,39.59,29.27
2016,8,18,6,30,195.0,78.0,1.6,14.0,117.0,60.75,43.64
2016,8,18,6,45,246.0,99.0,1.65,15.0,163.5,96.32,66.76
2016,8,18,7,0,297.0,120.0,1.7,16.0,210.0,138.4,97.86
2016,8,18,7,15,338.0,138.0,1.7,16.5,259.0,182.38,132.95
2016,8,18,7,30,379.0,156.0,1.7,17.0,308.0,231.04,172.73
2016,8,18,7,45,329.5,179.0,1.75,18.0,324.0,258.48,197.63
2016,8,18,8,0,280.0,202.0,1.8,19.0,340.0,279.99,216.52
2016,8,18,8,15,393.5,203.5,1.9,20.0,420.5,349.42,269.91
2016,8,18,8,30,507.0,205.0,2.0,21.0,501.0,438.74,337.52
2016,8,18,8,45,525.5,216.0,2.1,22.0,544.0,487.18,373.48
2016,8,18,9,0,544.0,227.0,2.2,23.0,587.0,536.03,408.91
2016,8,18,9,15,436.0,276.0,2.25,23.5,576.5,536.79,407.98
2016,8,18,9,30,328.0,325.0,2.3,24.0,566.0,516.92,391.71
2016,8,18,9,45,329.5,342.5,2.4,25.0,594.5,548.91,413.36
2016,8,18,10,0,331.0,360.0,2.5,26.0,623.0,579.92,433.56
2016,8,18,10,15,485.5,308.5,2.55,26.5,709.5,681.7,506.5
2016,8,18,10,30,640.0,257.0,2.6,27.0,796.0,781.6,575.92
2016,8,18,10,45,616.5,278.5,2.65,27.5,808.0,797.8,584.38
2016,8,18,11,0,593.0,300.0,2.7,28.0,820.0,809.13,590.12
2016,8,18,11,15,597.5,302.5,2.7,28.0,834.5,826.91,601.73
2016,8,18,11,30,602.0,305.0,2.7,28.0,849.0,842.73,611.94
2016,8,18,11,45,571.5,326.0,2.7,28.5,845.0,839.93,607.8
2016,8,18,12,0,541.0,347.0,2.7,29.0,841.0,834.39,602.03
2016,8,18,12,15,540.5,346.5,2.7,29.0,840.0,833.84,601.71
2016,8,18,12,30,540.0,346.0,2.7,29.0,839.0,830.57,599.61
2016,8,18,12,45,567.5,326.5,2.7,29.0,839.5,832.63,601.88
2016,8,18,13,0,595.0,307.0,2.7,29.0,840.0,831.29,601.89
2016,8,18,13,15,589.5,304.0,2.7,28.5,823.5,812.88,591.03
2016,8,18,13,30,584.0,301.0,2.7,28.0,807.0,792.0,578.55
2016,8,18,13,45,544.5,312.5,2.7,28.0,774.0,753.77,552.38
2016,8,18,14,0,505.0,324.0,2.7,28.0,741.0,714.77,525.57
2016,8,18,14,15,494.0,316.0,2.75,27.5,711.0,680.71,503.8
2016,8,18,14,30,483.0,308.0,2.8,27.0,681.0,645.39,480.68
2016,8,18,14,45,453.5,304.5,2.85,27.0,640.5,600.06,448.85
2016,8,18,15,0,424.0,301.0,2.9,27.0,600.0,545.57,410.14
2016,8,18,15,15,406.0,287.0,2.95,26.5,559.5,501.02,378.76
2016,8,18,15,30,388.0,273.0,3.0,26.0,519.0,456.95,346.92
2016,8,18,15,45,364.0,257.5,3.15,25.5,474.0,409.32,311.8
2016,8,18,16,0,340.0,242.0,3.3,25.0,429.0,363.27,277.02
2016,8,18,16,15,314.5,222.0,3.3,24.0,382.0,314.79,239.98
2016,8,18,16,30,289.0,202.0,3.3,23.0,335.0,268.64,203.95
2016,8,18,16,45,261.0,178.5,3.3,22.5,287.5,221.62,166.37
2016,8,18,17,0,233.0,155.0,3.3,22.0,240.0,177.77,131.15
2016,8,18,17,15,200.0,128.5,3.2,21.0,193.5,134.29,96.92
2016,8,18,17,30,167.0,102.0,3.1,20.0,147.0,94.07,66.11
2016,8,18,17,45,132.5,75.5,3.05,19.0,106.5,60.79,42.43
2016,8,18,18,0,98.0,49.0,3.0,18.0,66.0,36.16,25.81
2016,8,18,18,15,62.5,29.5,2.85,17.5,38.5,22.68,13.51
2016,8,18,18,30,27.0,10.0,2.7,17.0,11.0,7.85,0.0
2016,8,18,18,45,13.5,5.0,2.55,16.5,5.5,3.93,0.0
2016,8,18,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,19,5,45,40.0,14.0,1.4,12.5,18.0,10.76,0.0
2016,8,19,6,0,80.0,28.0,1.6,13.0,36.0,21.18,12.16
2016,8,19,6,15,132.0,52.0,1.65,13.5,74.5,38.2,28.01
2016,8,19,6,30,184.0,76.0,1.7,14.0,113.0,59.91,42.69
2016,8,19,6,45,238.5,97.5,1.75,14.5,160.0,95.6,66.42
2016,8,19,7,0,293.0,119.0,1.8,15.0,207.0,138.3,98.36
2016,8,19,7,15,213.5,142.0,1.75,16.0,212.5,160.37,120.28
2016,8,19,7,30,134.0,165.0,1.7,17.0,218.0,168.91,130.56
2016,8,19,7,45,179.0,186.5,1.65,18.0,268.5,211.19,163.75
2016,8,19,8,0,224.0,208.0,1.6,19.0,319.0,258.57,200.67
2016,8,19,8,15,253.5,228.0,1.45,19.5,365.5,309.74,240.36
2016,8,19,8,30,283.0,248.0,1.3,20.0,412.0,357.6,276.56
2016,8,19,8,45,314.5,263.5,1.15,21.0,459.5,405.23,311.06
2016,8,19,9,0,346.0,279.0,1.0,22.0,507.0,455.17,346.03
2016,8,19,9,15,476.5,254.5,0.95,22.5,590.0,546.85,411.81
2016,8,19,9,30,607.0,230.0,0.9,23.0,673.0,641.97,477.61
2016,8,19,9,45,587.0,252.5,0.85,24.0,698.5,669.47,492.72
2016,8,19,10,0,567.0,275.0,0.8,25.0,724.0,697.9,508.43
2016,8,19,10,15,577.5,280.5,0.75,25.5,752.0,731.88,528.87
2016,8,19,10,30,588.0,286.0,0.7,26.0,780.0,764.18,547.63
2016,8,19,10,45,595.5,290.0,0.7,26.5,801.0,790.73,563.06
2016,8,19,11,0,603.0,294.0,0.7,27.0,822.0,816.5,577.8
2016,8,19,11,15,607.5,296.5,0.7,27.5,836.0,834.36,587.42
2016,8,19,11,30,612.0,299.0,0.7,28.0,850.0,849.5,595.36
2016,8,19,11,45,616.0,298.5,0.75,28.5,857.0,858.93,600.65
2016,8,19,12,0,620.0,298.0,0.8,29.0,864.0,865.44,604.2
2016,8,19,12,15,619.5,298.0,0.85,29.0,862.0,865.31,604.84
2016,8,19,12,30,619.0,298.0,0.9,29.0,860.0,862.19,603.73
2016,8,19,12,45,609.5,300.0,1.0,29.5,848.5,849.7,596.2
2016,8,19,13,0,600.0,302.0,1.1,30.0,837.0,833.56,586.4
2016,8,19,13,15,594.0,299.0,1.25,29.5,820.5,814.59,577.71
2016,8,19,13,30,588.0,296.0,1.4,29.0,804.0,793.14,567.08
2016,8,19,13,45,579.5,291.0,1.55,29.0,780.0,765.55,550.95
2016,8,19,14,0,571.0,286.0,1.7,29.0,756.0,735.94,533.07
2016,8,19,14,15,559.5,279.5,1.85,28.5,725.0,700.91,512.08
2016,8,19,14,30,548.0,273.0,2.0,28.0,694.0,664.46,489.47
2016,8,19,14,45,533.0,265.0,2.15,28.0,658.0,623.11,461.82
2016,8,19,15,0,518.0,257.0,2.3,28.0,622.0,581.09,432.98
2016,8,19,15,15,499.0,247.0,2.45,27.5,580.5,534.54,400.93
2016,8,19,15,30,480.0,237.0,2.6,27.0,539.0,488.21,368.05
2016,8,19,15,45,457.5,224.0,2.8,26.5,494.0,438.15,331.52
2016,8,19,16,0,435.0,211.0,3.0,26.0,449.0,389.24,294.73
2016,8,19,16,15,406.5,196.0,3.1,25.0,401.5,331.13,250.38
2016,8,19,16,30,378.0,181.0,3.2,24.0,354.0,283.11,212.66
2016,8,19,16,45,344.0,163.0,3.35,23.5,305.5,233.79,173.01
2016,8,19,17,0,310.0,145.0,3.5,23.0,257.0,188.08,136.1
2016,8,19,17,15,269.5,123.5,3.45,22.0,209.5,142.51,100.27
2016,8,19,17,30,229.0,102.0,3.4,21.0,162.0,101.94,69.78
2016,8,19,17,45,183.0,78.0,3.35,20.0,119.0,64.69,44.28
2016,8,19,18,0,137.0,54.0,3.3,19.0,76.0,39.66,28.67
2016,8,19,18,15,88.0,32.5,3.15,18.0,44.5,24.39,14.79
2016,8,19,18,30,39.0,11.0,3.0,17.0,13.0,8.61,0.0
2016,8,19,18,45,19.5,5.5,2.9,16.5,6.5,4.33,0.0
2016,8,19,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,20,5,45,47.5,14.0,0.6,12.5,18.5,10.76,0.0
2016,8,20,6,0,95.0,28.0,0.7,13.0,37.0,21.21,12.11
2016,8,20,6,15,154.0,50.5,0.7,13.5,76.5,37.32,27.24
2016,8,20,6,30,213.0,73.0,0.7,14.0,116.0,59.58,41.59
2016,8,20,6,45,266.0,93.0,0.7,14.5,162.5,95.98,65.43
2016,8,20,7,0,319.0,113.0,0.7,15.0,209.0,139.12,97.63
2016,8,20,7,15,361.0,129.5,0.7,15.5,257.5,187.3,136.24
2016,8,20,7,30,403.0,146.0,0.7,16.0,306.0,237.68,177.3
2016,8,20,7,45,438.5,159.0,0.7,17.0,355.5,287.62,217.66
2016,8,20,8,0,474.0,172.0,0.7,18.0,405.0,340.92,259.81
2016,8,20,8,15,501.0,183.0,0.7,19.0,452.0,391.85,299.09
2016,8,20,8,30,528.0,194.0,0.7,20.0,499.0,444.57,338.42
2016,8,20,8,45,550.5,202.5,0.75,21.0,543.5,494.19,374.53
2016,8,20,9,0,573.0,211.0,0.8,22.0,588.0,544.5,410.02
2016,8,20,9,15,590.0,218.0,0.85,22.5,628.0,590.35,442.17
2016,8,20,9,30,607.0,225.0,0.9,23.0,668.0,640.59,476.48
2016,8,20,9,45,676.5,201.0,1.0,24.0,716.5,696.73,514.59
2016,8,20,10,0,746.0,177.0,1.1,25.0,765.0,753.71,552.43
2016,8,20,10,15,755.0,180.0,1.15,25.5,793.5,789.25,574.82
2016,8,20,10,30,764.0,183.0,1.2,26.0,822.0,822.41,595.5
2016,8,20,10,45,766.5,187.0,1.3,26.5,842.5,840.78,607.13
2016,8,20,11,0,769.0,191.0,1.4,27.0,863.0,863.1,620.87
2016,8,20,11,15,773.0,192.0,1.45,27.5,877.5,881.03,631.03
2016,8,20,11,30,777.0,193.0,1.5,28.0,892.0,895.79,639.26
2016,8,20,11,45,774.0,196.5,1.6,28.5,896.5,903.17,643.49
2016,8,20,12,0,771.0,200.0,1.7,29.0,901.0,907.15,645.7
2016,8,20,12,15,771.0,200.0,1.8,29.0,899.5,907.46,646.96
2016,8,20,12,30,771.0,200.0,1.9,29.0,898.0,904.42,646.18
2016,8,20,12,45,771.5,197.5,2.0,29.0,890.0,896.32,642.24
2016,8,20,13,0,772.0,195.0,2.1,29.0,882.0,884.89,636.23
2016,8,20,13,15,767.0,193.0,2.2,29.0,865.0,874.5,630.93
2016,8,20,13,30,762.0,191.0,2.3,29.0,848.0,851.87,617.26
2016,8,20,13,45,747.0,193.0,2.45,29.0,821.5,821.83,598.7
2016,8,20,14,0,732.0,195.0,2.6,29.0,795.0,789.45,578.21
2016,8,20,14,15,721.5,191.5,2.75,28.5,764.0,753.38,556.04
2016,8,20,14,30,711.0,188.0,2.9,28.0,733.0,715.26,531.82
2016,8,20,14,45,692.5,185.5,3.05,28.0,694.5,670.7,501.29
2016,8,20,15,0,674.0,183.0,3.2,28.0,656.0,625.17,469.32
2016,8,20,15,15,655.5,177.5,3.3,27.5,613.5,576.35,434.93
2016,8,20,15,30,637.0,172.0,3.4,27.0,571.0,527.21,399.27
2016,8,20,15,45,612.5,165.0,3.5,26.5,524.5,473.72,359.3
2016,8,20,16,0,588.0,158.0,3.6,26.0,478.0,421.14,318.82
2016,8,20,16,15,558.0,149.0,3.65,25.0,428.5,361.05,272.05
2016,8,20,16,30,528.0,140.0,3.7,24.0,379.0,308.35,229.66
2016,8,20,16,45,489.5,129.0,3.75,23.5,329.0,254.06,185.03
2016,8,20,17,0,451.0,118.0,3.8,23.0,279.0,203.56,143.35
2016,8,20,17,15,400.5,104.0,3.65,22.0,229.5,152.82,103.07
2016,8,20,17,30,350.0,90.0,3.5,21.0,180.0,107.92,69.73
2016,8,20,17,45,285.5,72.0,3.35,20.0,134.5,65.63,42.64
2016,8,20,18,0,221.0,54.0,3.2,19.0,89.0,40.03,28.92
2016,8,20,18,15,144.0,34.0,3.1,18.0,53.5,25.48,15.54
2016,8,20,18,30,67.0,14.0,3.0,17.0,18.0,10.65,0.0
2016,8,20,18,45,33.5,7.0,2.9,16.5,9.0,5.51,0.0
2016,8,20,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
