Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,5,45,58.0,15.0,0.95,12.5,20.5,11.8,0.0
2016,8,21,6,0,116.0,30.0,1.1,13.0,41.0,22.64,13.13
2016,8,21,6,15,185.5,50.5,1.1,13.5,81.0,37.47,27.31
2016,8,21,6,30,255.0,71.0,1.1,14.0,121.0,60.9,41.52
2016,8,21,6,45,317.0,87.5,1.1,14.5,168.5,99.52,66.21
2016,8,21,7,0,379.0,104.0,1.1,15.0,216.0,145.77,100.66
2016,8,21,7,15,316.5,129.0,1.1,15.5,235.0,175.05,128.42
2016,8,21,7,30,254.0,154.0,1.1,16.0,254.0,199.53,152.05
2016,8,21,7,45,273.0,175.0,1.1,17.0,296.5,240.86,185.7
2016,8,21,8,0,292.0,196.0,1.1,18.0,339.0,284.17,220.11
2016,8,21,8,15,448.0,180.5,1.1,19.0,426.0,368.25,283.96
2016,8,21,8,30,604.0,165.0,1.1,20.0,513.0,465.64,356.53
2016,8,21,8,45,627.5,171.0,1.15,21.0,558.5,517.51,394.35
2016,8,21,9,0,651.0,177.0,1.2,22.0,604.0,569.9,431.66
2016,8,21,9,15,668.0,182.0,1.25,22.5,644.5,617.44,465.26
2016,8,21,9,30,685.0,187.0,1.3,23.0,685.0,664.27,497.56
2016,8,21,9,45,694.5,193.0,1.4,23.5,719.0,705.6,525.69
2016,8,21,10,0,704.0,199.0,1.5,24.0,753.0,745.14,552.12
2016,8,21,10,15,714.0,202.0,1.55,24.5,782.0,780.36,574.82
2016,8,21,10,30,724.0,205.0,1.6,25.0,811.0,813.36,595.71
2016,8,21,10,45,725.0,211.0,1.65,26.0,831.0,839.12,610.21
2016,8,21,11,0,726.0,217.0,1.7,27.0,851.0,861.91,622.6
2016,8,21,11,15,730.5,218.5,1.8,27.0,865.0,880.56,635.34
2016,8,21,11,30,735.0,220.0,1.9,27.0,879.0,896.12,646.12
2016,8,21,11,45,730.0,225.0,2.05,27.5,883.5,903.16,650.45
2016,8,21,12,0,725.0,230.0,2.2,28.0,888.0,906.83,652.65
2016,8,21,12,15,724.5,230.0,2.35,28.0,886.0,906.62,653.81
2016,8,21,12,30,724.0,230.0,2.5,28.0,884.0,903.1,652.83
2016,8,21,12,45,737.0,219.0,2.65,28.0,879.0,898.22,651.37
2016,8,21,13,0,750.0,208.0,2.8,28.0,874.0,889.7,647.46
2016,8,21,13,15,744.5,206.5,2.9,27.5,856.0,870.39,636.86
2016,8,21,13,30,739.0,205.0,3.0,27.0,838.0,848.08,624.15
2016,8,21,13,45,720.5,207.5,3.2,27.0,810.5,815.87,603.63
2016,8,21,14,0,702.0,210.0,3.4,27.0,783.0,781.55,581.29
2016,8,21,14,15,690.5,206.0,3.5,26.5,751.5,744.96,557.8
2016,8,21,14,30,679.0,202.0,3.6,26.0,720.0,706.49,532.44
2016,8,21,14,45,660.0,199.0,3.7,26.0,681.5,662.05,501.13
2016,8,21,15,0,641.0,196.0,3.8,26.0,643.0,616.77,468.58
2016,8,21,15,15,621.5,189.5,3.85,25.5,600.5,567.68,433.32
2016,8,21,15,30,602.0,183.0,3.9,25.0,558.0,518.46,397.02
2016,8,21,15,45,577.5,175.0,3.95,24.5,512.0,460.44,353.18
2016,8,21,16,0,553.0,167.0,4.0,24.0,466.0,408.93,313.02
2016,8,21,16,15,522.0,157.0,4.0,23.0,417.0,354.45,270.06
2016,8,21,16,30,491.0,147.0,4.0,22.0,368.0,302.36,227.88
2016,8,21,16,45,453.0,134.5,4.05,21.5,318.5,248.91,183.71
2016,8,21,17,0,415.0,122.0,4.1,21.0,269.0,199.29,142.56
2016,8,21,17,15,365.5,106.5,4.0,20.0,220.0,149.54,102.79
2016,8,21,17,30,316.0,91.0,3.9,19.0,171.0,105.62,69.74
2016,8,21,17,45,255.5,72.0,3.8,18.5,127.0,64.73,42.69
2016,8,21,18,0,195.0,53.0,3.7,18.0,83.0,39.25,28.31
2016,8,21,18,15,124.0,32.5,3.55,17.5,49.0,24.44,14.51
2016,8,21,18,30,53.0,12.0,3.4,17.0,15.0,9.34,0.0
2016,8,21,18,45,26.5,6.0,3.25,16.5,7.5,4.72,0.0
2016,8,21,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,10.0,2.15,11.5,10.0,7.87,0.0
2016,8,22,6,0,0.0,20.0,2.2,12.0,20.0,15.25,6.92
2016,8,22,6,15,0.0,40.5,2.2,12.5,40.5,30.38,21.13
2016,8,22,6,30,0.0,61.0,2.2,13.0,61.0,45.38,33.18
2016,8,22,6,45,7.0,82.5,2.2,13.5,85.0,62.46,47.67
2016,8,22,7,0,14.0,104.0,2.2,14.0,109.0,80.77,62.86
2016,8,22,7,15,22.5,125.5,2.15,14.5,134.0,100.52,79.0
2016,8,22,7,30,31.0,147.0,2.1,15.0,159.0,124.25,98.31
2016,8,22,7,45,197.5,164.5,2.05,15.5,259.0,202.89,158.96
2016,8,22,8,0,364.0,182.0,2.0,16.0,359.0,302.61,237.07
2016,8,22,8,15,269.0,220.0,1.9,16.5,358.5,314.44,247.72
2016,8,22,8,30,174.0,258.0,1.8,17.0,358.0,307.43,242.34
2016,8,22,8,45,238.5,272.0,1.75,18.0,421.0,366.15,287.1
2016,8,22,9,0,303.0,286.0,1.7,19.0,484.0,441.06,342.64
2016,8,22,9,15,502.0,231.5,1.7,19.5,584.0,550.59,424.79
2016,8,22,9,30,701.0,177.0,1.7,20.0,684.0,669.28,510.97
2016,8,22,9,45,693.5,191.5,1.7,21.0,714.0,706.52,534.02
2016,8,22,10,0,686.0,206.0,1.7,22.0,744.0,740.73,554.97
2016,8,22,10,15,696.0,209.0,1.85,22.5,772.0,775.48,578.53
2016,8,22,10,30,706.0,212.0,2.0,23.0,800.0,808.05,600.3
2016,8,22,10,45,710.0,216.0,2.15,23.5,821.0,834.09,617.38
2016,8,22,11,0,714.0,220.0,2.3,24.0,842.0,857.33,632.47
2016,8,22,11,15,718.5,221.5,2.45,24.5,855.5,875.77,644.36
2016,8,22,11,30,723.0,223.0,2.6,25.0,869.0,891.17,654.19
2016,8,22,11,45,722.0,225.5,2.8,25.5,874.5,899.36,659.53
2016,8,22,12,0,721.0,228.0,3.0,26.0,880.0,904.26,662.7
2016,8,22,12,15,720.5,227.5,3.1,26.0,878.0,903.53,662.86
2016,8,22,12,30,720.0,227.0,3.2,26.0,876.0,899.51,660.89
2016,8,22,12,45,683.5,246.5,3.35,26.0,857.0,878.02,646.67
2016,8,22,13,0,647.0,266.0,3.5,26.0,838.0,853.39,630.32
2016,8,22,13,15,641.0,263.0,3.6,26.0,821.0,833.63,617.78
2016,8,22,13,30,635.0,260.0,3.7,26.0,804.0,811.21,603.25
2016,8,22,13,45,627.0,256.0,3.8,26.0,780.0,783.76,585.12
2016,8,22,14,0,619.0,252.0,3.9,26.0,756.0,754.06,565.21
2016,8,22,14,15,607.5,247.0,3.95,25.5,725.0,718.76,541.97
2016,8,22,14,30,596.0,242.0,4.0,25.0,694.0,677.63,514.23
2016,8,22,14,45,585.5,233.0,4.05,25.0,658.5,636.61,485.05
2016,8,22,15,0,575.0,224.0,4.1,25.0,623.0,594.46,454.47
2016,8,22,15,15,555.5,216.0,4.1,24.5,581.5,546.79,419.87
2016,8,22,15,30,536.0,208.0,4.1,24.0,540.0,499.23,384.52
2016,8,22,15,45,518.5,195.5,4.1,23.5,496.0,449.27,346.5
2016,8,22,16,0,501.0,183.0,4.1,23.0,452.0,399.86,307.87
2016,8,22,16,15,470.5,171.5,4.05,22.0,404.0,346.82,266.03
2016,8,22,16,30,440.0,160.0,4.0,21.0,356.0,296.22,225.13
2016,8,22,16,45,408.5,144.0,3.95,20.5,308.0,244.51,182.31
2016,8,22,17,0,377.0,128.0,3.9,20.0,260.0,196.02,141.95
2016,8,22,17,15,329.0,111.0,3.75,19.5,212.0,144.59,100.49
2016,8,22,17,30,281.0,94.0,3.6,19.0,164.0,102.81,68.79
2016,8,22,17,45,227.0,73.0,3.5,18.5,121.0,63.89,42.51
2016,8,22,18,0,173.0,52.0,3.4,18.0,78.0,38.38,27.5
2016,8,22,18,15,107.5,31.5,3.25,17.0,45.0,23.63,13.65
2016,8,22,18,30,42.0,11.0,3.1,16.0,12.0,8.56,0.0
2016,8,22,18,45,21.0,5.5,3.0,15.5,6.0,4.33,0.0
2016,8,22,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,23,5,45,64.5,15.0,1.8,12.5,20.5,11.8,0.0
2016,8,23,6,0,129.0,30.0,2.1,13.0,41.0,22.53,12.64
2016,8,23,6,15,208.0,49.0,2.1,13.5,81.5,36.45,26.31
2016,8,23,6,30,287.0,68.0,2.1,14.0,122.0,62.22,41.01
2016,8,23,6,45,353.0,82.0,2.15,14.5,170.5,101.79,66.34
2016,8,23,7,0,419.0,96.0,2.2,15.0,219.0,149.38,102.21
2016,8,23,7,15,466.5,107.5,2.15,15.5,269.0,198.61,142.71
2016,8,23,7,30,514.0,119.0,2.1,16.0,319.0,253.03,188.46
2016,8,23,7,45,553.0,126.5,2.1,17.0,370.0,306.07,232.9
2016,8,23,8,0,592.0,134.0,2.1,18.0,421.0,367.78,283.2
2016,8,23,8,15,619.5,141.0,2.1,18.5,469.5,422.2,327.25
2016,8,23,8,30,647.0,148.0,2.1,19.0,518.0,478.14,371.21
2016,8,23,8,45,670.5,152.5,2.15,20.0,563.5,530.82,410.85
2016,8,23,9,0,694.0,157.0,2.2,21.0,609.0,583.89,449.5
2016,8,23,9,15,710.0,161.5,2.25,21.5,650.0,632.15,484.38
2016,8,23,9,30,726.0,166.0,2.3,22.0,691.0,679.51,517.76
2016,8,23,9,45,711.0,184.0,2.4,23.0,719.0,715.52,541.09
2016,8,23,10,0,696.0,202.0,2.5,24.0,747.0,747.81,561.3
2016,8,23,10,15,706.0,205.5,2.6,24.5,775.5,783.31,584.94
2016,8,23,10,30,716.0,209.0,2.7,25.0,804.0,816.62,606.71
2016,8,23,10,45,724.0,211.0,2.85,25.5,826.0,844.45,624.88
2016,8,23,11,0,732.0,213.0,3.0,26.0,848.0,869.57,641.11
2016,8,23,11,15,736.5,214.0,3.1,26.0,862.0,887.79,653.59
2016,8,23,11,30,741.0,215.0,3.2,26.0,876.0,902.89,664.04
2016,8,23,11,45,745.0,214.5,3.3,26.5,883.0,912.9,669.85
2016,8,23,12,0,749.0,214.0,3.4,27.0,890.0,919.59,673.39
2016,8,23,12,15,749.0,214.0,3.5,27.0,888.0,919.72,674.04
2016,8,23,12,30,749.0,214.0,3.6,27.0,886.0,916.46,672.58
2016,8,23,12,45,768.5,199.0,3.7,27.5,882.5,913.07,669.82
2016,8,23,13,0,788.0,184.0,3.8,28.0,879.0,897.35,658.93
2016,8,23,13,15,783.0,182.5,3.85,28.0,861.5,878.2,646.92
2016,8,23,13,30,778.0,181.0,3.9,28.0,844.0,855.95,632.85
2016,8,23,13,45,773.0,177.5,3.95,28.0,820.0,828.96,615.47
2016,8,23,14,0,768.0,174.0,4.0,28.0,796.0,805.26,599.58
2016,8,23,14,15,757.5,171.0,4.05,27.5,764.0,768.35,575.57
2016,8,23,14,30,747.0,168.0,4.1,27.0,732.0,729.29,549.61
2016,8,23,14,45,739.5,161.0,4.15,27.0,696.0,686.67,519.59
2016,8,23,15,0,732.0,154.0,4.2,27.0,660.0,642.18,487.58
2016,8,23,15,15,714.0,149.5,4.2,26.5,616.5,591.93,451.34
2016,8,23,15,30,696.0,145.0,4.2,26.0,573.0,541.19,413.73
2016,8,23,15,45,679.0,137.0,4.2,25.5,527.5,487.61,372.94
2016,8,23,16,0,662.0,129.0,4.2,25.0,482.0,434.09,330.93
2016,8,23,16,15,631.5,122.5,4.15,24.0,431.5,376.73,285.36
2016,8,23,16,30,601.0,116.0,4.1,23.0,381.0,321.44,240.13
2016,8,23,16,45,565.0,106.5,4.05,22.5,330.5,264.44,192.38
2016,8,23,17,0,529.0,97.0,4.0,22.0,280.0,210.87,147.24
2016,8,23,17,15,475.0,86.5,3.8,21.0,229.5,153.64,101.05
2016,8,23,17,30,421.0,76.0,3.6,20.0,179.0,106.52,65.75
2016,8,23,17,45,347.5,62.0,3.45,19.5,133.0,62.29,38.02
2016,8,23,18,0,274.0,48.0,3.3,19.0,87.0,36.14,25.39
2016,8,23,18,15,174.5,30.5,3.15,18.0,51.5,23.06,12.82
2016,8,23,18,30,75.0,13.0,3.0,17.0,16.0,10.23,0.0
2016,8,23,18,45,37.5,6.5,2.9,16.5,8.0,0.0,0.0
2016,8,23,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,24,5,45,92.0,14.5,1.6,12.5,22.0,11.41,0.0
2016,8,24,6,0,184.0,29.0,1.8,13.0,44.0,22.01,11.99
2016,8,24,6,15,276.5,44.5,1.8,13.5,86.5,33.68,23.85
2016,8,24,6,30,369.0,60.0,1.8,14.0,129.0,61.13,37.7
2016,8,24,6,45,436.0,71.0,1.8,14.5,178.5,103.64,64.23
2016,8,24,7,0,503.0,82.0,1.8,15.0,228.0,157.55,105.32
2016,8,24,7,15,550.5,91.0,1.75,15.5,280.0,210.19,149.02
2016,8,24,7,30,598.0,100.0,1.7,16.0,332.0,267.92,197.91
2016,8,24,7,45,633.5,106.5,1.7,17.0,383.5,324.08,245.23
2016,8,24,8,0,669.0,113.0,1.7,18.0,435.0,383.18,293.71
2016,8,24,8,15,695.0,118.5,1.7,18.5,485.0,439.6,339.37
2016,8,24,8,30,721.0,124.0,1.7,19.0,535.0,497.21,384.45
2016,8,24,8,45,740.0,128.5,1.7,20.0,580.5,550.8,424.31
2016,8,24,9,0,759.0,133.0,1.7,21.0,626.0,604.2,462.54
2016,8,24,9,15,774.5,136.5,1.75,21.5,667.5,651.71,496.58
2016,8,24,9,30,790.0,140.0,1.8,22.0,709.0,699.71,530.04
2016,8,24,9,45,810.5,138.0,1.9,23.0,747.0,744.87,560.17
2016,8,24,10,0,831.0,136.0,2.0,24.0,785.0,788.55,588.58
2016,8,24,10,15,839.5,138.0,2.1,24.5,814.0,824.67,611.52
2016,8,24,10,30,848.0,140.0,2.2,25.0,843.0,858.09,632.34
2016,8,24,10,45,844.5,147.0,2.35,25.5,862.0,883.19,647.97
2016,8,24,11,0,841.0,154.0,2.5,26.0,881.0,904.7,661.29
2016,8,24,11,15,844.5,155.0,2.6,26.5,895.5,923.16,672.24
2016,8,24,11,30,848.0,156.0,2.7,27.0,910.0,938.17,680.99
2016,8,24,11,45,841.5,161.5,2.85,27.5,913.5,944.8,684.78
2016,8,24,12,0,835.0,167.0,3.0,28.0,917.0,947.71,686.27
2016,8,24,12,15,834.5,167.0,3.05,28.0,915.5,947.32,686.37
2016,8,24,12,30,834.0,167.0,3.1,28.0,914.0,943.34,684.25
2016,8,24,12,45,831.0,166.5,3.2,28.0,904.0,933.05,678.49
2016,8,24,13,0,828.0,166.0,3.3,28.0,894.0,919.28,670.53
2016,8,24,13,15,823.0,164.5,3.4,28.0,876.0,899.42,658.58
2016,8,24,13,30,818.0,163.0,3.5,28.0,858.0,876.32,644.48
2016,8,24,13,45,807.0,163.0,3.6,28.0,831.5,846.5,625.8
2016,8,24,14,0,796.0,163.0,3.7,28.0,805.0,814.02,605.01
2016,8,24,14,15,785.5,160.5,3.75,27.5,773.0,777.22,581.28
2016,8,24,14,30,775.0,158.0,3.8,27.0,741.0,738.18,555.48
2016,8,24,14,45,767.0,152.0,3.85,27.0,704.0,699.25,528.1
2016,8,24,15,0,759.0,146.0,3.9,27.0,667.0,654.17,495.81
2016,8,24,15,15,741.5,141.5,3.9,26.5,623.5,603.0,459.08
2016,8,24,15,30,724.0,137.0,3.9,26.0,580.0,551.21,420.85
2016,8,24,15,45,711.5,128.0,3.95,25.5,534.5,497.58,380.21
2016,8,24,16,0,699.0,119.0,4.0,25.0,489.0,443.49,337.82
2016,8,24,16,15,669.5,113.0,3.95,24.5,438.0,384.98,290.7
2016,8,24,16,30,640.0,107.0,3.9,24.0,387.0,328.36,243.86
2016,8,24,16,45,611.0,97.5,3.9,23.5,336.5,271.1,195.66
2016,8,24,17,0,582.0,88.0,3.9,23.0,286.0,216.38,149.2
2016,8,24,17,15,527.0,78.5,3.75,22.0,234.5,160.09,103.7
2016,8,24,17,30,472.0,69.0,3.6,21.0,183.0,110.11,66.27
2016,8,24,17,45,398.5,56.5,3.45,20.0,136.0,63.48,37.52
2016,8,24,18,0,325.0,44.0,3.3,19.0,89.0,35.87,25.08
2016,8,24,18,15,162.5,30.0,3.2,18.0,52.5,22.65,12.08
2016,8,24,18,30,0.0,16.0,3.1,17.0,16.0,12.59,0.0
2016,8,24,18,45,0.0,8.0,3.05,16.5,8.0,0.0,0.0
2016,8,24,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,5,45,96.0,14.0,2.1,11.5,22.0,11.02,0.0
2016,8,25,6,0,192.0,28.0,2.2,12.0,44.0,21.3,11.22
2016,8,25,6,15,289.5,43.0,2.2,12.5,86.5,32.69,23.04
2016,8,25,6,30,387.0,58.0,2.2,13.0,129.0,61.95,37.49
2016,8,25,6,45,458.5,67.5,2.2,13.5,179.0,107.98,67.02
2016,8,25,7,0,530.0,77.0,2.2,14.0,229.0,160.02,106.76
2016,8,25,7,15,577.5,85.0,2.2,14.5,281.5,213.59,151.82
2016,8,25,7,30,625.0,93.0,2.2,15.0,334.0,272.19,202.1
2016,8,25,7,45,661.0,98.5,2.2,16.0,386.0,329.25,250.77
2016,8,25,8,0,697.0,104.0,2.2,17.0,438.0,389.22,300.57
2016,8,25,8,15,722.5,109.0,2.2,17.5,488.0,446.46,347.46
2016,8,25,8,30,748.0,114.0,2.2,18.0,538.0,504.75,393.66
2016,8,25,8,45,767.0,118.0,2.2,19.0,584.0,558.47,434.16
2016,8,25,9,0,786.0,122.0,2.2,20.0,630.0,612.15,473.15
2016,8,25,9,15,801.0,125.0,2.2,20.5,672.0,661.67,508.75
2016,8,25,9,30,816.0,128.0,2.2,21.0,714.0,709.92,542.44
2016,8,25,9,45,830.5,129.0,2.25,22.0,750.5,754.35,571.85
2016,8,25,10,0,845.0,130.0,2.3,23.0,787.0,796.89,599.04
2016,8,25,10,15,853.0,131.5,2.35,23.5,816.0,832.54,621.2
2016,8,25,10,30,861.0,133.0,2.4,24.0,845.0,854.27,633.88
2016,8,25,10,45,858.0,140.0,2.5,24.5,864.5,891.27,657.23
2016,8,25,11,0,855.0,147.0,2.6,25.0,884.0,913.52,670.54
2016,8,25,11,15,859.0,147.5,2.65,25.0,898.5,932.11,682.52
2016,8,25,11,30,863.0,148.0,2.7,25.0,913.0,932.46,682.63
2016,8,25,11,45,853.5,155.5,2.8,25.5,916.0,953.16,695.42
2016,8,25,12,0,844.0,163.0,2.9,26.0,919.0,955.23,695.91
2016,8,25,12,15,843.5,162.5,2.95,26.0,917.0,954.31,695.68
2016,8,25,12,30,843.0,162.0,3.0,26.0,915.0,949.75,693.2
2016,8,25,12,45,834.0,165.5,3.05,26.5,903.0,937.62,684.53
2016,8,25,13,0,825.0,169.0,3.1,27.0,891.0,922.06,673.77
2016,8,25,13,15,820.0,167.5,3.15,26.5,873.0,902.14,662.83
2016,8,25,13,30,815.0,166.0,3.2,26.0,855.0,878.99,649.72
2016,8,25,13,45,799.5,168.0,3.3,26.0,827.5,847.16,629.71
2016,8,25,14,0,784.0,170.0,3.4,26.0,800.0,812.87,607.47
2016,8,25,14,15,773.0,167.0,3.45,25.5,767.5,780.81,586.85
2016,8,25,14,30,762.0,164.0,3.5,25.0,735.0,740.64,560.23
2016,8,25,14,45,746.0,161.0,3.6,25.0,696.0,695.06,528.27
2016,8,25,15,0,730.0,158.0,3.7,25.0,657.0,648.19,494.66
2016,8,25,15,15,711.5,153.5,3.75,24.5,613.5,597.42,458.17
2016,8,25,15,30,693.0,149.0,3.8,24.0,570.0,546.2,420.26
2016,8,25,15,45,674.0,141.0,3.85,24.0,523.5,491.46,377.86
2016,8,25,16,0,655.0,133.0,3.9,24.0,477.0,436.99,334.51
2016,8,25,16,15,624.0,126.0,3.9,23.0,426.5,379.05,288.53
2016,8,25,16,30,593.0,119.0,3.9,22.0,376.0,323.28,242.9
2016,8,25,16,45,562.0,107.5,3.9,21.5,325.5,266.24,194.9
2016,8,25,17,0,531.0,96.0,3.9,21.0,275.0,212.11,148.93
2016,8,25,17,15,475.0,85.0,3.8,20.0,224.0,153.79,101.63
2016,8,25,17,30,419.0,74.0,3.7,19.0,173.0,105.87,65.42
2016,8,25,17,45,351.5,59.0,3.6,18.0,127.5,61.09,36.8
2016,8,25,18,0,284.0,44.0,3.5,17.0,82.0,33.35,23.06
2016,8,25,18,15,142.0,28.0,3.4,16.0,47.0,21.12,10.51
2016,8,25,18,30,0.0,12.0,3.3,15.0,12.0,9.44,0.0
2016,8,25,18,45,0.0,6.0,3.2,14.5,6.0,0.0,0.0
2016,8,25,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,5,45,120.5,13.5,1.75,11.5,23.0,10.62,0.0
2016,8,26,6,0,241.0,27.0,2.0,12.0,46.0,22.17,11.58
2016,8,26,6,15,346.5,39.0,2.0,12.5,90.0,31.9,22.3
2016,8,26,6,30,452.0,51.0,2.0,13.0,134.0,63.6,36.57
2016,8,26,6,45,519.5,60.0,2.0,13.5,185.0,110.39,66.25
2016,8,26,7,0,587.0,69.0,2.0,14.0,236.0,165.28,108.71
2016,8,26,7,15,330.0,111.5,2.0,14.5,209.0,175.72,130.06
2016,8,26,7,30,73.0,154.0,2.0,15.0,182.0,143.65,113.18
2016,8,26,7,45,59.0,171.5,2.0,16.0,196.5,158.36,125.45
2016,8,26,8,0,45.0,189.0,2.0,17.0,211.0,171.46,135.76
2016,8,26,8,15,69.5,219.0,2.0,17.5,256.5,211.49,167.39
2016,8,26,8,30,94.0,249.0,2.0,18.0,302.0,254.47,200.9
2016,8,26,8,45,95.0,271.0,2.0,18.5,328.5,279.83,220.02
2016,8,26,9,0,96.0,293.0,2.0,19.0,355.0,305.25,238.9
2016,8,26,9,15,99.0,314.0,2.0,19.5,381.5,331.13,257.85
2016,8,26,9,30,102.0,335.0,2.0,20.0,408.0,357.15,276.63
2016,8,26,9,45,95.5,350.5,2.05,21.0,422.0,371.21,285.54
2016,8,26,10,0,89.0,366.0,2.1,22.0,436.0,384.55,293.82
2016,8,26,10,15,181.5,381.0,2.15,22.5,529.0,492.31,373.96
2016,8,26,10,30,274.0,396.0,2.2,23.0,622.0,606.36,455.51
2016,8,26,10,45,329.0,387.5,2.25,23.5,665.5,654.51,488.75
2016,8,26,11,0,384.0,379.0,2.3,24.0,709.0,703.42,522.5
2016,8,26,11,15,342.0,403.0,2.4,24.0,701.0,696.01,516.14
2016,8,26,11,30,300.0,427.0,2.5,24.0,693.0,685.77,508.19
2016,8,26,11,45,571.5,296.0,2.6,24.5,806.0,833.34,615.34
2016,8,26,12,0,843.0,165.0,2.7,25.0,919.0,959.22,700.82
2016,8,26,12,15,842.5,165.0,2.8,25.0,916.5,958.7,700.16
2016,8,26,12,30,842.0,165.0,2.9,25.0,914.0,954.53,698.36
2016,8,26,12,45,837.0,165.5,3.0,25.5,903.0,943.12,690.56
2016,8,26,13,0,832.0,166.0,3.1,26.0,892.0,928.22,680.57
2016,8,26,13,15,826.5,164.5,3.2,25.5,874.0,907.65,669.52
2016,8,26,13,30,821.0,163.0,3.3,25.0,856.0,883.84,656.24
2016,8,26,13,45,596.5,258.0,3.4,25.0,753.0,768.65,574.95
2016,8,26,14,0,372.0,353.0,3.5,25.0,650.0,635.46,478.21
2016,8,26,14,15,418.0,318.0,3.55,25.0,639.5,638.27,482.37
2016,8,26,14,30,464.0,283.0,3.6,25.0,629.0,623.77,473.47
2016,8,26,14,45,465.5,266.0,3.65,25.0,597.5,588.56,448.59
2016,8,26,15,0,467.0,249.0,3.7,25.0,566.0,551.7,422.12
2016,8,26,15,15,400.5,250.5,3.7,24.5,510.0,476.19,366.58
2016,8,26,15,30,334.0,252.0,3.7,24.0,454.0,418.16,323.07
2016,8,26,15,45,249.0,240.5,3.7,23.5,384.0,344.64,267.14
2016,8,26,16,0,164.0,229.0,3.7,23.0,314.0,271.23,210.67
2016,8,26,16,15,155.0,204.5,3.65,22.5,278.5,235.72,182.95
2016,8,26,16,30,146.0,180.0,3.6,22.0,243.0,201.22,155.43
2016,8,26,16,45,131.5,158.5,3.55,21.5,209.5,168.62,129.14
2016,8,26,17,0,117.0,137.0,3.5,21.0,176.0,137.77,104.07
2016,8,26,17,15,270.0,104.5,3.35,20.0,173.0,131.64,92.31
2016,8,26,17,30,423.0,72.0,3.2,19.0,170.0,105.3,64.7
2016,8,26,17,45,343.0,57.5,3.1,18.0,123.5,59.99,35.91
2016,8,26,18,0,263.0,43.0,3.0,17.0,77.0,32.51,22.26
2016,8,26,18,15,131.5,26.5,2.9,16.5,43.5,19.99,8.96
2016,8,26,18,30,0.0,10.0,2.8,16.0,10.0,7.87,0.0
2016,8,26,18,45,0.0,5.0,2.75,15.5,5.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,5,45,84.5,13.5,1.85,11.5,20.0,10.62,0.0
2016,8,27,6,0,169.0,27.0,1.9,12.0,40.0,20.48,9.91
2016,8,27,6,15,265.5,43.0,1.85,12.0,82.0,32.53,22.86
2016,8,27,6,30,362.0,59.0,1.8,12.0,124.0,64.48,39.31
2016,8,27,6,45,434.5,70.0,1.75,12.5,174.0,107.92,67.88
2016,8,27,7,0,507.0,81.0,1.7,13.0,224.0,163.53,111.21
2016,8,27,7,15,313.5,118.5,1.65,13.5,213.0,174.58,130.26
2016,8,27,7,30,120.0,156.0,1.6,14.0,202.0,164.36,129.39
2016,8,27,7,45,135.0,180.0,1.6,14.5,239.0,198.57,157.55
2016,8,27,8,0,150.0,204.0,1.6,15.0,276.0,234.6,186.62
2016,8,27,8,15,199.0,224.0,1.6,15.5,330.0,284.81,226.32
2016,8,27,8,30,248.0,244.0,1.6,16.0,384.0,349.21,276.43
2016,8,27,8,45,147.0,256.0,1.6,17.0,341.0,307.19,242.28
2016,8,27,9,0,46.0,268.0,1.6,18.0,298.0,253.04,198.12
2016,8,27,9,15,51.0,290.0,1.65,18.5,325.0,278.69,217.57
2016,8,27,9,30,56.0,312.0,1.7,19.0,352.0,304.85,236.85
2016,8,27,9,45,108.5,345.0,1.8,19.5,427.5,376.83,291.61
2016,8,27,10,0,161.0,378.0,1.9,20.0,503.0,467.56,358.66
2016,8,27,10,15,493.0,266.0,1.95,20.5,667.0,672.2,511.72
2016,8,27,10,30,825.0,154.0,2.0,21.0,831.0,861.99,644.84
2016,8,27,10,45,654.0,250.5,2.15,21.5,796.5,831.97,619.49
2016,8,27,11,0,483.0,347.0,2.3,22.0,762.0,779.1,579.24
2016,8,27,11,15,664.0,252.5,2.4,22.5,832.0,870.01,645.12
2016,8,27,11,30,845.0,158.0,2.5,23.0,902.0,946.78,696.49
2016,8,27,11,45,846.5,158.0,2.65,23.5,908.0,955.31,701.1
2016,8,27,12,0,848.0,158.0,2.8,24.0,914.0,960.21,704.03
2016,8,27,12,15,847.5,158.0,2.9,24.0,912.0,959.61,704.41
2016,8,27,12,30,847.0,158.0,3.0,24.0,910.0,955.35,702.52
2016,8,27,12,45,851.0,153.5,3.1,24.5,901.5,947.24,696.84
2016,8,27,13,0,855.0,149.0,3.2,25.0,893.0,935.41,688.8
2016,8,27,13,15,850.5,148.0,3.2,25.0,875.0,915.76,676.3
2016,8,27,13,30,846.0,147.0,3.2,25.0,857.0,892.75,661.67
2016,8,27,13,45,839.5,144.5,3.25,25.0,831.5,863.4,643.07
2016,8,27,14,0,833.0,142.0,3.3,25.0,806.0,831.09,622.4
2016,8,27,14,15,823.5,139.5,3.3,24.5,773.5,793.66,598.86
2016,8,27,14,30,814.0,137.0,3.3,24.0,741.0,753.82,572.3
2016,8,27,14,45,802.0,133.5,3.35,24.0,703.0,709.11,540.81
2016,8,27,15,0,790.0,130.0,3.4,24.0,665.0,662.65,507.38
2016,8,27,15,15,773.0,126.0,3.35,23.5,621.0,611.17,470.06
2016,8,27,15,30,756.0,122.0,3.3,23.0,577.0,559.98,431.86
2016,8,27,15,45,735.0,117.0,3.3,22.5,529.0,503.85,388.95
2016,8,27,16,0,714.0,112.0,3.3,22.0,481.0,448.02,344.89
2016,8,27,16,15,683.5,106.0,3.25,21.5,429.5,388.0,296.22
2016,8,27,16,30,653.0,100.0,3.2,21.0,378.0,329.99,247.83
2016,8,27,16,45,613.5,92.5,3.15,20.5,326.0,270.36,197.44
2016,8,27,17,0,574.0,85.0,3.1,20.0,274.0,214.48,149.82
2016,8,27,17,15,516.5,75.5,3.0,19.0,222.5,157.92,103.58
2016,8,27,17,30,459.0,66.0,2.9,18.0,171.0,108.02,65.61
2016,8,27,17,45,376.5,53.0,2.8,17.5,124.0,61.06,35.85
2016,8,27,18,0,294.0,40.0,2.7,17.0,77.0,30.53,20.47
2016,8,27,18,15,176.5,24.0,2.65,16.0,43.0,18.31,6.91
2016,8,27,18,30,59.0,8.0,2.6,15.0,9.0,6.29,0.0
2016,8,27,18,45,29.5,4.0,2.6,14.5,4.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,5,45,93.0,12.5,1.25,10.5,19.5,9.83,0.0
2016,8,28,6,0,186.0,25.0,1.3,11.0,39.0,19.08,8.5
2016,8,28,6,15,287.0,40.0,1.25,11.5,81.5,30.51,21.12
2016,8,28,6,30,388.0,55.0,1.2,12.0,124.0,66.98,40.16
2016,8,28,6,45,462.5,65.5,1.15,12.5,175.0,112.37,70.22
2016,8,28,7,0,537.0,76.0,1.1,13.0,226.0,166.85,112.58
2016,8,28,7,15,411.0,109.0,1.0,13.5,238.0,196.38,144.45
2016,8,28,7,30,285.0,142.0,0.9,14.0,250.0,208.32,160.4
2016,8,28,7,45,310.0,161.5,0.8,15.0,294.5,253.03,197.0
2016,8,28,8,0,335.0,181.0,0.7,16.0,339.0,300.31,234.42
2016,8,28,8,15,549.5,146.0,0.7,17.0,439.0,401.12,311.09
2016,8,28,8,30,764.0,111.0,0.7,18.0,539.0,519.51,398.72
2016,8,28,8,45,787.0,113.0,0.7,19.0,586.5,574.58,437.8
2016,8,28,9,0,810.0,115.0,0.7,20.0,634.0,629.99,476.17
2016,8,28,9,15,824.5,118.0,0.85,20.5,675.5,680.33,512.26
2016,8,28,9,30,839.0,121.0,1.0,21.0,717.0,729.29,546.62
2016,8,28,9,45,856.5,120.0,1.2,22.0,755.0,774.91,577.63
2016,8,28,10,0,874.0,119.0,1.4,23.0,793.0,809.86,599.86
2016,8,28,10,15,881.5,120.5,1.55,23.5,822.0,845.09,622.42
2016,8,28,10,30,889.0,122.0,1.7,24.0,851.0,877.44,642.95
2016,8,28,10,45,894.5,123.5,1.9,24.5,872.5,905.03,660.82
2016,8,28,11,0,900.0,125.0,2.1,25.0,894.0,929.33,676.53
2016,8,28,11,15,903.0,125.5,2.2,25.0,908.0,947.03,688.3
2016,8,28,11,30,906.0,126.0,2.3,25.0,922.0,961.16,697.91
2016,8,28,11,45,907.0,127.0,2.45,25.5,928.0,970.26,703.49
2016,8,28,12,0,908.0,128.0,2.6,26.0,934.0,975.63,706.77
2016,8,28,12,15,907.5,128.0,2.7,26.0,931.5,974.95,707.18
2016,8,28,12,30,907.0,128.0,2.8,26.0,929.0,970.52,705.31
2016,8,28,12,45,919.5,118.5,2.9,26.5,923.0,965.38,701.7
2016,8,28,13,0,932.0,109.0,3.0,27.0,917.0,956.04,695.45
2016,8,28,13,15,928.0,108.0,3.1,26.5,898.5,936.07,685.03
2016,8,28,13,30,924.0,107.0,3.2,26.0,880.0,912.54,672.26
2016,8,28,13,45,917.0,106.5,3.3,26.0,854.0,883.53,654.4
2016,8,28,14,0,910.0,106.0,3.4,26.0,828.0,851.38,634.31
2016,8,28,14,15,902.0,104.0,3.45,26.0,795.0,814.04,610.23
2016,8,28,14,30,894.0,102.0,3.5,26.0,762.0,773.98,584.07
2016,8,28,14,45,883.0,100.0,3.55,26.0,723.0,729.3,553.17
2016,8,28,15,0,872.0,98.0,3.6,26.0,684.0,682.59,519.66
2016,8,28,15,15,857.0,95.5,3.55,25.5,639.5,635.48,485.55
2016,8,28,15,30,842.0,93.0,3.5,25.0,595.0,582.02,445.86
2016,8,28,15,45,819.0,90.5,3.5,24.5,545.0,523.55,401.32
2016,8,28,16,0,796.0,88.0,3.5,24.0,495.0,465.34,355.47
2016,8,28,16,15,768.0,83.5,3.4,23.5,443.0,403.81,305.49
2016,8,28,16,30,740.0,79.0,3.3,23.0,391.0,343.81,255.28
2016,8,28,16,45,698.0,74.5,3.25,22.5,336.5,280.08,201.45
2016,8,28,17,0,656.0,70.0,3.2,22.0,282.0,221.43,151.37
2016,8,28,17,15,598.5,63.0,3.05,21.0,229.0,162.12,102.73
2016,8,28,17,30,541.0,56.0,2.9,20.0,176.0,109.3,62.64
2016,8,28,17,45,452.5,46.0,2.75,19.0,127.5,59.32,32.06
2016,8,28,18,0,364.0,36.0,2.6,18.0,79.0,29.71,19.57
2016,8,28,18,15,182.0,18.0,2.5,17.0,39.5,14.57,3.35
2016,8,28,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,28,18,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,29,5,45,118.5,12.0,1.75,10.5,20.5,9.44,0.0
2016,8,29,6,0,237.0,24.0,1.9,11.0,41.0,19.72,8.46
2016,8,29,6,15,348.5,36.0,1.9,11.5,85.0,29.54,20.19
2016,8,29,6,30,460.0,48.0,1.9,12.0,129.0,66.98,37.41
2016,8,29,6,45,534.0,56.0,1.95,12.5,180.5,114.96,69.2
2016,8,29,7,0,608.0,64.0,2.0,13.0,232.0,171.81,114.07
2016,8,29,7,15,654.0,70.0,2.0,13.5,285.5,228.57,163.01
2016,8,29,7,30,700.0,76.0,2.0,14.0,339.0,290.03,216.58
2016,8,29,7,45,504.0,130.5,2.0,15.0,334.5,305.86,237.22
2016,8,29,8,0,308.0,185.0,2.0,16.0,330.0,294.14,232.13
2016,8,29,8,15,560.0,138.5,2.0,16.5,438.0,407.79,321.23
2016,8,29,8,30,812.0,92.0,2.0,17.0,546.0,529.7,415.19
2016,8,29,8,45,827.5,96.0,2.05,18.0,592.0,584.93,456.38
2016,8,29,9,0,843.0,100.0,2.1,19.0,638.0,639.38,495.9
2016,8,29,9,15,856.5,102.5,2.1,19.5,679.5,684.29,528.15
2016,8,29,9,30,870.0,105.0,2.1,20.0,721.0,732.38,561.6
2016,8,29,9,45,890.5,101.5,2.15,20.5,759.0,778.14,592.34
2016,8,29,10,0,911.0,98.0,2.2,21.0,797.0,822.21,620.47
2016,8,29,10,15,918.0,99.0,2.2,21.5,826.0,857.68,642.01
2016,8,29,10,30,925.0,100.0,2.2,22.0,855.0,890.12,661.36
2016,8,29,10,45,917.0,108.0,2.25,23.0,873.0,913.15,673.49
2016,8,29,11,0,909.0,116.0,2.3,24.0,891.0,932.1,682.97
2016,8,29,11,15,912.0,117.0,2.35,24.5,905.0,950.38,693.37
2016,8,29,11,30,915.0,118.0,2.4,25.0,919.0,965.04,701.47
2016,8,29,11,45,905.5,124.5,2.45,25.5,921.5,969.62,703.15
2016,8,29,12,0,896.0,131.0,2.5,26.0,924.0,970.27,702.5
2016,8,29,12,15,895.5,131.0,2.6,26.0,921.5,969.51,702.94
2016,8,29,12,30,895.0,131.0,2.7,26.0,919.0,965.06,701.07
2016,8,29,12,45,888.5,132.5,2.8,26.5,907.5,952.81,692.87
2016,8,29,13,0,882.0,134.0,2.9,27.0,896.0,937.05,682.49
2016,8,29,13,15,877.5,133.0,2.9,27.0,877.5,917.38,670.21
2016,8,29,13,30,873.0,132.0,2.9,27.0,859.0,894.36,655.79
2016,8,29,13,45,598.5,247.5,2.95,27.0,739.0,767.5,568.1
2016,8,29,14,0,324.0,363.0,3.0,27.0,619.0,610.72,454.85
2016,8,29,14,15,572.5,248.5,3.05,27.0,678.0,701.94,525.47
2016,8,29,14,30,821.0,134.0,3.1,27.0,737.0,760.14,570.24
2016,8,29,14,45,806.5,131.5,3.2,27.0,697.5,714.1,537.86
2016,8,29,15,0,792.0,129.0,3.3,27.0,658.0,666.49,504.29
2016,8,29,15,15,774.5,125.0,3.35,26.5,614.0,614.36,467.35
2016,8,29,15,30,757.0,121.0,3.4,26.0,570.0,562.67,429.55
2016,8,29,15,45,740.0,114.5,3.45,25.5,522.5,506.91,387.52
2016,8,29,16,0,723.0,108.0,3.5,25.0,475.0,451.08,343.97
2016,8,29,16,15,692.0,102.5,3.55,24.0,423.5,390.63,296.1
2016,8,29,16,30,661.0,97.0,3.6,23.0,372.0,332.23,248.25
2016,8,29,16,45,628.0,88.0,3.65,22.5,320.5,272.53,197.82
2016,8,29,17,0,595.0,79.0,3.7,22.0,269.0,215.86,149.39
2016,8,29,17,15,535.0,70.5,3.65,21.0,217.0,158.27,102.4
2016,8,29,17,30,475.0,62.0,3.6,20.0,165.0,107.61,63.95
2016,8,29,17,45,393.0,49.5,3.55,19.0,118.5,59.87,33.84
2016,8,29,18,0,311.0,37.0,3.5,18.0,72.0,30.37,19.99
2016,8,29,18,15,155.5,18.5,3.45,17.0,36.0,14.97,2.18
2016,8,29,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,29,18,45,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,30,5,45,144.0,11.0,2.25,11.5,21.0,8.65,0.0
2016,8,30,6,0,288.0,22.0,2.4,12.0,42.0,18.2,6.75
2016,8,30,6,15,403.0,32.0,2.45,12.5,87.0,26.55,17.44
2016,8,30,6,30,518.0,42.0,2.5,13.0,132.0,67.38,35.15
2016,8,30,6,45,597.0,47.0,2.65,14.0,185.0,119.14,69.44
2016,8,30,7,0,676.0,52.0,2.8,15.0,238.0,178.06,115.83
2016,8,30,7,15,719.0,56.5,2.8,15.5,292.0,236.59,166.74
2016,8,30,7,30,762.0,61.0,2.8,16.0,346.0,299.33,221.89
2016,8,30,7,45,794.0,64.0,2.85,17.0,399.5,360.44,274.93
2016,8,30,8,0,826.0,67.0,2.9,18.0,453.0,422.79,327.43
2016,8,30,8,15,847.0,69.5,2.95,18.5,503.5,481.48,376.12
2016,8,30,8,30,868.0,72.0,3.0,19.0,554.0,540.39,423.34
2016,8,30,8,45,884.0,74.0,3.05,20.0,601.0,595.81,465.5
2016,8,30,9,0,900.0,76.0,3.1,21.0,648.0,650.34,505.45
2016,8,30,9,15,911.5,78.0,3.15,21.5,689.5,700.63,542.01
2016,8,30,9,30,923.0,80.0,3.2,22.0,731.0,749.05,576.16
2016,8,30,9,45,929.5,82.5,3.25,23.0,766.5,792.08,602.93
2016,8,30,10,0,936.0,85.0,3.3,24.0,802.0,832.35,627.37
2016,8,30,10,15,942.5,86.0,3.35,24.5,830.5,868.16,649.67
2016,8,30,10,30,949.0,87.0,3.4,25.0,859.0,900.85,669.69
2016,8,30,10,45,947.0,91.5,3.45,25.5,879.0,926.33,684.78
2016,8,30,11,0,945.0,96.0,3.5,26.0,899.0,947.98,697.34
2016,8,30,11,15,947.5,96.5,3.55,26.0,912.5,965.86,708.84
2016,8,30,11,30,950.0,97.0,3.6,26.0,926.0,979.97,717.97
2016,8,30,11,45,944.5,101.0,3.65,26.5,930.0,986.27,720.67
2016,8,30,12,0,939.0,105.0,3.7,27.0,934.0,988.59,720.92
2016,8,30,12,15,938.5,105.0,3.8,27.0,931.0,987.73,721.0
2016,8,30,12,30,938.0,105.0,3.9,27.0,928.0,983.0,718.67
2016,8,30,12,45,941.5,100.5,4.0,27.0,919.0,973.67,713.41
2016,8,30,13,0,945.0,96.0,4.1,27.0,910.0,960.37,705.63
2016,8,30,13,15,940.5,95.5,4.15,27.0,891.0,939.99,692.93
2016,8,30,13,30,936.0,95.0,4.2,27.0,872.0,916.03,677.9
2016,8,30,13,45,921.5,98.0,4.3,27.0,843.5,883.65,657.38
2016,8,30,14,0,907.0,101.0,4.4,27.0,815.0,848.49,634.84
2016,8,30,14,15,898.0,99.5,4.4,26.5,781.5,810.7,611.13
2016,8,30,14,30,889.0,98.0,4.4,26.0,748.0,770.29,585.31
2016,8,30,14,45,877.0,96.0,4.45,26.0,708.5,724.87,553.71
2016,8,30,15,0,865.0,94.0,4.5,26.0,669.0,677.51,519.37
2016,8,30,15,15,849.5,91.5,4.5,25.5,624.0,625.83,481.83
2016,8,30,15,30,834.0,89.0,4.5,25.0,579.0,576.54,444.82
2016,8,30,15,45,820.5,83.0,4.55,24.5,531.5,519.78,401.23
2016,8,30,16,0,807.0,77.0,4.6,24.0,484.0,462.39,355.57
2016,8,30,16,15,779.5,73.5,4.5,23.5,432.0,401.33,305.32
2016,8,30,16,30,752.0,70.0,4.4,23.0,380.0,341.72,254.82
2016,8,30,16,45,723.0,64.0,4.35,22.5,328.0,281.12,202.53
2016,8,30,17,0,694.0,58.0,4.3,22.0,276.0,222.87,151.71
2016,8,30,17,15,638.0,52.0,4.1,21.0,223.5,162.56,101.6
2016,8,30,17,30,582.0,46.0,3.9,20.0,171.0,106.58,58.55
2016,8,30,17,45,498.0,37.5,3.7,19.5,123.0,55.44,27.19
2016,8,30,18,0,414.0,29.0,3.5,19.0,75.0,24.22,14.61
2016,8,30,18,15,207.0,14.5,3.35,18.5,37.5,11.8,0.0
2016,8,30,18,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
