Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,31,5,45,167.5,10.0,2.5,11.5,21.0,7.87,0.0
2016,8,31,6,0,335.0,20.0,2.7,12.0,42.0,18.16,6.03
2016,8,31,6,15,451.5,28.0,2.7,12.5,87.5,25.58,16.55
2016,8,31,6,30,568.0,36.0,2.7,13.0,133.0,69.52,34.67
2016,8,31,6,45,636.5,41.5,2.7,14.0,186.0,121.52,69.58
2016,8,31,7,0,705.0,47.0,2.7,15.0,239.0,181.55,117.68
2016,8,31,7,15,747.0,50.5,2.7,15.5,293.0,240.71,169.48
2016,8,31,7,30,789.0,54.0,2.7,16.0,347.0,304.17,225.48
2016,8,31,7,45,819.5,57.0,2.7,16.5,401.0,365.74,279.53
2016,8,31,8,0,850.0,60.0,2.7,17.0,455.0,429.24,333.62
2016,8,31,8,15,870.5,62.0,2.65,17.5,506.0,488.49,382.64
2016,8,31,8,30,891.0,64.0,2.6,18.0,557.0,547.87,429.93
2016,8,31,8,45,906.5,66.0,2.55,19.0,604.0,604.15,472.24
2016,8,31,9,0,922.0,68.0,2.5,20.0,651.0,659.44,512.09
2016,8,31,9,15,933.5,69.5,2.55,20.5,693.5,710.2,548.72
2016,8,31,9,30,945.0,71.0,2.6,21.0,736.0,759.03,582.37
2016,8,31,9,45,948.5,75.5,2.7,21.5,771.0,802.7,610.8
2016,8,31,10,0,952.0,80.0,2.8,22.0,806.0,843.32,636.86
2016,8,31,10,15,958.5,81.0,2.9,22.5,835.5,879.61,659.74
2016,8,31,10,30,965.0,82.0,3.0,23.0,865.0,912.72,680.34
2016,8,31,10,45,968.0,83.5,3.15,23.5,886.5,939.9,697.26
2016,8,31,11,0,971.0,85.0,3.3,24.0,908.0,963.41,711.76
2016,8,31,11,15,974.0,85.5,3.45,24.0,922.0,982.12,724.52
2016,8,31,11,30,977.0,86.0,3.6,24.0,936.0,996.95,734.86
2016,8,31,11,45,977.0,87.0,3.75,24.0,941.5,1005.56,741.2
2016,8,31,12,0,977.0,88.0,3.9,24.0,947.0,1010.12,745.04
2016,8,31,12,15,976.5,88.0,4.0,24.0,944.5,1009.16,745.02
2016,8,31,12,30,976.0,88.0,4.1,24.0,942.0,1004.17,742.48
2016,8,31,12,45,969.0,91.0,4.25,24.0,930.0,992.2,735.71
2016,8,31,13,0,962.0,94.0,4.4,24.0,918.0,976.41,726.44
2016,8,31,13,15,958.0,93.0,4.45,24.0,899.0,955.57,713.29
2016,8,31,13,30,954.0,92.0,4.5,24.0,880.0,931.07,697.7
2016,8,31,13,45,948.5,91.0,4.6,24.0,854.0,901.74,679.33
2016,8,31,14,0,943.0,90.0,4.7,24.0,828.0,869.09,658.52
2016,8,31,14,15,934.5,88.5,4.75,23.5,794.0,830.42,634.26
2016,8,31,14,30,926.0,87.0,4.8,23.0,760.0,788.97,607.72
2016,8,31,14,45,916.5,84.5,4.85,23.0,720.5,743.27,576.15
2016,8,31,15,0,907.0,82.0,4.9,23.0,681.0,695.32,540.88
2016,8,31,15,15,892.5,79.5,4.9,22.5,636.0,642.28,501.72
2016,8,31,15,30,878.0,77.0,4.9,22.0,591.0,587.98,460.39
2016,8,31,15,45,854.5,75.5,4.9,21.5,540.5,528.98,414.1
2016,8,31,16,0,831.0,74.0,4.9,21.0,490.0,471.91,367.75
2016,8,31,16,15,803.5,70.5,4.8,20.5,437.0,409.44,315.6
2016,8,31,16,30,776.0,67.0,4.7,20.0,384.0,348.4,263.14
2016,8,31,16,45,733.5,63.5,4.65,19.5,329.0,284.66,207.82
2016,8,31,17,0,691.0,60.0,4.6,19.0,274.0,224.78,155.38
2016,8,31,17,15,631.5,54.0,4.35,18.0,220.5,162.15,102.8
2016,8,31,17,30,572.0,48.0,4.1,17.0,167.0,107.8,60.62
2016,8,31,17,45,476.5,39.0,3.95,16.5,118.5,56.13,28.48
2016,8,31,18,0,381.0,30.0,3.8,16.0,70.0,24.94,15.27
2016,8,31,18,15,190.5,15.0,3.6,15.5,35.0,12.21,0.0
2016,8,31,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,1,5,45,130.0,11.0,2.3,11.5,19.0,8.65,0.0
2016,9,1,6,0,260.0,22.0,2.5,12.0,38.0,18.19,5.21
2016,9,1,6,15,382.0,33.0,2.5,12.5,83.0,27.32,17.99
2016,9,1,6,30,504.0,44.0,2.5,13.0,128.0,72.24,38.47
2016,9,1,6,45,593.0,48.5,2.5,13.5,182.5,122.71,72.49
2016,9,1,7,0,682.0,53.0,2.5,14.0,237.0,185.32,122.4
2016,9,1,7,15,726.5,57.5,2.45,14.5,292.0,244.99,174.59
2016,9,1,7,30,771.0,62.0,2.4,15.0,347.0,309.03,230.89
2016,9,1,7,45,806.5,64.5,2.4,15.5,402.0,371.77,285.6
2016,9,1,8,0,842.0,67.0,2.4,16.0,457.0,435.92,339.95
2016,9,1,8,15,863.5,69.5,2.35,16.5,508.5,495.88,389.28
2016,9,1,8,30,885.0,72.0,2.3,17.0,560.0,556.08,436.92
2016,9,1,8,45,899.0,75.0,2.25,18.0,607.0,612.29,478.87
2016,9,1,9,0,913.0,78.0,2.2,19.0,654.0,667.36,518.24
2016,9,1,9,15,925.0,80.0,2.2,19.5,696.5,718.62,554.71
2016,9,1,9,30,937.0,82.0,2.2,20.0,739.0,768.0,588.37
2016,9,1,9,45,932.5,90.5,2.2,21.0,771.5,809.23,613.05
2016,9,1,10,0,928.0,99.0,2.2,22.0,804.0,846.78,634.81
2016,9,1,10,15,935.0,100.0,2.3,22.5,833.5,882.73,657.31
2016,9,1,10,30,942.0,101.0,2.4,23.0,863.0,915.58,677.6
2016,9,1,10,45,930.5,111.0,2.5,23.5,880.0,937.72,690.74
2016,9,1,11,0,919.0,121.0,2.6,24.0,897.0,955.49,701.13
2016,9,1,11,15,922.5,122.0,2.75,24.0,911.0,974.24,714.06
2016,9,1,11,30,926.0,123.0,2.9,24.0,925.0,989.32,724.67
2016,9,1,11,45,910.0,133.0,3.05,24.5,925.5,990.88,725.14
2016,9,1,12,0,894.0,143.0,3.2,25.0,926.0,988.3,723.09
2016,9,1,12,15,893.5,143.0,3.35,25.0,923.5,987.3,723.6
2016,9,1,12,30,893.0,143.0,3.5,25.0,921.0,982.59,721.72
2016,9,1,12,45,911.5,130.0,3.7,25.0,916.0,979.78,721.52
2016,9,1,13,0,930.0,117.0,3.9,25.0,911.0,972.49,718.37
2016,9,1,13,15,925.5,116.0,4.0,24.5,892.0,951.67,707.01
2016,9,1,13,30,921.0,115.0,4.1,24.0,873.0,927.31,693.28
2016,9,1,13,45,894.0,124.0,4.25,24.0,840.5,889.96,669.47
2016,9,1,14,0,867.0,133.0,4.4,24.0,808.0,861.08,651.35
2016,9,1,14,15,856.5,130.5,4.4,23.5,774.5,821.2,625.95
2016,9,1,14,30,846.0,128.0,4.4,23.0,741.0,778.89,598.05
2016,9,1,14,45,828.0,127.5,4.45,22.5,699.5,730.96,564.91
2016,9,1,15,0,810.0,127.0,4.5,22.0,658.0,681.64,529.91
2016,9,1,15,15,791.5,123.0,4.4,21.5,613.0,627.7,489.98
2016,9,1,15,30,773.0,119.0,4.3,21.0,568.0,574.39,449.45
2016,9,1,15,45,755.5,112.0,4.25,21.0,519.5,516.74,403.91
2016,9,1,16,0,738.0,105.0,4.2,21.0,471.0,459.07,357.08
2016,9,1,16,15,705.5,99.5,4.15,20.5,418.0,396.85,306.11
2016,9,1,16,30,673.0,94.0,4.1,20.0,365.0,336.84,255.52
2016,9,1,16,45,635.5,85.5,4.05,19.5,312.5,275.22,202.74
2016,9,1,17,0,598.0,77.0,4.0,19.0,260.0,217.18,152.49
2016,9,1,17,15,533.0,68.0,3.9,18.0,207.5,157.78,103.37
2016,9,1,17,30,468.0,59.0,3.8,17.0,155.0,105.98,63.41
2016,9,1,17,45,373.5,46.0,3.75,16.0,108.0,57.36,32.11
2016,9,1,18,0,279.0,33.0,3.7,15.0,61.0,27.11,16.93
2016,9,1,18,15,139.5,16.5,3.55,14.5,30.5,13.42,0.0
2016,9,1,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,2,5,45,100.0,11.0,2.05,11.5,17.0,8.65,0.0
2016,9,2,6,0,200.0,22.0,2.3,12.0,34.0,18.06,4.12
2016,9,2,6,15,320.5,34.5,2.4,12.5,76.5,29.47,19.77
2016,9,2,6,30,441.0,47.0,2.5,13.0,119.0,72.33,40.19
2016,9,2,6,45,530.0,53.0,2.65,13.5,171.5,120.55,73.38
2016,9,2,7,0,619.0,59.0,2.8,14.0,224.0,179.41,120.4
2016,9,2,7,15,666.0,64.5,2.75,14.5,277.5,237.28,170.88
2016,9,2,7,30,713.0,70.0,2.7,15.0,331.0,301.13,226.73
2016,9,2,7,45,748.0,73.5,2.7,16.0,384.5,361.59,278.89
2016,9,2,8,0,783.0,77.0,2.7,17.0,438.0,424.61,331.52
2016,9,2,8,15,806.0,80.5,2.65,17.5,488.0,483.99,380.16
2016,9,2,8,30,829.0,84.0,2.6,18.0,538.0,543.92,427.46
2016,9,2,8,45,845.0,87.0,2.6,19.0,584.0,599.42,469.08
2016,9,2,9,0,861.0,90.0,2.6,20.0,630.0,649.49,505.28
2016,9,2,9,15,873.5,92.0,2.65,20.5,671.5,698.85,540.91
2016,9,2,9,30,886.0,94.0,2.7,21.0,713.0,746.5,574.35
2016,9,2,9,45,905.5,91.0,2.75,21.5,751.0,792.55,604.34
2016,9,2,10,0,925.0,88.0,2.8,22.0,789.0,836.78,632.65
2016,9,2,10,15,931.0,89.0,2.9,22.5,817.0,871.77,654.67
2016,9,2,10,30,937.0,90.0,3.0,23.0,845.0,903.63,674.5
2016,9,2,10,45,931.0,97.0,3.1,23.5,863.5,927.65,689.0
2016,9,2,11,0,925.0,104.0,3.2,24.0,882.0,947.65,700.89
2016,9,2,11,15,927.5,104.5,3.35,24.0,895.0,965.04,712.85
2016,9,2,11,30,930.0,105.0,3.5,24.0,908.0,978.73,722.46
2016,9,2,11,45,922.5,110.0,3.7,24.5,911.0,983.69,725.33
2016,9,2,12,0,915.0,115.0,3.9,25.0,914.0,984.7,725.7
2016,9,2,12,15,914.0,115.0,4.0,25.0,911.5,983.13,725.29
2016,9,2,12,30,913.0,115.0,4.1,25.0,909.0,977.78,722.48
2016,9,2,12,45,906.0,117.5,4.2,25.0,896.5,965.53,715.17
2016,9,2,13,0,899.0,120.0,4.3,25.0,884.0,949.69,705.56
2016,9,2,13,15,894.0,119.0,4.3,25.0,865.0,928.84,692.12
2016,9,2,13,30,889.0,118.0,4.3,25.0,846.0,904.6,676.44
2016,9,2,13,45,876.5,119.5,4.3,25.0,818.5,873.09,655.81
2016,9,2,14,0,864.0,121.0,4.3,25.0,791.0,838.86,633.25
2016,9,2,14,15,854.0,118.5,4.25,24.5,757.5,809.36,614.92
2016,9,2,14,30,844.0,116.0,4.2,24.0,724.0,767.49,587.58
2016,9,2,14,45,833.0,112.5,4.2,24.0,685.0,721.7,554.85
2016,9,2,15,0,822.0,109.0,4.2,24.0,646.0,674.05,520.1
2016,9,2,15,15,634.5,159.0,4.2,23.5,556.5,567.1,439.89
2016,9,2,15,30,447.0,209.0,4.2,23.0,467.0,463.64,361.11
2016,9,2,15,45,542.0,162.0,4.2,22.5,447.0,445.62,347.93
2016,9,2,16,0,637.0,115.0,4.2,22.0,427.0,422.09,328.37
2016,9,2,16,15,660.5,99.5,4.15,21.5,391.5,379.28,292.2
2016,9,2,16,30,684.0,84.0,4.1,21.0,356.0,332.59,251.31
2016,9,2,16,45,643.5,77.0,4.1,20.5,303.5,270.85,198.47
2016,9,2,17,0,603.0,70.0,4.1,20.0,251.0,212.99,148.45
2016,9,2,17,15,537.5,62.0,3.95,19.0,199.5,154.07,99.74
2016,9,2,17,30,472.0,54.0,3.8,18.0,148.0,102.78,60.25
2016,9,2,17,45,374.5,42.5,3.7,17.0,102.5,54.92,29.73
2016,9,2,18,0,277.0,31.0,3.6,16.0,57.0,25.49,15.22
2016,9,2,18,15,138.5,15.5,3.45,15.5,28.5,12.2,0.0
2016,9,2,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,3,5,45,11.5,10.0,3.4,11.0,11.0,7.87,0.0
2016,9,3,6,0,23.0,20.0,3.5,11.0,22.0,15.2,1.55
2016,9,3,6,15,68.0,40.0,3.6,11.0,50.0,30.26,20.49
2016,9,3,6,30,113.0,60.0,3.7,11.0,78.0,55.03,37.23
2016,9,3,6,45,139.5,82.0,3.8,11.5,113.0,84.88,61.07
2016,9,3,7,0,166.0,104.0,3.9,12.0,148.0,118.39,89.07
2016,9,3,7,15,188.0,124.0,3.9,12.5,184.0,152.54,118.3
2016,9,3,7,30,210.0,144.0,3.9,13.0,220.0,194.9,154.41
2016,9,3,7,45,477.5,116.0,3.9,13.5,324.5,294.55,233.38
2016,9,3,8,0,745.0,88.0,3.9,14.0,429.0,421.6,335.53
2016,9,3,8,15,402.0,158.5,3.85,14.5,345.0,354.69,285.63
2016,9,3,8,30,59.0,229.0,3.8,15.0,261.0,224.43,180.05
2016,9,3,8,45,32.0,202.5,3.8,15.5,220.5,188.19,150.14
2016,9,3,9,0,5.0,176.0,3.8,16.0,180.0,141.93,111.61
2016,9,3,9,15,21.0,229.5,3.8,16.5,244.5,197.82,156.59
2016,9,3,9,30,37.0,283.0,3.8,17.0,309.0,269.78,213.26
2016,9,3,9,45,164.0,317.0,3.85,18.0,440.0,415.74,327.99
2016,9,3,10,0,291.0,351.0,3.9,19.0,571.0,572.78,446.05
2016,9,3,10,15,152.0,296.0,3.95,19.0,411.0,399.48,312.85
2016,9,3,10,30,13.0,241.0,4.0,19.0,251.0,204.46,158.42
2016,9,3,10,45,17.0,271.5,4.05,19.5,285.0,234.38,181.81
2016,9,3,11,0,21.0,302.0,4.1,20.0,319.0,264.74,204.88
2016,9,3,11,15,17.5,277.5,4.2,20.0,292.0,240.75,186.07
2016,9,3,11,30,14.0,253.0,4.3,20.0,265.0,216.81,167.36
2016,9,3,11,45,13.5,246.5,4.4,20.5,258.0,210.97,162.51
2016,9,3,12,0,13.0,240.0,4.5,21.0,251.0,205.06,157.61
2016,9,3,12,15,24.5,302.0,4.65,20.5,323.0,286.82,221.68
2016,9,3,12,30,36.0,364.0,4.8,20.0,395.0,355.88,275.24
2016,9,3,12,45,26.0,321.0,5.0,20.0,343.5,305.33,236.4
2016,9,3,13,0,16.0,278.0,5.2,20.0,292.0,239.7,185.61
2016,9,3,13,15,11.5,229.5,5.3,19.5,239.5,194.03,150.28
2016,9,3,13,30,7.0,181.0,5.4,19.0,187.0,149.33,115.17
2016,9,3,13,45,5.5,170.0,5.5,19.0,174.5,138.74,106.84
2016,9,3,14,0,4.0,159.0,5.6,19.0,162.0,128.26,98.56
2016,9,3,14,15,4.0,161.5,5.6,18.5,164.5,130.1,100.4
2016,9,3,14,30,4.0,164.0,5.6,18.0,167.0,131.94,102.27
2016,9,3,14,45,2.0,147.0,5.6,18.0,148.5,116.45,89.88
2016,9,3,15,0,0.0,130.0,5.6,18.0,130.0,101.23,77.67
2016,9,3,15,15,0.0,109.5,5.45,17.5,109.5,84.78,64.55
2016,9,3,15,30,0.0,89.0,5.3,17.0,89.0,68.52,51.45
2016,9,3,15,45,0.0,84.0,5.2,17.0,84.0,64.61,48.38
2016,9,3,16,0,0.0,79.0,5.1,17.0,79.0,60.7,45.31
2016,9,3,16,15,0.0,70.0,4.95,16.5,70.0,53.71,39.71
2016,9,3,16,30,0.0,61.0,4.8,16.0,61.0,46.74,34.06
2016,9,3,16,45,0.0,52.0,4.7,15.5,52.0,39.78,28.33
2016,9,3,17,0,0.0,43.0,4.6,15.0,43.0,32.85,22.51
2016,9,3,17,15,230.0,49.5,4.4,14.5,94.5,86.44,58.12
2016,9,3,17,30,460.0,56.0,4.2,14.0,146.0,103.62,62.4
2016,9,3,17,45,350.5,44.0,4.05,13.5,100.0,55.38,31.04
2016,9,3,18,0,241.0,32.0,3.9,13.0,54.0,24.39,14.17
2016,9,3,18,15,120.5,16.0,3.8,12.5,27.0,12.59,0.0
2016,9,3,18,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,4,5,45,26.0,10.5,3.7,10.0,12.0,8.26,0.0
2016,9,4,6,0,52.0,21.0,3.8,10.0,24.0,15.78,0.5
2016,9,4,6,15,138.5,44.0,3.75,10.0,63.0,34.37,21.75
2016,9,4,6,30,225.0,67.0,3.7,10.0,102.0,70.74,46.42
2016,9,4,6,45,293.5,85.0,3.7,10.5,150.0,114.71,79.79
2016,9,4,7,0,362.0,103.0,3.7,11.0,198.0,165.57,121.31
2016,9,4,7,15,181.0,77.5,3.6,11.5,125.0,116.66,88.64
2016,9,4,7,30,0.0,52.0,3.5,12.0,52.0,39.79,28.71
2016,9,4,7,45,2.0,99.5,3.45,12.5,100.5,77.7,60.91
2016,9,4,8,0,4.0,147.0,3.4,13.0,149.0,116.95,93.56
2016,9,4,8,15,84.0,194.5,3.35,13.5,240.5,203.42,164.71
2016,9,4,8,30,164.0,242.0,3.3,14.0,332.0,304.23,246.04
2016,9,4,8,45,175.0,264.5,3.25,14.5,368.0,340.97,274.45
2016,9,4,9,0,186.0,287.0,3.2,15.0,404.0,378.53,303.16
2016,9,4,9,15,175.0,308.5,3.25,15.5,424.0,400.65,319.15
2016,9,4,9,30,164.0,330.0,3.3,16.0,444.0,421.46,333.89
2016,9,4,9,45,267.0,329.0,3.4,16.5,525.5,523.08,412.19
2016,9,4,10,0,370.0,328.0,3.5,17.0,607.0,616.63,482.45
2016,9,4,10,15,381.5,336.0,3.6,17.0,633.0,647.48,504.69
2016,9,4,10,30,393.0,344.0,3.7,17.0,659.0,677.46,526.51
2016,9,4,10,45,591.0,268.0,3.8,17.5,755.0,810.45,625.6
2016,9,4,11,0,789.0,192.0,3.9,18.0,851.0,937.62,716.03
2016,9,4,11,15,793.5,192.5,4.0,18.5,864.5,955.71,726.23
2016,9,4,11,30,798.0,193.0,4.1,19.0,878.0,959.96,727.84
2016,9,4,11,45,779.0,206.0,4.25,19.5,878.0,971.88,735.2
2016,9,4,12,0,760.0,219.0,4.4,20.0,878.0,969.37,732.68
2016,9,4,12,15,759.0,218.5,4.5,20.0,875.0,967.21,732.11
2016,9,4,12,30,758.0,218.0,4.6,20.0,872.0,961.55,729.23
2016,9,4,12,45,414.0,306.5,4.75,20.0,663.0,711.55,547.37
2016,9,4,13,0,70.0,395.0,4.9,20.0,454.0,416.39,321.44
2016,9,4,13,15,69.5,386.5,4.95,20.0,444.0,406.13,314.83
2016,9,4,13,30,69.0,378.0,5.0,20.0,434.0,395.6,307.2
2016,9,4,13,45,65.5,364.0,5.1,20.0,416.0,377.0,293.41
2016,9,4,14,0,62.0,350.0,5.2,20.0,398.0,358.42,279.59
2016,9,4,14,15,126.5,345.5,5.2,19.5,437.5,418.57,328.47
2016,9,4,14,30,191.0,341.0,5.2,19.0,477.0,456.9,360.18
2016,9,4,14,45,142.0,317.5,5.25,19.0,415.5,390.77,308.71
2016,9,4,15,0,93.0,294.0,5.3,19.0,354.0,315.68,249.9
2016,9,4,15,15,55.0,248.0,5.2,18.5,283.0,245.03,194.34
2016,9,4,15,30,17.0,202.0,5.1,18.0,212.0,170.46,134.64
2016,9,4,15,45,8.5,170.5,5.1,18.0,175.5,138.93,109.34
2016,9,4,16,0,0.0,139.0,5.1,18.0,139.0,108.66,84.82
2016,9,4,16,15,0.0,114.5,4.95,17.5,114.5,88.91,68.92
2016,9,4,16,30,0.0,90.0,4.8,17.0,90.0,69.42,52.99
2016,9,4,16,45,0.0,77.0,4.65,16.5,77.0,59.22,44.65
2016,9,4,17,0,0.0,64.0,4.5,16.0,64.0,49.09,36.22
2016,9,4,17,15,216.5,61.0,4.2,15.0,102.5,94.42,65.31
2016,9,4,17,30,433.0,58.0,3.9,14.0,141.0,102.7,62.66
2016,9,4,17,45,336.5,44.0,3.6,13.5,96.0,55.07,30.96
2016,9,4,18,0,240.0,30.0,3.3,13.0,51.0,24.68,13.9
2016,9,4,18,15,120.0,15.0,3.15,12.5,25.5,11.8,0.0
2016,9,4,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,5,5,45,42.0,10.5,1.35,9.5,12.5,8.26,0.0
2016,9,5,6,0,84.0,21.0,1.5,10.0,25.0,15.82,0.0
2016,9,5,6,15,187.5,39.5,1.5,10.5,64.5,33.29,19.91
2016,9,5,6,30,291.0,58.0,1.5,11.0,104.0,72.11,44.66
2016,9,5,6,45,405.0,66.0,1.5,11.5,156.5,117.16,76.42
2016,9,5,7,0,519.0,74.0,1.5,12.0,209.0,179.47,125.77
2016,9,5,7,15,572.0,82.0,1.4,12.5,261.5,236.03,174.5
2016,9,5,7,30,625.0,90.0,1.3,13.0,314.0,298.27,227.9
2016,9,5,7,45,669.5,93.5,1.25,14.0,367.5,358.41,278.41
2016,9,5,8,0,714.0,97.0,1.2,15.0,421.0,422.28,330.16
2016,9,5,8,15,740.5,101.5,1.25,15.5,471.0,481.49,377.66
2016,9,5,8,30,767.0,106.0,1.3,16.0,521.0,541.0,423.82
2016,9,5,8,45,783.0,111.5,1.4,17.0,566.5,596.25,464.76
2016,9,5,9,0,799.0,117.0,1.5,18.0,612.0,650.85,503.84
2016,9,5,9,15,814.0,120.0,1.6,18.5,653.5,701.39,539.9
2016,9,5,9,30,829.0,123.0,1.7,19.0,695.0,750.55,574.14
2016,9,5,9,45,859.0,116.0,1.85,20.0,735.0,799.69,606.5
2016,9,5,10,0,889.0,109.0,2.0,21.0,775.0,838.68,630.53
2016,9,5,10,15,896.5,110.5,2.15,21.5,804.0,874.25,653.32
2016,9,5,10,30,904.0,112.0,2.3,22.0,833.0,906.86,674.03
2016,9,5,10,45,874.5,132.5,2.5,22.5,844.5,921.53,683.2
2016,9,5,11,0,845.0,153.0,2.7,23.0,856.0,945.54,698.75
2016,9,5,11,15,848.5,153.5,2.85,23.0,869.5,963.05,710.87
2016,9,5,11,30,852.0,154.0,3.0,23.0,883.0,977.02,720.81
2016,9,5,11,45,828.5,169.0,3.15,23.5,881.5,975.87,719.47
2016,9,5,12,0,805.0,184.0,3.3,24.0,880.0,970.38,715.46
2016,9,5,12,15,804.5,184.0,3.4,24.0,877.0,969.08,715.38
2016,9,5,12,30,804.0,184.0,3.5,24.0,874.0,964.22,713.01
2016,9,5,12,45,824.5,169.5,3.6,24.5,869.5,961.97,711.12
2016,9,5,13,0,845.0,155.0,3.7,25.0,865.0,955.32,706.37
2016,9,5,13,15,839.5,153.5,3.75,25.0,845.5,933.46,692.64
2016,9,5,13,30,834.0,152.0,3.8,25.0,826.0,908.31,676.8
2016,9,5,13,45,800.0,163.0,3.9,25.0,793.0,867.4,650.43
2016,9,5,14,0,766.0,174.0,4.0,25.0,760.0,831.82,627.31
2016,9,5,14,15,754.0,170.5,4.05,24.5,726.5,791.75,601.18
2016,9,5,14,30,742.0,167.0,4.1,24.0,693.0,749.67,573.09
2016,9,5,14,45,728.5,162.0,4.15,24.0,653.5,703.33,540.24
2016,9,5,15,0,715.0,157.0,4.2,24.0,614.0,655.64,505.74
2016,9,5,15,15,693.5,151.5,4.2,23.5,569.5,601.36,466.36
2016,9,5,15,30,672.0,146.0,4.2,23.0,525.0,547.03,425.86
2016,9,5,15,45,664.0,133.5,4.25,23.0,479.5,493.8,384.42
2016,9,5,16,0,656.0,121.0,4.3,23.0,434.0,439.83,341.11
2016,9,5,16,15,620.0,113.5,4.2,22.0,382.5,378.12,291.7
2016,9,5,16,30,584.0,106.0,4.1,21.0,331.0,319.24,243.11
2016,9,5,16,45,562.0,92.0,4.0,20.5,282.0,262.19,194.14
2016,9,5,17,0,540.0,78.0,3.9,20.0,233.0,207.09,146.13
2016,9,5,17,15,470.5,68.0,3.45,19.0,182.5,149.13,98.46
2016,9,5,17,30,401.0,58.0,3.0,18.0,132.0,99.48,60.19
2016,9,5,17,45,316.5,42.5,2.6,17.5,89.0,53.17,29.23
2016,9,5,18,0,232.0,27.0,2.2,17.0,46.0,22.17,11.03
2016,9,5,18,15,116.0,13.5,2.05,16.0,23.0,10.62,0.0
2016,9,5,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,6,5,45,86.5,9.0,0.5,10.5,13.5,7.08,0.0
2016,9,6,6,0,173.0,18.0,0.5,11.0,27.0,14.72,0.0
2016,9,6,6,15,300.5,31.0,0.6,11.5,68.5,31.86,16.72
2016,9,6,6,30,428.0,44.0,0.7,12.0,110.0,76.23,42.39
2016,9,6,6,45,506.5,52.5,0.8,13.0,160.5,125.52,78.34
2016,9,6,7,0,585.0,61.0,0.9,14.0,211.0,184.3,126.04
2016,9,6,7,15,635.5,67.0,1.0,15.0,264.5,242.31,175.87
2016,9,6,7,30,686.0,73.0,1.1,16.0,318.0,305.57,229.84
2016,9,6,7,45,723.0,77.5,1.2,17.0,371.0,367.62,282.02
2016,9,6,8,0,760.0,82.0,1.3,18.0,424.0,431.7,334.13
2016,9,6,8,15,785.0,85.5,1.45,19.0,474.5,491.26,381.32
2016,9,6,8,30,810.0,89.0,1.6,20.0,525.0,551.58,427.41
2016,9,6,8,45,827.0,92.5,1.8,21.5,571.5,607.5,468.09
2016,9,6,9,0,844.0,96.0,2.0,23.0,618.0,662.73,506.81
2016,9,6,9,15,858.0,98.5,2.05,23.5,659.5,707.69,538.36
2016,9,6,9,30,872.0,101.0,2.1,24.0,701.0,756.37,571.26
2016,9,6,9,45,878.0,105.0,2.2,25.0,735.5,798.47,596.95
2016,9,6,10,0,884.0,109.0,2.3,26.0,770.0,837.89,620.5
2016,9,6,10,15,892.0,110.5,2.35,26.0,799.0,873.7,643.46
2016,9,6,10,30,900.0,112.0,2.4,26.0,828.0,906.59,664.44
2016,9,6,10,45,880.0,127.0,2.45,26.5,842.0,924.39,674.18
2016,9,6,11,0,860.0,142.0,2.5,27.0,856.0,951.47,690.12
2016,9,6,11,15,863.5,143.0,2.55,27.0,869.5,969.6,701.56
2016,9,6,11,30,867.0,144.0,2.6,27.0,883.0,984.16,710.86
2016,9,6,11,45,847.0,156.5,2.65,27.5,882.0,984.21,709.58
2016,9,6,12,0,827.0,169.0,2.7,28.0,881.0,980.03,705.84
2016,9,6,12,15,826.0,169.5,2.75,28.0,878.0,978.63,705.45
2016,9,6,12,30,825.0,170.0,2.8,28.0,875.0,973.6,702.81
2016,9,6,12,45,836.0,161.0,2.85,28.5,868.0,967.13,697.99
2016,9,6,13,0,847.0,152.0,2.9,29.0,861.0,956.68,690.73
2016,9,6,13,15,841.5,151.0,2.95,28.5,842.0,935.16,679.14
2016,9,6,13,30,836.0,150.0,3.0,28.0,823.0,910.35,665.4
2016,9,6,13,45,807.0,158.5,3.05,28.0,790.5,871.26,640.79
2016,9,6,14,0,778.0,167.0,3.1,28.0,758.0,836.82,619.17
2016,9,6,14,15,765.5,164.0,3.15,27.5,724.5,796.39,593.7
2016,9,6,14,30,753.0,161.0,3.2,27.0,691.0,753.96,566.17
2016,9,6,14,45,737.5,156.5,3.25,27.0,651.0,706.17,533.17
2016,9,6,15,0,722.0,152.0,3.3,27.0,611.0,657.17,498.58
2016,9,6,15,15,700.5,147.0,3.3,26.5,566.0,602.98,460.15
2016,9,6,15,30,679.0,142.0,3.3,26.0,521.0,548.72,420.56
2016,9,6,15,45,669.0,130.0,3.35,26.0,475.5,494.43,379.17
2016,9,6,16,0,659.0,118.0,3.4,26.0,430.0,439.61,336.05
2016,9,6,16,15,622.0,111.0,3.2,25.5,378.0,377.69,286.62
2016,9,6,16,30,585.0,104.0,3.0,25.0,326.0,318.7,238.3
2016,9,6,16,45,561.5,90.5,2.85,24.5,277.0,261.48,190.17
2016,9,6,17,0,538.0,77.0,2.7,24.0,228.0,206.4,143.1
2016,9,6,17,15,465.5,66.5,2.3,22.5,177.5,147.52,95.82
2016,9,6,17,30,393.0,56.0,1.9,21.0,127.0,97.34,57.88
2016,9,6,17,45,306.5,41.0,1.55,20.0,84.5,51.76,27.83
2016,9,6,18,0,220.0,26.0,1.2,19.0,42.0,21.36,9.45
2016,9,6,18,15,110.0,13.0,1.15,18.5,21.0,10.23,0.0
2016,9,6,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.15,14.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,5,45,69.0,8.5,0.9,15.5,11.5,6.69,0.0
2016,9,7,6,0,138.0,17.0,0.9,16.0,23.0,13.0,0.0
2016,9,7,6,15,257.5,32.0,1.0,16.5,63.5,33.04,17.06
2016,9,7,6,30,377.0,47.0,1.1,17.0,104.0,76.11,43.02
2016,9,7,6,45,450.0,58.5,1.2,18.0,153.5,124.29,78.31
2016,9,7,7,0,523.0,70.0,1.3,19.0,203.0,181.41,124.15
2016,9,7,7,15,576.0,78.0,1.4,20.0,256.0,238.56,172.14
2016,9,7,7,30,629.0,86.0,1.5,21.0,309.0,301.39,224.54
2016,9,7,7,45,661.0,94.0,1.6,22.0,360.5,361.25,273.98
2016,9,7,8,0,693.0,102.0,1.7,23.0,412.0,423.6,323.74
2016,9,7,8,15,720.5,107.0,1.65,23.5,462.5,482.95,369.79
2016,9,7,8,30,748.0,112.0,1.6,24.0,513.0,543.51,415.02
2016,9,7,8,45,763.0,118.5,1.6,25.0,558.0,598.82,454.15
2016,9,7,9,0,778.0,125.0,1.6,26.0,603.0,653.47,491.32
2016,9,7,9,15,793.5,128.5,1.55,26.5,644.5,701.67,523.49
2016,9,7,9,30,809.0,132.0,1.5,27.0,686.0,750.98,555.33
2016,9,7,9,45,859.5,116.0,1.45,27.5,731.5,806.73,590.19
2016,9,7,10,0,910.0,100.0,1.4,28.0,777.0,853.39,617.23
2016,9,7,10,15,917.0,101.5,1.4,28.0,805.5,889.12,638.71
2016,9,7,10,30,924.0,103.0,1.4,28.0,834.0,921.79,658.21
2016,9,7,10,45,914.5,111.5,1.4,28.5,851.0,943.39,669.36
2016,9,7,11,0,905.0,120.0,1.4,29.0,868.0,960.83,678.03
2016,9,7,11,15,908.0,120.5,1.45,29.0,881.0,978.07,688.76
2016,9,7,11,30,911.0,121.0,1.5,29.0,894.0,991.67,697.34
2016,9,7,11,45,897.0,130.0,1.55,29.5,894.5,993.58,697.46
2016,9,7,12,0,883.0,139.0,1.6,30.0,895.0,991.44,695.34
2016,9,7,12,15,882.0,139.0,1.65,30.0,892.0,989.46,694.86
2016,9,7,12,30,881.0,139.0,1.7,30.0,889.0,983.8,692.21
2016,9,7,12,45,869.0,143.0,1.8,30.0,875.0,982.77,693.21
2016,9,7,13,0,857.0,147.0,1.9,30.0,861.0,963.38,682.73
2016,9,7,13,15,851.5,145.5,1.95,30.0,841.0,941.1,670.0
2016,9,7,13,30,846.0,144.0,2.0,30.0,821.0,915.51,655.15
2016,9,7,13,45,823.5,149.0,2.1,30.0,790.0,878.44,633.3
2016,9,7,14,0,801.0,154.0,2.2,30.0,759.0,839.11,609.74
2016,9,7,14,15,788.5,151.0,2.3,29.5,725.0,798.43,586.07
2016,9,7,14,30,776.0,148.0,2.4,29.0,691.0,760.31,562.47
2016,9,7,14,45,753.0,147.5,2.5,29.0,649.0,710.19,528.78
2016,9,7,15,0,730.0,147.0,2.6,29.0,607.0,659.31,493.77
2016,9,7,15,15,708.5,142.0,2.65,28.5,562.0,604.7,455.97
2016,9,7,15,30,687.0,137.0,2.7,28.0,517.0,550.02,416.89
2016,9,7,15,45,651.5,132.5,2.75,28.0,466.5,488.6,370.82
2016,9,7,16,0,616.0,128.0,2.8,28.0,416.0,429.18,325.0
2016,9,7,16,15,578.0,119.5,2.75,27.0,365.0,367.62,277.38
2016,9,7,16,30,540.0,111.0,2.7,26.0,314.0,304.53,227.16
2016,9,7,16,45,483.0,101.5,2.7,25.5,261.5,243.75,177.64
2016,9,7,17,0,426.0,92.0,2.7,25.0,209.0,189.11,132.77
2016,9,7,17,15,357.0,77.0,2.45,23.5,160.5,134.26,89.27
2016,9,7,17,30,288.0,62.0,2.2,22.0,112.0,87.84,54.23
2016,9,7,17,45,197.5,42.5,2.0,21.0,71.5,45.45,25.45
2016,9,7,18,0,107.0,23.0,1.8,20.0,31.0,17.37,5.56
2016,9,7,18,15,53.5,11.5,1.7,19.5,15.5,9.05,0.0
2016,9,7,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,8,5,45,35.0,7.5,1.05,11.5,9.5,5.9,0.0
2016,9,8,6,0,70.0,15.0,1.1,12.0,19.0,11.39,0.0
2016,9,8,6,15,166.0,34.5,1.15,12.5,56.0,31.97,17.35
2016,9,8,6,30,262.0,54.0,1.2,13.0,93.0,70.6,43.39
2016,9,8,6,45,351.0,67.0,1.25,14.0,142.0,115.17,76.33
2016,9,8,7,0,440.0,80.0,1.3,15.0,191.0,170.7,120.74
2016,9,8,7,15,494.5,90.5,1.2,15.5,242.5,225.11,166.91
2016,9,8,7,30,549.0,101.0,1.1,16.0,294.0,290.2,221.46
2016,9,8,7,45,597.0,106.5,1.05,17.0,346.5,349.97,270.41
2016,9,8,8,0,645.0,112.0,1.0,18.0,399.0,414.02,321.05
2016,9,8,8,15,673.5,118.0,0.95,18.5,448.5,472.51,366.35
2016,9,8,8,30,702.0,124.0,0.9,19.0,498.0,532.41,410.96
2016,9,8,8,45,720.5,130.0,0.9,20.0,543.0,587.27,449.76
2016,9,8,9,0,739.0,136.0,0.9,21.0,588.0,641.89,486.91
2016,9,8,9,15,755.5,139.5,0.9,21.5,629.0,692.07,520.68
2016,9,8,9,30,772.0,143.0,0.9,22.0,670.0,741.17,552.75
2016,9,8,9,45,785.0,145.5,0.95,23.0,705.0,780.51,577.15
2016,9,8,10,0,798.0,148.0,1.0,24.0,740.0,822.12,601.67
2016,9,8,10,15,807.5,150.5,1.05,24.5,768.5,858.56,623.43
2016,9,8,10,30,817.0,153.0,1.1,25.0,797.0,892.38,643.37
2016,9,8,10,45,794.5,170.0,1.2,25.5,810.0,908.29,652.6
2016,9,8,11,0,772.0,187.0,1.3,26.0,823.0,929.32,665.33
2016,9,8,11,15,776.0,188.0,1.4,26.0,836.0,946.94,677.18
2016,9,8,11,30,780.0,189.0,1.5,26.0,849.0,961.22,687.05
2016,9,8,11,45,753.5,205.5,1.6,26.5,846.0,958.55,685.0
2016,9,8,12,0,727.0,222.0,1.7,27.0,843.0,951.76,680.59
2016,9,8,12,15,726.0,222.0,1.75,27.0,840.0,949.78,680.07
2016,9,8,12,30,725.0,222.0,1.8,27.0,837.0,944.42,677.46
2016,9,8,12,45,773.0,192.0,1.9,27.5,839.5,952.36,682.68
2016,9,8,13,0,821.0,162.0,2.0,28.0,842.0,947.1,679.44
2016,9,8,13,15,815.0,160.5,2.05,27.5,822.5,924.85,667.65
2016,9,8,13,30,809.0,159.0,2.1,27.0,803.0,899.41,653.87
2016,9,8,13,45,766.5,173.5,2.2,27.0,767.5,862.05,631.31
2016,9,8,14,0,724.0,188.0,2.3,27.0,732.0,816.46,602.13
2016,9,8,14,15,711.0,184.0,2.4,27.0,698.5,776.0,576.13
2016,9,8,14,30,698.0,180.0,2.5,27.0,665.0,733.74,548.25
2016,9,8,14,45,667.5,180.5,2.6,27.0,623.0,681.44,512.47
2016,9,8,15,0,637.0,181.0,2.7,27.0,581.0,629.13,475.87
2016,9,8,15,15,614.0,174.0,2.75,26.5,536.5,575.44,438.24
2016,9,8,15,30,591.0,167.0,2.8,26.0,492.0,516.33,395.6
2016,9,8,15,45,567.0,157.0,2.9,25.5,445.0,460.96,354.45
2016,9,8,16,0,543.0,147.0,3.0,25.0,398.0,406.78,312.8
2016,9,8,16,15,504.5,136.0,3.05,24.5,348.0,347.1,265.68
2016,9,8,16,30,466.0,125.0,3.1,24.0,298.0,290.87,220.09
2016,9,8,16,45,429.0,109.5,3.15,23.5,249.5,235.03,173.9
2016,9,8,17,0,392.0,94.0,3.2,23.0,201.0,183.21,130.47
2016,9,8,17,15,325.0,77.5,3.05,22.0,153.0,129.44,87.28
2016,9,8,17,30,258.0,61.0,2.9,21.0,105.0,83.96,52.48
2016,9,8,17,45,183.5,41.0,2.8,20.0,67.0,43.84,24.46
2016,9,8,18,0,109.0,21.0,2.7,19.0,29.0,15.91,3.3
2016,9,8,18,15,54.5,10.5,2.65,18.0,14.5,8.26,0.0
2016,9,8,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,9,5,45,67.0,7.5,0.4,11.5,10.5,5.9,0.0
2016,9,9,6,0,134.0,15.0,0.4,12.0,21.0,12.17,0.0
2016,9,9,6,15,257.0,29.5,0.4,12.5,60.5,33.44,16.41
2016,9,9,6,30,380.0,44.0,0.4,13.0,100.0,77.28,44.0
2016,9,9,6,45,461.5,54.0,0.4,13.5,149.5,126.24,80.65
2016,9,9,7,0,543.0,64.0,0.4,14.0,199.0,185.16,128.63
2016,9,9,7,15,595.5,71.0,0.45,15.0,251.5,242.78,177.62
2016,9,9,7,30,648.0,78.0,0.5,16.0,304.0,305.94,230.63
2016,9,9,7,45,687.0,83.0,0.55,17.0,356.5,366.97,280.92
2016,9,9,8,0,726.0,88.0,0.6,18.0,409.0,431.15,331.87
2016,9,9,8,15,752.5,92.0,0.7,18.5,459.0,490.4,378.4
2016,9,9,8,30,779.0,96.0,0.8,19.0,509.0,550.7,424.22
2016,9,9,8,45,800.5,99.0,0.95,20.0,556.0,607.57,465.73
2016,9,9,9,0,822.0,102.0,1.1,21.0,603.0,664.22,505.79
2016,9,9,9,15,836.5,104.5,1.2,21.5,644.0,714.84,541.03
2016,9,9,9,30,851.0,107.0,1.3,22.0,685.0,763.98,574.23
2016,9,9,9,45,875.5,102.5,1.4,23.0,724.0,803.75,598.19
2016,9,9,10,0,900.0,98.0,1.5,24.0,763.0,849.69,625.99
2016,9,9,10,15,907.5,99.5,1.55,24.5,791.5,885.47,647.32
2016,9,9,10,30,915.0,101.0,1.6,25.0,820.0,918.25,666.63
2016,9,9,10,45,917.0,103.5,1.65,26.0,840.0,943.88,679.95
2016,9,9,11,0,919.0,106.0,1.7,27.0,860.0,965.95,690.99
2016,9,9,11,15,922.0,106.5,1.65,27.0,873.0,983.27,700.51
2016,9,9,11,30,925.0,107.0,1.6,27.0,886.0,996.89,707.78
2016,9,9,11,45,923.0,109.5,1.6,27.5,890.0,1003.96,710.4
2016,9,9,12,0,921.0,112.0,1.6,28.0,894.0,1007.15,710.79
2016,9,9,12,15,920.0,112.0,1.6,28.0,891.0,1004.95,709.44
2016,9,9,12,30,919.0,112.0,1.6,28.0,888.0,998.9,705.89
2016,9,9,12,45,909.5,115.0,1.6,28.5,874.5,984.04,695.65
2016,9,9,13,0,900.0,118.0,1.6,29.0,861.0,965.61,683.4
2016,9,9,13,15,894.5,117.0,1.65,29.0,841.0,943.51,670.96
2016,9,9,13,30,889.0,116.0,1.7,29.0,821.0,918.03,656.38
2016,9,9,13,45,876.5,117.0,1.75,29.0,792.5,885.23,637.04
2016,9,9,14,0,864.0,118.0,1.8,29.0,764.0,859.81,622.39
2016,9,9,14,15,853.5,116.0,1.85,28.5,730.0,819.66,599.06
2016,9,9,14,30,843.0,114.0,1.9,28.0,696.0,777.12,573.84
2016,9,9,14,45,826.5,112.0,2.0,28.0,655.0,728.1,541.95
2016,9,9,15,0,810.0,110.0,2.1,28.0,614.0,677.67,507.72
2016,9,9,15,15,790.5,106.5,2.2,27.5,568.5,622.78,470.21
2016,9,9,15,30,771.0,103.0,2.3,27.0,523.0,567.39,430.93
2016,9,9,15,45,743.0,99.5,2.4,26.5,473.5,508.05,387.19
2016,9,9,16,0,715.0,96.0,2.5,26.0,424.0,448.76,341.85
2016,9,9,16,15,679.0,90.0,2.6,25.0,371.5,385.12,292.19
2016,9,9,16,30,643.0,84.0,2.7,24.0,319.0,324.24,242.81
2016,9,9,16,45,590.0,77.5,2.8,23.5,266.5,260.83,190.0
2016,9,9,17,0,537.0,71.0,2.9,23.0,214.0,202.88,141.12
2016,9,9,17,15,460.5,60.5,2.85,22.0,164.0,143.11,92.65
2016,9,9,17,30,384.0,50.0,2.8,21.0,114.0,92.58,54.1
2016,9,9,17,45,270.0,35.5,2.75,20.0,72.5,44.46,22.3
2016,9,9,18,0,156.0,21.0,2.7,19.0,31.0,16.01,1.35
2016,9,9,18,15,78.0,10.5,2.6,18.0,15.5,8.26,0.0
2016,9,9,18,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
