Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,20,6,15,65.0,19.5,0.65,15.5,27.0,21.64,5.11
2016,9,20,6,30,130.0,39.0,0.8,16.0,54.0,53.72,32.74
2016,9,20,6,45,194.5,60.5,1.0,16.5,96.5,95.18,65.88
2016,9,20,7,0,259.0,82.0,1.2,17.0,139.0,144.9,106.97
2016,9,20,7,15,310.5,99.5,1.2,17.5,185.5,194.69,148.95
2016,9,20,7,30,362.0,117.0,1.2,18.0,232.0,258.46,201.76
2016,9,20,7,45,268.0,144.5,1.3,19.0,238.0,257.83,203.47
2016,9,20,8,0,174.0,172.0,1.4,20.0,244.0,244.4,193.38
2016,9,20,8,15,230.5,189.0,1.4,20.5,297.0,312.56,246.96
2016,9,20,8,30,287.0,206.0,1.4,21.0,350.0,376.63,295.91
2016,9,20,8,45,432.0,191.5,1.4,22.0,430.0,487.02,378.54
2016,9,20,9,0,577.0,177.0,1.4,23.0,510.0,597.38,457.93
2016,9,20,9,15,596.0,183.5,1.45,23.5,549.0,652.49,495.25
2016,9,20,9,30,615.0,190.0,1.5,24.0,588.0,700.8,527.59
2016,9,20,9,45,685.0,169.5,1.6,25.0,634.5,764.41,570.28
2016,9,20,10,0,755.0,149.0,1.7,26.0,681.0,828.25,610.9
2016,9,20,10,15,764.5,151.5,1.75,26.0,708.0,863.51,633.08
2016,9,20,10,30,774.0,154.0,1.8,26.0,735.0,889.07,649.13
2016,9,20,10,45,745.0,174.5,1.9,26.5,745.0,909.44,661.17
2016,9,20,11,0,716.0,195.0,2.0,27.0,755.0,917.77,665.5
2016,9,20,11,15,720.0,196.5,2.1,27.0,766.5,934.4,676.74
2016,9,20,11,30,724.0,198.0,2.2,27.0,778.0,947.85,685.94
2016,9,20,11,45,691.0,217.0,2.3,27.5,773.0,939.2,679.65
2016,9,20,12,0,658.0,236.0,2.4,28.0,768.0,926.35,670.31
2016,9,20,12,15,656.0,235.5,2.5,28.0,764.0,922.05,668.55
2016,9,20,12,30,654.0,235.0,2.6,28.0,760.0,914.61,664.7
2016,9,20,12,45,712.0,201.0,2.75,28.0,764.0,929.5,676.8
2016,9,20,13,0,770.0,167.0,2.9,28.0,768.0,937.66,683.67
2016,9,20,13,15,763.0,165.0,3.0,28.0,747.5,913.29,668.93
2016,9,20,13,30,756.0,163.0,3.1,28.0,727.0,885.98,652.43
2016,9,20,13,45,707.5,178.5,3.25,28.0,691.0,837.29,621.66
2016,9,20,14,0,659.0,194.0,3.4,28.0,655.0,787.3,588.36
2016,9,20,14,15,644.5,189.0,3.45,27.5,621.5,745.49,561.47
2016,9,20,14,30,630.0,184.0,3.5,27.0,588.0,702.24,532.92
2016,9,20,14,45,600.0,182.0,3.6,26.5,547.0,649.1,496.57
2016,9,20,15,0,570.0,180.0,3.7,26.0,506.0,590.55,455.47
2016,9,20,15,15,544.0,172.0,3.7,25.5,462.5,536.48,416.38
2016,9,20,15,30,518.0,164.0,3.7,25.0,419.0,483.4,376.96
2016,9,20,15,45,490.5,152.0,3.75,25.0,373.0,427.06,333.43
2016,9,20,16,0,463.0,140.0,3.8,25.0,327.0,372.59,290.27
2016,9,20,16,15,419.0,127.0,3.7,24.0,278.5,312.3,242.48
2016,9,20,16,30,375.0,114.0,3.6,23.0,230.0,256.41,196.99
2016,9,20,16,45,327.0,96.5,3.55,22.5,184.0,200.06,150.07
2016,9,20,17,0,279.0,79.0,3.5,22.0,138.0,149.34,107.46
2016,9,20,17,15,205.0,59.0,3.35,21.0,95.5,93.68,62.58
2016,9,20,17,30,131.0,39.0,3.2,20.0,53.0,52.47,30.55
2016,9,20,17,45,65.5,19.5,3.1,19.5,26.5,20.53,0.0
2016,9,20,18,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,21,6,15,13.0,19.5,2.3,12.0,21.0,16.36,2.56
2016,9,21,6,30,26.0,39.0,2.3,12.0,42.0,35.52,22.63
2016,9,21,6,45,52.5,62.0,2.3,12.5,72.0,62.22,45.07
2016,9,21,7,0,79.0,85.0,2.3,13.0,102.0,97.02,74.65
2016,9,21,7,15,95.0,108.0,2.35,13.5,134.5,128.49,101.74
2016,9,21,7,30,111.0,131.0,2.4,14.0,167.0,162.04,130.25
2016,9,21,7,45,130.5,151.5,2.45,14.5,200.0,196.73,159.22
2016,9,21,8,0,150.0,172.0,2.5,15.0,233.0,233.65,189.54
2016,9,21,8,15,100.5,187.5,2.55,15.0,230.5,219.05,177.47
2016,9,21,8,30,51.0,203.0,2.6,15.0,228.0,208.48,168.1
2016,9,21,8,45,36.5,208.5,2.7,15.5,227.5,206.13,165.34
2016,9,21,9,0,22.0,214.0,2.8,16.0,227.0,190.12,151.44
2016,9,21,9,15,136.5,254.0,2.85,16.5,341.5,342.71,274.69
2016,9,21,9,30,251.0,294.0,2.9,17.0,456.0,495.59,392.7
2016,9,21,9,45,381.0,271.0,3.0,17.5,531.0,590.41,464.97
2016,9,21,10,0,511.0,248.0,3.1,18.0,606.0,712.41,555.0
2016,9,21,10,15,688.5,182.5,3.25,18.0,684.5,830.86,642.96
2016,9,21,10,30,866.0,117.0,3.4,18.0,763.0,925.57,708.31
2016,9,21,10,45,843.0,133.5,3.6,18.5,776.0,953.57,725.98
2016,9,21,11,0,820.0,150.0,3.8,19.0,789.0,964.61,732.57
2016,9,21,11,15,824.0,150.5,3.95,19.0,801.0,981.18,744.27
2016,9,21,11,30,828.0,151.0,4.1,19.0,813.0,994.26,753.65
2016,9,21,11,45,465.0,272.5,4.25,19.5,644.5,766.79,589.33
2016,9,21,12,0,102.0,394.0,4.4,20.0,476.0,466.55,360.07
2016,9,21,12,15,103.5,390.5,4.5,20.0,473.5,464.11,359.67
2016,9,21,12,30,105.0,387.0,4.6,20.0,471.0,461.24,357.89
2016,9,21,12,45,109.0,382.0,4.7,20.0,468.0,458.78,356.56
2016,9,21,13,0,113.0,377.0,4.8,20.0,465.0,455.81,354.88
2016,9,21,13,15,469.0,258.5,4.85,19.5,608.5,727.41,568.17
2016,9,21,13,30,825.0,140.0,4.9,19.0,752.0,919.56,711.68
2016,9,21,13,45,795.5,147.0,4.95,19.0,719.5,877.15,681.61
2016,9,21,14,0,766.0,154.0,5.0,19.0,687.0,839.85,656.45
2016,9,21,14,15,753.0,151.0,5.05,18.5,653.0,797.93,628.9
2016,9,21,14,30,740.0,148.0,5.1,18.0,619.0,754.14,598.73
2016,9,21,14,45,733.0,140.0,5.2,18.0,581.0,708.15,565.31
2016,9,21,15,0,726.0,132.0,5.3,18.0,543.0,660.39,529.76
2016,9,21,15,15,703.0,127.0,5.25,17.5,498.0,603.73,486.82
2016,9,21,15,30,680.0,122.0,5.2,17.0,453.0,547.24,442.88
2016,9,21,15,45,683.5,107.0,5.2,16.5,409.5,496.03,402.11
2016,9,21,16,0,687.0,92.0,5.2,16.0,366.0,442.86,358.13
2016,9,21,16,15,645.0,85.5,5.05,15.5,314.5,376.67,301.98
2016,9,21,16,30,603.0,79.0,4.9,15.0,263.0,314.04,247.35
2016,9,21,16,45,581.0,65.5,4.75,14.5,215.0,255.2,194.25
2016,9,21,17,0,559.0,52.0,4.6,14.0,167.0,198.41,142.02
2016,9,21,17,15,457.0,42.5,4.3,13.5,118.0,132.68,86.25
2016,9,21,17,30,355.0,33.0,4.0,13.0,69.0,79.49,43.4
2016,9,21,17,45,177.5,16.5,3.75,12.5,34.5,26.7,0.0
2016,9,21,18,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,9,22,6,15,153.0,19.5,4.15,10.0,36.5,30.5,5.09
2016,9,22,6,30,306.0,39.0,4.3,10.0,73.0,84.81,51.29
2016,9,22,6,45,402.5,50.5,4.5,10.0,121.0,137.5,94.97
2016,9,22,7,0,499.0,62.0,4.7,10.0,169.0,202.05,151.08
2016,9,22,7,15,310.0,95.5,4.7,10.5,168.0,200.84,159.57
2016,9,22,7,30,121.0,129.0,4.7,11.0,167.0,164.95,134.44
2016,9,22,7,45,135.5,149.5,4.75,11.5,199.0,198.07,162.86
2016,9,22,8,0,150.0,170.0,4.8,12.0,231.0,232.85,192.08
2016,9,22,8,15,102.5,186.5,4.7,12.0,230.5,220.07,181.25
2016,9,22,8,30,55.0,203.0,4.6,12.0,230.0,211.64,173.41
2016,9,22,8,45,182.5,222.5,4.6,12.5,324.5,329.63,271.49
2016,9,22,9,0,310.0,242.0,4.6,13.0,419.0,462.46,378.47
2016,9,22,9,15,581.0,175.5,4.6,13.5,536.5,638.89,519.06
2016,9,22,9,30,852.0,109.0,4.6,14.0,654.0,807.45,646.82
2016,9,22,9,45,631.5,198.0,4.7,14.5,613.5,752.56,600.87
2016,9,22,10,0,411.0,287.0,4.8,15.0,573.0,648.58,517.29
2016,9,22,10,15,293.0,325.5,4.85,15.5,533.5,596.66,474.11
2016,9,22,10,30,175.0,364.0,4.9,16.0,494.0,516.66,409.06
2016,9,22,10,45,234.0,365.5,5.0,16.5,544.5,577.97,456.62
2016,9,22,11,0,293.0,367.0,5.1,17.0,595.0,662.53,519.91
2016,9,22,11,15,305.5,370.0,5.1,17.0,610.5,682.81,534.56
2016,9,22,11,30,318.0,373.0,5.1,17.0,626.0,701.86,548.6
2016,9,22,11,45,396.0,344.5,5.2,17.0,661.0,751.45,587.68
2016,9,22,12,0,474.0,316.0,5.3,17.0,696.0,821.14,640.47
2016,9,22,12,15,478.0,310.5,5.35,17.0,692.0,818.21,638.51
2016,9,22,12,30,482.0,305.0,5.4,17.0,688.0,812.77,635.18
2016,9,22,12,45,487.0,297.5,5.5,17.5,679.0,803.86,628.48
2016,9,22,13,0,492.0,290.0,5.6,18.0,670.0,792.43,620.0
2016,9,22,13,15,699.5,198.5,5.55,18.0,723.0,891.98,697.63
2016,9,22,13,30,907.0,107.0,5.5,18.0,776.0,949.39,738.85
2016,9,22,13,45,893.0,108.0,5.5,18.0,746.0,913.46,713.81
2016,9,22,14,0,879.0,109.0,5.5,18.0,716.0,884.98,694.61
2016,9,22,14,15,866.5,107.0,5.45,17.5,680.0,841.37,665.32
2016,9,22,14,30,854.0,105.0,5.4,17.0,644.0,795.54,634.12
2016,9,22,14,45,842.5,100.5,5.4,17.0,603.0,745.85,598.7
2016,9,22,15,0,831.0,96.0,5.4,17.0,562.0,694.42,559.89
2016,9,22,15,15,809.0,92.5,5.3,16.5,515.0,635.77,515.1
2016,9,22,15,30,787.0,89.0,5.2,16.0,468.0,576.92,468.95
2016,9,22,15,45,767.0,82.0,5.15,16.0,419.0,515.79,418.99
2016,9,22,16,0,747.0,75.0,5.1,16.0,370.0,454.99,367.81
2016,9,22,16,15,705.0,70.0,4.95,15.5,317.0,387.83,310.58
2016,9,22,16,30,663.0,65.0,4.8,15.0,264.0,323.56,254.18
2016,9,22,16,45,605.0,57.5,4.65,15.0,212.0,255.72,193.68
2016,9,22,17,0,547.0,50.0,4.5,15.0,160.0,194.15,138.28
2016,9,22,17,15,440.5,40.5,4.25,14.5,111.5,128.31,82.82
2016,9,22,17,30,334.0,31.0,4.0,14.0,63.0,75.61,40.36
2016,9,22,17,45,167.0,15.5,3.75,13.5,31.5,22.02,0.0
2016,9,22,18,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,9,23,6,15,201.5,15.5,1.7,8.5,37.0,32.69,3.03
2016,9,23,6,30,403.0,31.0,1.8,9.0,74.0,93.54,54.23
2016,9,23,6,45,504.0,38.5,1.9,10.0,123.5,149.54,100.79
2016,9,23,7,0,605.0,46.0,2.0,11.0,173.0,217.73,159.63
2016,9,23,7,15,662.0,51.5,2.2,11.5,226.0,281.34,217.06
2016,9,23,7,30,719.0,57.0,2.4,12.0,279.0,350.8,278.52
2016,9,23,7,45,760.0,60.0,2.65,13.0,332.0,415.94,334.72
2016,9,23,8,0,801.0,63.0,2.9,14.0,385.0,484.16,391.47
2016,9,23,8,15,826.0,66.0,3.15,15.0,435.0,546.14,441.45
2016,9,23,8,30,851.0,69.0,3.4,16.0,485.0,604.35,486.92
2016,9,23,8,45,870.5,70.5,3.65,17.0,531.0,661.16,529.82
2016,9,23,9,0,890.0,72.0,3.9,18.0,577.0,717.32,570.62
2016,9,23,9,15,902.5,74.0,4.0,18.5,617.5,767.79,605.1
2016,9,23,9,30,915.0,76.0,4.1,19.0,658.0,816.38,637.75
2016,9,23,9,45,927.5,76.0,4.25,19.5,692.5,860.58,667.08
2016,9,23,10,0,940.0,76.0,4.4,20.0,727.0,902.36,694.48
2016,9,23,10,15,946.0,77.0,4.45,20.0,754.0,936.77,717.52
2016,9,23,10,30,952.0,78.0,4.5,20.0,781.0,967.91,738.31
2016,9,23,10,45,955.5,79.0,4.55,20.5,800.0,993.27,753.66
2016,9,23,11,0,959.0,80.0,4.6,21.0,819.0,1014.94,766.54
2016,9,23,11,15,960.5,80.5,4.6,21.0,830.5,1030.3,776.3
2016,9,23,11,30,962.0,81.0,4.6,21.0,842.0,1041.74,783.56
2016,9,23,11,45,961.5,81.5,4.65,21.5,844.5,1047.22,785.87
2016,9,23,12,0,961.0,82.0,4.7,22.0,847.0,1048.67,785.66
2016,9,23,12,15,959.5,81.5,4.75,22.0,842.0,1043.98,783.06
2016,9,23,12,30,958.0,81.0,4.8,22.0,837.0,1035.29,777.93
2016,9,23,12,45,948.0,84.0,4.85,22.5,822.0,1018.32,765.81
2016,9,23,13,0,938.0,87.0,4.9,23.0,807.0,997.69,751.35
2016,9,23,13,15,932.5,86.0,4.95,23.0,785.5,973.38,735.96
2016,9,23,13,30,927.0,85.0,5.0,23.0,764.0,945.58,718.17
2016,9,23,13,45,918.0,84.5,5.05,23.0,735.5,911.92,696.26
2016,9,23,14,0,909.0,84.0,5.1,23.0,707.0,875.31,672.17
2016,9,23,14,15,897.5,82.5,5.1,22.5,671.5,832.82,644.71
2016,9,23,14,30,886.0,81.0,5.1,22.0,636.0,788.0,615.24
2016,9,23,14,45,870.0,79.0,5.1,22.0,594.0,737.24,579.82
2016,9,23,15,0,854.0,77.0,5.1,22.0,552.0,685.07,542.27
2016,9,23,15,15,833.5,74.5,4.95,21.5,506.0,628.33,499.58
2016,9,23,15,30,813.0,72.0,4.8,21.0,460.0,575.47,458.6
2016,9,23,15,45,787.0,68.0,4.7,20.5,410.0,512.95,409.16
2016,9,23,16,0,761.0,64.0,4.6,20.0,360.0,451.34,358.85
2016,9,23,16,15,721.5,60.0,4.35,19.5,308.0,385.15,303.13
2016,9,23,16,30,682.0,56.0,4.1,19.0,256.0,322.09,248.41
2016,9,23,16,45,624.5,49.5,3.9,18.5,204.5,254.45,189.28
2016,9,23,17,0,567.0,43.0,3.7,18.0,153.0,192.91,134.75
2016,9,23,17,15,463.5,34.5,3.3,17.0,106.0,127.57,80.22
2016,9,23,17,30,360.0,26.0,2.9,16.0,59.0,74.95,37.61
2016,9,23,17,45,180.0,13.0,2.55,15.5,29.5,20.97,0.0
2016,9,23,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,24,6,15,223.0,13.5,1.0,11.5,37.0,33.85,0.32
2016,9,24,6,30,446.0,27.0,1.2,12.0,74.0,97.8,54.94
2016,9,24,6,45,541.5,34.0,1.45,13.0,123.5,155.18,102.82
2016,9,24,7,0,637.0,41.0,1.7,14.0,173.0,224.03,162.1
2016,9,24,7,15,691.5,45.5,1.85,14.5,226.0,287.71,219.18
2016,9,24,7,30,746.0,50.0,2.0,15.0,279.0,356.89,279.77
2016,9,24,7,45,782.5,53.5,2.15,16.0,331.5,421.98,335.07
2016,9,24,8,0,819.0,57.0,2.3,17.0,384.0,486.72,388.1
2016,9,24,8,15,844.0,59.5,2.5,18.0,434.0,548.38,436.94
2016,9,24,8,30,869.0,62.0,2.7,19.0,484.0,610.59,484.42
2016,9,24,8,45,886.5,64.0,2.9,20.0,530.0,667.47,526.33
2016,9,24,9,0,904.0,66.0,3.1,21.0,576.0,723.47,565.59
2016,9,24,9,15,917.0,67.5,3.15,21.5,616.5,774.32,599.29
2016,9,24,9,30,930.0,69.0,3.2,22.0,657.0,823.28,631.14
2016,9,24,9,45,940.5,70.0,3.25,23.0,692.0,867.43,657.92
2016,9,24,10,0,951.0,71.0,3.3,24.0,727.0,908.98,682.49
2016,9,24,10,15,958.0,71.5,3.25,24.5,754.0,943.98,703.0
2016,9,24,10,30,965.0,72.0,3.2,25.0,781.0,975.71,721.15
2016,9,24,10,45,969.5,72.5,3.2,25.5,801.0,1001.65,735.74
2016,9,24,11,0,974.0,73.0,3.2,26.0,821.0,1023.89,747.92
2016,9,24,11,15,976.5,73.5,3.15,26.0,832.5,1040.36,757.48
2016,9,24,11,30,979.0,74.0,3.1,26.0,844.0,1052.85,764.6
2016,9,24,11,45,979.5,74.5,3.05,26.5,847.5,1059.32,766.49
2016,9,24,12,0,980.0,75.0,3.0,27.0,851.0,1061.7,765.92
2016,9,24,12,15,979.0,74.5,2.95,27.0,846.0,1057.35,762.77
2016,9,24,12,30,978.0,74.0,2.9,27.0,841.0,1048.91,757.21
2016,9,24,12,45,969.0,77.0,2.9,27.5,827.0,1032.64,745.81
2016,9,24,13,0,960.0,80.0,2.9,28.0,813.0,1012.61,732.19
2016,9,24,13,15,955.0,79.5,2.9,28.0,792.0,988.79,717.71
2016,9,24,13,30,950.0,79.0,2.9,28.0,771.0,961.39,700.95
2016,9,24,13,45,941.5,78.5,2.95,28.0,742.0,927.47,680.29
2016,9,24,14,0,933.0,78.0,3.0,28.0,713.0,890.48,657.49
2016,9,24,14,15,922.5,76.5,3.0,27.5,677.0,847.9,631.65
2016,9,24,14,30,912.0,75.0,3.0,27.0,641.0,802.84,603.78
2016,9,24,14,45,897.0,73.5,3.05,27.0,599.5,752.23,570.69
2016,9,24,15,0,882.0,72.0,3.1,27.0,558.0,700.05,535.65
2016,9,24,15,15,862.0,69.5,3.05,26.5,511.0,642.25,494.54
2016,9,24,15,30,842.0,67.0,3.0,26.0,464.0,583.98,451.77
2016,9,24,15,45,805.5,66.0,3.0,26.0,412.0,521.7,403.72
2016,9,24,16,0,769.0,65.0,3.0,26.0,360.0,457.1,352.51
2016,9,24,16,15,728.0,60.5,2.6,25.0,307.0,389.2,297.81
2016,9,24,16,30,687.0,56.0,2.2,24.0,254.0,324.6,243.92
2016,9,24,16,45,612.0,51.0,1.85,23.5,200.5,252.8,183.43
2016,9,24,17,0,537.0,46.0,1.5,23.0,147.0,189.05,129.22
2016,9,24,17,15,427.0,36.5,1.4,21.5,100.5,123.13,76.26
2016,9,24,17,30,317.0,27.0,1.3,20.0,54.0,70.47,34.16
2016,9,24,17,45,158.5,13.5,1.2,19.0,27.0,20.22,0.0
2016,9,24,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,6,15,193.5,14.5,1.5,15.0,34.0,32.68,0.0
2016,9,25,6,30,387.0,29.0,1.8,16.0,68.0,92.89,52.37
2016,9,25,6,45,486.5,37.5,2.1,17.0,117.0,149.11,98.65
2016,9,25,7,0,586.0,46.0,2.4,18.0,166.0,217.5,156.53
2016,9,25,7,15,645.0,52.0,2.55,18.5,218.5,281.19,212.63
2016,9,25,7,30,704.0,58.0,2.7,19.0,271.0,351.3,273.04
2016,9,25,7,45,741.0,62.5,2.85,20.0,323.5,415.58,326.97
2016,9,25,8,0,778.0,67.0,3.0,21.0,376.0,482.55,381.02
2016,9,25,8,15,805.0,70.5,3.2,22.0,425.5,545.13,429.88
2016,9,25,8,30,832.0,74.0,3.4,23.0,475.0,608.55,477.64
2016,9,25,8,45,847.0,78.0,3.65,24.0,520.0,665.01,518.79
2016,9,25,9,0,862.0,82.0,3.9,25.0,565.0,714.13,553.45
2016,9,25,9,15,876.0,84.0,4.0,25.5,605.5,764.5,586.98
2016,9,25,9,30,890.0,86.0,4.1,26.0,646.0,813.17,618.81
2016,9,25,9,45,903.0,86.5,4.25,27.0,681.0,857.39,646.08
2016,9,25,10,0,916.0,87.0,4.4,28.0,716.0,899.28,671.38
2016,9,25,10,15,923.5,88.5,4.35,28.5,743.5,934.76,692.45
2016,9,25,10,30,931.0,90.0,4.3,29.0,771.0,967.12,711.26
2016,9,25,10,45,908.0,104.5,4.3,29.5,783.0,981.43,718.29
2016,9,25,11,0,885.0,119.0,4.3,30.0,795.0,990.73,722.23
2016,9,25,11,15,888.0,119.5,4.2,30.0,806.5,1006.39,731.37
2016,9,25,11,30,891.0,120.0,4.1,30.0,818.0,1018.43,738.17
2016,9,25,11,45,864.0,134.5,4.0,30.5,813.5,1026.56,741.05
2016,9,25,12,0,837.0,149.0,3.9,31.0,809.0,1016.09,732.04
2016,9,25,12,15,835.5,149.0,3.8,31.0,804.0,1012.01,728.94
2016,9,25,12,30,834.0,149.0,3.7,31.0,799.0,1004.26,723.56
2016,9,25,12,45,842.5,142.0,3.6,31.5,789.5,995.42,716.19
2016,9,25,13,0,851.0,135.0,3.5,32.0,780.0,982.65,706.46
2016,9,25,13,15,844.5,133.5,3.4,31.5,759.0,957.71,691.84
2016,9,25,13,30,838.0,132.0,3.3,31.0,738.0,929.56,675.21
2016,9,25,13,45,802.0,141.0,3.2,31.0,703.0,882.84,644.96
2016,9,25,14,0,766.0,150.0,3.1,31.0,668.0,841.48,618.23
2016,9,25,14,15,751.5,146.5,3.0,30.5,632.5,797.49,590.72
2016,9,25,14,30,737.0,143.0,2.9,30.0,597.0,751.8,561.17
2016,9,25,14,45,704.5,143.0,2.85,30.0,553.5,694.86,521.73
2016,9,25,15,0,672.0,143.0,2.8,30.0,510.0,638.13,481.72
2016,9,25,15,15,645.5,136.5,2.65,29.5,464.0,579.76,440.4
2016,9,25,15,30,619.0,130.0,2.5,29.0,418.0,522.06,398.47
2016,9,25,15,45,583.0,121.5,2.35,29.0,369.5,458.4,350.26
2016,9,25,16,0,547.0,113.0,2.2,29.0,321.0,391.98,298.89
2016,9,25,16,15,499.5,102.5,1.95,27.5,270.5,327.76,249.27
2016,9,25,16,30,452.0,92.0,1.7,26.0,220.0,268.22,201.69
2016,9,25,16,45,392.0,77.5,1.5,25.0,172.0,206.09,150.88
2016,9,25,17,0,332.0,63.0,1.3,24.0,124.0,151.0,105.26
2016,9,25,17,15,242.0,45.0,1.3,23.0,81.5,94.41,60.25
2016,9,25,17,30,152.0,27.0,1.3,22.0,39.0,48.25,22.82
2016,9,25,17,45,76.0,13.5,1.3,21.0,19.5,15.3,0.0
2016,9,25,18,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,6,15,144.5,16.0,1.1,18.5,30.5,30.33,0.0
2016,9,26,6,30,289.0,32.0,1.1,19.0,61.0,82.09,46.99
2016,9,26,6,45,394.0,43.5,1.1,20.0,108.0,136.62,90.84
2016,9,26,7,0,499.0,55.0,1.1,21.0,155.0,204.18,146.19
2016,9,26,7,15,563.0,62.5,1.3,22.0,207.0,266.55,199.06
2016,9,26,7,30,627.0,70.0,1.5,23.0,259.0,335.8,256.43
2016,9,26,7,45,673.0,75.0,1.75,24.0,311.0,400.73,309.27
2016,9,26,8,0,719.0,80.0,2.0,25.0,363.0,469.52,363.31
2016,9,26,8,15,749.0,84.5,2.1,26.0,413.0,530.76,409.51
2016,9,26,8,30,779.0,89.0,2.2,27.0,463.0,594.5,455.79
2016,9,26,8,45,802.0,92.0,2.35,28.0,509.0,652.88,496.86
2016,9,26,9,0,825.0,95.0,2.5,29.0,555.0,711.05,536.5
2016,9,26,9,15,841.0,97.5,2.5,29.5,595.5,762.83,569.78
2016,9,26,9,30,857.0,100.0,2.5,30.0,636.0,813.12,600.94
2016,9,26,9,45,868.0,102.0,2.5,30.5,670.5,856.93,627.23
2016,9,26,10,0,879.0,104.0,2.5,31.0,705.0,888.1,644.91
2016,9,26,10,15,887.5,105.5,2.4,31.5,732.0,923.34,664.32
2016,9,26,10,30,896.0,107.0,2.3,32.0,759.0,955.64,681.47
2016,9,26,10,45,899.0,109.5,2.25,32.5,778.0,980.66,694.3
2016,9,26,11,0,902.0,112.0,2.2,33.0,797.0,1002.17,704.91
2016,9,26,11,15,905.0,112.5,2.1,33.0,808.5,1017.98,712.88
2016,9,26,11,30,908.0,113.0,2.0,33.0,820.0,1030.1,718.65
2016,9,26,11,45,905.5,115.0,1.95,33.0,822.5,1034.59,720.45
2016,9,26,12,0,903.0,117.0,1.9,33.0,825.0,1035.24,720.12
2016,9,26,12,15,901.5,116.5,1.9,33.0,819.5,1030.47,717.32
2016,9,26,12,30,900.0,116.0,1.9,33.0,814.0,1021.94,712.41
2016,9,26,12,45,920.5,103.5,1.9,33.0,807.5,1018.35,710.71
2016,9,26,13,0,941.0,91.0,1.9,33.0,801.0,1010.08,706.23
2016,9,26,13,15,935.5,90.0,1.95,33.0,779.5,985.43,692.39
2016,9,26,13,30,930.0,89.0,2.0,33.0,758.0,957.29,676.5
2016,9,26,13,45,919.5,89.0,2.15,33.0,728.5,922.49,657.32
2016,9,26,14,0,909.0,89.0,2.3,33.0,699.0,884.83,635.95
2016,9,26,14,15,897.5,87.0,2.4,32.5,663.0,841.53,611.33
2016,9,26,14,30,886.0,85.0,2.5,32.0,627.0,795.92,584.64
2016,9,26,14,45,869.0,83.5,2.7,32.0,585.0,744.71,552.94
2016,9,26,15,0,852.0,82.0,2.9,32.0,543.0,698.28,522.93
2016,9,26,15,15,830.5,79.0,2.95,31.5,496.0,639.38,482.41
2016,9,26,15,30,809.0,76.0,3.0,31.0,449.0,580.22,440.31
2016,9,26,15,45,769.0,74.0,3.15,30.5,396.5,512.1,390.23
2016,9,26,16,0,729.0,72.0,3.3,30.0,344.0,446.3,339.93
2016,9,26,16,15,684.5,66.5,2.9,29.0,292.0,378.58,286.21
2016,9,26,16,30,640.0,61.0,2.5,28.0,240.0,313.91,233.16
2016,9,26,16,45,554.5,55.5,2.2,27.0,186.5,240.62,173.09
2016,9,26,17,0,469.0,50.0,1.9,26.0,133.0,176.79,120.27
2016,9,26,17,15,357.0,37.5,1.75,25.0,88.5,111.77,68.63
2016,9,26,17,30,245.0,25.0,1.6,24.0,44.0,59.33,25.09
2016,9,26,17,45,122.5,12.5,1.5,23.0,22.0,17.49,0.0
2016,9,26,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,27,6,15,128.0,16.0,0.2,19.5,28.0,28.26,0.0
2016,9,27,6,30,256.0,32.0,0.2,20.0,56.0,78.22,44.79
2016,9,27,6,45,358.0,45.0,0.2,20.5,102.5,131.68,87.74
2016,9,27,7,0,460.0,58.0,0.2,21.0,149.0,197.89,141.46
2016,9,27,7,15,524.0,67.0,0.2,22.0,200.0,259.66,192.46
2016,9,27,7,30,588.0,76.0,0.2,23.0,251.0,328.38,247.51
2016,9,27,7,45,635.5,82.0,0.25,24.0,303.0,393.11,298.04
2016,9,27,8,0,683.0,88.0,0.3,25.0,355.0,461.92,349.59
2016,9,27,8,15,714.0,93.0,0.65,25.5,404.0,523.95,397.67
2016,9,27,8,30,745.0,98.0,1.0,26.0,453.0,587.45,445.6
2016,9,27,8,45,765.0,103.0,1.35,27.0,498.0,644.68,486.87
2016,9,27,9,0,785.0,108.0,1.7,28.0,543.0,698.53,524.73
2016,9,27,9,15,801.5,111.0,1.85,28.5,583.5,749.68,558.92
2016,9,27,9,30,818.0,114.0,2.0,29.0,624.0,799.49,590.77
2016,9,27,9,45,854.5,106.5,2.2,29.5,664.0,853.23,625.24
2016,9,27,10,0,891.0,99.0,2.4,30.0,704.0,895.81,651.96
2016,9,27,10,15,899.0,100.5,2.45,30.0,731.0,930.89,673.78
2016,9,27,10,30,907.0,102.0,2.5,30.0,758.0,962.96,693.66
2016,9,27,10,45,880.5,118.0,2.65,30.5,768.5,974.41,699.86
2016,9,27,11,0,854.0,134.0,2.8,31.0,779.0,995.15,712.27
2016,9,27,11,15,857.0,135.0,2.9,31.0,790.5,1011.23,722.69
2016,9,27,11,30,860.0,136.0,3.0,31.0,802.0,1023.69,730.98
2016,9,27,11,45,826.5,153.0,3.1,31.0,795.5,1012.78,724.57
2016,9,27,12,0,793.0,170.0,3.2,31.0,789.0,997.15,715.42
2016,9,27,12,15,791.0,169.5,3.3,31.0,783.5,1002.14,719.62
2016,9,27,12,30,789.0,169.0,3.4,31.0,778.0,993.38,714.94
2016,9,27,12,45,808.0,156.5,3.5,31.0,771.0,980.03,707.48
2016,9,27,13,0,827.0,144.0,3.6,31.0,764.0,972.34,703.81
2016,9,27,13,15,819.5,142.5,3.65,31.0,742.5,946.7,688.12
2016,9,27,13,30,812.0,141.0,3.7,31.0,721.0,917.96,670.51
2016,9,27,13,45,766.0,153.5,3.75,31.0,683.5,873.54,642.35
2016,9,27,14,0,720.0,166.0,3.8,31.0,646.0,821.38,608.72
2016,9,27,14,15,704.0,161.5,3.8,30.5,610.5,776.37,580.19
2016,9,27,14,30,688.0,157.0,3.8,30.0,575.0,729.92,549.67
2016,9,27,14,45,645.5,159.0,3.85,30.0,529.5,668.86,506.83
2016,9,27,15,0,603.0,161.0,3.9,30.0,484.0,608.77,463.87
2016,9,27,15,15,575.0,152.5,3.85,29.5,439.0,544.4,417.91
2016,9,27,15,30,547.0,144.0,3.8,29.0,394.0,487.88,376.36
2016,9,27,15,45,503.0,135.0,3.75,28.5,344.5,423.67,327.78
2016,9,27,16,0,459.0,126.0,3.7,28.0,295.0,363.06,280.67
2016,9,27,16,15,412.0,112.0,3.25,27.0,246.5,300.46,231.06
2016,9,27,16,30,365.0,98.0,2.8,26.0,198.0,242.72,184.13
2016,9,27,16,45,305.5,80.0,2.4,25.0,151.5,182.6,134.82
2016,9,27,17,0,246.0,62.0,2.0,24.0,105.0,129.62,91.09
2016,9,27,17,15,170.5,41.0,1.8,23.0,66.0,78.23,49.89
2016,9,27,17,30,95.0,20.0,1.6,22.0,27.0,34.18,12.17
2016,9,27,17,45,47.5,10.0,1.45,21.0,13.5,10.89,0.0
2016,9,27,18,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,28,6,15,131.0,15.5,1.05,15.5,27.5,24.81,0.0
2016,9,28,6,30,262.0,31.0,1.1,16.0,55.0,79.58,45.96
2016,9,28,6,45,363.0,43.0,1.2,17.0,100.5,132.63,89.96
2016,9,28,7,0,464.0,55.0,1.3,18.0,146.0,198.27,144.67
2016,9,28,7,15,528.0,64.0,1.35,18.5,196.5,260.37,198.16
2016,9,28,7,30,592.0,73.0,1.4,19.0,247.0,329.45,256.3
2016,9,28,7,45,638.5,78.5,1.45,20.0,298.5,393.47,308.57
2016,9,28,8,0,685.0,84.0,1.5,21.0,350.0,461.44,361.91
2016,9,28,8,15,716.0,89.0,1.4,22.0,398.5,523.53,408.09
2016,9,28,8,30,747.0,94.0,1.3,23.0,447.0,587.11,453.18
2016,9,28,8,45,769.0,97.5,1.25,24.0,492.0,641.74,490.27
2016,9,28,9,0,791.0,101.0,1.2,25.0,537.0,698.32,527.15
2016,9,28,9,15,807.5,104.0,1.2,25.5,577.0,749.61,559.72
2016,9,28,9,30,824.0,107.0,1.2,26.0,617.0,799.55,590.13
2016,9,28,9,45,837.0,109.0,1.2,27.0,651.0,843.84,615.03
2016,9,28,10,0,850.0,111.0,1.2,28.0,685.0,885.94,638.03
2016,9,28,10,15,859.0,112.5,1.25,28.0,712.0,921.46,659.78
2016,9,28,10,30,868.0,114.0,1.3,28.0,739.0,954.09,679.73
2016,9,28,10,45,862.5,121.0,1.4,28.5,755.5,975.92,692.35
2016,9,28,11,0,857.0,128.0,1.5,29.0,772.0,993.91,702.74
2016,9,28,11,15,860.0,128.5,1.6,29.0,783.0,1009.39,713.09
2016,9,28,11,30,863.0,129.0,1.7,29.0,794.0,1021.25,721.34
2016,9,28,11,45,851.0,135.5,1.85,29.5,793.5,1020.94,721.42
2016,9,28,12,0,839.0,142.0,2.0,30.0,793.0,1016.72,719.23
2016,9,28,12,15,837.5,142.0,2.15,29.5,788.0,1012.39,719.9
2016,9,28,12,30,836.0,142.0,2.3,29.0,783.0,1004.4,718.27
2016,9,28,12,45,829.0,142.0,2.5,29.0,768.5,987.43,710.0
2016,9,28,13,0,822.0,142.0,2.7,29.0,754.0,967.08,699.46
2016,9,28,13,15,814.5,140.5,2.85,29.0,732.5,941.46,684.94
2016,9,28,13,30,807.0,139.0,3.0,29.0,711.0,912.77,668.27
2016,9,28,13,45,779.5,143.5,3.15,29.0,678.5,876.13,646.11
2016,9,28,14,0,752.0,148.0,3.3,29.0,646.0,831.42,618.2
2016,9,28,14,15,737.0,144.5,3.4,28.5,610.5,787.29,591.19
2016,9,28,14,30,722.0,141.0,3.5,28.0,575.0,741.54,562.0
2016,9,28,14,45,689.5,140.5,3.6,27.5,532.0,684.5,523.29
2016,9,28,15,0,657.0,140.0,3.7,27.0,489.0,627.74,483.74
2016,9,28,15,15,629.5,133.5,3.7,26.5,443.5,569.22,441.66
2016,9,28,15,30,602.0,127.0,3.7,26.0,398.0,511.53,398.96
2016,9,28,15,45,560.5,119.5,3.7,25.5,349.0,440.59,344.94
2016,9,28,16,0,519.0,112.0,3.7,25.0,300.0,379.72,297.0
2016,9,28,16,15,469.0,100.5,3.5,24.0,251.0,314.88,244.99
2016,9,28,16,30,419.0,89.0,3.3,23.0,202.0,255.13,195.64
2016,9,28,16,45,352.5,74.0,3.15,22.0,154.5,192.34,143.3
2016,9,28,17,0,286.0,59.0,3.0,21.0,107.0,137.48,97.22
2016,9,28,17,15,196.0,40.0,2.85,20.0,67.5,82.67,52.8
2016,9,28,17,30,106.0,21.0,2.7,19.0,28.0,36.51,10.83
2016,9,28,17,45,53.0,10.5,2.55,18.0,14.0,11.69,0.0
2016,9,28,18,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,29,6,15,140.5,14.5,0.4,11.5,27.5,25.44,0.0
2016,9,29,6,30,281.0,29.0,0.4,12.0,55.0,82.28,47.58
2016,9,29,6,45,386.5,40.0,0.4,12.5,100.5,136.88,93.93
2016,9,29,7,0,492.0,51.0,0.4,13.0,146.0,204.6,151.09
2016,9,29,7,15,556.5,58.5,0.4,13.5,196.5,267.17,205.3
2016,9,29,7,30,621.0,66.0,0.4,14.0,247.0,336.69,263.82
2016,9,29,7,45,666.5,71.0,0.4,15.0,298.5,401.27,316.16
2016,9,29,8,0,712.0,76.0,0.4,16.0,350.0,469.65,369.12
2016,9,29,8,15,742.0,80.5,0.4,17.0,399.0,530.58,414.26
2016,9,29,8,30,772.0,85.0,0.4,18.0,448.0,594.03,459.23
2016,9,29,8,45,796.0,87.5,0.45,19.0,493.5,652.18,499.21
2016,9,29,9,0,820.0,90.0,0.5,20.0,539.0,710.2,537.72
2016,9,29,9,15,836.0,92.0,0.6,21.0,578.5,761.08,569.39
2016,9,29,9,30,852.0,94.0,0.7,22.0,618.0,810.48,599.56
2016,9,29,9,45,869.5,93.5,0.85,23.0,653.5,847.35,621.87
2016,9,29,10,0,887.0,93.0,1.0,24.0,689.0,890.83,648.35
2016,9,29,10,15,895.0,94.0,1.1,24.5,715.5,925.12,669.03
2016,9,29,10,30,903.0,95.0,1.2,25.0,742.0,956.41,687.82
2016,9,29,10,45,907.5,96.5,1.3,25.5,761.0,981.75,702.84
2016,9,29,11,0,912.0,98.0,1.4,26.0,780.0,1003.61,715.77
2016,9,29,11,15,915.0,98.5,1.5,26.0,791.5,1019.3,726.37
2016,9,29,11,30,918.0,99.0,1.6,26.0,803.0,1031.29,734.83
2016,9,29,11,45,917.5,100.0,1.75,26.5,805.5,1036.53,738.52
2016,9,29,12,0,917.0,101.0,1.9,27.0,808.0,1037.93,739.92
2016,9,29,12,15,916.0,100.5,1.95,27.0,803.0,1033.34,737.81
2016,9,29,12,30,915.0,100.0,2.0,27.0,798.0,1024.93,733.5
2016,9,29,12,45,914.0,98.0,2.15,27.5,785.0,1011.09,725.65
2016,9,29,13,0,913.0,96.0,2.3,28.0,772.0,993.52,715.43
2016,9,29,13,15,907.5,95.0,2.4,27.5,751.0,969.16,703.12
2016,9,29,13,30,902.0,94.0,2.5,27.0,730.0,941.44,688.51
2016,9,29,13,45,892.5,93.0,2.6,27.0,701.0,906.94,667.93
2016,9,29,14,0,883.0,92.0,2.7,27.0,672.0,869.64,645.26
2016,9,29,14,15,871.0,90.0,2.75,26.5,636.5,826.61,619.3
2016,9,29,14,30,859.0,88.0,2.8,26.0,601.0,781.4,591.4
2016,9,29,14,45,842.0,86.0,2.9,26.0,559.0,737.63,563.15
2016,9,29,15,0,825.0,84.0,3.0,26.0,517.0,684.74,526.99
2016,9,29,15,15,802.0,80.5,3.1,25.5,471.0,625.37,485.11
2016,9,29,15,30,779.0,77.0,3.2,25.0,425.0,566.0,441.68
2016,9,29,15,45,748.0,73.0,3.3,24.5,375.0,502.04,393.1
2016,9,29,16,0,717.0,69.0,3.4,24.0,325.0,439.6,343.78
2016,9,29,16,15,671.0,63.5,3.35,23.0,273.5,371.93,288.98
2016,9,29,16,30,625.0,58.0,3.3,22.0,222.0,307.42,234.74
2016,9,29,16,45,554.5,50.0,3.3,21.5,171.5,237.15,174.6
2016,9,29,17,0,484.0,42.0,3.3,21.0,121.0,174.83,120.59
2016,9,29,17,15,362.0,31.0,3.3,20.0,77.5,108.3,66.17
2016,9,29,17,30,240.0,20.0,3.3,19.0,34.0,53.86,11.17
2016,9,29,17,45,120.0,10.0,3.35,18.0,17.0,15.77,0.0
2016,9,29,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
