Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,30,6,15,172.5,13.0,1.8,9.0,28.0,28.07,0.0
2016,9,30,6,30,345.0,26.0,1.9,9.0,56.0,91.68,52.26
2016,9,30,6,45,455.0,35.0,2.05,9.5,103.5,149.6,103.47
2016,9,30,7,0,565.0,44.0,2.2,10.0,151.0,221.11,165.97
2016,9,30,7,15,627.5,50.0,2.15,10.5,202.5,285.11,223.9
2016,9,30,7,30,690.0,56.0,2.1,11.0,254.0,356.44,286.66
2016,9,30,7,45,462.5,104.0,2.1,12.0,248.0,334.85,273.43
2016,9,30,8,0,235.0,152.0,2.1,13.0,242.0,279.18,228.87
2016,9,30,8,15,274.5,169.0,2.1,13.5,287.5,332.75,272.7
2016,9,30,8,30,314.0,186.0,2.1,14.0,333.0,390.02,318.04
2016,9,30,8,45,595.0,129.5,2.1,14.5,441.5,564.47,455.84
2016,9,30,9,0,876.0,73.0,2.1,15.0,550.0,727.92,578.06
2016,9,30,9,15,890.5,75.0,2.1,15.5,590.0,779.08,610.79
2016,9,30,9,30,905.0,77.0,2.1,16.0,630.0,828.53,642.67
2016,9,30,9,45,918.5,77.0,2.15,17.0,664.5,872.87,669.66
2016,9,30,10,0,932.0,77.0,2.2,18.0,699.0,914.85,694.63
2016,9,30,10,15,939.0,78.0,2.3,18.5,726.0,949.46,716.14
2016,9,30,10,30,946.0,79.0,2.4,19.0,753.0,980.86,735.47
2016,9,30,10,45,951.0,80.0,2.55,19.5,772.5,1006.97,751.79
2016,9,30,11,0,956.0,81.0,2.7,20.0,792.0,1029.46,765.77
2016,9,30,11,15,959.0,81.5,2.85,20.0,803.5,1045.66,777.19
2016,9,30,11,30,962.0,82.0,3.0,20.0,815.0,1057.97,786.22
2016,9,30,11,45,962.5,82.0,3.2,20.5,818.0,1063.25,789.72
2016,9,30,12,0,963.0,82.0,3.4,21.0,821.0,1064.5,790.68
2016,9,30,12,15,962.0,82.0,3.55,21.0,816.0,1060.23,789.22
2016,9,30,12,30,961.0,82.0,3.7,21.0,811.0,1051.94,785.22
2016,9,30,12,45,953.0,84.0,3.9,21.0,796.0,1035.13,775.97
2016,9,30,13,0,945.0,86.0,4.1,21.0,781.0,1014.62,764.24
2016,9,30,13,15,939.5,85.0,4.2,20.5,759.5,989.54,750.18
2016,9,30,13,30,934.0,84.0,4.3,20.0,738.0,960.98,733.66
2016,9,30,13,45,925.5,83.0,4.4,20.0,708.5,926.43,711.46
2016,9,30,14,0,917.0,82.0,4.5,20.0,679.0,888.9,687.34
2016,9,30,14,15,905.5,80.5,4.55,19.5,643.5,845.58,659.76
2016,9,30,14,30,894.0,79.0,4.6,19.0,608.0,799.96,630.07
2016,9,30,14,45,878.5,76.5,4.65,19.0,566.0,748.18,594.14
2016,9,30,15,0,863.0,74.0,4.7,19.0,524.0,694.98,556.44
2016,9,30,15,15,841.0,71.5,4.65,18.5,477.0,641.66,516.29
2016,9,30,15,30,819.0,69.0,4.6,18.0,430.0,582.13,470.25
2016,9,30,15,45,788.0,65.5,4.6,17.5,379.0,516.71,418.23
2016,9,30,16,0,757.0,62.0,4.6,17.0,328.0,452.75,365.5
2016,9,30,16,15,711.0,57.0,4.55,16.0,276.0,382.52,306.45
2016,9,30,16,30,665.0,52.0,4.5,15.0,224.0,316.24,248.56
2016,9,30,16,45,591.5,45.5,4.45,14.5,172.5,244.15,184.58
2016,9,30,17,0,518.0,39.0,4.4,14.0,121.0,181.15,127.97
2016,9,30,17,15,388.0,29.0,4.25,13.5,77.0,111.95,69.28
2016,9,30,17,30,258.0,19.0,4.1,13.0,33.0,55.16,3.98
2016,9,30,17,45,129.0,9.5,3.95,12.5,16.5,16.14,0.0
2016,9,30,18,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,10,1,6,15,184.5,13.0,2.75,7.5,28.5,29.96,0.0
2016,10,1,6,30,369.0,26.0,3.0,8.0,57.0,96.85,54.67
2016,10,1,6,45,481.0,35.0,3.25,9.0,105.5,157.55,109.48
2016,10,1,7,0,593.0,44.0,3.5,10.0,154.0,230.58,173.69
2016,10,1,7,15,656.5,50.0,3.65,10.5,207.5,297.7,235.03
2016,10,1,7,30,720.0,56.0,3.8,11.0,261.0,371.35,300.72
2016,10,1,7,45,763.5,59.5,3.95,11.5,314.0,439.05,360.05
2016,10,1,8,0,807.0,63.0,4.1,12.0,367.0,510.03,420.12
2016,10,1,8,15,834.0,66.0,4.1,12.5,417.5,573.74,472.11
2016,10,1,8,30,861.0,69.0,4.1,13.0,468.0,633.17,519.15
2016,10,1,8,45,883.0,71.0,4.1,14.0,514.5,692.66,563.55
2016,10,1,9,0,905.0,73.0,4.1,15.0,561.0,751.66,604.55
2016,10,1,9,15,918.5,74.5,4.05,15.5,602.0,802.68,638.96
2016,10,1,9,30,932.0,76.0,4.0,16.0,643.0,851.82,671.39
2016,10,1,9,45,945.0,76.0,4.0,16.5,678.0,896.66,700.45
2016,10,1,10,0,958.0,76.0,4.0,17.0,713.0,939.0,727.4
2016,10,1,10,15,965.0,77.0,3.9,17.5,740.0,974.3,748.53
2016,10,1,10,30,972.0,78.0,3.8,18.0,767.0,1006.28,767.16
2016,10,1,10,45,976.5,79.0,3.75,18.5,786.5,1032.39,781.99
2016,10,1,11,0,981.0,80.0,3.7,19.0,806.0,1054.76,794.28
2016,10,1,11,15,983.5,80.5,3.65,19.0,817.0,1070.72,803.85
2016,10,1,11,30,986.0,81.0,3.6,19.0,828.0,1082.68,810.9
2016,10,1,11,45,986.5,81.0,3.6,19.5,831.0,1087.99,812.57
2016,10,1,12,0,987.0,81.0,3.6,20.0,834.0,1089.17,811.73
2016,10,1,12,15,985.5,81.0,3.6,20.0,828.0,1084.23,808.59
2016,10,1,12,30,984.0,81.0,3.6,20.0,822.0,1075.19,802.96
2016,10,1,12,45,980.5,80.5,3.65,20.5,808.0,1059.57,792.01
2016,10,1,13,0,977.0,80.0,3.7,21.0,794.0,1040.04,778.62
2016,10,1,13,15,971.5,79.0,3.75,20.5,771.5,1014.23,764.09
2016,10,1,13,30,966.0,78.0,3.8,20.0,749.0,984.83,747.09
2016,10,1,13,45,957.0,77.0,3.85,20.0,719.0,948.87,724.08
2016,10,1,14,0,948.0,76.0,3.9,20.0,689.0,909.87,698.82
2016,10,1,14,15,937.0,74.5,3.9,20.0,652.5,865.81,669.54
2016,10,1,14,30,926.0,73.0,3.9,20.0,616.0,819.32,638.27
2016,10,1,14,45,909.5,71.5,3.95,20.0,573.0,766.55,602.28
2016,10,1,15,0,893.0,70.0,4.0,20.0,530.0,712.35,564.68
2016,10,1,15,15,871.0,67.5,4.0,19.5,482.5,652.32,520.63
2016,10,1,15,30,849.0,65.0,4.0,19.0,435.0,592.04,474.76
2016,10,1,15,45,817.5,61.5,4.0,18.5,383.0,529.25,425.2
2016,10,1,16,0,786.0,58.0,4.0,18.0,331.0,463.48,371.53
2016,10,1,16,15,740.0,54.0,3.85,17.5,278.0,392.69,311.78
2016,10,1,16,30,694.0,50.0,3.7,17.0,225.0,325.77,253.25
2016,10,1,16,45,617.0,43.5,3.55,16.5,172.5,250.83,187.48
2016,10,1,17,0,540.0,37.0,3.4,16.0,120.0,184.35,128.44
2016,10,1,17,15,401.0,27.5,3.2,15.0,75.5,113.58,68.86
2016,10,1,17,30,262.0,18.0,3.0,14.0,31.0,54.66,0.0
2016,10,1,17,45,131.0,9.0,2.85,13.5,15.5,16.04,0.0
2016,10,1,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,2,6,15,175.0,12.5,2.65,8.5,27.0,29.15,0.0
2016,10,2,6,30,350.0,25.0,2.8,9.0,54.0,93.77,51.79
2016,10,2,6,45,464.0,34.0,3.0,9.5,101.5,154.5,107.36
2016,10,2,7,0,578.0,43.0,3.2,10.0,149.0,227.32,171.5
2016,10,2,7,15,642.0,48.5,3.25,10.5,201.0,293.36,231.78
2016,10,2,7,30,706.0,54.0,3.3,11.0,253.0,365.95,296.37
2016,10,2,7,45,750.5,57.5,3.4,11.5,305.5,433.33,355.17
2016,10,2,8,0,795.0,61.0,3.5,12.0,358.0,504.14,414.76
2016,10,2,8,15,821.5,64.0,3.5,12.5,407.5,566.88,465.76
2016,10,2,8,30,848.0,67.0,3.5,13.0,457.0,625.29,511.76
2016,10,2,8,45,869.0,69.0,3.55,13.5,503.0,683.43,556.11
2016,10,2,9,0,890.0,71.0,3.6,14.0,549.0,741.03,597.12
2016,10,2,9,15,903.0,72.5,3.65,14.5,588.5,790.98,631.2
2016,10,2,9,30,916.0,74.0,3.7,15.0,628.0,839.04,663.42
2016,10,2,9,45,926.5,75.0,3.8,15.5,661.5,882.26,692.0
2016,10,2,10,0,937.0,76.0,3.9,16.0,695.0,922.88,718.49
2016,10,2,10,15,943.5,77.0,4.0,16.0,721.0,957.04,741.64
2016,10,2,10,30,950.0,78.0,4.1,16.0,747.0,987.94,762.55
2016,10,2,10,45,952.5,79.5,4.2,16.5,765.5,1012.17,777.43
2016,10,2,11,0,955.0,81.0,4.3,17.0,784.0,1032.67,789.82
2016,10,2,11,15,957.0,81.5,4.4,17.0,794.5,1047.71,800.25
2016,10,2,11,30,959.0,82.0,4.5,17.0,805.0,1058.85,808.41
2016,10,2,11,45,958.0,82.5,4.6,17.0,807.0,1063.01,811.99
2016,10,2,12,0,957.0,83.0,4.7,17.0,809.0,1063.17,813.04
2016,10,2,12,15,955.5,82.5,4.8,17.0,803.0,1057.67,810.37
2016,10,2,12,30,954.0,82.0,4.9,17.0,797.0,1048.21,805.11
2016,10,2,12,45,943.5,85.0,5.0,17.0,781.5,1030.01,793.91
2016,10,2,13,0,933.0,88.0,5.1,17.0,766.0,1008.22,780.27
2016,10,2,13,15,564.5,208.5,5.1,17.0,615.5,780.33,615.97
2016,10,2,13,30,196.0,329.0,5.1,17.0,465.0,510.08,404.83
2016,10,2,13,45,195.5,316.0,5.2,17.0,446.5,490.08,391.18
2016,10,2,14,0,195.0,303.0,5.3,17.0,428.0,469.49,376.09
2016,10,2,14,15,159.0,285.0,5.25,16.5,383.5,413.78,333.0
2016,10,2,14,30,123.0,267.0,5.2,16.0,339.0,360.37,291.17
2016,10,2,14,45,61.5,175.5,5.2,16.0,211.5,200.03,161.64
2016,10,2,15,0,0.0,84.0,5.2,16.0,84.0,64.6,48.6
2016,10,2,15,15,0.0,99.0,5.1,15.5,99.0,77.09,59.41
2016,10,2,15,30,0.0,114.0,5.0,15.0,114.0,90.37,70.89
2016,10,2,15,45,0.0,100.0,4.9,15.0,100.0,78.88,61.42
2016,10,2,16,0,0.0,86.0,4.8,15.0,86.0,67.48,51.94
2016,10,2,16,15,331.0,68.5,4.6,14.5,150.0,225.07,183.09
2016,10,2,16,30,662.0,51.0,4.4,14.0,214.0,315.35,249.15
2016,10,2,16,45,582.0,44.5,4.25,13.5,163.0,241.25,182.82
2016,10,2,17,0,502.0,38.0,4.1,13.0,112.0,177.35,125.34
2016,10,2,17,15,359.0,27.5,3.8,12.5,69.5,106.08,64.33
2016,10,2,17,30,216.0,17.0,3.5,12.0,27.0,41.05,0.0
2016,10,2,17,45,108.0,8.5,3.2,11.5,13.5,6.69,0.0
2016,10,2,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,3,6,15,148.0,13.0,1.45,8.5,24.5,27.08,0.0
2016,10,3,6,30,296.0,26.0,1.6,9.0,49.0,86.06,46.86
2016,10,3,6,45,415.5,35.0,1.8,9.5,94.5,145.71,101.66
2016,10,3,7,0,535.0,44.0,2.0,10.0,140.0,218.63,165.17
2016,10,3,7,15,600.5,50.0,2.0,10.5,190.5,283.06,223.36
2016,10,3,7,30,666.0,56.0,2.0,11.0,241.0,353.55,285.37
2016,10,3,7,45,710.5,59.5,2.05,11.5,292.5,418.82,341.63
2016,10,3,8,0,755.0,63.0,2.1,12.0,344.0,487.55,398.64
2016,10,3,8,15,522.5,124.0,2.15,12.5,330.5,450.8,369.36
2016,10,3,8,30,290.0,185.0,2.2,13.0,317.0,378.46,309.83
2016,10,3,8,45,296.5,204.5,2.25,13.5,351.5,418.09,340.87
2016,10,3,9,0,303.0,224.0,2.3,14.0,386.0,457.67,370.6
2016,10,3,9,15,288.5,245.5,2.35,14.5,409.0,482.87,388.26
2016,10,3,9,30,274.0,267.0,2.4,15.0,432.0,506.11,404.16
2016,10,3,9,45,198.5,288.5,2.5,15.5,412.0,456.31,363.38
2016,10,3,10,0,123.0,310.0,2.6,16.0,392.0,419.02,331.86
2016,10,3,10,15,72.5,285.5,2.7,16.0,334.5,329.82,261.74
2016,10,3,10,30,22.0,261.0,2.8,16.0,277.0,238.77,188.67
2016,10,3,10,45,43.5,297.5,2.95,16.5,329.5,317.13,250.56
2016,10,3,11,0,65.0,334.0,3.1,17.0,382.0,377.35,296.83
2016,10,3,11,15,91.5,350.0,3.15,17.0,418.5,421.44,331.02
2016,10,3,11,30,118.0,366.0,3.2,17.0,455.0,465.97,365.29
2016,10,3,11,45,93.0,357.0,3.3,17.5,427.5,431.52,337.69
2016,10,3,12,0,68.0,348.0,3.4,18.0,400.0,396.71,310.05
2016,10,3,12,15,41.0,297.0,3.4,18.0,328.5,315.41,247.13
2016,10,3,12,30,14.0,246.0,3.4,18.0,257.0,217.35,169.93
2016,10,3,12,45,10.0,217.5,3.45,18.0,225.5,187.58,146.56
2016,10,3,13,0,6.0,189.0,3.5,18.0,194.0,158.4,123.33
2016,10,3,13,15,31.5,246.0,3.5,18.0,268.0,252.34,199.06
2016,10,3,13,30,57.0,303.0,3.5,18.0,342.0,334.5,263.96
2016,10,3,13,45,113.0,302.0,3.5,18.0,375.5,382.55,303.13
2016,10,3,14,0,169.0,301.0,3.5,18.0,409.0,446.12,353.63
2016,10,3,14,15,129.5,280.0,3.45,17.5,360.0,385.18,306.61
2016,10,3,14,30,90.0,259.0,3.4,17.0,311.0,310.07,248.19
2016,10,3,14,45,51.5,218.0,3.4,17.0,247.5,235.93,188.99
2016,10,3,15,0,13.0,177.0,3.4,17.0,184.0,154.48,122.66
2016,10,3,15,15,6.5,127.5,3.3,16.5,131.0,105.9,83.2
2016,10,3,15,30,0.0,78.0,3.2,16.0,78.0,59.93,45.06
2016,10,3,15,45,365.0,68.0,3.15,16.0,191.0,290.8,239.7
2016,10,3,16,0,730.0,58.0,3.1,16.0,304.0,437.39,353.95
2016,10,3,16,15,682.5,53.5,2.9,15.5,253.5,368.51,294.48
2016,10,3,16,30,635.0,49.0,2.7,15.0,203.0,303.8,237.59
2016,10,3,16,45,558.0,42.5,2.55,14.5,153.5,232.28,174.56
2016,10,3,17,0,481.0,36.0,2.4,14.0,104.0,170.66,119.51
2016,10,3,17,15,338.5,25.5,2.2,13.5,63.5,100.82,59.5
2016,10,3,17,30,196.0,15.0,2.0,13.0,23.0,37.1,0.0
2016,10,3,17,45,98.0,7.5,1.85,13.0,11.5,0.0,0.0
2016,10,3,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,4,6,15,122.5,13.5,1.15,10.0,22.5,24.98,0.0
2016,10,4,6,30,245.0,27.0,1.4,10.0,45.0,78.4,41.55
2016,10,4,6,45,352.0,39.0,1.65,10.5,88.5,135.56,95.1
2016,10,4,7,0,459.0,51.0,1.9,11.0,132.0,204.16,154.71
2016,10,4,7,15,530.0,59.0,1.95,11.5,182.0,268.64,212.13
2016,10,4,7,30,601.0,67.0,2.0,12.0,232.0,340.8,274.89
2016,10,4,7,45,361.5,109.5,2.1,12.5,214.5,299.28,245.2
2016,10,4,8,0,122.0,152.0,2.2,13.0,197.0,213.06,174.76
2016,10,4,8,15,434.5,121.5,2.25,13.5,313.0,398.21,328.03
2016,10,4,8,30,747.0,91.0,2.3,14.0,429.0,599.2,486.15
2016,10,4,8,45,773.5,93.5,2.35,14.5,474.5,655.53,527.27
2016,10,4,9,0,800.0,96.0,2.4,15.0,520.0,714.53,569.94
2016,10,4,9,15,574.0,173.5,2.4,15.5,489.5,650.31,516.95
2016,10,4,9,30,348.0,251.0,2.4,16.0,459.0,551.34,437.59
2016,10,4,9,45,384.0,257.5,2.45,16.5,498.5,602.55,475.83
2016,10,4,10,0,420.0,264.0,2.5,17.0,538.0,673.69,526.51
2016,10,4,10,15,668.0,178.0,2.5,17.0,634.0,836.86,647.35
2016,10,4,10,30,916.0,92.0,2.5,17.0,730.0,976.24,740.9
2016,10,4,10,45,922.5,93.0,2.55,17.5,749.5,1002.86,755.61
2016,10,4,11,0,929.0,94.0,2.6,18.0,769.0,1026.02,769.18
2016,10,4,11,15,932.5,94.5,2.65,18.0,780.5,1042.05,779.57
2016,10,4,11,30,936.0,95.0,2.7,18.0,792.0,1054.31,787.68
2016,10,4,11,45,938.5,94.5,2.8,18.5,795.5,1060.59,791.06
2016,10,4,12,0,941.0,94.0,2.9,19.0,799.0,1062.95,792.04
2016,10,4,12,15,940.0,93.5,3.0,19.0,793.5,1057.86,789.78
2016,10,4,12,30,939.0,93.0,3.1,19.0,788.0,1048.86,785.12
2016,10,4,12,45,933.0,94.0,3.25,19.5,773.5,1032.78,774.81
2016,10,4,13,0,927.0,95.0,3.4,20.0,759.0,1013.04,762.12
2016,10,4,13,15,921.0,94.0,3.5,20.0,737.0,987.54,746.62
2016,10,4,13,30,915.0,93.0,3.6,20.0,715.0,958.68,728.8
2016,10,4,13,45,907.0,91.0,3.75,20.0,686.0,923.69,706.96
2016,10,4,14,0,899.0,89.0,3.9,20.0,657.0,885.79,682.86
2016,10,4,14,15,886.5,87.0,4.0,19.5,620.5,841.46,654.87
2016,10,4,14,30,874.0,85.0,4.1,19.0,584.0,794.98,624.86
2016,10,4,14,45,858.0,82.0,4.25,19.0,542.5,750.0,594.42
2016,10,4,15,0,842.0,79.0,4.4,19.0,501.0,695.76,556.26
2016,10,4,15,15,818.0,76.0,4.4,18.5,454.0,635.27,511.25
2016,10,4,15,30,794.0,73.0,4.4,18.0,407.0,574.84,464.81
2016,10,4,15,45,761.5,68.5,4.45,17.5,356.5,508.54,412.25
2016,10,4,16,0,729.0,64.0,4.5,17.0,306.0,443.94,359.06
2016,10,4,16,15,678.0,58.5,4.35,16.5,254.0,372.3,298.05
2016,10,4,16,30,627.0,53.0,4.2,16.0,202.0,306.6,240.13
2016,10,4,16,45,546.5,45.5,4.05,15.5,152.0,233.39,175.53
2016,10,4,17,0,466.0,38.0,3.9,15.0,102.0,169.31,118.46
2016,10,4,17,15,315.5,26.5,3.65,14.0,61.0,97.14,55.91
2016,10,4,17,30,165.0,15.0,3.4,13.0,20.0,33.27,0.0
2016,10,4,17,45,82.5,7.5,3.2,12.5,10.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,5,6,15,136.0,12.5,2.1,7.5,22.5,26.25,0.0
2016,10,5,6,30,272.0,25.0,2.3,8.0,45.0,82.35,41.89
2016,10,5,6,45,401.5,35.0,2.5,8.5,91.5,145.62,102.45
2016,10,5,7,0,531.0,45.0,2.7,9.0,138.0,222.44,169.6
2016,10,5,7,15,602.5,52.0,2.8,9.5,190.0,290.31,231.2
2016,10,5,7,30,674.0,59.0,2.9,10.0,242.0,365.86,298.1
2016,10,5,7,45,722.5,63.0,3.05,11.0,295.0,432.96,355.99
2016,10,5,8,0,771.0,67.0,3.2,12.0,348.0,505.36,415.98
2016,10,5,8,15,801.5,70.5,3.2,12.5,398.0,569.98,468.12
2016,10,5,8,30,832.0,74.0,3.2,13.0,448.0,635.71,519.28
2016,10,5,8,45,856.5,76.0,3.25,14.0,494.5,696.34,564.01
2016,10,5,9,0,881.0,78.0,3.3,15.0,541.0,749.8,600.52
2016,10,5,9,15,896.5,80.0,3.3,15.5,582.0,801.77,635.49
2016,10,5,9,30,912.0,82.0,3.3,16.0,623.0,852.07,668.62
2016,10,5,9,45,928.0,81.5,3.35,16.5,658.5,897.99,698.41
2016,10,5,10,0,944.0,81.0,3.4,17.0,694.0,941.66,726.3
2016,10,5,10,15,952.0,82.5,3.45,17.0,721.0,977.76,750.1
2016,10,5,10,30,960.0,84.0,3.5,17.0,748.0,1010.65,771.7
2016,10,5,10,45,967.0,84.0,3.6,17.5,768.0,1037.45,788.08
2016,10,5,11,0,974.0,84.0,3.7,18.0,788.0,1060.65,802.09
2016,10,5,11,15,977.0,84.0,3.75,18.0,799.5,1076.11,812.14
2016,10,5,11,30,980.0,84.0,3.8,18.0,811.0,1087.6,819.75
2016,10,5,11,45,983.0,83.5,3.9,18.5,814.0,1094.49,823.29
2016,10,5,12,0,986.0,83.0,4.0,19.0,817.0,1097.28,824.28
2016,10,5,12,15,985.0,82.5,4.1,19.0,811.5,1091.93,821.59
2016,10,5,12,30,984.0,82.0,4.2,19.0,806.0,1082.49,816.35
2016,10,5,12,45,980.0,82.0,4.35,19.5,791.5,1066.64,805.73
2016,10,5,13,0,976.0,82.0,4.5,20.0,777.0,1046.9,792.83
2016,10,5,13,15,970.5,81.5,4.55,20.0,755.0,1021.39,776.93
2016,10,5,13,30,965.0,81.0,4.6,20.0,733.0,992.31,758.59
2016,10,5,13,45,957.5,79.5,4.7,20.0,703.0,956.87,736.17
2016,10,5,14,0,950.0,78.0,4.8,20.0,673.0,918.31,711.37
2016,10,5,14,15,938.0,76.0,4.8,19.5,636.0,872.55,681.81
2016,10,5,14,30,926.0,74.0,4.8,19.0,599.0,824.44,650.15
2016,10,5,14,45,910.0,72.0,4.8,19.0,556.0,771.27,613.04
2016,10,5,15,0,894.0,70.0,4.8,19.0,513.0,716.65,574.32
2016,10,5,15,15,870.5,67.5,4.7,18.5,465.0,655.42,528.51
2016,10,5,15,30,847.0,65.0,4.6,18.0,417.0,598.72,484.33
2016,10,5,15,45,813.0,61.5,4.6,18.0,365.0,530.01,428.85
2016,10,5,16,0,779.0,58.0,4.6,18.0,313.0,463.06,372.97
2016,10,5,16,15,728.0,53.5,4.15,17.0,259.0,389.73,310.76
2016,10,5,16,30,677.0,49.0,3.7,16.0,205.0,320.86,250.46
2016,10,5,16,45,588.0,42.0,3.3,15.5,153.0,242.34,181.37
2016,10,5,17,0,499.0,35.0,2.9,15.0,101.0,175.53,121.88
2016,10,5,17,15,335.5,24.0,2.6,14.0,59.5,98.42,53.89
2016,10,5,17,30,172.0,13.0,2.3,13.0,18.0,32.79,0.0
2016,10,5,17,45,86.0,6.5,2.0,12.5,9.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,6,6,15,152.5,11.5,1.3,8.5,22.0,27.97,0.0
2016,10,6,6,30,305.0,23.0,1.4,9.0,44.0,87.49,41.66
2016,10,6,6,45,429.5,32.0,1.55,10.0,90.0,151.32,105.35
2016,10,6,7,0,554.0,41.0,1.7,11.0,136.0,227.54,171.58
2016,10,6,7,15,622.5,47.5,1.85,11.5,187.5,293.94,231.5
2016,10,6,7,30,691.0,54.0,2.0,12.0,239.0,368.97,297.28
2016,10,6,7,45,736.5,57.5,2.15,13.0,291.5,436.36,354.61
2016,10,6,8,0,782.0,61.0,2.3,14.0,344.0,507.25,412.5
2016,10,6,8,15,811.0,64.5,2.4,14.5,393.0,571.41,463.67
2016,10,6,8,30,840.0,68.0,2.5,15.0,442.0,636.56,513.84
2016,10,6,8,45,862.0,70.0,2.7,16.0,488.0,689.63,553.09
2016,10,6,9,0,884.0,72.0,2.9,17.0,534.0,747.56,592.66
2016,10,6,9,15,898.5,74.0,2.95,17.5,574.0,798.81,626.88
2016,10,6,9,30,913.0,76.0,3.0,18.0,614.0,848.31,659.32
2016,10,6,9,45,929.0,75.0,3.05,19.0,648.5,893.58,687.02
2016,10,6,10,0,945.0,74.0,3.1,20.0,683.0,936.59,712.72
2016,10,6,10,15,952.5,75.0,3.1,20.5,710.0,971.61,733.64
2016,10,6,10,30,960.0,76.0,3.1,21.0,737.0,1003.4,752.28
2016,10,6,10,45,964.5,77.0,3.1,21.5,755.5,1028.87,766.64
2016,10,6,11,0,969.0,78.0,3.1,22.0,774.0,1050.65,778.61
2016,10,6,11,15,971.5,78.5,3.1,22.0,784.5,1066.05,787.98
2016,10,6,11,30,974.0,79.0,3.1,22.0,795.0,1077.5,794.97
2016,10,6,11,45,974.0,79.0,3.15,22.5,797.5,1081.84,796.43
2016,10,6,12,0,974.0,79.0,3.2,23.0,800.0,1082.1,795.47
2016,10,6,12,15,972.5,78.5,3.2,23.0,794.0,1076.22,791.8
2016,10,6,12,30,971.0,78.0,3.2,23.0,788.0,1066.3,785.72
2016,10,6,12,45,968.0,77.5,3.2,23.5,773.5,1050.94,774.75
2016,10,6,13,0,965.0,77.0,3.2,24.0,759.0,1031.72,761.45
2016,10,6,13,15,959.0,76.0,3.2,24.0,736.5,1005.31,745.04
2016,10,6,13,30,953.0,75.0,3.2,24.0,714.0,975.4,726.37
2016,10,6,13,45,944.0,74.0,3.2,24.0,684.0,939.48,703.65
2016,10,6,14,0,935.0,73.0,3.2,24.0,654.0,900.59,678.83
2016,10,6,14,15,923.0,71.5,3.15,23.5,617.5,855.88,650.79
2016,10,6,14,30,911.0,70.0,3.1,23.0,581.0,808.9,620.8
2016,10,6,14,45,894.0,68.0,3.1,23.0,538.5,755.57,584.96
2016,10,6,15,0,877.0,66.0,3.1,23.0,496.0,700.95,547.62
2016,10,6,15,15,854.0,63.5,3.0,22.5,449.0,640.85,504.32
2016,10,6,15,30,831.0,61.0,2.9,22.0,402.0,580.69,459.1
2016,10,6,15,45,797.5,57.5,2.85,22.0,351.0,517.77,409.43
2016,10,6,16,0,764.0,54.0,2.8,22.0,300.0,452.0,355.98
2016,10,6,16,15,714.5,49.5,2.4,21.0,248.0,380.29,296.74
2016,10,6,16,30,665.0,45.0,2.0,20.0,196.0,312.94,238.98
2016,10,6,16,45,581.0,38.5,1.6,19.0,145.5,237.35,173.95
2016,10,6,17,0,497.0,32.0,1.2,18.0,95.0,171.09,116.06
2016,10,6,17,15,339.0,21.5,1.15,17.0,55.0,95.18,47.77
2016,10,6,17,30,181.0,11.0,1.1,16.0,15.0,32.59,0.0
2016,10,6,17,45,90.5,5.5,1.1,15.0,7.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,7,6,15,49.5,11.5,1.1,10.0,14.5,15.35,0.0
2016,10,7,6,30,99.0,23.0,1.2,11.0,29.0,44.01,18.16
2016,10,7,6,45,144.0,41.5,1.35,12.0,60.5,82.63,57.99
2016,10,7,7,0,189.0,60.0,1.5,13.0,92.0,124.2,94.48
2016,10,7,7,15,213.0,79.5,1.65,13.5,127.0,164.48,130.39
2016,10,7,7,30,237.0,99.0,1.8,14.0,162.0,207.54,167.98
2016,10,7,7,45,250.5,118.5,2.0,15.0,197.5,248.07,202.3
2016,10,7,8,0,264.0,138.0,2.2,16.0,233.0,289.87,236.57
2016,10,7,8,15,550.5,102.0,2.25,16.5,334.5,460.01,373.87
2016,10,7,8,30,837.0,66.0,2.3,17.0,436.0,634.72,508.92
2016,10,7,8,45,856.0,68.5,2.35,18.0,480.5,686.06,544.71
2016,10,7,9,0,875.0,71.0,2.4,19.0,525.0,742.03,581.57
2016,10,7,9,15,890.0,73.0,2.35,19.5,565.0,793.24,614.57
2016,10,7,9,30,905.0,75.0,2.3,20.0,605.0,842.77,645.69
2016,10,7,9,45,910.5,78.5,2.25,21.0,637.0,883.9,669.14
2016,10,7,10,0,916.0,82.0,2.2,22.0,669.0,922.13,690.19
2016,10,7,10,15,924.0,83.5,2.15,22.5,695.5,957.3,710.17
2016,10,7,10,30,932.0,85.0,2.1,23.0,722.0,989.36,727.88
2016,10,7,10,45,936.0,86.0,2.1,24.0,740.5,1013.69,739.61
2016,10,7,11,0,940.0,87.0,2.1,25.0,759.0,1034.42,749.04
2016,10,7,11,15,707.5,184.5,2.0,25.0,694.5,943.95,688.96
2016,10,7,11,30,475.0,282.0,1.9,25.0,630.0,808.99,595.37
2016,10,7,11,45,491.5,277.0,1.8,25.5,638.5,823.06,604.28
2016,10,7,12,0,508.0,272.0,1.7,26.0,647.0,834.73,610.11
2016,10,7,12,15,724.5,180.0,1.55,26.0,709.0,963.42,695.16
2016,10,7,12,30,941.0,88.0,1.4,26.0,771.0,1049.39,745.47
2016,10,7,12,45,927.5,92.0,1.3,26.5,754.5,1029.14,729.18
2016,10,7,13,0,914.0,96.0,1.2,27.0,738.0,1005.43,712.28
2016,10,7,13,15,648.0,189.0,1.1,27.0,637.5,854.47,616.52
2016,10,7,13,30,382.0,282.0,1.0,27.0,537.0,658.3,482.79
2016,10,7,13,45,448.5,246.5,0.9,27.0,532.5,688.32,506.04
2016,10,7,14,0,515.0,211.0,0.8,27.0,528.0,693.3,510.31
2016,10,7,14,15,527.5,193.0,0.75,26.5,502.0,664.73,492.54
2016,10,7,14,30,540.0,175.0,0.7,26.0,476.0,633.35,472.92
2016,10,7,14,45,517.0,167.5,0.7,26.0,438.0,583.58,439.1
2016,10,7,15,0,494.0,160.0,0.7,26.0,400.0,534.18,404.95
2016,10,7,15,15,486.0,143.5,0.75,25.5,360.5,486.17,372.3
2016,10,7,15,30,478.0,127.0,0.8,25.0,321.0,437.74,338.02
2016,10,7,15,45,446.0,116.5,0.85,24.5,279.0,382.01,296.63
2016,10,7,16,0,414.0,106.0,0.9,24.0,237.0,328.84,255.65
2016,10,7,16,15,380.0,90.0,0.85,23.0,194.0,272.22,210.66
2016,10,7,16,30,346.0,74.0,0.8,22.0,151.0,219.1,166.85
2016,10,7,16,45,289.5,57.5,0.8,21.0,110.5,162.1,119.25
2016,10,7,17,0,233.0,41.0,0.8,20.0,70.0,112.0,76.65
2016,10,7,17,15,116.5,25.0,0.85,19.5,39.5,54.59,24.84
2016,10,7,17,30,0.0,9.0,0.9,19.0,9.0,7.08,0.0
2016,10,7,17,45,0.0,4.5,0.95,18.5,4.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,6,15,107.5,11.5,1.05,13.5,18.0,23.09,0.0
2016,10,8,6,30,215.0,23.0,1.0,14.0,36.0,71.53,27.62
2016,10,8,6,45,343.5,34.0,1.0,15.0,79.5,134.6,92.4
2016,10,8,7,0,472.0,45.0,1.0,16.0,123.0,209.56,155.63
2016,10,8,7,15,547.0,52.5,1.15,16.5,173.5,276.3,213.8
2016,10,8,7,30,622.0,60.0,1.3,17.0,224.0,351.17,277.44
2016,10,8,7,45,670.5,65.5,1.45,18.0,275.0,418.51,333.02
2016,10,8,8,0,719.0,71.0,1.6,19.0,326.0,488.08,388.3
2016,10,8,8,15,751.5,75.0,1.75,20.0,375.0,551.9,437.17
2016,10,8,8,30,784.0,79.0,1.9,21.0,424.0,617.12,485.3
2016,10,8,8,45,807.5,82.5,2.05,22.5,469.0,676.52,526.53
2016,10,8,9,0,831.0,86.0,2.2,24.0,514.0,735.71,565.05
2016,10,8,9,15,847.5,88.5,2.3,24.5,553.5,787.7,598.9
2016,10,8,9,30,864.0,91.0,2.4,25.0,593.0,838.2,631.24
2016,10,8,9,45,906.5,80.0,2.5,26.0,633.0,884.27,658.85
2016,10,8,10,0,949.0,69.0,2.6,27.0,673.0,938.38,691.36
2016,10,8,10,15,956.5,70.0,2.6,27.0,699.5,973.37,712.68
2016,10,8,10,30,964.0,71.0,2.6,27.0,726.0,1005.11,731.98
2016,10,8,10,45,969.0,71.5,2.6,27.5,745.0,1030.41,745.64
2016,10,8,11,0,974.0,72.0,2.6,28.0,764.0,1052.02,757.01
2016,10,8,11,15,976.5,72.5,2.55,28.0,774.5,1067.33,765.44
2016,10,8,11,30,979.0,73.0,2.5,28.0,785.0,1078.68,771.53
2016,10,8,11,45,980.0,73.0,2.45,28.5,787.5,1083.89,772.4
2016,10,8,12,0,981.0,73.0,2.4,29.0,790.0,1085.02,770.92
2016,10,8,12,15,980.0,72.5,2.3,29.0,784.0,1079.45,766.42
2016,10,8,12,30,979.0,72.0,2.2,29.0,778.0,1069.82,759.6
2016,10,8,12,45,973.5,73.0,2.1,29.5,763.5,1053.55,747.32
2016,10,8,13,0,968.0,74.0,2.0,30.0,749.0,1033.47,732.92
2016,10,8,13,15,962.0,73.0,1.9,29.5,726.5,1006.87,717.52
2016,10,8,13,30,956.0,72.0,1.8,29.0,704.0,976.77,699.97
2016,10,8,13,45,947.0,71.0,1.75,29.0,674.5,940.66,677.83
2016,10,8,14,0,938.0,70.0,1.7,29.0,645.0,901.58,653.76
2016,10,8,14,15,926.0,68.5,1.65,28.5,608.5,856.68,627.0
2016,10,8,14,30,914.0,67.0,1.6,28.0,572.0,809.5,598.4
2016,10,8,14,45,896.5,65.5,1.6,28.0,529.0,756.2,564.53
2016,10,8,15,0,879.0,64.0,1.6,28.0,486.0,701.66,529.2
2016,10,8,15,15,856.0,61.5,1.6,27.5,439.0,641.41,488.47
2016,10,8,15,30,833.0,59.0,1.6,27.0,392.0,581.13,445.5
2016,10,8,15,45,798.0,56.0,1.6,26.5,341.0,517.88,398.47
2016,10,8,16,0,763.0,53.0,1.6,26.0,290.0,451.88,347.44
2016,10,8,16,15,711.0,48.0,1.4,25.0,238.0,378.52,288.77
2016,10,8,16,30,659.0,43.0,1.2,24.0,186.0,309.89,231.56
2016,10,8,16,45,571.0,36.5,1.05,23.0,136.0,233.31,167.38
2016,10,8,17,0,483.0,30.0,0.9,22.0,86.0,166.58,110.07
2016,10,8,17,15,241.5,15.0,0.9,21.0,43.0,69.75,25.88
2016,10,8,17,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,8,17,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.15,15.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,6,15,159.0,9.5,0.95,15.5,19.5,28.77,0.0
2016,10,9,6,30,318.0,19.0,0.9,16.0,39.0,87.47,28.33
2016,10,9,6,45,442.0,28.5,0.9,16.5,84.0,154.25,103.96
2016,10,9,7,0,566.0,38.0,0.9,17.0,129.0,232.58,171.03
2016,10,9,7,15,635.0,43.5,1.05,17.5,180.0,300.77,230.89
2016,10,9,7,30,704.0,49.0,1.2,18.0,231.0,376.03,295.01
2016,10,9,7,45,746.0,53.5,1.35,19.0,282.5,443.54,350.66
2016,10,9,8,0,788.0,58.0,1.5,20.0,334.0,514.23,406.46
2016,10,9,8,15,817.0,61.0,1.5,21.0,383.0,578.11,454.16
2016,10,9,8,30,846.0,64.0,1.5,22.0,432.0,637.49,496.66
2016,10,9,8,45,865.0,67.0,1.55,23.0,477.0,695.12,535.93
2016,10,9,9,0,884.0,70.0,1.6,24.0,522.0,752.01,571.89
2016,10,9,9,15,898.5,71.5,1.65,24.5,561.5,802.53,603.74
2016,10,9,9,30,913.0,73.0,1.7,25.0,601.0,851.29,633.91
2016,10,9,9,45,924.5,74.5,1.75,25.5,634.5,895.41,660.57
2016,10,9,10,0,936.0,76.0,1.8,26.0,668.0,937.02,685.29
2016,10,9,10,15,943.0,77.0,1.8,26.5,694.0,971.11,704.33
2016,10,9,10,30,950.0,78.0,1.8,27.0,720.0,1001.98,721.22
2016,10,9,10,45,732.5,166.0,1.85,27.5,669.0,929.12,672.77
2016,10,9,11,0,515.0,254.0,1.9,28.0,618.0,810.72,591.93
2016,10,9,11,15,523.0,252.5,1.9,28.0,626.5,824.62,602.11
2016,10,9,11,30,531.0,251.0,1.9,28.0,635.0,836.17,609.55
2016,10,9,11,45,746.5,166.0,1.95,28.0,707.5,976.41,703.11
2016,10,9,12,0,962.0,81.0,2.0,28.0,780.0,1076.69,765.2
2016,10,9,12,15,960.0,81.0,2.0,28.0,773.5,1070.72,760.52
2016,10,9,12,30,958.0,81.0,2.0,28.0,767.0,1060.79,754.75
2016,10,9,12,45,945.0,84.5,2.0,28.0,750.5,1040.21,742.51
2016,10,9,13,0,932.0,88.0,2.0,28.0,734.0,1016.11,728.25
2016,10,9,13,15,721.0,159.5,2.05,28.0,650.0,895.3,652.28
2016,10,9,13,30,510.0,231.0,2.1,28.0,566.0,746.27,552.54
2016,10,9,13,45,703.5,157.5,2.15,28.0,597.0,836.31,618.66
2016,10,9,14,0,897.0,84.0,2.2,28.0,628.0,883.44,650.83
2016,10,9,14,15,883.5,82.0,2.25,27.5,591.5,838.12,623.19
2016,10,9,14,30,870.0,80.0,2.3,27.0,555.0,790.76,594.47
2016,10,9,14,45,850.5,77.5,2.4,27.0,512.5,743.73,564.55
2016,10,9,15,0,831.0,75.0,2.5,27.0,470.0,687.81,527.55
2016,10,9,15,15,804.5,72.0,2.5,26.5,423.0,626.08,484.01
2016,10,9,15,30,778.0,69.0,2.5,26.0,376.0,564.71,439.18
2016,10,9,15,45,740.0,65.0,2.55,25.5,326.0,496.63,387.72
2016,10,9,16,0,702.0,61.0,2.6,25.0,276.0,430.87,335.93
2016,10,9,16,15,645.0,55.0,2.4,23.5,225.0,359.08,278.18
2016,10,9,16,30,588.0,49.0,2.2,22.0,174.0,291.23,221.36
2016,10,9,16,45,492.5,41.0,2.0,21.0,125.5,214.89,156.71
2016,10,9,17,0,397.0,33.0,1.8,20.0,77.0,149.67,100.31
2016,10,9,17,15,198.5,16.5,1.75,19.0,38.5,63.2,17.99
2016,10,9,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
