Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,6,15,128.5,10.0,1.0,10.5,17.5,25.5,0.0
2016,10,10,6,30,257.0,20.0,1.1,11.0,35.0,78.18,20.31
2016,10,10,6,45,386.5,30.5,1.25,12.0,78.5,145.27,100.2
2016,10,10,7,0,516.0,41.0,1.4,13.0,122.0,223.2,167.79
2016,10,10,7,15,485.0,58.5,1.45,13.5,157.0,262.17,206.3
2016,10,10,7,30,454.0,76.0,1.5,14.0,192.0,292.54,235.65
2016,10,10,7,45,495.5,84.5,1.6,14.5,236.0,355.0,288.59
2016,10,10,8,0,537.0,93.0,1.7,15.0,280.0,416.79,339.26
2016,10,10,8,15,557.5,104.5,1.8,15.5,322.5,472.06,383.14
2016,10,10,8,30,578.0,116.0,1.9,16.0,365.0,528.1,426.25
2016,10,10,8,45,563.0,134.5,2.05,17.0,398.0,558.76,448.06
2016,10,10,9,0,548.0,153.0,2.2,18.0,431.0,594.38,472.78
2016,10,10,9,15,482.5,188.0,2.3,18.5,446.5,604.13,477.27
2016,10,10,9,30,417.0,223.0,2.4,19.0,462.0,606.25,475.99
2016,10,10,9,45,490.5,211.5,2.55,20.0,508.0,675.6,526.24
2016,10,10,10,0,564.0,200.0,2.7,21.0,554.0,747.21,576.48
2016,10,10,10,15,494.5,236.5,2.75,21.5,556.5,738.68,566.41
2016,10,10,10,30,425.0,273.0,2.8,22.0,559.0,723.5,552.25
2016,10,10,10,45,408.5,287.0,2.9,22.5,567.5,711.64,542.78
2016,10,10,11,0,392.0,301.0,3.0,23.0,576.0,718.03,545.75
2016,10,10,11,15,459.0,279.5,3.05,23.0,606.0,789.7,597.19
2016,10,10,11,30,526.0,258.0,3.1,23.0,636.0,839.77,633.09
2016,10,10,11,45,511.0,264.0,3.15,23.0,632.0,833.35,628.05
2016,10,10,12,0,496.0,270.0,3.2,23.0,628.0,824.35,621.75
2016,10,10,12,15,497.0,267.0,3.25,23.0,623.0,819.82,619.17
2016,10,10,12,30,498.0,264.0,3.3,23.0,618.0,812.86,614.95
2016,10,10,12,45,452.5,276.5,3.35,23.5,594.0,773.31,585.7
2016,10,10,13,0,407.0,289.0,3.4,24.0,570.0,712.35,541.88
2016,10,10,13,15,386.0,284.0,3.4,23.5,543.5,677.87,518.89
2016,10,10,13,30,365.0,279.0,3.4,23.0,517.0,642.76,494.99
2016,10,10,13,45,372.5,263.5,3.4,23.0,497.0,621.5,480.79
2016,10,10,14,0,380.0,248.0,3.4,23.0,477.0,598.46,465.09
2016,10,10,14,15,251.5,246.5,3.4,22.5,394.5,475.94,372.95
2016,10,10,14,30,123.0,245.0,3.4,22.0,312.0,344.69,271.59
2016,10,10,14,45,194.5,221.0,3.4,22.0,317.5,367.62,292.12
2016,10,10,15,0,266.0,197.0,3.4,22.0,323.0,399.21,318.17
2016,10,10,15,15,240.0,178.5,3.35,21.5,283.5,349.19,279.55
2016,10,10,15,30,214.0,160.0,3.3,21.0,244.0,288.68,232.2
2016,10,10,15,45,197.5,141.0,3.25,20.5,210.5,249.24,200.67
2016,10,10,16,0,181.0,122.0,3.2,20.0,177.0,211.43,169.63
2016,10,10,16,15,163.5,100.5,2.9,19.0,143.5,172.16,136.87
2016,10,10,16,30,146.0,79.0,2.6,18.0,110.0,142.25,110.98
2016,10,10,16,45,115.5,58.5,2.35,17.5,78.5,96.44,71.63
2016,10,10,17,0,85.0,38.0,2.1,17.0,47.0,66.65,45.11
2016,10,10,17,15,42.5,19.0,2.0,16.0,23.5,26.84,1.57
2016,10,10,17,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,6,15,101.5,10.0,1.1,9.0,15.5,22.13,0.0
2016,10,11,6,30,203.0,20.0,1.2,9.0,31.0,67.79,10.94
2016,10,11,6,45,335.5,31.5,1.3,9.5,73.0,134.23,93.54
2016,10,11,7,0,468.0,43.0,1.4,10.0,115.0,211.35,161.14
2016,10,11,7,15,543.5,50.0,1.4,10.5,164.0,278.0,220.83
2016,10,11,7,30,619.0,57.0,1.4,11.0,213.0,352.77,285.86
2016,10,11,7,45,309.5,77.5,1.4,11.5,155.5,250.49,206.54
2016,10,11,8,0,0.0,98.0,1.4,12.0,98.0,78.56,61.73
2016,10,11,8,15,9.0,127.5,1.45,12.5,131.5,109.94,88.41
2016,10,11,8,30,18.0,157.0,1.5,13.0,165.0,142.69,115.48
2016,10,11,8,45,74.0,191.0,1.55,13.5,227.5,228.43,186.55
2016,10,11,9,0,130.0,225.0,1.6,14.0,290.0,324.64,263.62
2016,10,11,9,15,130.0,243.5,1.6,14.5,313.0,349.57,281.62
2016,10,11,9,30,130.0,262.0,1.6,15.0,336.0,374.32,299.54
2016,10,11,9,45,132.0,277.5,1.65,15.5,356.5,397.26,316.04
2016,10,11,10,0,134.0,293.0,1.7,16.0,377.0,420.06,332.27
2016,10,11,10,15,295.5,275.0,1.65,16.5,469.5,575.41,451.12
2016,10,11,10,30,457.0,257.0,1.6,17.0,562.0,739.31,568.86
2016,10,11,10,45,698.5,170.0,1.6,17.5,650.0,903.56,682.47
2016,10,11,11,0,940.0,83.0,1.6,18.0,738.0,1036.4,765.97
2016,10,11,11,15,658.5,197.5,1.55,18.0,660.0,914.2,683.03
2016,10,11,11,30,377.0,312.0,1.5,18.0,582.0,725.31,548.9
2016,10,11,11,45,439.5,288.5,1.5,18.5,603.5,787.14,593.63
2016,10,11,12,0,502.0,265.0,1.5,19.0,625.0,826.47,620.29
2016,10,11,12,15,486.0,268.5,1.55,19.0,614.5,811.42,609.94
2016,10,11,12,30,470.0,272.0,1.6,19.0,604.0,794.15,598.69
2016,10,11,12,45,455.0,272.0,1.7,19.5,588.5,772.29,583.75
2016,10,11,13,0,440.0,272.0,1.8,20.0,573.0,748.64,567.52
2016,10,11,13,15,655.0,187.5,1.9,19.5,619.5,863.63,654.38
2016,10,11,13,30,870.0,103.0,2.0,19.0,666.0,947.4,713.02
2016,10,11,13,45,670.0,161.0,2.1,19.0,583.0,811.77,621.67
2016,10,11,14,0,470.0,219.0,2.2,19.0,500.0,666.3,517.8
2016,10,11,14,15,487.5,199.0,2.3,19.0,475.0,641.38,502.74
2016,10,11,14,30,505.0,179.0,2.4,19.0,450.0,613.4,484.09
2016,10,11,14,45,584.0,142.0,2.5,19.0,431.5,618.44,490.49
2016,10,11,15,0,663.0,105.0,2.6,19.0,413.0,607.4,484.37
2016,10,11,15,15,494.5,124.5,2.65,18.5,341.5,475.12,382.93
2016,10,11,15,30,326.0,144.0,2.7,18.0,270.0,352.72,286.31
2016,10,11,15,45,480.0,107.0,2.8,17.5,264.0,394.06,320.32
2016,10,11,16,0,634.0,70.0,2.9,17.0,258.0,409.99,331.15
2016,10,11,16,15,570.0,63.0,2.85,16.0,208.0,335.97,268.96
2016,10,11,16,30,506.0,56.0,2.8,15.0,158.0,268.24,210.31
2016,10,11,16,45,401.5,45.5,2.75,14.5,111.5,191.01,143.31
2016,10,11,17,0,297.0,35.0,2.7,14.0,65.0,126.06,85.74
2016,10,11,17,15,148.5,17.5,2.65,13.5,32.5,53.67,0.0
2016,10,11,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,6,15,74.0,10.0,1.2,9.0,14.0,18.5,0.0
2016,10,12,6,30,148.0,20.0,1.2,9.0,28.0,56.0,1.22
2016,10,12,6,45,286.5,32.5,1.3,9.5,69.0,123.3,85.86
2016,10,12,7,0,425.0,45.0,1.4,10.0,110.0,200.69,153.4
2016,10,12,7,15,504.5,53.5,1.3,10.5,158.5,268.2,213.37
2016,10,12,7,30,584.0,62.0,1.2,11.0,207.0,344.36,279.03
2016,10,12,7,45,644.5,66.0,1.2,11.5,258.5,414.41,338.06
2016,10,12,8,0,705.0,70.0,1.2,12.0,310.0,489.73,398.98
2016,10,12,8,15,739.0,74.0,1.1,12.5,358.0,551.57,446.54
2016,10,12,8,30,773.0,78.0,1.0,13.0,406.0,617.22,494.73
2016,10,12,8,45,803.5,79.0,0.95,14.0,451.5,678.22,536.93
2016,10,12,9,0,834.0,80.0,0.9,15.0,497.0,739.53,575.85
2016,10,12,9,15,851.0,82.5,0.95,15.5,536.5,791.8,609.55
2016,10,12,9,30,868.0,85.0,1.0,16.0,576.0,833.71,635.68
2016,10,12,9,45,883.0,85.5,1.05,17.0,609.5,877.98,661.97
2016,10,12,10,0,898.0,86.0,1.1,18.0,643.0,920.1,686.33
2016,10,12,10,15,906.5,87.5,1.25,18.5,669.5,954.9,708.6
2016,10,12,10,30,915.0,89.0,1.4,19.0,696.0,986.69,728.89
2016,10,12,10,45,921.0,89.5,1.55,19.5,714.5,1011.69,744.77
2016,10,12,11,0,927.0,90.0,1.7,20.0,733.0,1033.23,758.5
2016,10,12,11,15,930.0,90.5,1.85,20.0,743.5,1048.17,769.53
2016,10,12,11,30,933.0,91.0,2.0,20.0,754.0,1059.35,778.31
2016,10,12,11,45,933.5,91.5,2.2,20.5,756.0,1064.17,782.28
2016,10,12,12,0,934.0,92.0,2.4,21.0,758.0,1065.11,783.8
2016,10,12,12,15,932.5,91.5,2.45,21.0,751.5,1058.99,780.59
2016,10,12,12,30,931.0,91.0,2.5,21.0,745.0,1049.02,775.1
2016,10,12,12,45,933.0,87.5,2.65,21.0,732.0,1035.24,768.32
2016,10,12,13,0,935.0,84.0,2.8,21.0,719.0,1017.6,759.0
2016,10,12,13,15,929.0,83.0,2.8,21.0,696.5,991.47,742.65
2016,10,12,13,30,923.0,82.0,2.8,21.0,674.0,961.99,724.15
2016,10,12,13,45,722.5,140.0,2.85,21.0,590.5,837.46,640.56
2016,10,12,14,0,522.0,198.0,2.9,21.0,507.0,690.58,536.29
2016,10,12,14,15,564.0,171.5,2.9,20.5,487.0,676.97,530.37
2016,10,12,14,30,606.0,145.0,2.9,20.0,467.0,667.14,525.79
2016,10,12,14,45,474.0,162.5,2.95,20.0,402.0,550.42,437.76
2016,10,12,15,0,342.0,180.0,3.0,20.0,337.0,436.21,349.68
2016,10,12,15,15,332.0,162.5,3.15,19.5,302.5,394.07,318.34
2016,10,12,15,30,322.0,145.0,3.3,19.0,268.0,352.25,285.93
2016,10,12,15,45,517.0,100.0,3.5,19.0,265.5,407.93,330.73
2016,10,12,16,0,712.0,55.0,3.7,19.0,263.0,431.6,346.87
2016,10,12,16,15,653.0,49.5,3.45,18.0,212.0,357.28,283.99
2016,10,12,16,30,594.0,44.0,3.2,17.0,161.0,288.5,223.91
2016,10,12,16,45,496.0,36.0,2.95,16.0,113.5,212.92,157.8
2016,10,12,17,0,398.0,28.0,2.7,15.0,66.0,147.07,97.59
2016,10,12,17,15,199.0,14.0,2.4,14.0,33.0,60.12,0.0
2016,10,12,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,3.0,0.5,8.5,3.0,2.36,0.0
2016,10,13,6,30,0.0,6.0,0.5,9.0,6.0,4.54,0.0
2016,10,13,6,45,0.0,15.0,0.5,9.5,15.0,11.4,3.68
2016,10,13,7,0,0.0,24.0,0.5,10.0,24.0,18.28,10.04
2016,10,13,7,15,0.0,34.5,0.55,10.0,34.5,26.33,17.27
2016,10,13,7,30,0.0,45.0,0.6,10.0,45.0,34.41,24.43
2016,10,13,7,45,0.0,56.0,0.7,10.5,56.0,42.89,31.77
2016,10,13,8,0,0.0,67.0,0.8,11.0,67.0,51.44,39.03
2016,10,13,8,15,241.5,100.5,0.8,11.5,202.0,256.81,214.62
2016,10,13,8,30,483.0,134.0,0.8,12.0,337.0,481.76,392.82
2016,10,13,8,45,372.5,173.0,0.85,12.5,339.5,452.68,366.34
2016,10,13,9,0,262.0,212.0,0.9,13.0,342.0,428.8,345.21
2016,10,13,9,15,327.5,217.5,0.95,13.5,393.0,498.42,398.65
2016,10,13,9,30,393.0,223.0,1.0,14.0,444.0,572.36,453.12
2016,10,13,9,45,425.5,228.0,1.05,14.5,479.5,640.25,500.76
2016,10,13,10,0,458.0,233.0,1.1,15.0,515.0,690.51,535.26
2016,10,13,10,15,460.5,242.0,1.1,15.5,536.0,716.97,551.55
2016,10,13,10,30,463.0,251.0,1.1,16.0,557.0,741.61,566.65
2016,10,13,10,45,434.0,271.0,1.15,17.0,563.5,744.73,565.48
2016,10,13,11,0,405.0,291.0,1.2,18.0,570.0,724.04,548.69
2016,10,13,11,15,384.0,301.0,1.25,18.0,569.0,719.43,545.29
2016,10,13,11,30,363.0,311.0,1.3,18.0,568.0,712.69,540.3
2016,10,13,11,45,370.0,307.5,1.4,18.5,569.5,717.51,543.8
2016,10,13,12,0,377.0,304.0,1.5,19.0,571.0,720.65,546.05
2016,10,13,12,15,329.5,315.5,1.55,19.5,547.5,683.58,518.38
2016,10,13,12,30,282.0,327.0,1.6,20.0,524.0,645.59,490.25
2016,10,13,12,45,279.5,320.0,1.65,20.5,512.0,631.33,480.28
2016,10,13,13,0,277.0,313.0,1.7,21.0,500.0,615.9,469.28
2016,10,13,13,15,268.0,303.5,1.7,21.0,479.5,590.44,451.62
2016,10,13,13,30,259.0,294.0,1.7,21.0,459.0,564.31,433.45
2016,10,13,13,45,267.5,278.0,1.75,21.0,441.5,546.27,421.83
2016,10,13,14,0,276.0,262.0,1.8,21.0,424.0,526.79,408.96
2016,10,13,14,15,239.5,249.0,1.85,20.5,383.5,452.99,355.53
2016,10,13,14,30,203.0,236.0,1.9,20.0,343.0,401.13,317.35
2016,10,13,14,45,142.0,215.0,1.95,20.0,287.0,324.54,258.02
2016,10,13,15,0,81.0,194.0,2.0,20.0,231.0,238.49,190.0
2016,10,13,15,15,95.5,175.5,2.0,19.5,214.5,226.44,181.68
2016,10,13,15,30,110.0,157.0,2.0,19.0,198.0,225.02,181.25
2016,10,13,15,45,102.5,136.0,2.0,19.0,170.0,193.8,155.83
2016,10,13,16,0,95.0,115.0,2.0,19.0,142.0,163.41,130.64
2016,10,13,16,15,84.0,93.5,1.8,18.0,114.0,131.77,104.26
2016,10,13,16,30,73.0,72.0,1.6,17.0,86.0,101.4,78.31
2016,10,13,16,45,52.0,51.5,1.45,16.5,60.0,70.2,51.34
2016,10,13,17,0,31.0,31.0,1.3,16.0,34.0,36.59,21.88
2016,10,13,17,15,15.5,15.5,1.25,15.5,17.0,15.28,0.0
2016,10,13,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,6.5,1.2,11.0,6.5,5.11,0.0
2016,10,14,6,30,0.0,13.0,1.5,11.0,13.0,9.91,0.0
2016,10,14,6,45,9.0,31.5,1.8,11.5,33.0,31.12,19.05
2016,10,14,7,0,18.0,50.0,2.1,12.0,53.0,51.6,37.62
2016,10,14,7,15,29.0,70.5,2.2,12.5,76.5,75.98,59.0
2016,10,14,7,30,40.0,91.0,2.3,13.0,100.0,101.58,81.26
2016,10,14,7,45,47.0,111.0,2.4,13.5,124.5,125.9,102.11
2016,10,14,8,0,54.0,131.0,2.5,14.0,149.0,151.1,123.27
2016,10,14,8,15,139.5,152.5,2.6,14.0,208.5,239.26,197.55
2016,10,14,8,30,225.0,174.0,2.7,14.0,268.0,339.37,279.89
2016,10,14,8,45,249.5,191.0,2.85,14.5,305.5,386.21,316.69
2016,10,14,9,0,274.0,208.0,3.0,15.0,343.0,434.8,354.39
2016,10,14,9,15,167.0,224.0,3.1,15.5,308.5,360.86,292.79
2016,10,14,9,30,60.0,240.0,3.2,16.0,274.0,276.27,221.98
2016,10,14,9,45,148.5,261.5,3.3,16.5,351.0,397.29,319.27
2016,10,14,10,0,237.0,283.0,3.4,17.0,428.0,505.5,403.27
2016,10,14,10,15,263.0,291.0,3.45,17.0,458.5,566.74,448.85
2016,10,14,10,30,289.0,299.0,3.5,17.0,489.0,607.47,479.14
2016,10,14,10,45,199.5,313.0,3.6,17.5,446.0,518.93,409.35
2016,10,14,11,0,110.0,327.0,3.7,18.0,403.0,425.59,335.28
2016,10,14,11,15,113.5,329.0,3.75,18.0,408.5,432.18,340.69
2016,10,14,11,30,117.0,331.0,3.8,18.0,414.0,462.82,363.78
2016,10,14,11,45,95.0,328.0,3.85,18.0,395.5,413.14,325.28
2016,10,14,12,0,73.0,325.0,3.9,18.0,377.0,387.4,304.96
2016,10,14,12,15,36.5,231.0,3.95,18.0,257.0,248.73,196.33
2016,10,14,12,30,0.0,137.0,4.0,18.0,137.0,108.41,83.04
2016,10,14,12,45,1.5,153.5,4.05,18.5,155.0,124.17,95.88
2016,10,14,13,0,3.0,170.0,4.1,19.0,173.0,140.22,108.77
2016,10,14,13,15,2.5,166.0,4.1,19.0,168.5,136.31,105.71
2016,10,14,13,30,2.0,162.0,4.1,19.0,164.0,132.47,102.75
2016,10,14,13,45,1.0,158.0,4.1,19.0,159.0,128.25,99.48
2016,10,14,14,0,0.0,154.0,4.1,19.0,154.0,124.17,96.34
2016,10,14,14,15,14.0,178.0,4.1,18.5,185.0,158.37,125.07
2016,10,14,14,30,28.0,202.0,4.1,18.0,216.0,208.84,166.85
2016,10,14,14,45,20.5,181.0,4.1,18.0,191.0,167.43,133.37
2016,10,14,15,0,13.0,160.0,4.1,18.0,166.0,142.56,113.21
2016,10,14,15,15,6.5,86.0,4.05,17.5,89.0,71.12,54.34
2016,10,14,15,30,0.0,12.0,4.0,17.0,12.0,9.13,2.1
2016,10,14,15,45,0.0,10.0,3.95,17.0,10.0,7.6,0.82
2016,10,14,16,0,0.0,8.0,3.9,17.0,8.0,6.07,0.0
2016,10,14,16,15,0.0,6.5,3.65,16.5,6.5,4.92,0.0
2016,10,14,16,30,0.0,5.0,3.4,16.0,5.0,3.78,0.0
2016,10,14,16,45,0.0,3.5,3.15,16.0,3.5,2.65,0.0
2016,10,14,17,0,0.0,2.0,2.9,16.0,2.0,1.51,0.0
2016,10,14,17,15,0.0,1.0,2.75,15.5,1.0,0.79,0.0
2016,10,14,17,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,15,6,15,92.0,8.0,1.5,11.5,12.0,6.29,0.0
2016,10,15,6,30,184.0,16.0,1.8,12.0,24.0,51.29,0.0
2016,10,15,6,45,325.5,26.5,2.15,12.5,64.0,131.88,88.5
2016,10,15,7,0,467.0,37.0,2.5,13.0,104.0,211.36,159.79
2016,10,15,7,15,545.5,44.0,2.7,13.5,152.0,279.38,221.05
2016,10,15,7,30,624.0,51.0,2.9,14.0,200.0,353.97,286.68
2016,10,15,7,45,673.0,56.0,3.1,14.5,249.0,421.56,345.12
2016,10,15,8,0,722.0,61.0,3.3,15.0,298.0,493.12,404.77
2016,10,15,8,15,753.5,64.5,3.5,15.5,345.0,555.78,455.52
2016,10,15,8,30,785.0,68.0,3.7,16.0,392.0,619.73,505.67
2016,10,15,8,45,806.0,71.0,3.9,16.5,435.0,676.51,548.44
2016,10,15,9,0,827.0,74.0,4.1,17.0,478.0,732.86,588.55
2016,10,15,9,15,843.0,76.0,4.25,17.5,516.0,775.15,617.44
2016,10,15,9,30,859.0,78.0,4.4,18.0,554.0,823.31,650.57
2016,10,15,9,45,874.0,78.5,4.6,18.5,586.5,867.06,680.55
2016,10,15,10,0,889.0,79.0,4.8,19.0,619.0,908.7,708.84
2016,10,15,10,15,460.5,170.0,4.95,19.0,450.5,642.37,511.45
2016,10,15,10,30,32.0,261.0,5.1,19.0,282.0,275.84,217.37
2016,10,15,10,45,32.5,267.5,5.25,19.0,289.5,283.44,223.9
2016,10,15,11,0,33.0,274.0,5.4,19.0,297.0,291.08,229.78
2016,10,15,11,15,475.5,179.0,5.5,19.0,510.0,704.13,560.91
2016,10,15,11,30,918.0,84.0,5.6,19.0,723.0,1039.79,803.67
2016,10,15,11,45,917.0,84.5,5.7,19.5,724.0,1042.85,802.74
2016,10,15,12,0,916.0,85.0,5.8,20.0,725.0,1042.12,801.37
2016,10,15,12,15,913.5,85.0,5.85,20.0,718.5,1035.48,797.29
2016,10,15,12,30,911.0,85.0,5.9,20.0,712.0,1025.11,790.77
2016,10,15,12,45,899.0,87.5,6.0,20.0,695.5,1004.61,777.58
2016,10,15,13,0,887.0,90.0,6.1,20.0,679.0,980.81,762.12
2016,10,15,13,15,879.5,88.5,6.1,19.5,657.0,953.54,745.09
2016,10,15,13,30,872.0,87.0,6.1,19.0,635.0,923.2,725.79
2016,10,15,13,45,645.0,156.5,6.15,19.0,551.5,788.02,627.76
2016,10,15,14,0,418.0,226.0,6.2,19.0,468.0,631.65,506.45
2016,10,15,14,15,239.0,223.0,6.15,18.5,359.5,444.64,359.84
2016,10,15,14,30,60.0,220.0,6.1,18.0,251.0,254.69,205.15
2016,10,15,14,45,96.0,207.0,6.1,18.0,252.0,267.06,216.92
2016,10,15,15,0,132.0,194.0,6.1,18.0,253.0,290.93,237.41
2016,10,15,15,15,69.0,160.0,5.95,17.5,191.0,193.49,157.19
2016,10,15,15,30,6.0,126.0,5.8,17.0,129.0,108.29,85.73
2016,10,15,15,45,3.0,108.5,5.7,17.0,110.0,91.45,71.76
2016,10,15,16,0,0.0,91.0,5.6,17.0,91.0,75.03,57.95
2016,10,15,16,15,0.0,72.0,5.2,16.5,72.0,58.88,44.28
2016,10,15,16,30,0.0,53.0,4.8,16.0,53.0,42.74,30.4
2016,10,15,16,45,0.0,36.0,4.4,15.5,36.0,28.48,17.96
2016,10,15,17,0,0.0,19.0,4.0,15.0,19.0,14.49,5.1
2016,10,15,17,15,0.0,9.5,3.8,14.5,9.5,7.47,0.0
2016,10,15,17,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,4.0,4.25,13.0,4.0,0.0,0.0
2016,10,16,6,30,0.0,8.0,4.4,13.0,8.0,6.29,0.0
2016,10,16,6,45,0.0,22.5,4.6,13.5,22.5,17.19,7.69
2016,10,16,7,0,0.0,37.0,4.8,14.0,37.0,29.15,18.75
2016,10,16,7,15,0.0,54.5,4.95,14.0,54.5,43.91,31.73
2016,10,16,7,30,0.0,72.0,5.1,14.0,72.0,58.62,44.56
2016,10,16,7,45,0.0,90.0,5.3,14.5,90.0,73.83,57.53
2016,10,16,8,0,0.0,108.0,5.5,15.0,108.0,89.12,70.32
2016,10,16,8,15,3.0,124.0,5.7,15.0,125.5,104.43,83.13
2016,10,16,8,30,6.0,140.0,5.9,15.0,143.0,120.16,96.19
2016,10,16,8,45,3.0,99.0,6.15,15.5,100.5,79.79,61.86
2016,10,16,9,0,0.0,58.0,6.4,16.0,58.0,44.46,31.86
2016,10,16,9,15,0.0,65.0,6.55,16.0,65.0,49.89,36.31
2016,10,16,9,30,0.0,72.0,6.7,16.0,72.0,55.32,40.76
2016,10,16,9,45,0.0,54.5,6.9,16.5,54.5,41.82,29.32
2016,10,16,10,0,0.0,37.0,7.1,17.0,37.0,28.36,18.0
2016,10,16,10,15,11.0,140.0,7.2,17.0,147.0,121.69,95.5
2016,10,16,10,30,22.0,243.0,7.3,17.0,257.0,227.01,181.25
2016,10,16,10,45,20.0,243.5,7.4,17.0,257.0,225.39,179.57
2016,10,16,11,0,18.0,244.0,7.5,17.0,257.0,223.77,178.05
2016,10,16,11,15,19.0,247.0,7.55,17.0,260.5,227.57,181.05
2016,10,16,11,30,20.0,250.0,7.6,17.0,264.0,231.42,184.11
2016,10,16,11,45,10.0,157.0,7.65,17.5,164.0,135.94,106.32
2016,10,16,12,0,0.0,64.0,7.7,18.0,64.0,49.28,34.96
2016,10,16,12,15,0.0,63.5,7.65,17.5,63.5,48.89,34.74
2016,10,16,12,30,0.0,63.0,7.6,17.0,63.0,48.49,34.5
2016,10,16,12,45,0.0,52.0,7.6,17.0,52.0,39.98,27.5
2016,10,16,13,0,0.0,41.0,7.6,17.0,41.0,31.48,20.49
2016,10,16,13,15,0.0,41.5,7.5,17.0,41.5,31.85,20.83
2016,10,16,13,30,0.0,42.0,7.4,17.0,42.0,32.22,21.18
2016,10,16,13,45,4.0,114.0,7.35,17.0,116.5,92.86,71.65
2016,10,16,14,0,8.0,186.0,7.3,17.0,191.0,160.9,127.84
2016,10,16,14,15,4.0,141.5,7.2,17.0,144.0,117.09,91.91
2016,10,16,14,30,0.0,97.0,7.1,17.0,97.0,75.35,57.4
2016,10,16,14,45,0.0,56.5,7.0,17.0,56.5,43.3,30.77
2016,10,16,15,0,0.0,16.0,6.9,17.0,16.0,12.19,4.65
2016,10,16,15,15,0.0,14.5,6.7,16.5,14.5,11.04,3.72
2016,10,16,15,30,0.0,13.0,6.5,16.0,13.0,9.89,2.78
2016,10,16,15,45,340.5,32.0,6.35,16.0,125.0,239.36,200.15
2016,10,16,16,0,681.0,51.0,6.2,16.0,237.0,414.57,341.23
2016,10,16,16,15,619.5,45.5,5.85,15.5,188.0,340.89,275.83
2016,10,16,16,30,558.0,40.0,5.5,15.0,139.0,273.09,214.35
2016,10,16,16,45,453.5,32.0,5.15,14.5,95.0,197.81,146.72
2016,10,16,17,0,349.0,24.0,4.8,14.0,51.0,130.41,77.74
2016,10,16,17,15,174.5,12.0,4.6,13.5,25.5,44.77,0.0
2016,10,16,17,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,6,15,84.0,7.5,1.15,9.5,10.5,0.0,0.0
2016,10,17,6,30,168.0,15.0,1.3,10.0,21.0,48.06,0.0
2016,10,17,6,45,314.0,26.0,1.45,10.5,60.0,129.96,85.5
2016,10,17,7,0,460.0,37.0,1.6,11.0,99.0,211.92,160.96
2016,10,17,7,15,542.5,44.0,1.7,11.5,147.5,281.47,223.58
2016,10,17,7,30,625.0,51.0,1.8,12.0,196.0,359.99,292.24
2016,10,17,7,45,678.0,55.5,1.95,12.5,246.0,427.0,350.05
2016,10,17,8,0,731.0,60.0,2.1,13.0,296.0,500.66,411.05
2016,10,17,8,15,764.5,63.5,2.2,13.0,343.5,565.03,463.37
2016,10,17,8,30,798.0,67.0,2.3,13.0,391.0,630.85,515.21
2016,10,17,8,45,823.5,69.0,2.45,13.5,435.0,690.21,559.23
2016,10,17,9,0,849.0,71.0,2.6,14.0,479.0,742.1,595.57
2016,10,17,9,15,865.5,73.5,2.65,14.5,518.0,793.53,630.4
2016,10,17,9,30,882.0,76.0,2.7,15.0,557.0,843.47,663.53
2016,10,17,9,45,886.0,80.5,2.75,15.5,588.0,883.03,688.83
2016,10,17,10,0,890.0,85.0,2.8,16.0,619.0,919.69,711.93
2016,10,17,10,15,608.5,184.5,2.85,16.0,556.5,808.07,631.82
2016,10,17,10,30,327.0,284.0,2.9,16.0,494.0,631.02,496.64
2016,10,17,10,45,624.0,186.0,2.95,16.5,600.0,855.22,665.79
2016,10,17,11,0,921.0,88.0,3.0,17.0,706.0,1031.72,784.2
2016,10,17,11,15,924.0,88.5,3.05,17.0,715.5,1046.28,792.21
2016,10,17,11,30,927.0,89.0,3.1,17.0,725.0,1057.13,799.48
2016,10,17,11,45,928.0,88.5,3.15,17.5,727.0,1060.97,800.74
2016,10,17,12,0,929.0,88.0,3.2,18.0,729.0,1060.98,799.68
2016,10,17,12,15,927.0,87.5,3.25,18.0,722.0,1054.11,795.72
2016,10,17,12,30,925.0,87.0,3.3,18.0,715.0,1043.45,789.44
2016,10,17,12,45,925.5,84.0,3.4,18.0,701.5,1028.57,780.88
2016,10,17,13,0,926.0,81.0,3.5,18.0,688.0,1009.93,769.86
2016,10,17,13,15,919.0,80.0,3.55,18.0,665.0,982.85,752.74
2016,10,17,13,30,912.0,79.0,3.6,18.0,642.0,952.53,733.41
2016,10,17,13,45,902.0,77.5,3.7,18.0,612.5,915.85,709.86
2016,10,17,14,0,892.0,76.0,3.8,18.0,583.0,876.48,684.21
2016,10,17,14,15,877.5,74.5,3.8,17.5,546.5,830.9,654.53
2016,10,17,14,30,863.0,73.0,3.8,17.0,510.0,783.45,623.04
2016,10,17,14,45,843.5,70.0,3.85,17.0,468.5,736.05,590.11
2016,10,17,15,0,824.0,67.0,3.9,17.0,427.0,679.83,549.93
2016,10,17,15,15,796.0,64.0,3.85,16.5,380.5,617.44,503.16
2016,10,17,15,30,768.0,61.0,3.8,16.0,334.0,555.64,454.82
2016,10,17,15,45,727.0,57.0,3.8,16.0,285.0,486.43,398.13
2016,10,17,16,0,686.0,53.0,3.8,16.0,236.0,419.91,341.65
2016,10,17,16,15,620.5,47.0,3.4,15.0,186.5,343.5,276.08
2016,10,17,16,30,555.0,41.0,3.0,14.0,137.0,273.39,213.77
2016,10,17,16,45,439.0,32.5,2.6,13.5,92.0,194.34,143.6
2016,10,17,17,0,323.0,24.0,2.2,13.0,47.0,123.01,69.05
2016,10,17,17,15,161.5,12.0,2.05,12.5,23.5,42.35,0.0
2016,10,17,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,10,18,6,15,82.0,7.0,2.35,7.5,9.5,0.0,0.0
2016,10,18,6,30,164.0,14.0,2.5,8.0,19.0,46.84,0.0
2016,10,18,6,45,319.0,25.0,2.7,8.5,58.5,130.72,84.97
2016,10,18,7,0,474.0,36.0,2.9,9.0,98.0,217.1,166.49
2016,10,18,7,15,557.0,43.0,3.2,9.5,147.0,287.76,231.44
2016,10,18,7,30,640.0,50.0,3.5,10.0,196.0,365.07,300.83
2016,10,18,7,45,694.0,54.0,3.8,11.0,246.0,435.29,362.16
2016,10,18,8,0,748.0,58.0,4.1,12.0,296.0,509.83,424.8
2016,10,18,8,15,780.5,61.5,4.25,12.5,344.0,574.41,477.96
2016,10,18,8,30,813.0,65.0,4.4,13.0,392.0,640.3,530.48
2016,10,18,8,45,837.5,67.0,4.6,13.5,436.0,699.58,575.6
2016,10,18,9,0,862.0,69.0,4.8,14.0,480.0,751.25,613.07
2016,10,18,9,15,878.0,71.0,4.85,14.0,518.5,802.17,649.92
2016,10,18,9,30,894.0,73.0,4.9,14.0,557.0,851.51,685.18
2016,10,18,9,45,907.0,74.0,5.0,14.5,590.0,895.14,714.88
2016,10,18,10,0,920.0,75.0,5.1,15.0,623.0,936.42,742.63
2016,10,18,10,15,928.0,76.0,5.1,15.5,648.0,970.4,764.22
2016,10,18,10,30,936.0,77.0,5.1,16.0,673.0,1001.28,783.48
2016,10,18,10,45,941.0,77.5,5.15,16.5,690.5,1025.33,798.27
2016,10,18,11,0,946.0,78.0,5.2,17.0,708.0,1045.82,810.65
2016,10,18,11,15,948.5,78.5,5.2,17.0,718.0,1060.13,819.99
2016,10,18,11,30,951.0,79.0,5.2,17.0,728.0,1070.61,826.85
2016,10,18,11,45,951.0,79.0,5.2,17.0,729.5,1074.06,829.01
2016,10,18,12,0,951.0,79.0,5.2,17.0,731.0,1073.58,828.69
2016,10,18,12,15,949.0,79.0,5.15,17.0,724.0,1067.16,823.99
2016,10,18,12,30,947.0,79.0,5.1,17.0,717.0,1056.87,816.82
2016,10,18,12,45,940.5,79.0,5.1,17.0,701.5,1038.3,804.5
2016,10,18,13,0,934.0,79.0,5.1,17.0,686.0,1016.16,789.83
2016,10,18,13,15,927.0,78.0,5.05,16.5,663.5,988.88,772.74
2016,10,18,13,30,920.0,77.0,5.0,16.0,641.0,958.35,753.33
2016,10,18,13,45,911.0,75.0,4.95,16.0,611.0,921.71,728.05
2016,10,18,14,0,902.0,73.0,4.9,16.0,581.0,882.31,700.72
2016,10,18,14,15,888.0,71.5,4.85,16.0,545.0,836.79,668.74
2016,10,18,14,30,874.0,70.0,4.8,16.0,509.0,789.34,635.07
2016,10,18,14,45,858.0,66.5,4.8,16.0,467.5,736.3,597.06
2016,10,18,15,0,842.0,63.0,4.8,16.0,426.0,682.07,557.53
2016,10,18,15,15,814.5,60.0,4.7,16.0,379.5,625.64,513.71
2016,10,18,15,30,787.0,57.0,4.6,16.0,333.0,563.33,463.28
2016,10,18,15,45,746.0,53.0,4.5,16.0,284.0,493.22,405.12
2016,10,18,16,0,705.0,49.0,4.4,16.0,235.0,425.83,347.29
2016,10,18,16,15,640.5,44.0,3.9,15.0,185.0,349.98,281.52
2016,10,18,16,30,576.0,39.0,3.4,14.0,135.0,280.21,219.0
2016,10,18,16,45,457.5,30.5,2.9,13.5,90.0,196.15,144.22
2016,10,18,17,0,339.0,22.0,2.4,13.0,45.0,125.05,64.15
2016,10,18,17,15,169.5,11.0,2.25,12.5,22.5,43.41,0.0
2016,10,18,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,19,6,15,104.0,6.0,1.45,6.5,9.0,0.0,0.0
2016,10,19,6,30,208.0,12.0,1.6,7.0,18.0,55.42,0.0
2016,10,19,6,45,359.5,21.5,1.8,8.0,57.5,136.57,86.09
2016,10,19,7,0,511.0,31.0,2.0,9.0,97.0,223.45,170.4
2016,10,19,7,15,590.0,37.5,2.2,9.5,145.5,294.45,235.79
2016,10,19,7,30,669.0,44.0,2.4,10.0,194.0,373.79,306.56
2016,10,19,7,45,717.5,48.0,2.65,11.0,243.5,442.44,366.25
2016,10,19,8,0,766.0,52.0,2.9,12.0,293.0,514.91,426.67
2016,10,19,8,15,797.5,55.0,3.1,12.5,340.5,579.0,478.96
2016,10,19,8,30,829.0,58.0,3.3,13.0,388.0,638.42,526.1
2016,10,19,8,45,851.5,60.0,3.5,14.0,431.5,696.12,567.69
2016,10,19,9,0,874.0,62.0,3.7,15.0,475.0,753.45,607.51
2016,10,19,9,15,889.5,64.0,3.75,15.5,513.5,804.4,642.3
2016,10,19,9,30,905.0,66.0,3.8,16.0,552.0,853.71,675.34
2016,10,19,9,45,917.5,66.5,3.85,16.5,584.5,896.59,703.3
2016,10,19,10,0,930.0,67.0,3.9,17.0,617.0,937.05,729.28
2016,10,19,10,15,937.5,68.0,3.85,17.5,642.0,970.78,749.69
2016,10,19,10,30,945.0,69.0,3.8,18.0,667.0,1001.35,767.78
2016,10,19,10,45,949.5,69.5,3.8,18.5,684.5,1025.02,781.41
2016,10,19,11,0,954.0,70.0,3.8,19.0,702.0,1045.1,792.66
2016,10,19,11,15,957.0,70.5,3.75,19.0,712.0,1059.95,801.63
2016,10,19,11,30,960.0,71.0,3.7,19.0,722.0,1070.96,808.18
2016,10,19,11,45,960.0,71.0,3.7,19.5,723.5,1074.39,808.68
2016,10,19,12,0,960.0,71.0,3.7,20.0,725.0,1073.87,806.78
2016,10,19,12,15,958.0,71.0,3.7,20.0,718.0,1067.36,802.65
2016,10,19,12,30,956.0,71.0,3.7,20.0,711.0,1056.97,796.13
2016,10,19,12,45,949.5,72.0,3.7,20.5,696.0,1039.5,783.53
2016,10,19,13,0,943.0,73.0,3.7,21.0,681.0,1018.42,768.71
2016,10,19,13,15,936.0,72.0,3.65,21.0,658.5,990.93,750.8
2016,10,19,13,30,929.0,71.0,3.6,21.0,636.0,960.15,730.74
2016,10,19,13,45,919.0,70.0,3.6,21.0,606.0,923.56,706.98
2016,10,19,14,0,909.0,69.0,3.6,21.0,576.0,884.24,681.22
2016,10,19,14,15,895.0,67.0,3.55,21.0,540.0,837.86,649.98
2016,10,19,14,30,881.0,65.0,3.5,21.0,504.0,789.53,617.07
2016,10,19,14,45,862.0,63.0,3.45,21.0,462.5,735.77,579.78
2016,10,19,15,0,843.0,61.0,3.4,21.0,421.0,681.07,541.21
2016,10,19,15,15,815.5,58.0,3.15,20.5,374.5,618.94,495.44
2016,10,19,15,30,788.0,55.0,2.9,20.0,328.0,562.33,451.27
2016,10,19,15,45,748.0,51.5,2.65,19.5,279.0,493.35,396.12
2016,10,19,16,0,708.0,48.0,2.4,19.0,230.0,426.96,341.02
2016,10,19,16,15,643.0,42.5,2.1,17.5,180.5,350.19,276.82
2016,10,19,16,30,578.0,37.0,1.8,16.0,131.0,279.68,215.33
2016,10,19,16,45,461.0,28.5,1.5,15.0,86.5,196.08,142.0
2016,10,19,17,0,344.0,20.0,1.2,14.0,42.0,121.83,53.87
2016,10,19,17,15,172.0,10.0,1.2,13.5,21.0,43.37,0.0
2016,10,19,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
