Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,6,15,101.5,5.5,1.2,9.5,8.0,0.0,0.0
2016,10,20,6,30,203.0,11.0,1.2,10.0,16.0,54.03,0.0
2016,10,20,6,45,358.0,21.0,1.25,10.5,55.5,136.01,81.93
2016,10,20,7,0,513.0,31.0,1.3,11.0,95.0,225.38,169.95
2016,10,20,7,15,594.0,37.5,1.55,11.5,144.0,297.5,235.66
2016,10,20,7,30,675.0,44.0,1.8,12.0,193.0,378.13,306.72
2016,10,20,7,45,724.0,48.0,2.1,13.0,243.0,447.43,366.35
2016,10,20,8,0,773.0,52.0,2.4,14.0,293.0,520.58,426.73
2016,10,20,8,15,805.5,55.5,2.45,14.5,341.0,586.26,478.99
2016,10,20,8,30,838.0,59.0,2.5,15.0,389.0,647.33,525.99
2016,10,20,8,45,860.0,61.0,2.55,16.0,433.0,705.05,565.99
2016,10,20,9,0,882.0,63.0,2.6,17.0,477.0,762.33,604.13
2016,10,20,9,15,898.0,65.0,2.6,17.5,515.5,813.96,638.09
2016,10,20,9,30,914.0,67.0,2.6,18.0,554.0,863.96,670.26
2016,10,20,9,45,927.5,67.0,2.6,19.0,587.0,907.35,695.95
2016,10,20,10,0,941.0,67.0,2.6,20.0,620.0,948.36,719.57
2016,10,20,10,15,949.0,68.0,2.55,20.5,645.5,982.8,739.33
2016,10,20,10,30,957.0,69.0,2.5,21.0,671.0,1014.06,756.81
2016,10,20,10,45,961.5,70.0,2.45,21.5,688.5,1038.53,769.71
2016,10,20,11,0,966.0,71.0,2.4,22.0,706.0,1059.36,780.25
2016,10,20,11,15,968.5,71.0,2.4,22.0,715.5,1073.18,788.43
2016,10,20,11,30,971.0,71.0,2.4,22.0,725.0,1083.1,794.34
2016,10,20,11,45,971.0,71.5,2.4,22.5,726.5,1087.15,795.13
2016,10,20,12,0,971.0,72.0,2.4,23.0,728.0,1087.2,793.61
2016,10,20,12,15,969.0,71.5,2.45,23.0,721.5,1079.98,789.8
2016,10,20,12,30,967.0,71.0,2.5,23.0,715.0,1068.84,783.68
2016,10,20,12,45,958.5,73.0,2.55,23.5,699.0,1050.45,771.53
2016,10,20,13,0,950.0,75.0,2.6,24.0,683.0,1028.47,757.22
2016,10,20,13,15,943.0,74.0,2.65,24.0,660.5,1000.82,740.74
2016,10,20,13,30,936.0,73.0,2.7,24.0,638.0,969.85,722.07
2016,10,20,13,45,926.0,72.0,2.75,24.0,608.0,933.06,699.39
2016,10,20,14,0,916.0,71.0,2.8,24.0,578.0,893.51,674.68
2016,10,20,14,15,902.0,69.0,2.8,23.5,541.5,846.88,645.71
2016,10,20,14,30,888.0,67.0,2.8,23.0,505.0,798.28,614.9
2016,10,20,14,45,867.5,65.0,2.8,23.0,462.5,743.1,577.64
2016,10,20,15,0,847.0,63.0,2.8,23.0,420.0,687.11,539.1
2016,10,20,15,15,819.0,60.0,2.5,22.5,373.5,630.15,497.35
2016,10,20,15,30,791.0,57.0,2.2,22.0,327.0,567.3,449.07
2016,10,20,15,45,748.5,53.0,1.9,21.5,277.5,496.12,392.87
2016,10,20,16,0,706.0,49.0,1.6,21.0,228.0,427.79,336.89
2016,10,20,16,15,638.0,43.0,1.45,19.5,178.0,349.17,272.52
2016,10,20,16,30,570.0,37.0,1.3,18.0,128.0,277.17,210.86
2016,10,20,16,45,447.5,28.5,1.2,17.0,83.5,192.1,137.15
2016,10,20,17,0,325.0,20.0,1.1,16.0,39.0,116.15,40.62
2016,10,20,17,15,162.5,10.0,1.1,15.5,19.5,41.63,0.0
2016,10,20,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,6,15,89.0,5.5,0.85,11.0,7.0,0.0,0.0
2016,10,21,6,30,178.0,11.0,0.8,11.0,14.0,48.88,0.0
2016,10,21,6,45,336.0,21.0,0.75,11.5,52.5,129.89,74.27
2016,10,21,7,0,494.0,31.0,0.7,12.0,91.0,219.96,164.48
2016,10,21,7,15,577.0,37.5,0.85,12.5,139.0,291.98,229.28
2016,10,21,7,30,660.0,44.0,1.0,13.0,187.0,372.69,299.28
2016,10,21,7,45,710.5,48.5,1.2,14.0,237.0,442.55,358.32
2016,10,21,8,0,761.0,53.0,1.4,15.0,287.0,516.47,418.14
2016,10,21,8,15,793.5,56.0,1.45,15.5,334.5,580.95,468.42
2016,10,21,8,30,826.0,59.0,1.5,16.0,382.0,640.77,513.51
2016,10,21,8,45,849.5,61.5,1.6,17.0,426.0,699.59,553.83
2016,10,21,9,0,873.0,64.0,1.7,18.0,470.0,758.12,592.48
2016,10,21,9,15,889.0,66.0,1.75,18.5,508.5,809.33,625.74
2016,10,21,9,30,905.0,68.0,1.8,19.0,547.0,858.94,657.35
2016,10,21,9,45,915.5,69.5,1.85,19.5,579.0,901.18,683.47
2016,10,21,10,0,926.0,71.0,1.9,20.0,611.0,940.88,707.66
2016,10,21,10,15,934.0,72.0,1.9,20.5,636.5,974.85,727.22
2016,10,21,10,30,942.0,73.0,1.9,21.0,662.0,1005.7,744.64
2016,10,21,10,45,947.0,74.0,1.9,21.5,679.5,1030.31,757.95
2016,10,21,11,0,952.0,75.0,1.9,22.0,697.0,1051.36,769.03
2016,10,21,11,15,954.5,75.0,1.85,22.5,706.5,1064.96,774.73
2016,10,21,11,30,957.0,75.0,1.8,23.0,716.0,1074.73,778.17
2016,10,21,11,45,957.0,75.5,1.8,23.5,717.0,1078.68,778.88
2016,10,21,12,0,957.0,76.0,1.8,24.0,718.0,1078.7,777.36
2016,10,21,12,15,955.0,75.5,1.85,24.0,711.0,1071.52,773.81
2016,10,21,12,30,953.0,75.0,1.9,24.0,704.0,1060.47,768.03
2016,10,21,12,45,946.5,75.5,2.0,24.0,689.0,1042.37,758.58
2016,10,21,13,0,940.0,76.0,2.1,24.0,674.0,1020.67,746.88
2016,10,21,13,15,932.5,75.0,2.2,24.0,651.0,992.73,731.08
2016,10,21,13,30,925.0,74.0,2.3,24.0,628.0,961.55,713.06
2016,10,21,13,45,913.0,73.0,2.45,24.0,597.5,923.26,690.54
2016,10,21,14,0,901.0,72.0,2.6,24.0,567.0,882.39,665.88
2016,10,21,14,15,886.0,70.5,2.7,23.5,530.5,836.07,637.85
2016,10,21,14,30,871.0,69.0,2.8,23.0,494.0,787.92,607.89
2016,10,21,14,45,746.5,85.0,2.9,23.0,427.5,683.24,535.14
2016,10,21,15,0,622.0,101.0,3.0,23.0,361.0,581.5,460.59
2016,10,21,15,15,591.5,95.5,2.8,22.0,320.0,523.39,417.92
2016,10,21,15,30,561.0,90.0,2.6,21.0,279.0,466.57,374.55
2016,10,21,15,45,618.5,70.0,2.45,20.5,248.5,445.79,357.52
2016,10,21,16,0,676.0,50.0,2.3,20.0,218.0,414.48,330.09
2016,10,21,16,15,605.0,44.0,2.05,19.0,169.5,336.11,264.18
2016,10,21,16,30,534.0,38.0,1.8,18.0,121.0,264.61,201.94
2016,10,21,16,45,407.0,28.5,1.6,17.0,78.0,182.62,130.07
2016,10,21,17,0,280.0,19.0,1.4,16.0,35.0,105.33,23.98
2016,10,21,17,15,140.0,9.5,1.4,15.5,17.5,36.77,0.0
2016,10,21,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.0,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,22,6,15,75.0,5.0,0.8,10.0,6.5,0.0,0.0
2016,10,22,6,30,150.0,10.0,0.8,10.0,13.0,42.13,0.0
2016,10,22,6,45,312.5,21.0,0.8,10.5,50.5,125.92,68.05
2016,10,22,7,0,475.0,32.0,0.8,11.0,88.0,215.14,161.39
2016,10,22,7,15,561.0,39.0,1.0,11.5,136.0,288.16,227.5
2016,10,22,7,30,647.0,46.0,1.2,12.0,184.0,370.12,299.07
2016,10,22,7,45,698.0,50.5,1.4,13.0,233.5,439.73,358.33
2016,10,22,8,0,749.0,55.0,1.6,14.0,283.0,513.38,418.38
2016,10,22,8,15,687.5,73.0,1.65,14.5,308.0,538.18,437.95
2016,10,22,8,30,626.0,91.0,1.7,15.0,333.0,552.57,448.45
2016,10,22,8,45,571.0,118.5,1.8,16.0,358.5,573.21,461.92
2016,10,22,9,0,516.0,146.0,1.9,17.0,384.0,579.95,464.31
2016,10,22,9,15,555.0,147.0,1.95,17.5,422.5,635.32,504.85
2016,10,22,9,30,594.0,148.0,2.0,18.0,461.0,701.02,551.32
2016,10,22,9,45,752.0,113.0,2.15,19.0,532.5,824.6,636.69
2016,10,22,10,0,910.0,78.0,2.3,20.0,604.0,936.04,709.7
2016,10,22,10,15,918.0,79.0,2.25,20.5,629.0,969.52,727.99
2016,10,22,10,30,926.0,80.0,2.2,21.0,654.0,999.94,744.82
2016,10,22,10,45,930.5,81.0,2.2,21.5,671.5,1023.69,757.76
2016,10,22,11,0,935.0,82.0,2.2,22.0,689.0,1043.92,768.49
2016,10,22,11,15,938.0,82.5,2.15,22.0,698.5,1058.39,776.47
2016,10,22,11,30,941.0,83.0,2.1,22.0,708.0,1069.12,782.21
2016,10,22,11,45,940.5,83.5,2.05,22.0,709.5,1072.46,783.39
2016,10,22,12,0,940.0,84.0,2.0,22.0,711.0,1071.93,782.35
2016,10,22,12,15,938.0,83.5,2.0,22.0,704.0,1064.81,778.03
2016,10,22,12,30,936.0,83.0,2.0,22.0,697.0,1053.89,771.51
2016,10,22,12,45,918.5,88.0,2.0,22.5,679.0,1030.43,755.65
2016,10,22,13,0,901.0,93.0,2.0,23.0,661.0,1003.72,737.94
2016,10,22,13,15,893.0,91.5,2.05,22.5,638.5,975.52,722.75
2016,10,22,13,30,885.0,90.0,2.1,22.0,616.0,944.24,705.38
2016,10,22,13,45,740.5,123.0,2.15,22.0,548.0,842.84,638.86
2016,10,22,14,0,596.0,156.0,2.2,22.0,480.0,726.64,560.11
2016,10,22,14,15,547.0,158.5,2.25,21.5,441.0,656.87,512.59
2016,10,22,14,30,498.0,161.0,2.3,21.0,402.0,597.63,470.78
2016,10,22,14,45,475.5,149.0,2.35,21.0,363.0,545.02,432.62
2016,10,22,15,0,453.0,137.0,2.4,21.0,324.0,492.99,393.92
2016,10,22,15,15,426.5,126.5,2.35,20.0,286.5,440.83,355.12
2016,10,22,15,30,400.0,116.0,2.3,19.0,249.0,390.26,316.26
2016,10,22,15,45,375.0,100.0,2.25,18.5,209.5,336.65,273.13
2016,10,22,16,0,350.0,84.0,2.2,18.0,170.0,285.1,230.21
2016,10,22,16,15,305.0,68.0,1.95,17.0,130.5,226.97,180.77
2016,10,22,16,30,260.0,52.0,1.7,16.0,91.0,173.84,134.27
2016,10,22,16,45,130.0,38.0,1.5,15.5,57.5,93.19,65.82
2016,10,22,17,0,0.0,24.0,1.3,15.0,24.0,21.57,0.0
2016,10,22,17,15,0.0,12.0,1.25,14.5,12.0,9.44,0.0
2016,10,22,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,6,45,160.0,18.5,1.25,9.5,36.5,79.15,38.26
2016,10,23,7,0,320.0,37.0,1.3,10.0,73.0,170.13,128.78
2016,10,23,7,15,387.5,49.0,1.65,10.5,115.0,231.23,184.86
2016,10,23,7,30,455.0,61.0,2.0,11.0,157.0,299.96,246.03
2016,10,23,7,45,498.5,71.5,2.35,12.0,200.5,361.73,299.69
2016,10,23,8,0,542.0,82.0,2.7,13.0,244.0,427.35,354.66
2016,10,23,8,15,581.0,86.5,2.9,14.0,286.0,487.43,403.21
2016,10,23,8,30,620.0,91.0,3.1,15.0,328.0,549.75,451.91
2016,10,23,8,45,656.0,94.0,3.3,16.0,370.5,610.14,497.63
2016,10,23,9,0,692.0,97.0,3.5,17.0,413.0,671.74,542.33
2016,10,23,9,15,542.5,150.0,3.65,17.5,410.5,629.67,506.89
2016,10,23,9,30,393.0,203.0,3.8,18.0,408.0,562.77,452.06
2016,10,23,9,45,648.0,140.5,4.0,18.5,502.5,764.81,606.42
2016,10,23,10,0,903.0,78.0,4.2,19.0,597.0,930.76,722.92
2016,10,23,10,15,910.5,79.0,4.3,19.5,621.0,963.53,742.61
2016,10,23,10,30,918.0,80.0,4.4,20.0,645.0,993.24,761.04
2016,10,23,10,45,919.5,82.0,4.5,20.5,661.5,1015.05,774.38
2016,10,23,11,0,921.0,84.0,4.6,21.0,678.0,1033.28,785.39
2016,10,23,11,15,923.0,84.5,4.65,21.0,686.5,1046.54,794.26
2016,10,23,11,30,925.0,85.0,4.7,21.0,695.0,1056.1,800.81
2016,10,23,11,45,920.0,87.0,4.8,21.0,695.0,1056.55,801.85
2016,10,23,12,0,915.0,89.0,4.9,21.0,695.0,1053.21,800.51
2016,10,23,12,15,912.0,88.5,4.9,21.0,687.5,1045.17,795.25
2016,10,23,12,30,909.0,88.0,4.9,21.0,680.0,1033.45,787.67
2016,10,23,12,45,902.5,88.0,4.9,21.0,664.5,1015.24,775.79
2016,10,23,13,0,896.0,88.0,4.9,21.0,649.0,993.62,761.69
2016,10,23,13,15,888.0,86.5,4.9,21.0,626.5,965.51,743.16
2016,10,23,13,30,880.0,85.0,4.9,21.0,604.0,934.35,722.53
2016,10,23,13,45,869.5,83.0,4.9,21.0,574.5,897.48,697.81
2016,10,23,14,0,859.0,81.0,4.9,21.0,545.0,867.71,678.1
2016,10,23,14,15,843.0,79.0,4.85,20.5,509.0,820.73,646.75
2016,10,23,14,30,827.0,77.0,4.8,20.0,473.0,772.06,613.79
2016,10,23,14,45,804.5,74.0,4.8,20.0,431.5,715.9,573.76
2016,10,23,15,0,782.0,71.0,4.8,20.0,390.0,659.22,532.65
2016,10,23,15,15,750.0,67.0,4.6,19.5,344.5,594.92,483.39
2016,10,23,15,30,718.0,63.0,4.4,19.0,299.0,531.71,433.25
2016,10,23,15,45,667.5,58.5,4.2,18.5,250.5,459.04,373.94
2016,10,23,16,0,617.0,54.0,4.0,18.0,202.0,393.25,318.25
2016,10,23,16,15,541.5,47.0,3.6,17.0,155.0,315.13,251.3
2016,10,23,16,30,466.0,40.0,3.2,16.0,108.0,244.81,189.02
2016,10,23,16,45,233.0,33.5,2.8,15.5,67.5,130.07,91.83
2016,10,23,17,0,0.0,27.0,2.4,15.0,27.0,26.2,0.0
2016,10,23,17,15,0.0,13.5,2.3,14.5,13.5,10.62,0.0
2016,10,23,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,24,6,45,70.0,19.5,2.75,10.5,27.5,45.51,17.17
2016,10,24,7,0,140.0,39.0,3.0,11.0,55.0,100.29,74.68
2016,10,24,7,15,173.0,58.5,3.25,11.0,87.5,142.98,114.05
2016,10,24,7,30,206.0,78.0,3.5,11.0,120.0,189.21,155.79
2016,10,24,7,45,224.5,97.0,3.75,11.5,154.0,230.76,192.61
2016,10,24,8,0,243.0,116.0,4.0,12.0,188.0,274.1,229.98
2016,10,24,8,15,259.5,133.0,4.05,12.0,221.0,315.51,265.17
2016,10,24,8,30,276.0,150.0,4.1,12.0,254.0,358.22,300.67
2016,10,24,8,45,270.5,169.5,4.15,12.5,282.0,388.88,324.65
2016,10,24,9,0,265.0,189.0,4.2,13.0,310.0,418.47,347.21
2016,10,24,9,15,293.0,202.5,4.15,13.0,346.0,467.3,385.95
2016,10,24,9,30,321.0,216.0,4.1,13.0,382.0,517.56,425.1
2016,10,24,9,45,373.5,218.5,4.05,13.5,423.0,577.98,471.48
2016,10,24,10,0,426.0,221.0,4.0,14.0,464.0,661.51,533.89
2016,10,24,10,15,470.0,216.5,3.9,14.0,495.0,711.69,571.16
2016,10,24,10,30,514.0,212.0,3.8,14.0,526.0,761.84,608.05
2016,10,24,10,45,271.0,232.0,3.75,14.5,398.0,531.36,427.67
2016,10,24,11,0,28.0,252.0,3.7,15.0,270.0,245.08,195.59
2016,10,24,11,15,116.0,283.0,3.6,15.5,359.0,416.27,333.62
2016,10,24,11,30,204.0,314.0,3.5,16.0,448.0,542.79,431.25
2016,10,24,11,45,223.0,312.5,3.4,16.5,459.5,561.09,443.86
2016,10,24,12,0,242.0,311.0,3.3,17.0,471.0,578.6,456.37
2016,10,24,12,15,184.5,310.0,3.25,17.0,431.0,517.9,409.01
2016,10,24,12,30,127.0,309.0,3.2,17.0,391.0,457.32,361.56
2016,10,24,12,45,107.0,297.5,3.2,17.5,366.0,399.1,316.51
2016,10,24,13,0,87.0,286.0,3.2,18.0,341.0,365.27,289.68
2016,10,24,13,15,92.5,277.0,3.25,18.0,333.5,359.48,285.95
2016,10,24,13,30,98.0,268.0,3.3,18.0,326.0,353.38,281.89
2016,10,24,13,45,97.5,255.0,3.35,18.0,310.0,336.81,269.48
2016,10,24,14,0,97.0,242.0,3.4,18.0,294.0,320.24,257.04
2016,10,24,14,15,98.0,225.0,3.4,18.0,274.5,300.24,241.85
2016,10,24,14,30,99.0,208.0,3.4,18.0,255.0,280.17,226.47
2016,10,24,14,45,49.5,159.0,3.45,18.0,182.5,185.26,149.15
2016,10,24,15,0,0.0,110.0,3.5,18.0,110.0,88.78,68.75
2016,10,24,15,15,0.0,97.0,3.35,17.5,97.0,77.87,60.03
2016,10,24,15,30,0.0,84.0,3.2,17.0,84.0,67.04,51.18
2016,10,24,15,45,0.0,70.5,3.05,16.5,70.5,55.82,41.84
2016,10,24,16,0,0.0,57.0,2.9,16.0,57.0,44.67,32.38
2016,10,24,16,15,0.0,43.0,2.45,15.5,43.0,33.07,22.4
2016,10,24,16,30,0.0,29.0,2.0,15.0,29.0,22.14,12.87
2016,10,24,16,45,0.0,18.0,1.6,14.5,18.0,13.71,5.13
2016,10,24,17,0,0.0,7.0,1.2,14.0,7.0,5.51,0.0
2016,10,24,17,15,0.0,3.5,1.15,13.5,3.5,2.75,0.0
2016,10,24,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,12.5,2.05,11.5,12.5,9.51,0.0
2016,10,25,7,0,0.0,25.0,2.3,12.0,25.0,19.09,10.05
2016,10,25,7,15,0.0,41.0,2.4,12.0,41.0,32.45,21.96
2016,10,25,7,30,0.0,57.0,2.5,12.0,57.0,46.01,33.95
2016,10,25,7,45,0.0,73.5,2.65,12.5,73.5,60.02,46.1
2016,10,25,8,0,0.0,90.0,2.8,13.0,90.0,74.07,58.06
2016,10,25,8,15,0.0,106.0,2.9,13.5,106.0,87.69,69.44
2016,10,25,8,30,0.0,122.0,3.0,14.0,122.0,101.42,80.72
2016,10,25,8,45,6.0,141.0,3.1,14.5,144.0,122.61,98.26
2016,10,25,9,0,12.0,160.0,3.2,15.0,166.0,144.5,116.15
2016,10,25,9,15,6.0,155.0,3.2,15.5,158.0,133.63,106.43
2016,10,25,9,30,0.0,150.0,3.2,16.0,150.0,122.94,96.95
2016,10,25,9,45,9.5,180.0,3.25,16.5,185.5,159.0,126.43
2016,10,25,10,0,19.0,210.0,3.3,17.0,221.0,196.36,156.47
2016,10,25,10,15,12.5,197.5,3.2,17.5,205.0,177.53,140.42
2016,10,25,10,30,6.0,185.0,3.1,18.0,189.0,159.0,124.8
2016,10,25,10,45,7.0,191.5,3.05,18.5,196.5,165.8,129.94
2016,10,25,11,0,8.0,198.0,3.0,19.0,204.0,172.72,135.11
2016,10,25,11,15,12.5,215.5,2.9,19.0,224.0,193.81,151.96
2016,10,25,11,30,17.0,233.0,2.8,19.0,244.0,215.29,169.0
2016,10,25,11,45,44.5,265.5,2.75,19.5,294.5,300.66,236.35
2016,10,25,12,0,72.0,298.0,2.7,20.0,345.0,366.16,286.75
2016,10,25,12,15,489.0,186.5,2.65,20.0,500.5,738.25,574.23
2016,10,25,12,30,906.0,75.0,2.6,20.0,656.0,1015.86,763.78
2016,10,25,12,45,901.0,74.5,2.55,20.0,641.5,998.56,749.46
2016,10,25,13,0,896.0,74.0,2.5,20.0,627.0,977.84,736.02
2016,10,25,13,15,889.0,73.0,2.45,20.0,605.5,951.27,718.77
2016,10,25,13,30,882.0,72.0,2.4,20.0,584.0,921.63,699.53
2016,10,25,13,45,870.0,71.0,2.4,20.0,555.0,884.58,675.67
2016,10,25,14,0,858.0,70.0,2.4,20.0,526.0,845.13,650.02
2016,10,25,14,15,843.0,68.5,2.35,20.0,491.0,800.39,620.04
2016,10,25,14,30,828.0,67.0,2.3,20.0,456.0,753.98,588.57
2016,10,25,14,45,805.5,64.5,2.25,20.0,415.0,706.58,555.95
2016,10,25,15,0,783.0,62.0,2.2,20.0,374.0,650.69,516.52
2016,10,25,15,15,751.5,59.0,2.15,19.5,329.5,588.06,470.86
2016,10,25,15,30,720.0,56.0,2.1,19.0,285.0,526.51,423.62
2016,10,25,15,45,673.5,51.5,2.05,18.5,238.5,456.23,367.71
2016,10,25,16,0,627.0,47.0,2.0,18.0,192.0,389.38,312.23
2016,10,25,16,15,551.0,40.5,1.75,17.0,146.0,310.96,245.72
2016,10,25,16,30,475.0,34.0,1.5,16.0,100.0,243.53,186.06
2016,10,25,16,45,340.0,24.5,1.25,15.5,61.5,159.32,108.61
2016,10,25,17,0,205.0,15.0,1.0,15.0,23.0,67.49,0.0
2016,10,25,17,15,102.5,7.5,1.0,14.5,11.5,0.0,0.0
2016,10,25,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,6,45,236.0,13.5,0.8,10.5,38.0,94.52,23.35
2016,10,26,7,0,472.0,27.0,0.8,11.0,76.0,213.91,158.24
2016,10,26,7,15,561.5,33.5,0.95,11.5,122.5,287.61,226.43
2016,10,26,7,30,651.0,40.0,1.1,12.0,169.0,370.8,299.24
2016,10,26,7,45,702.5,44.0,1.25,13.0,217.5,440.1,358.37
2016,10,26,8,0,754.0,48.0,1.4,14.0,266.0,513.52,418.2
2016,10,26,8,15,788.0,51.0,1.55,14.5,313.0,572.96,465.88
2016,10,26,8,30,822.0,54.0,1.7,15.0,360.0,638.53,516.2
2016,10,26,8,45,570.5,116.0,1.9,16.0,340.0,574.33,463.34
2016,10,26,9,0,319.0,178.0,2.1,17.0,320.0,449.59,363.21
2016,10,26,9,15,610.0,120.5,2.3,17.5,421.0,664.66,531.31
2016,10,26,9,30,901.0,63.0,2.5,18.0,522.0,855.05,665.9
2016,10,26,9,45,909.0,66.0,2.7,19.0,553.0,896.57,690.7
2016,10,26,10,0,917.0,69.0,2.9,20.0,584.0,935.41,714.73
2016,10,26,10,15,926.0,70.5,2.95,20.0,609.5,970.44,737.53
2016,10,26,10,30,935.0,72.0,3.0,20.0,635.0,1002.46,758.27
2016,10,26,10,45,939.0,73.5,3.15,20.5,652.5,1026.33,772.98
2016,10,26,11,0,943.0,75.0,3.3,21.0,670.0,1046.67,785.44
2016,10,26,11,15,946.5,75.5,3.4,21.0,680.0,1061.59,795.52
2016,10,26,11,30,950.0,76.0,3.5,21.0,690.0,1072.76,803.32
2016,10,26,11,45,949.5,76.5,3.6,21.5,691.5,1076.01,804.51
2016,10,26,12,0,949.0,77.0,3.7,22.0,693.0,1075.39,803.35
2016,10,26,12,15,947.5,76.5,3.7,22.0,686.0,1068.64,799.1
2016,10,26,12,30,946.0,76.0,3.7,22.0,679.0,1058.06,792.52
2016,10,26,12,45,942.5,75.5,3.75,22.0,664.5,1041.73,782.65
2016,10,26,13,0,939.0,75.0,3.8,22.0,650.0,1021.76,770.49
2016,10,26,13,15,931.5,74.0,3.75,22.0,627.5,993.82,752.31
2016,10,26,13,30,924.0,73.0,3.7,22.0,605.0,962.68,732.05
2016,10,26,13,45,912.5,71.5,3.7,22.0,575.0,924.27,707.08
2016,10,26,14,0,901.0,70.0,3.7,22.0,545.0,883.29,680.18
2016,10,26,14,15,885.5,68.5,3.65,21.5,508.5,836.63,650.01
2016,10,26,14,30,870.0,67.0,3.6,21.0,472.0,788.21,618.13
2016,10,26,14,45,848.0,64.5,3.55,21.0,430.0,732.15,578.95
2016,10,26,15,0,826.0,62.0,3.5,21.0,388.0,682.04,543.52
2016,10,26,15,15,794.5,59.0,3.2,20.5,342.0,617.38,495.33
2016,10,26,15,30,763.0,56.0,2.9,20.0,296.0,553.67,445.45
2016,10,26,15,45,716.0,51.5,2.6,19.5,247.5,480.85,386.74
2016,10,26,16,0,669.0,47.0,2.3,19.0,199.0,411.39,328.56
2016,10,26,16,15,590.5,40.5,2.05,18.0,151.0,329.4,259.2
2016,10,26,16,30,512.0,34.0,1.8,17.0,103.0,255.17,193.91
2016,10,26,16,45,366.5,24.0,1.6,16.0,62.5,167.28,111.53
2016,10,26,17,0,221.0,14.0,1.4,15.0,22.0,71.35,0.0
2016,10,26,17,15,110.5,7.0,1.4,14.5,11.0,0.0,0.0
2016,10,26,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,11.5,1.1,11.5,11.5,8.75,0.0
2016,10,27,7,0,0.0,23.0,1.1,12.0,23.0,17.55,8.63
2016,10,27,7,15,0.0,38.0,1.45,12.5,38.0,29.83,19.64
2016,10,27,7,30,0.0,53.0,1.8,13.0,53.0,42.47,30.74
2016,10,27,7,45,0.0,68.5,2.2,14.0,68.5,55.56,41.99
2016,10,27,8,0,0.0,84.0,2.6,15.0,84.0,68.67,53.03
2016,10,27,8,15,0.0,99.5,2.7,15.5,99.5,81.85,64.0
2016,10,27,8,30,0.0,115.0,2.8,16.0,115.0,95.12,74.86
2016,10,27,8,45,0.0,98.0,2.9,16.5,98.0,77.81,60.04
2016,10,27,9,0,0.0,81.0,3.0,17.0,81.0,62.36,46.86
2016,10,27,9,15,8.5,133.0,2.9,17.0,137.5,115.24,90.95
2016,10,27,9,30,17.0,185.0,2.8,17.0,194.0,172.04,137.38
2016,10,27,9,45,102.5,221.0,2.7,17.5,278.0,303.55,244.87
2016,10,27,10,0,188.0,257.0,2.6,18.0,362.0,446.0,356.06
2016,10,27,10,15,101.0,233.5,2.7,18.0,290.5,319.18,254.9
2016,10,27,10,30,14.0,210.0,2.8,18.0,219.0,191.39,150.85
2016,10,27,10,45,16.0,219.0,2.9,18.5,229.0,201.83,159.09
2016,10,27,11,0,18.0,228.0,3.0,19.0,239.0,212.44,167.14
2016,10,27,11,15,20.5,236.5,3.2,19.0,249.5,223.21,175.7
2016,10,27,11,30,23.0,245.0,3.4,19.0,260.0,234.13,184.4
2016,10,27,11,45,23.5,244.5,3.6,19.0,260.0,234.09,184.41
2016,10,27,12,0,24.0,244.0,3.8,19.0,260.0,234.12,184.53
2016,10,27,12,15,26.0,246.5,3.9,18.5,263.5,238.75,188.72
2016,10,27,12,30,28.0,249.0,4.0,18.0,267.0,243.44,193.0
2016,10,27,12,45,14.0,184.0,4.1,17.5,193.0,166.06,131.05
2016,10,27,13,0,0.0,119.0,4.2,17.0,119.0,93.71,71.95
2016,10,27,13,15,0.0,100.5,4.0,16.5,100.5,78.01,59.3
2016,10,27,13,30,0.0,82.0,3.8,16.0,82.0,63.09,47.14
2016,10,27,13,45,8.5,136.0,3.65,16.0,140.5,117.1,92.37
2016,10,27,14,0,17.0,190.0,3.5,16.0,199.0,176.55,141.55
2016,10,27,14,15,8.5,143.5,3.1,15.5,148.0,124.78,99.1
2016,10,27,14,30,0.0,97.0,2.7,15.0,97.0,75.98,58.57
2016,10,27,14,45,0.0,59.5,2.3,15.0,59.5,45.59,33.14
2016,10,27,15,0,0.0,22.0,1.9,15.0,22.0,16.76,8.7
2016,10,27,15,15,0.0,19.5,1.7,15.0,19.5,14.84,7.09
2016,10,27,15,30,0.0,17.0,1.5,15.0,17.0,12.92,5.47
2016,10,27,15,45,0.0,14.0,1.35,15.0,14.0,10.63,3.5
2016,10,27,16,0,0.0,11.0,1.2,15.0,11.0,8.34,1.5
2016,10,27,16,15,0.0,8.0,1.05,14.5,8.0,6.06,0.0
2016,10,27,16,30,0.0,5.0,0.9,14.0,5.0,3.78,0.0
2016,10,27,16,45,0.0,3.0,0.8,14.0,3.0,2.27,0.0
2016,10,27,17,0,0.0,1.0,0.7,14.0,1.0,0.79,0.0
2016,10,27,17,15,0.0,0.5,0.7,14.0,0.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,28,6,45,14.5,16.5,2.35,12.0,18.0,18.68,0.0
2016,10,28,7,0,29.0,33.0,2.6,12.0,36.0,42.56,28.17
2016,10,28,7,15,48.5,52.5,2.75,12.0,60.5,71.6,54.5
2016,10,28,7,30,68.0,72.0,2.9,12.0,85.0,110.91,89.16
2016,10,28,7,45,80.5,92.5,3.1,12.5,112.0,142.39,116.78
2016,10,28,8,0,93.0,113.0,3.3,13.0,139.0,175.16,144.97
2016,10,28,8,15,99.0,132.5,3.4,13.0,164.5,203.87,169.36
2016,10,28,8,30,105.0,152.0,3.5,13.0,190.0,233.17,193.81
2016,10,28,8,45,52.5,115.0,3.65,13.5,134.0,141.42,115.88
2016,10,28,9,0,0.0,78.0,3.8,14.0,78.0,59.91,45.35
2016,10,28,9,15,0.0,108.5,3.8,14.0,108.5,86.04,67.28
2016,10,28,9,30,0.0,139.0,3.8,14.0,139.0,113.25,89.83
2016,10,28,9,45,0.0,115.0,3.85,14.5,115.0,90.96,70.88
2016,10,28,10,0,0.0,91.0,3.9,15.0,91.0,70.16,53.3
2016,10,28,10,15,7.0,150.0,3.9,15.5,154.5,128.29,101.5
2016,10,28,10,30,14.0,209.0,3.9,16.0,218.0,190.77,152.22
2016,10,28,10,45,21.5,228.0,3.95,16.5,241.5,216.61,172.76
2016,10,28,11,0,29.0,247.0,4.0,17.0,265.0,266.25,212.07
2016,10,28,11,15,65.0,273.5,3.9,17.0,315.0,332.95,265.77
2016,10,28,11,30,101.0,300.0,3.8,17.0,365.0,401.02,319.57
2016,10,28,11,45,503.5,191.0,3.7,17.0,513.0,763.36,603.88
2016,10,28,12,0,906.0,82.0,3.6,17.0,661.0,1038.8,796.49
2016,10,28,12,15,557.5,190.0,3.45,17.0,545.5,814.04,635.9
2016,10,28,12,30,209.0,298.0,3.3,17.0,430.0,531.19,419.57
2016,10,28,12,45,113.0,258.0,3.2,17.0,329.0,386.11,307.68
2016,10,28,13,0,17.0,218.0,3.1,17.0,228.0,202.39,160.26
2016,10,28,13,15,10.5,195.5,2.95,17.0,202.0,174.4,138.05
2016,10,28,13,30,4.0,173.0,2.8,17.0,176.0,147.12,115.91
2016,10,28,13,45,2.0,97.0,2.7,17.0,98.5,77.08,58.67
2016,10,28,14,0,0.0,21.0,2.6,17.0,21.0,16.04,7.84
2016,10,28,14,15,0.0,19.0,2.5,17.0,19.0,14.5,6.58
2016,10,28,14,30,0.0,17.0,2.4,17.0,17.0,12.96,5.31
2016,10,28,14,45,0.0,23.0,2.3,17.0,23.0,17.54,9.22
2016,10,28,15,0,0.0,29.0,2.2,17.0,29.0,22.12,13.15
2016,10,28,15,15,0.0,25.5,2.0,16.5,25.5,19.43,10.93
2016,10,28,15,30,0.0,22.0,1.8,16.0,22.0,16.74,8.69
2016,10,28,15,45,311.0,34.5,1.65,16.0,102.5,233.63,193.88
2016,10,28,16,0,622.0,47.0,1.5,16.0,183.0,388.96,314.14
2016,10,28,16,15,539.5,40.5,1.3,15.0,137.0,311.04,246.21
2016,10,28,16,30,457.0,34.0,1.1,14.0,91.0,238.85,182.22
2016,10,28,16,45,304.0,23.5,0.9,13.5,54.0,145.01,91.03
2016,10,28,17,0,151.0,13.0,0.7,13.0,17.0,51.88,0.0
2016,10,28,17,15,75.5,6.5,0.7,13.0,8.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,29,6,45,192.0,14.0,1.5,11.5,32.0,83.11,0.0
2016,10,29,7,0,384.0,28.0,1.7,12.0,64.0,189.99,137.66
2016,10,29,7,15,482.5,35.5,1.95,12.0,108.0,262.97,207.74
2016,10,29,7,30,581.0,43.0,2.2,12.0,152.0,343.76,280.05
2016,10,29,7,45,641.0,48.0,2.45,12.5,199.5,415.27,342.83
2016,10,29,8,0,701.0,53.0,2.7,13.0,247.0,491.82,407.53
2016,10,29,8,15,738.5,56.5,2.8,13.5,293.0,556.96,460.58
2016,10,29,8,30,776.0,60.0,2.9,14.0,339.0,623.95,513.18
2016,10,29,8,45,804.0,62.0,3.05,14.5,381.5,683.61,557.0
2016,10,29,9,0,832.0,64.0,3.2,15.0,424.0,735.76,594.01
2016,10,29,9,15,573.5,135.0,3.2,15.0,393.5,652.12,528.53
2016,10,29,9,30,315.0,206.0,3.2,15.0,363.0,505.97,411.04
2016,10,29,9,45,286.5,225.5,3.2,15.5,375.0,514.01,415.67
2016,10,29,10,0,258.0,245.0,3.2,16.0,387.0,519.34,417.31
2016,10,29,10,15,583.5,160.0,3.15,16.0,499.0,770.52,612.07
2016,10,29,10,30,909.0,75.0,3.1,16.0,611.0,983.26,760.11
2016,10,29,10,45,914.0,76.0,3.1,16.5,628.0,1006.88,772.02
2016,10,29,11,0,919.0,77.0,3.1,17.0,645.0,1027.11,783.41
2016,10,29,11,15,922.0,77.5,3.05,17.0,654.5,1041.16,791.76
2016,10,29,11,30,925.0,78.0,3.0,17.0,664.0,1051.57,797.83
2016,10,29,11,45,621.0,181.5,2.95,17.5,575.5,884.0,680.9
2016,10,29,12,0,317.0,285.0,2.9,18.0,487.0,654.7,510.12
2016,10,29,12,15,323.0,280.5,2.85,18.0,484.0,653.93,511.28
2016,10,29,12,30,329.0,276.0,2.8,18.0,481.0,651.71,509.92
2016,10,29,12,45,621.5,176.0,2.75,18.5,552.5,859.32,664.3
2016,10,29,13,0,914.0,76.0,2.7,19.0,624.0,1000.24,758.26
2016,10,29,13,15,906.5,75.0,2.65,19.0,601.5,972.86,738.8
2016,10,29,13,30,899.0,74.0,2.6,19.0,579.0,942.38,718.97
2016,10,29,13,45,886.5,73.0,2.6,19.0,549.5,904.46,694.44
2016,10,29,14,0,874.0,72.0,2.6,19.0,520.0,864.13,668.11
2016,10,29,14,15,858.0,70.0,2.6,18.5,484.5,817.47,638.23
2016,10,29,14,30,842.0,68.0,2.6,18.0,449.0,777.28,612.52
2016,10,29,14,45,552.5,110.5,2.6,18.0,351.5,574.47,462.59
2016,10,29,15,0,263.0,153.0,2.6,18.0,254.0,364.89,296.93
2016,10,29,15,15,252.0,135.5,2.4,17.5,222.5,325.62,266.71
2016,10,29,15,30,241.0,118.0,2.2,17.0,191.0,287.01,235.5
2016,10,29,15,45,224.0,99.5,2.0,17.0,158.0,244.62,199.87
2016,10,29,16,0,207.0,81.0,1.8,17.0,125.0,203.79,164.65
2016,10,29,16,15,178.5,62.0,1.6,16.0,93.0,158.77,125.69
2016,10,29,16,30,150.0,43.0,1.4,15.0,61.0,116.7,88.19
2016,10,29,16,45,75.0,26.5,1.2,14.5,35.5,62.1,35.16
2016,10,29,17,0,0.0,10.0,1.0,14.0,10.0,7.87,0.0
2016,10,29,17,15,0.0,5.0,1.0,13.5,5.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
