Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,6,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,30,6,45,150.5,15.5,2.9,11.0,29.0,57.54,0.0
2016,10,30,7,0,301.0,31.0,3.1,11.0,58.0,163.14,117.51
2016,10,30,7,15,406.0,40.0,3.4,11.5,101.0,236.38,187.8
2016,10,30,7,30,511.0,49.0,3.7,12.0,144.0,321.29,263.33
2016,10,30,7,45,571.0,56.0,4.05,12.5,190.0,391.12,325.29
2016,10,30,8,0,631.0,63.0,4.4,13.0,236.0,466.35,390.03
2016,10,30,8,15,672.0,67.5,4.6,13.0,281.0,531.46,445.27
2016,10,30,8,30,713.0,72.0,4.8,13.0,326.0,599.01,501.01
2016,10,30,8,45,739.0,76.0,5.05,13.5,367.0,653.35,543.44
2016,10,30,9,0,765.0,80.0,5.3,14.0,408.0,711.49,587.09
2016,10,30,9,15,382.5,92.5,5.45,14.0,256.5,437.98,367.43
2016,10,30,9,30,0.0,105.0,5.6,14.0,105.0,82.65,64.14
2016,10,30,9,45,0.0,118.5,5.8,14.5,118.5,94.24,73.75
2016,10,30,10,0,0.0,132.0,6.0,15.0,132.0,105.97,83.21
2016,10,30,10,15,0.5,146.0,6.0,15.0,146.0,118.79,93.7
2016,10,30,10,30,1.0,160.0,6.0,15.0,160.0,131.8,104.31
2016,10,30,10,45,0.5,151.0,6.0,15.5,151.0,122.75,96.51
2016,10,30,11,0,0.0,142.0,6.0,16.0,142.0,113.96,88.98
2016,10,30,11,15,0.0,119.0,5.95,16.0,119.0,93.68,72.23
2016,10,30,11,30,0.0,96.0,5.9,16.0,96.0,74.18,56.09
2016,10,30,11,45,0.0,102.5,5.85,16.0,102.5,79.61,60.58
2016,10,30,12,0,0.0,109.0,5.8,16.0,109.0,85.1,65.12
2016,10,30,12,15,7.0,163.0,5.7,16.0,167.5,139.91,110.55
2016,10,30,12,30,14.0,217.0,5.6,16.0,226.0,198.54,158.6
2016,10,30,12,45,14.0,212.5,5.5,16.0,221.5,194.37,155.25
2016,10,30,13,0,14.0,208.0,5.4,16.0,217.0,190.28,152.08
2016,10,30,13,15,187.5,219.5,5.25,16.0,325.0,410.95,335.93
2016,10,30,13,30,361.0,231.0,5.1,16.0,433.0,604.51,490.58
2016,10,30,13,45,189.0,209.0,5.0,16.0,314.5,391.56,319.96
2016,10,30,14,0,17.0,187.0,4.9,16.0,196.0,174.8,140.17
2016,10,30,14,15,10.5,168.0,4.7,15.5,173.5,151.2,121.29
2016,10,30,14,30,4.0,149.0,4.5,15.0,151.0,128.28,102.53
2016,10,30,14,45,2.0,136.0,4.3,15.0,137.0,115.42,91.99
2016,10,30,15,0,0.0,123.0,4.1,15.0,123.0,102.88,81.64
2016,10,30,15,15,357.5,91.0,3.75,14.5,197.5,361.01,303.04
2016,10,30,15,30,715.0,59.0,3.4,14.0,272.0,530.6,440.32
2016,10,30,15,45,655.5,54.5,3.1,14.0,224.0,452.98,373.83
2016,10,30,16,0,596.0,50.0,2.8,14.0,176.0,383.93,313.56
2016,10,30,16,15,504.5,42.5,2.35,13.0,130.0,299.06,239.85
2016,10,30,16,30,413.0,35.0,1.9,12.0,84.0,223.83,171.99
2016,10,30,16,45,244.0,23.5,1.5,11.5,48.5,123.71,69.55
2016,10,30,17,0,75.0,12.0,1.1,11.0,13.0,30.36,0.0
2016,10,30,17,15,37.5,6.0,1.05,10.5,6.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,31,6,45,175.0,14.0,0.9,8.5,29.0,64.03,0.0
2016,10,31,7,0,350.0,28.0,1.0,9.0,58.0,178.91,127.35
2016,10,31,7,15,456.5,36.5,1.05,9.0,102.5,254.96,202.22
2016,10,31,7,30,563.0,45.0,1.1,9.0,147.0,342.75,279.89
2016,10,31,7,45,626.5,50.5,1.15,9.5,194.5,411.83,340.13
2016,10,31,8,0,690.0,56.0,1.2,10.0,242.0,490.45,405.46
2016,10,31,8,15,729.5,59.5,1.2,10.5,288.0,556.51,458.01
2016,10,31,8,30,769.0,63.0,1.2,11.0,334.0,624.53,509.87
2016,10,31,8,45,802.0,64.5,1.25,11.5,377.5,687.0,554.44
2016,10,31,9,0,835.0,66.0,1.3,12.0,421.0,749.98,597.86
2016,10,31,9,15,854.0,68.0,1.2,12.5,459.0,793.9,624.75
2016,10,31,9,30,873.0,70.0,1.1,13.0,497.0,844.26,655.44
2016,10,31,9,45,885.5,72.0,1.05,13.5,528.5,887.3,680.86
2016,10,31,10,0,898.0,74.0,1.0,14.0,560.0,928.06,704.27
2016,10,31,10,15,593.5,166.5,0.9,14.0,493.5,787.52,605.38
2016,10,31,10,30,289.0,259.0,0.8,14.0,427.0,580.66,451.96
2016,10,31,10,45,609.5,168.5,0.75,14.5,535.5,834.04,637.05
2016,10,31,11,0,930.0,78.0,0.7,15.0,644.0,1040.48,765.57
2016,10,31,11,15,932.5,78.0,0.8,15.0,653.5,1053.48,772.18
2016,10,31,11,30,935.0,78.0,0.9,15.0,663.0,1062.8,779.87
2016,10,31,11,45,934.0,79.0,1.0,15.5,663.5,1066.04,782.45
2016,10,31,12,0,933.0,80.0,1.1,16.0,664.0,1065.49,782.81
2016,10,31,12,15,930.0,79.5,1.3,16.0,656.5,1057.26,781.83
2016,10,31,12,30,927.0,79.0,1.5,16.0,649.0,1045.32,778.29
2016,10,31,12,45,913.0,81.5,1.75,16.0,632.0,1022.53,768.14
2016,10,31,13,0,899.0,84.0,2.0,16.0,615.0,996.53,755.37
2016,10,31,13,15,890.0,82.5,2.2,16.0,592.0,967.44,739.38
2016,10,31,13,30,881.0,81.0,2.4,16.0,569.0,935.4,720.95
2016,10,31,13,45,870.0,79.0,2.6,16.0,539.5,898.16,698.45
2016,10,31,14,0,859.0,77.0,2.8,16.0,510.0,868.09,680.54
2016,10,31,14,15,842.5,74.5,2.85,15.5,474.5,820.27,649.58
2016,10,31,14,30,826.0,72.0,2.9,15.0,439.0,770.84,616.93
2016,10,31,14,45,805.5,68.5,3.0,15.0,398.5,715.86,578.49
2016,10,31,15,0,785.0,65.0,3.1,15.0,358.0,660.23,538.6
2016,10,31,15,15,750.5,61.5,3.0,14.5,313.0,594.91,489.11
2016,10,31,15,30,716.0,58.0,2.9,14.0,268.0,530.87,438.07
2016,10,31,15,45,662.5,53.0,2.85,14.0,221.0,456.11,375.83
2016,10,31,16,0,609.0,48.0,2.8,14.0,174.0,389.16,317.62
2016,10,31,16,15,518.5,40.5,2.45,13.0,128.0,304.06,243.67
2016,10,31,16,30,428.0,33.0,2.1,12.0,82.0,228.61,175.12
2016,10,31,16,45,214.0,16.5,1.8,11.5,41.0,105.82,53.54
2016,10,31,17,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,17,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,6,45,156.5,14.0,1.55,8.5,27.0,58.66,0.0
2016,11,1,7,0,313.0,28.0,1.7,9.0,54.0,164.86,115.19
2016,11,1,7,15,424.0,37.0,1.8,9.0,97.5,242.52,192.92
2016,11,1,7,30,535.0,46.0,1.9,9.0,141.0,331.3,272.23
2016,11,1,7,45,605.5,51.0,2.0,9.5,188.5,405.66,337.65
2016,11,1,8,0,676.0,56.0,2.1,10.0,236.0,483.01,403.31
2016,11,1,8,15,717.5,60.0,2.1,10.5,282.0,550.21,457.99
2016,11,1,8,30,759.0,64.0,2.1,11.0,328.0,619.62,512.21
2016,11,1,8,45,794.0,65.5,2.15,11.5,372.0,683.13,558.68
2016,11,1,9,0,829.0,67.0,2.2,12.0,416.0,747.33,604.06
2016,11,1,9,15,848.0,69.0,2.2,12.0,453.5,799.4,640.23
2016,11,1,9,30,867.0,71.0,2.2,12.0,491.0,841.07,668.36
2016,11,1,9,45,687.5,126.5,2.25,12.5,473.0,791.91,630.24
2016,11,1,10,0,508.0,182.0,2.3,13.0,455.0,701.18,560.9
2016,11,1,10,15,457.5,206.5,2.3,13.0,460.5,695.27,555.07
2016,11,1,10,30,407.0,231.0,2.3,13.0,466.0,662.9,529.53
2016,11,1,10,45,669.0,153.5,2.35,13.5,552.5,877.46,687.61
2016,11,1,11,0,931.0,76.0,2.4,14.0,639.0,1039.45,795.71
2016,11,1,11,15,934.0,76.5,2.45,14.0,648.5,1053.58,803.44
2016,11,1,11,30,937.0,77.0,2.5,14.0,658.0,1064.04,810.55
2016,11,1,11,45,937.5,77.0,2.6,14.5,659.5,1067.55,812.29
2016,11,1,12,0,938.0,77.0,2.7,15.0,661.0,1067.29,811.73
2016,11,1,12,15,936.5,77.0,2.75,15.0,654.0,1061.19,808.41
2016,11,1,12,30,935.0,77.0,2.8,15.0,647.0,1051.35,802.8
2016,11,1,12,45,925.0,78.0,2.9,15.0,631.5,1030.61,790.44
2016,11,1,13,0,915.0,79.0,3.0,15.0,616.0,1006.52,775.9
2016,11,1,13,15,907.0,78.0,3.0,15.0,593.5,978.7,757.89
2016,11,1,13,30,899.0,77.0,3.0,15.0,571.0,947.82,737.78
2016,11,1,13,45,887.5,75.5,3.05,15.0,541.5,910.27,713.3
2016,11,1,14,0,876.0,74.0,3.1,15.0,512.0,870.26,686.87
2016,11,1,14,15,859.5,71.5,3.05,15.0,476.0,831.46,660.39
2016,11,1,14,30,843.0,69.0,3.0,15.0,440.0,781.46,625.42
2016,11,1,14,45,818.0,66.5,3.0,15.0,398.5,723.66,584.41
2016,11,1,15,0,793.0,64.0,3.0,15.0,357.0,665.52,542.28
2016,11,1,15,15,757.5,60.5,2.8,14.5,311.5,599.2,491.85
2016,11,1,15,30,722.0,57.0,2.6,14.0,266.0,534.25,439.87
2016,11,1,15,45,664.5,52.5,2.45,14.0,218.5,457.46,375.93
2016,11,1,16,0,607.0,48.0,2.3,14.0,171.0,389.03,316.5
2016,11,1,16,15,514.5,40.5,2.0,13.0,125.0,303.08,242.09
2016,11,1,16,30,422.0,33.0,1.7,12.0,79.0,226.92,172.84
2016,11,1,16,45,211.0,16.5,1.4,11.0,39.5,104.61,46.34
2016,11,1,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,2,6,45,167.5,13.0,1.05,5.5,26.5,61.47,0.0
2016,11,2,7,0,335.0,26.0,1.1,6.0,53.0,170.72,117.4
2016,11,2,7,15,445.5,35.0,1.35,6.5,97.0,250.32,200.03
2016,11,2,7,30,556.0,44.0,1.6,7.0,141.0,340.03,280.52
2016,11,2,7,45,621.0,50.0,1.9,8.0,188.5,413.65,345.59
2016,11,2,8,0,686.0,56.0,2.2,9.0,236.0,489.61,410.33
2016,11,2,8,15,727.0,60.0,2.2,9.5,282.5,557.01,465.49
2016,11,2,8,30,768.0,64.0,2.2,10.0,329.0,626.54,520.07
2016,11,2,8,45,798.5,66.5,2.25,11.0,372.0,688.35,564.35
2016,11,2,9,0,829.0,69.0,2.3,12.0,415.0,750.49,607.23
2016,11,2,9,15,848.5,71.5,2.35,12.5,452.5,803.61,643.45
2016,11,2,9,30,868.0,74.0,2.4,13.0,490.0,855.48,678.12
2016,11,2,9,45,891.0,72.5,2.5,14.0,523.5,894.03,701.91
2016,11,2,10,0,914.0,71.0,2.6,15.0,557.0,940.11,730.74
2016,11,2,10,15,922.5,72.0,2.55,15.5,582.0,973.67,750.41
2016,11,2,10,30,931.0,73.0,2.5,16.0,607.0,1004.24,767.93
2016,11,2,10,45,937.0,73.5,2.45,16.5,624.0,1028.52,781.1
2016,11,2,11,0,943.0,74.0,2.4,17.0,641.0,1049.38,791.99
2016,11,2,11,15,946.0,74.5,2.3,17.0,650.5,1063.64,799.45
2016,11,2,11,30,949.0,75.0,2.2,17.0,660.0,1074.17,804.59
2016,11,2,11,45,949.5,75.0,2.1,17.5,661.0,1077.72,803.77
2016,11,2,12,0,950.0,75.0,2.0,18.0,662.0,1077.45,800.66
2016,11,2,12,15,948.0,74.5,1.85,18.0,655.0,1070.16,793.95
2016,11,2,12,30,946.0,74.0,1.7,18.0,648.0,1059.09,784.98
2016,11,2,12,45,943.5,72.5,1.6,18.5,633.5,1042.54,771.95
2016,11,2,13,0,941.0,71.0,1.5,19.0,619.0,1022.36,756.82
2016,11,2,13,15,933.0,70.0,1.4,19.0,596.0,994.02,738.01
2016,11,2,13,30,925.0,69.0,1.3,19.0,573.0,962.54,717.29
2016,11,2,13,45,913.0,68.0,1.2,19.0,543.5,924.47,692.26
2016,11,2,14,0,901.0,67.0,1.1,19.0,514.0,883.9,665.55
2016,11,2,14,15,884.5,65.0,1.1,18.5,477.5,836.02,636.45
2016,11,2,14,30,868.0,63.0,1.1,18.0,441.0,786.48,605.65
2016,11,2,14,45,843.5,61.0,1.15,18.0,399.5,729.51,568.34
2016,11,2,15,0,819.0,59.0,1.2,18.0,358.0,678.81,534.5
2016,11,2,15,15,784.5,55.5,1.15,17.5,312.5,612.1,487.02
2016,11,2,15,30,750.0,52.0,1.1,17.0,267.0,546.67,437.37
2016,11,2,15,45,695.5,47.5,1.1,16.5,219.0,470.4,377.43
2016,11,2,16,0,641.0,43.0,1.1,16.0,171.0,398.26,317.9
2016,11,2,16,15,551.0,36.0,1.1,15.0,124.5,311.9,245.18
2016,11,2,16,30,461.0,29.0,1.1,14.0,78.0,234.64,175.67
2016,11,2,16,45,230.5,14.5,1.15,13.0,39.0,108.49,39.04
2016,11,2,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,3,6,45,189.5,12.0,1.0,7.5,26.0,67.67,0.0
2016,11,3,7,0,379.0,24.0,1.0,8.0,52.0,179.65,118.34
2016,11,3,7,15,489.0,31.5,1.2,9.0,97.0,261.55,206.22
2016,11,3,7,30,599.0,39.0,1.4,10.0,142.0,352.21,286.52
2016,11,3,7,45,662.0,44.5,1.65,11.0,189.5,426.82,351.66
2016,11,3,8,0,725.0,50.0,1.9,12.0,237.0,506.77,418.53
2016,11,3,8,15,764.5,53.5,1.9,12.5,284.0,574.26,472.77
2016,11,3,8,30,804.0,57.0,1.9,13.0,331.0,643.72,526.05
2016,11,3,8,45,831.0,60.0,1.95,13.5,374.0,704.95,569.66
2016,11,3,9,0,858.0,63.0,2.0,14.0,417.0,758.51,606.48
2016,11,3,9,15,876.5,65.0,2.0,14.5,455.0,810.48,640.92
2016,11,3,9,30,895.0,67.0,2.0,15.0,493.0,861.12,673.65
2016,11,3,9,45,909.5,68.0,2.05,16.0,525.0,905.28,700.44
2016,11,3,10,0,924.0,69.0,2.1,17.0,557.0,947.23,725.3
2016,11,3,10,15,933.0,70.0,2.1,17.5,581.5,981.5,745.44
2016,11,3,10,30,942.0,71.0,2.1,18.0,606.0,1012.77,763.48
2016,11,3,10,45,947.0,72.0,2.1,19.0,623.5,1036.89,775.26
2016,11,3,11,0,952.0,73.0,2.1,20.0,641.0,1057.52,784.78
2016,11,3,11,15,954.5,73.5,2.05,20.0,650.0,1071.36,792.31
2016,11,3,11,30,957.0,74.0,2.0,20.0,659.0,1081.44,797.6
2016,11,3,11,45,956.5,74.0,1.95,20.5,660.0,1083.99,796.72
2016,11,3,12,0,956.0,74.0,1.9,21.0,661.0,1082.7,793.63
2016,11,3,12,15,954.0,74.0,1.8,21.0,654.0,1076.02,788.1
2016,11,3,12,30,952.0,74.0,1.7,21.0,647.0,1065.56,780.37
2016,11,3,12,45,944.5,74.0,1.6,21.5,631.5,1045.88,765.47
2016,11,3,13,0,937.0,74.0,1.5,22.0,616.0,1022.73,748.64
2016,11,3,13,15,929.0,73.0,1.4,22.0,593.5,994.51,730.15
2016,11,3,13,30,921.0,72.0,1.3,22.0,571.0,963.16,709.76
2016,11,3,13,45,908.0,71.0,1.2,22.0,540.5,924.34,684.53
2016,11,3,14,0,895.0,70.0,1.1,22.0,510.0,883.09,657.68
2016,11,3,14,15,878.0,68.0,1.0,21.5,474.0,835.05,627.33
2016,11,3,14,30,861.0,66.0,0.9,21.0,438.0,785.41,595.51
2016,11,3,14,45,835.5,63.5,0.85,21.0,396.0,734.75,562.02
2016,11,3,15,0,810.0,61.0,0.8,21.0,354.0,675.63,521.87
2016,11,3,15,15,774.0,57.5,0.75,20.0,308.5,608.3,475.87
2016,11,3,15,30,738.0,54.0,0.7,19.0,263.0,542.39,427.62
2016,11,3,15,45,682.5,49.0,0.65,18.5,215.0,465.5,367.94
2016,11,3,16,0,627.0,44.0,0.6,18.0,167.0,392.84,308.85
2016,11,3,16,15,532.5,37.0,0.7,17.0,121.0,304.97,236.66
2016,11,3,16,30,438.0,30.0,0.8,16.0,75.0,231.97,171.12
2016,11,3,16,45,219.0,15.0,0.9,15.5,37.5,105.1,26.75
2016,11,3,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,6,45,109.0,12.5,1.1,10.5,20.5,43.47,0.0
2016,11,4,7,0,218.0,25.0,1.1,11.0,41.0,125.62,77.74
2016,11,4,7,15,296.5,39.0,1.05,11.5,78.5,191.73,149.72
2016,11,4,7,30,375.0,53.0,1.0,12.0,116.0,262.69,212.61
2016,11,4,7,45,427.0,64.0,1.0,12.5,156.5,325.41,267.01
2016,11,4,8,0,479.0,75.0,1.0,13.0,197.0,392.93,323.25
2016,11,4,8,15,520.5,81.0,1.15,13.5,236.5,453.18,372.41
2016,11,4,8,30,562.0,87.0,1.3,14.0,276.0,515.98,422.02
2016,11,4,8,45,522.5,109.0,1.45,14.5,302.5,531.08,432.79
2016,11,4,9,0,483.0,131.0,1.6,15.0,329.0,549.2,445.34
2016,11,4,9,15,616.5,109.5,1.5,15.5,385.5,664.23,530.61
2016,11,4,9,30,750.0,88.0,1.4,16.0,442.0,772.39,604.26
2016,11,4,9,45,820.5,83.5,1.3,17.0,493.5,855.91,656.28
2016,11,4,10,0,891.0,79.0,1.2,18.0,545.0,929.98,699.84
2016,11,4,10,15,900.0,80.0,1.2,18.5,569.5,963.34,718.31
2016,11,4,10,30,909.0,81.0,1.2,19.0,594.0,993.83,735.28
2016,11,4,10,45,763.5,126.0,1.3,19.5,565.5,940.82,699.8
2016,11,4,11,0,618.0,171.0,1.4,20.0,537.0,857.22,644.43
2016,11,4,11,15,611.0,176.5,1.3,20.0,543.0,863.64,647.99
2016,11,4,11,30,604.0,182.0,1.2,20.0,549.0,867.09,648.55
2016,11,4,11,45,372.0,235.5,1.2,20.0,461.5,657.81,501.27
2016,11,4,12,0,140.0,289.0,1.2,20.0,374.0,458.98,353.59
2016,11,4,12,15,220.0,278.0,1.15,20.0,410.5,526.65,407.05
2016,11,4,12,30,300.0,267.0,1.1,20.0,447.0,616.93,472.87
2016,11,4,12,45,297.5,260.5,1.1,20.0,435.0,602.79,462.3
2016,11,4,13,0,295.0,254.0,1.1,20.0,423.0,587.57,452.03
2016,11,4,13,15,338.5,234.5,1.1,20.0,422.0,600.05,463.01
2016,11,4,13,30,382.0,215.0,1.1,20.0,421.0,609.37,471.46
2016,11,4,13,45,347.5,209.0,1.15,20.0,388.0,560.34,436.41
2016,11,4,14,0,313.0,203.0,1.2,20.0,355.0,512.28,401.95
2016,11,4,14,15,477.5,152.0,1.2,19.5,365.5,600.66,472.27
2016,11,4,14,30,642.0,101.0,1.2,19.0,376.0,664.73,521.57
2016,11,4,14,45,603.0,98.0,1.2,19.0,336.5,603.24,477.1
2016,11,4,15,0,564.0,95.0,1.2,19.0,297.0,543.01,432.74
2016,11,4,15,15,636.5,76.0,1.1,18.0,276.0,542.26,433.91
2016,11,4,15,30,709.0,57.0,1.0,17.0,255.0,528.53,423.51
2016,11,4,15,45,653.0,51.5,0.95,16.5,208.0,452.14,362.54
2016,11,4,16,0,597.0,46.0,0.9,16.0,161.0,384.31,306.05
2016,11,4,16,15,501.0,38.0,0.9,15.0,116.0,296.7,232.49
2016,11,4,16,30,405.0,30.0,0.9,14.0,71.0,219.48,162.36
2016,11,4,16,45,202.5,15.0,0.95,13.5,35.5,99.29,12.9
2016,11,4,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,5,6,45,166.0,11.5,0.7,8.5,23.0,60.48,0.0
2016,11,5,7,0,332.0,23.0,0.7,9.0,46.0,165.28,97.55
2016,11,5,7,15,447.0,32.0,0.85,9.5,89.0,249.89,195.26
2016,11,5,7,30,562.0,41.0,1.0,10.0,132.0,337.16,273.14
2016,11,5,7,45,627.5,46.5,1.15,11.0,179.0,411.55,337.63
2016,11,5,8,0,693.0,52.0,1.3,12.0,226.0,491.35,403.8
2016,11,5,8,15,734.0,56.0,1.35,12.5,272.0,558.89,457.94
2016,11,5,8,30,775.0,60.0,1.4,13.0,318.0,628.58,511.51
2016,11,5,8,45,802.0,63.0,1.45,13.5,360.0,688.52,553.97
2016,11,5,9,0,829.0,66.0,1.5,14.0,402.0,748.53,595.33
2016,11,5,9,15,848.0,68.5,1.65,14.5,439.0,801.09,631.36
2016,11,5,9,30,867.0,71.0,1.8,15.0,476.0,843.22,659.53
2016,11,5,9,45,882.5,71.5,1.95,16.0,507.5,886.63,687.08
2016,11,5,10,0,898.0,72.0,2.1,17.0,539.0,927.98,712.79
2016,11,5,10,15,906.5,73.5,2.15,17.5,563.5,961.66,733.29
2016,11,5,10,30,915.0,75.0,2.2,18.0,588.0,992.43,751.78
2016,11,5,10,45,921.5,75.0,2.25,18.5,604.5,1016.21,765.59
2016,11,5,11,0,928.0,75.0,2.3,19.0,621.0,1036.65,777.3
2016,11,5,11,15,930.5,75.5,2.35,19.0,630.0,1050.21,786.08
2016,11,5,11,30,933.0,76.0,2.4,19.0,639.0,1060.11,792.71
2016,11,5,11,45,933.5,75.5,2.5,19.5,640.0,1062.99,794.0
2016,11,5,12,0,934.0,75.0,2.6,20.0,641.0,1062.11,793.05
2016,11,5,12,15,931.5,75.0,2.7,20.0,633.5,1055.07,789.73
2016,11,5,12,30,929.0,75.0,2.8,20.0,626.0,1044.35,784.15
2016,11,5,12,45,917.0,76.5,2.9,20.0,610.0,1022.45,771.2
2016,11,5,13,0,905.0,78.0,3.0,20.0,594.0,997.3,756.16
2016,11,5,13,15,896.0,77.0,3.05,19.5,571.5,968.86,739.84
2016,11,5,13,30,887.0,76.0,3.1,19.0,549.0,937.47,721.37
2016,11,5,13,45,874.0,74.5,3.15,19.0,519.0,899.06,696.47
2016,11,5,14,0,861.0,73.0,3.2,19.0,489.0,867.92,676.53
2016,11,5,14,15,843.0,70.5,3.15,18.5,453.5,818.99,644.22
2016,11,5,14,30,825.0,68.0,3.1,18.0,418.0,768.6,610.39
2016,11,5,14,45,563.5,101.5,3.1,18.0,330.0,577.57,468.17
2016,11,5,15,0,302.0,135.0,3.1,18.0,242.0,377.25,309.04
2016,11,5,15,15,500.0,95.0,2.9,17.5,244.5,465.58,382.5
2016,11,5,15,30,698.0,55.0,2.7,17.0,247.0,520.31,425.43
2016,11,5,15,45,640.0,50.0,2.5,16.5,201.0,443.95,361.91
2016,11,5,16,0,582.0,45.0,2.3,16.0,155.0,376.34,303.7
2016,11,5,16,15,484.5,37.0,2.0,15.0,111.0,288.86,228.19
2016,11,5,16,30,387.0,29.0,1.7,14.0,67.0,212.03,156.49
2016,11,5,16,45,193.5,14.5,1.4,13.0,33.5,95.42,0.0
2016,11,5,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,6,6,45,53.5,11.5,0.7,10.0,15.0,25.69,0.0
2016,11,6,7,0,107.0,23.0,0.7,10.0,30.0,80.18,41.61
2016,11,6,7,15,157.0,39.5,0.7,10.0,59.5,122.95,94.99
2016,11,6,7,30,207.0,56.0,0.7,10.0,89.0,173.6,141.07
2016,11,6,7,45,231.0,73.5,0.75,10.5,121.5,216.97,179.65
2016,11,6,8,0,255.0,91.0,0.8,11.0,154.0,262.62,218.94
2016,11,6,8,15,270.0,108.0,0.85,11.5,186.5,303.98,253.39
2016,11,6,8,30,285.0,125.0,0.9,12.0,219.0,346.4,287.6
2016,11,6,8,45,358.0,131.5,1.0,12.5,265.0,436.77,359.48
2016,11,6,9,0,431.0,138.0,1.1,13.0,311.0,517.71,421.86
2016,11,6,9,15,430.0,153.0,1.15,13.5,339.0,552.28,446.1
2016,11,6,9,30,429.0,168.0,1.2,14.0,367.0,585.4,469.15
2016,11,6,9,45,483.0,166.5,1.3,14.5,404.5,647.72,515.01
2016,11,6,10,0,537.0,165.0,1.4,15.0,442.0,711.49,560.73
2016,11,6,10,15,480.0,190.5,1.25,15.5,447.0,701.73,548.22
2016,11,6,10,30,423.0,216.0,1.1,16.0,452.0,686.63,532.73
2016,11,6,10,45,303.5,245.0,1.0,17.0,417.0,588.83,456.95
2016,11,6,11,0,184.0,274.0,0.9,18.0,382.0,484.52,376.1
2016,11,6,11,15,333.0,247.5,0.75,18.0,446.0,629.87,484.36
2016,11,6,11,30,482.0,221.0,0.6,18.0,510.0,778.27,585.86
2016,11,6,11,45,432.0,236.0,0.5,18.5,495.5,745.1,557.31
2016,11,6,12,0,382.0,251.0,0.4,19.0,481.0,687.54,515.43
2016,11,6,12,15,382.5,248.0,0.5,19.0,476.0,682.61,514.47
2016,11,6,12,30,383.0,245.0,0.6,19.0,471.0,676.12,511.74
2016,11,6,12,45,329.0,249.0,0.75,19.5,440.0,622.08,474.15
2016,11,6,13,0,275.0,253.0,0.9,20.0,409.0,568.38,436.3
2016,11,6,13,15,289.5,240.0,1.0,20.0,398.5,561.15,433.53
2016,11,6,13,30,304.0,227.0,1.1,20.0,388.0,552.25,429.01
2016,11,6,13,45,179.5,214.5,1.2,20.0,308.5,394.91,311.13
2016,11,6,14,0,55.0,202.0,1.3,20.0,229.0,247.21,195.39
2016,11,6,14,15,37.5,179.5,1.35,19.5,197.5,206.22,163.85
2016,11,6,14,30,20.0,157.0,1.4,19.0,166.0,152.05,120.52
2016,11,6,14,45,19.0,143.5,1.5,19.0,151.0,138.81,110.15
2016,11,6,15,0,18.0,130.0,1.6,19.0,136.0,125.84,99.74
2016,11,6,15,15,13.0,113.5,1.4,18.5,117.5,107.17,84.49
2016,11,6,15,30,8.0,97.0,1.2,18.0,99.0,89.11,69.51
2016,11,6,15,45,4.0,79.5,1.0,17.5,80.5,71.09,54.36
2016,11,6,16,0,0.0,62.0,0.8,17.0,62.0,53.49,39.34
2016,11,6,16,15,0.0,44.0,0.8,16.0,44.0,37.4,25.5
2016,11,6,16,30,0.0,26.0,0.8,15.0,26.0,20.76,10.74
2016,11,6,16,45,0.0,13.0,0.8,14.5,13.0,9.91,0.0
2016,11,6,17,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,7,6,45,153.0,10.0,0.55,10.5,19.5,55.63,0.0
2016,11,7,7,0,306.0,20.0,0.5,11.0,39.0,151.75,72.18
2016,11,7,7,15,420.5,28.5,0.6,11.5,79.5,235.98,181.34
2016,11,7,7,30,535.0,37.0,0.7,12.0,120.0,321.36,257.42
2016,11,7,7,45,600.5,42.0,0.85,12.5,165.0,393.32,320.12
2016,11,7,8,0,666.0,47.0,1.0,13.0,210.0,470.85,384.96
2016,11,7,8,15,707.0,51.0,0.9,13.5,254.0,536.72,436.56
2016,11,7,8,30,748.0,55.0,0.8,14.0,298.0,604.88,487.05
2016,11,7,8,45,778.0,57.0,0.75,15.0,339.0,664.31,526.56
2016,11,7,9,0,808.0,59.0,0.7,16.0,380.0,724.14,564.71
2016,11,7,9,15,586.0,119.0,0.6,16.5,363.0,650.47,507.98
2016,11,7,9,30,364.0,179.0,0.5,17.0,346.0,523.09,410.31
2016,11,7,9,45,598.0,129.5,0.4,18.0,426.0,718.13,550.26
2016,11,7,10,0,832.0,80.0,0.3,19.0,506.0,888.56,656.1
2016,11,7,10,15,842.5,81.5,0.35,19.5,530.0,922.92,673.96
2016,11,7,10,30,853.0,83.0,0.4,20.0,554.0,954.63,692.32
2016,11,7,10,45,861.5,83.0,0.45,20.5,571.0,967.57,698.91
2016,11,7,11,0,870.0,83.0,0.5,21.0,588.0,989.12,711.31
2016,11,7,11,15,873.5,83.5,0.55,21.0,597.0,1003.03,720.29
2016,11,7,11,30,877.0,84.0,0.6,21.0,606.0,1013.55,727.45
2016,11,7,11,45,879.0,83.5,0.65,21.5,607.5,1017.82,729.57
2016,11,7,12,0,881.0,83.0,0.7,22.0,609.0,1018.57,729.76
2016,11,7,12,15,535.5,179.0,0.75,22.0,498.0,784.4,580.62
2016,11,7,12,30,190.0,275.0,0.8,22.0,387.0,493.78,374.76
2016,11,7,12,45,350.5,234.0,0.9,22.0,434.0,626.32,477.18
2016,11,7,13,0,511.0,193.0,1.0,22.0,481.0,754.14,569.0
2016,11,7,13,15,682.5,135.0,1.05,22.0,503.0,852.3,636.06
2016,11,7,13,30,854.0,77.0,1.1,22.0,525.0,908.85,673.86
2016,11,7,13,45,680.5,117.0,1.15,22.0,461.5,791.68,596.82
2016,11,7,14,0,507.0,157.0,1.2,22.0,398.0,652.12,501.9
2016,11,7,14,15,505.5,144.0,1.2,21.5,369.5,617.18,480.26
2016,11,7,14,30,504.0,131.0,1.2,21.0,341.0,580.7,455.88
2016,11,7,14,45,487.0,120.5,1.2,21.0,307.0,533.88,422.09
2016,11,7,15,0,470.0,110.0,1.2,21.0,273.0,487.18,387.59
2016,11,7,15,15,450.5,97.0,1.05,20.5,236.0,436.31,348.84
2016,11,7,15,30,431.0,84.0,0.9,20.0,199.0,386.32,309.53
2016,11,7,15,45,391.5,71.0,0.8,19.5,161.0,326.08,260.88
2016,11,7,16,0,352.0,58.0,0.7,19.0,123.0,269.46,213.45
2016,11,7,16,15,287.0,44.0,0.7,18.0,86.5,203.88,157.93
2016,11,7,16,30,222.0,30.0,0.7,17.0,50.0,145.87,103.55
2016,11,7,16,45,111.0,15.0,0.75,16.5,25.0,64.7,0.0
2016,11,7,17,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,8,6,45,137.0,10.0,0.5,11.5,18.0,50.78,0.0
2016,11,8,7,0,274.0,20.0,0.5,12.0,36.0,139.27,54.74
2016,11,8,7,15,393.0,29.0,0.55,12.0,76.0,225.38,172.05
2016,11,8,7,30,512.0,38.0,0.6,12.0,116.0,316.07,252.66
2016,11,8,7,45,578.5,44.5,0.65,12.5,161.0,384.42,312.01
2016,11,8,8,0,645.0,51.0,0.7,13.0,206.0,463.24,377.06
2016,11,8,8,15,688.0,55.0,0.65,13.5,250.0,529.6,428.97
2016,11,8,8,30,731.0,59.0,0.6,14.0,294.0,598.37,480.15
2016,11,8,8,45,760.0,62.0,0.55,15.0,334.5,657.68,519.42
2016,11,8,9,0,789.0,65.0,0.5,16.0,375.0,717.34,557.22
2016,11,8,9,15,809.0,67.5,0.55,16.5,411.5,769.01,590.71
2016,11,8,9,30,829.0,70.0,0.6,17.0,448.0,819.62,622.87
2016,11,8,9,45,844.0,71.5,0.7,18.0,478.5,863.14,649.42
2016,11,8,10,0,859.0,73.0,0.8,19.0,509.0,894.26,667.5
2016,11,8,10,15,868.5,74.0,0.75,19.5,533.0,927.15,685.17
2016,11,8,10,30,878.0,75.0,0.7,20.0,557.0,957.33,700.76
2016,11,8,10,45,881.5,77.0,0.7,20.5,573.0,979.96,712.49
2016,11,8,11,0,885.0,79.0,0.7,21.0,589.0,999.32,722.28
2016,11,8,11,15,888.5,79.0,0.75,21.0,597.5,1012.78,731.02
2016,11,8,11,30,892.0,79.0,0.8,21.0,606.0,1022.79,737.85
2016,11,8,11,45,890.0,80.0,0.85,21.5,607.0,1024.92,738.58
2016,11,8,12,0,888.0,81.0,0.9,22.0,608.0,1023.48,737.35
2016,11,8,12,15,885.5,80.5,0.85,22.0,601.0,1016.1,731.91
2016,11,8,12,30,883.0,80.0,0.8,22.0,594.0,1005.24,724.54
2016,11,8,12,45,874.5,80.5,0.8,22.5,579.0,986.23,711.99
2016,11,8,13,0,866.0,81.0,0.8,23.0,564.0,964.08,697.69
2016,11,8,13,15,857.0,79.5,0.75,23.0,542.5,935.93,680.04
2016,11,8,13,30,848.0,78.0,0.7,23.0,521.0,915.83,667.66
2016,11,8,13,45,834.0,77.0,0.65,23.0,492.0,877.8,643.66
2016,11,8,14,0,820.0,76.0,0.6,23.0,463.0,837.58,618.33
2016,11,8,14,15,801.5,73.5,0.55,22.5,428.5,789.76,588.87
2016,11,8,14,30,783.0,71.0,0.5,22.0,394.0,740.63,558.05
2016,11,8,14,45,756.0,68.0,0.45,22.0,354.5,683.36,519.93
2016,11,8,15,0,729.0,65.0,0.4,22.0,315.0,626.08,480.99
2016,11,8,15,15,690.0,60.5,0.3,21.5,272.0,559.35,433.49
2016,11,8,15,30,651.0,56.0,0.2,21.0,229.0,494.46,384.92
2016,11,8,15,45,591.5,50.5,0.15,20.5,184.5,423.22,329.83
2016,11,8,16,0,532.0,45.0,0.1,20.0,140.0,353.15,273.34
2016,11,8,16,15,432.5,36.0,0.15,19.0,98.0,266.22,202.55
2016,11,8,16,30,333.0,27.0,0.2,18.0,56.0,190.38,132.3
2016,11,8,16,45,166.5,13.5,0.3,17.5,28.0,68.6,0.0
2016,11,8,17,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,9,6,45,120.0,10.0,0.6,9.5,16.5,45.58,0.0
2016,11,9,7,0,240.0,20.0,0.6,10.0,33.0,125.93,36.66
2016,11,9,7,15,361.0,30.0,0.8,10.5,72.5,213.21,163.12
2016,11,9,7,30,482.0,40.0,1.0,11.0,112.0,304.23,245.11
2016,11,9,7,45,556.5,46.5,1.2,12.0,157.0,379.42,310.59
2016,11,9,8,0,631.0,53.0,1.4,13.0,202.0,461.6,379.25
2016,11,9,8,15,676.0,57.5,1.45,13.5,246.5,524.97,430.81
2016,11,9,8,30,721.0,62.0,1.5,14.0,291.0,595.23,485.49
2016,11,9,8,45,754.5,65.0,1.55,14.5,333.0,657.52,530.58
2016,11,9,9,0,788.0,68.0,1.6,15.0,375.0,720.52,574.66
2016,11,9,9,15,809.0,70.5,1.65,16.0,411.5,773.02,608.87
2016,11,9,9,30,830.0,73.0,1.7,17.0,448.0,824.51,641.57
2016,11,9,9,45,852.0,72.5,1.8,18.0,480.0,871.76,671.12
2016,11,9,10,0,874.0,72.0,1.9,19.0,512.0,906.96,691.98
2016,11,9,10,15,884.0,73.0,1.95,19.5,536.0,940.71,712.52
2016,11,9,10,30,894.0,74.0,2.0,20.0,560.0,971.71,731.1
