Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,10,45,900.0,75.0,2.1,20.5,577.0,995.84,745.69
2016,11,9,11,0,906.0,76.0,2.2,21.0,594.0,1016.72,758.26
2016,11,9,11,15,909.0,76.5,2.2,21.5,603.0,1030.55,765.11
2016,11,9,11,30,912.0,77.0,2.2,22.0,612.0,1040.85,769.86
2016,11,9,11,45,912.0,77.0,2.25,22.5,613.0,1043.84,770.66
2016,11,9,12,0,912.0,77.0,2.3,23.0,614.0,1043.19,769.35
2016,11,9,12,15,909.5,76.5,2.25,23.0,607.0,1035.72,764.13
2016,11,9,12,30,907.0,76.0,2.2,23.0,600.0,1024.68,756.84
2016,11,9,12,45,902.5,75.0,2.2,23.5,585.5,1007.5,744.88
2016,11,9,13,0,898.0,74.0,2.2,24.0,571.0,986.95,730.94
2016,11,9,13,15,889.0,73.0,2.1,24.0,549.0,958.82,712.45
2016,11,9,13,30,880.0,72.0,2.0,24.0,527.0,927.8,692.15
2016,11,9,13,45,865.5,71.0,1.9,24.0,498.0,889.07,666.71
2016,11,9,14,0,851.0,70.0,1.8,24.0,469.0,848.18,639.75
2016,11,9,14,15,832.5,68.0,1.6,23.5,434.0,809.62,614.37
2016,11,9,14,30,814.0,66.0,1.4,23.0,399.0,760.09,581.03
2016,11,9,14,45,786.0,63.0,1.25,23.0,358.5,700.95,539.91
2016,11,9,15,0,758.0,60.0,1.1,23.0,318.0,641.84,498.11
2016,11,9,15,15,719.5,56.5,0.9,22.0,274.5,575.43,450.66
2016,11,9,15,30,681.0,53.0,0.7,21.0,231.0,510.73,401.48
2016,11,9,15,45,620.0,47.5,0.55,20.5,186.0,433.03,340.13
2016,11,9,16,0,559.0,42.0,0.4,20.0,141.0,364.61,283.49
2016,11,9,16,15,459.0,34.0,0.45,19.0,98.5,277.16,211.53
2016,11,9,16,30,359.0,26.0,0.5,18.0,56.0,199.73,137.32
2016,11,9,16,45,179.5,13.0,0.6,17.5,28.0,73.02,0.0
2016,11,9,17,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,10,6,45,121.0,9.0,0.75,13.0,15.5,45.21,0.0
2016,11,10,7,0,242.0,18.0,0.8,13.0,31.0,124.22,18.89
2016,11,10,7,15,363.5,28.0,0.9,13.5,70.0,212.67,159.78
2016,11,10,7,30,485.0,38.0,1.0,14.0,109.0,303.94,241.81
2016,11,10,7,45,556.5,44.5,1.1,15.0,153.5,377.5,305.15
2016,11,10,8,0,628.0,51.0,1.2,16.0,198.0,453.73,368.16
2016,11,10,8,15,673.5,55.5,1.45,16.5,242.0,521.44,423.44
2016,11,10,8,30,719.0,60.0,1.7,17.0,286.0,591.83,478.89
2016,11,10,8,45,750.0,63.5,2.0,17.5,327.0,652.67,524.19
2016,11,10,9,0,781.0,67.0,2.3,18.0,368.0,714.08,568.78
2016,11,10,9,15,802.0,69.5,2.5,18.5,404.5,766.25,605.15
2016,11,10,9,30,823.0,72.0,2.7,19.0,441.0,817.45,640.28
2016,11,10,9,45,844.0,72.0,2.9,19.5,473.0,864.17,671.75
2016,11,10,10,0,865.0,72.0,3.1,20.0,505.0,898.84,694.49
2016,11,10,10,15,875.5,73.5,3.25,20.5,529.0,933.44,716.79
2016,11,10,10,30,886.0,75.0,3.4,21.0,553.0,965.38,737.15
2016,11,10,10,45,891.0,76.0,3.55,21.5,569.5,988.36,751.36
2016,11,10,11,0,896.0,77.0,3.7,22.0,586.0,1008.1,763.5
2016,11,10,11,15,899.0,77.5,3.65,22.0,595.0,1021.83,771.74
2016,11,10,11,30,902.0,78.0,3.6,22.0,604.0,1032.07,777.82
2016,11,10,11,45,901.0,78.5,3.55,22.5,605.0,1034.67,777.43
2016,11,10,12,0,900.0,79.0,3.5,23.0,606.0,1033.68,774.89
2016,11,10,12,15,610.5,164.5,3.35,23.0,520.5,855.77,652.68
2016,11,10,12,30,321.0,250.0,3.2,23.0,435.0,622.29,481.48
2016,11,10,12,45,241.5,253.0,3.05,23.0,390.0,518.78,404.94
2016,11,10,13,0,162.0,256.0,2.9,23.0,345.0,441.35,345.13
2016,11,10,13,15,246.0,235.5,2.7,23.0,364.5,517.05,404.51
2016,11,10,13,30,330.0,215.0,2.5,23.0,384.0,565.25,442.06
2016,11,10,13,45,436.0,179.0,2.3,23.0,390.0,631.25,492.3
2016,11,10,14,0,542.0,143.0,2.1,23.0,396.0,668.63,521.12
2016,11,10,14,15,450.5,148.0,1.85,22.5,347.5,577.34,453.11
2016,11,10,14,30,359.0,153.0,1.6,22.0,299.0,472.34,374.65
2016,11,10,14,45,345.5,139.5,1.4,22.0,268.5,431.96,344.31
2016,11,10,15,0,332.0,126.0,1.2,22.0,238.0,391.95,313.26
2016,11,10,15,15,494.5,90.5,1.05,21.5,231.5,460.71,367.43
2016,11,10,15,30,657.0,55.0,0.9,21.0,225.0,498.69,395.04
2016,11,10,15,45,596.5,49.0,0.8,20.5,180.5,426.11,336.4
2016,11,10,16,0,536.0,43.0,0.7,20.0,136.0,354.73,277.44
2016,11,10,16,15,433.5,34.5,0.75,19.0,94.5,266.7,204.3
2016,11,10,16,30,331.0,26.0,0.8,18.0,53.0,187.98,127.4
2016,11,10,16,45,165.5,13.0,0.85,17.5,26.5,68.38,0.0
2016,11,10,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,45,120.0,9.0,1.3,11.5,15.0,45.0,0.0
2016,11,11,7,0,240.0,18.0,1.3,12.0,30.0,122.76,0.0
2016,11,11,7,15,368.0,28.0,1.35,12.5,69.0,215.03,161.08
2016,11,11,7,30,496.0,38.0,1.4,13.0,108.0,309.65,247.54
2016,11,11,7,45,570.5,44.0,1.45,14.0,153.0,384.86,312.87
2016,11,11,8,0,645.0,50.0,1.5,15.0,198.0,462.96,377.85
2016,11,11,8,15,690.5,54.5,1.75,15.5,242.5,531.46,434.17
2016,11,11,8,30,736.0,59.0,2.0,16.0,287.0,602.62,490.56
2016,11,11,8,45,767.0,62.5,2.25,17.0,329.0,664.18,535.19
2016,11,11,9,0,798.0,66.0,2.5,18.0,371.0,726.27,578.97
2016,11,11,9,15,729.0,84.5,2.65,18.5,383.5,729.4,579.26
2016,11,11,9,30,660.0,103.0,2.8,19.0,396.0,720.72,571.32
2016,11,11,9,45,768.0,88.0,2.95,19.5,451.5,816.32,639.08
2016,11,11,10,0,876.0,73.0,3.1,20.0,507.0,910.34,703.15
2016,11,11,10,15,649.5,140.0,3.25,20.5,470.5,816.36,634.63
2016,11,11,10,30,423.0,207.0,3.4,21.0,434.0,678.72,531.45
2016,11,11,10,45,506.5,188.0,3.55,22.0,468.0,749.22,583.51
2016,11,11,11,0,590.0,169.0,3.7,23.0,502.0,819.28,631.83
2016,11,11,11,15,559.0,182.5,3.75,23.0,502.0,810.82,625.14
2016,11,11,11,30,528.0,196.0,3.8,23.0,502.0,799.18,616.19
2016,11,11,11,45,479.0,212.5,3.85,23.0,490.5,769.53,593.91
2016,11,11,12,0,430.0,229.0,3.9,23.0,479.0,737.1,569.69
2016,11,11,12,15,340.0,244.5,3.85,23.0,441.0,638.43,496.52
2016,11,11,12,30,250.0,260.0,3.8,23.0,403.0,539.24,421.73
2016,11,11,12,45,216.5,256.5,3.8,23.0,378.0,498.97,391.44
2016,11,11,13,0,183.0,253.0,3.8,23.0,353.0,459.07,360.88
2016,11,11,13,15,143.5,241.5,3.6,22.5,318.0,404.21,318.95
2016,11,11,13,30,104.0,230.0,3.4,22.0,283.0,329.69,261.41
2016,11,11,13,45,63.0,202.5,3.25,22.0,234.0,257.89,204.46
2016,11,11,14,0,22.0,175.0,3.1,22.0,185.0,171.88,135.14
2016,11,11,14,15,22.5,164.0,2.75,21.5,174.0,162.07,127.89
2016,11,11,14,30,23.0,153.0,2.4,21.0,163.0,152.4,120.54
2016,11,11,14,45,19.5,138.5,2.1,20.5,146.0,136.02,107.52
2016,11,11,15,0,16.0,124.0,1.8,20.0,129.0,120.09,94.71
2016,11,11,15,15,11.0,107.5,1.6,19.0,111.0,101.4,79.57
2016,11,11,15,30,6.0,91.0,1.4,18.0,93.0,83.3,64.63
2016,11,11,15,45,3.0,73.0,1.25,17.5,74.0,65.19,49.33
2016,11,11,16,0,0.0,55.0,1.1,17.0,55.0,47.3,34.01
2016,11,11,16,15,0.0,38.0,1.1,16.5,38.0,32.03,20.75
2016,11,11,16,30,0.0,21.0,1.1,16.0,21.0,16.05,6.05
2016,11,11,16,45,0.0,10.5,1.1,15.5,10.5,8.26,0.0
2016,11,11,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.25,13.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,13.5,0.9,9.5,13.5,10.62,0.0
2016,11,12,7,0,0.0,27.0,0.9,10.0,27.0,29.18,0.0
2016,11,12,7,15,237.5,32.5,1.1,10.5,65.0,162.97,121.5
2016,11,12,7,30,475.0,38.0,1.3,11.0,103.0,299.78,241.24
2016,11,12,7,45,550.0,44.5,1.5,12.0,147.5,374.74,307.05
2016,11,12,8,0,625.0,51.0,1.7,13.0,192.0,456.74,376.25
2016,11,12,8,15,671.5,55.5,1.75,13.5,236.0,520.5,428.78
2016,11,12,8,30,718.0,60.0,1.8,14.0,280.0,591.48,484.64
2016,11,12,8,45,750.0,63.5,1.85,14.5,321.5,652.99,529.59
2016,11,12,9,0,782.0,67.0,1.9,15.0,363.0,715.14,573.57
2016,11,12,9,15,804.0,69.5,1.8,15.5,399.5,768.13,608.42
2016,11,12,9,30,826.0,72.0,1.7,16.0,436.0,820.23,641.57
2016,11,12,9,45,849.5,71.5,1.65,17.0,468.0,868.6,670.42
2016,11,12,10,0,873.0,71.0,1.6,18.0,500.0,905.06,690.39
2016,11,12,10,15,882.5,72.0,1.45,18.5,524.0,938.26,707.76
2016,11,12,10,30,892.0,73.0,1.3,19.0,548.0,968.73,722.78
2016,11,12,10,45,898.5,74.0,1.15,19.5,565.0,993.32,733.5
2016,11,12,11,0,905.0,75.0,1.0,20.0,582.0,1014.7,741.84
2016,11,12,11,15,908.5,75.0,1.05,20.5,591.0,1028.42,749.29
2016,11,12,11,30,912.0,75.0,1.1,21.0,600.0,1038.64,754.77
2016,11,12,11,45,912.5,75.5,1.2,21.5,601.5,1042.87,757.65
2016,11,12,12,0,913.0,76.0,1.3,22.0,603.0,1043.48,758.42
2016,11,12,12,15,910.5,75.5,1.3,22.0,596.0,1036.12,753.98
2016,11,12,12,30,908.0,75.0,1.3,22.0,589.0,1025.2,747.55
2016,11,12,12,45,902.0,74.5,1.35,22.0,574.5,1007.29,737.73
2016,11,12,13,0,896.0,74.0,1.4,22.0,560.0,986.08,725.9
2016,11,12,13,15,887.0,73.0,1.35,22.0,538.5,958.17,708.2
2016,11,12,13,30,878.0,72.0,1.3,22.0,517.0,927.37,688.71
2016,11,12,13,45,740.0,98.0,1.3,22.0,458.5,825.64,622.41
2016,11,12,14,0,602.0,124.0,1.3,22.0,400.0,710.14,545.1
2016,11,12,14,15,576.0,119.5,1.3,21.5,367.5,660.39,513.18
2016,11,12,14,30,550.0,115.0,1.3,21.0,335.0,610.38,479.29
2016,11,12,14,45,530.0,106.5,1.3,21.0,300.5,554.01,438.8
2016,11,12,15,0,510.0,98.0,1.3,21.0,266.0,505.79,403.07
2016,11,12,15,15,596.0,74.5,1.15,20.0,244.5,519.55,414.64
2016,11,12,15,30,682.0,51.0,1.0,19.0,223.0,511.66,408.1
2016,11,12,15,45,620.5,45.5,0.85,18.5,178.5,433.66,344.94
2016,11,12,16,0,559.0,40.0,0.7,18.0,134.0,360.52,283.72
2016,11,12,16,15,453.0,32.0,0.75,17.0,92.0,274.75,211.26
2016,11,12,16,30,347.0,24.0,0.8,16.0,50.0,192.28,125.62
2016,11,12,16,45,173.5,12.0,0.85,15.0,25.0,70.98,0.0
2016,11,12,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,6,45,120.5,8.0,0.6,10.0,13.0,44.57,0.0
2016,11,13,7,0,241.0,16.0,0.6,10.0,26.0,102.08,0.0
2016,11,13,7,15,374.0,25.5,0.7,10.5,64.5,215.81,158.4
2016,11,13,7,30,507.0,35.0,0.8,11.0,103.0,306.99,245.14
2016,11,13,7,45,583.0,41.0,0.95,12.0,148.0,384.37,312.8
2016,11,13,8,0,659.0,47.0,1.1,13.0,193.0,468.36,382.9
2016,11,13,8,15,705.0,51.0,1.1,13.5,237.5,537.11,438.18
2016,11,13,8,30,751.0,55.0,1.1,14.0,282.0,608.52,492.8
2016,11,13,8,45,782.0,58.0,1.15,14.5,323.5,669.97,536.58
2016,11,13,9,0,813.0,61.0,1.2,15.0,365.0,731.91,579.41
2016,11,13,9,15,833.5,63.0,1.2,16.0,401.5,784.09,612.38
2016,11,13,9,30,854.0,65.0,1.2,17.0,438.0,826.11,637.38
2016,11,13,9,45,868.5,67.0,1.3,18.0,469.0,869.88,664.48
2016,11,13,10,0,883.0,69.0,1.4,19.0,500.0,911.65,689.73
2016,11,13,10,15,893.0,70.0,1.4,19.0,524.5,945.58,710.68
2016,11,13,10,30,903.0,71.0,1.4,19.0,549.0,976.77,729.79
2016,11,13,10,45,908.5,72.5,1.45,19.5,565.5,1001.24,743.89
2016,11,13,11,0,914.0,74.0,1.5,20.0,582.0,1022.44,756.0
2016,11,13,11,15,917.5,74.0,1.5,20.0,591.5,1036.28,764.11
2016,11,13,11,30,921.0,74.0,1.5,20.0,601.0,1046.59,770.2
2016,11,13,11,45,921.0,74.5,1.55,20.0,602.0,1050.38,773.16
2016,11,13,12,0,921.0,75.0,1.6,20.0,603.0,1050.51,774.05
2016,11,13,12,15,918.5,74.5,1.65,20.0,596.5,1043.16,770.33
2016,11,13,12,30,916.0,74.0,1.7,20.0,590.0,1032.22,764.53
2016,11,13,12,45,911.5,73.0,1.75,20.0,575.5,1015.11,754.87
2016,11,13,13,0,907.0,72.0,1.8,20.0,561.0,994.62,743.11
2016,11,13,13,15,898.0,71.0,1.8,20.0,539.0,966.55,725.72
2016,11,13,13,30,889.0,70.0,1.8,20.0,517.0,935.56,706.43
2016,11,13,13,45,877.0,68.0,1.85,20.0,488.5,897.81,683.07
2016,11,13,14,0,865.0,66.0,1.9,20.0,460.0,857.71,657.85
2016,11,13,14,15,847.0,64.0,1.85,19.5,425.5,810.46,627.46
2016,11,13,14,30,829.0,62.0,1.8,19.0,391.0,770.01,601.41
2016,11,13,14,45,804.0,59.0,1.75,19.0,351.0,712.83,561.56
2016,11,13,15,0,779.0,56.0,1.7,19.0,311.0,655.4,520.73
2016,11,13,15,15,740.0,52.5,1.5,18.5,267.5,587.94,470.89
2016,11,13,15,30,701.0,49.0,1.3,18.0,224.0,522.21,418.98
2016,11,13,15,45,641.0,43.5,1.1,17.5,179.0,444.21,355.55
2016,11,13,16,0,581.0,38.0,0.9,17.0,134.0,370.96,293.45
2016,11,13,16,15,475.0,30.5,0.9,16.0,92.0,279.41,215.58
2016,11,13,16,30,369.0,23.0,0.9,15.0,50.0,194.97,124.39
2016,11,13,16,45,184.5,11.5,0.95,14.5,25.0,74.8,0.0
2016,11,13,17,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,14,6,45,126.0,7.5,0.6,9.0,12.0,5.9,0.0
2016,11,14,7,0,252.0,15.0,0.6,9.0,24.0,105.48,0.0
2016,11,14,7,15,388.0,24.0,0.6,9.5,63.0,214.24,154.96
2016,11,14,7,30,524.0,33.0,0.6,10.0,102.0,313.63,250.13
2016,11,14,7,45,598.0,39.0,0.65,10.5,147.0,390.55,317.72
2016,11,14,8,0,672.0,45.0,0.7,11.0,192.0,473.97,387.49
2016,11,14,8,15,718.0,49.0,0.7,11.5,236.5,543.21,442.9
2016,11,14,8,30,764.0,53.0,0.7,12.0,281.0,615.13,497.4
2016,11,14,8,45,795.0,55.5,0.7,13.0,322.5,676.43,539.18
2016,11,14,9,0,826.0,58.0,0.7,14.0,364.0,738.19,579.67
2016,11,14,9,15,846.5,60.5,0.75,14.5,401.0,783.03,608.78
2016,11,14,9,30,867.0,63.0,0.8,15.0,438.0,834.57,642.1
2016,11,14,9,45,884.0,63.5,0.9,15.5,469.5,878.99,670.75
2016,11,14,10,0,901.0,64.0,1.0,16.0,501.0,921.53,697.88
2016,11,14,10,15,910.5,65.5,1.0,16.5,525.0,956.12,717.69
2016,11,14,10,30,920.0,67.0,1.0,17.0,549.0,987.9,735.55
2016,11,14,10,45,927.0,67.0,1.05,17.5,566.5,1012.22,749.51
2016,11,14,11,0,934.0,67.0,1.1,18.0,584.0,1033.25,761.51
2016,11,14,11,15,937.5,67.5,1.1,18.5,593.0,1048.0,768.62
2016,11,14,11,30,941.0,68.0,1.1,19.0,602.0,1059.15,773.65
2016,11,14,11,45,942.0,68.0,1.15,19.5,603.5,1063.41,775.57
2016,11,14,12,0,943.0,68.0,1.2,20.0,605.0,1063.95,775.41
2016,11,14,12,15,941.0,67.5,1.2,20.0,599.0,1057.04,771.26
2016,11,14,12,30,939.0,67.0,1.2,20.0,593.0,1046.46,765.07
2016,11,14,12,45,929.5,68.5,1.2,20.0,577.5,1027.44,753.71
2016,11,14,13,0,920.0,70.0,1.2,20.0,562.0,1005.11,740.44
2016,11,14,13,15,911.0,69.0,1.2,20.0,540.5,976.83,723.42
2016,11,14,13,30,902.0,68.0,1.2,20.0,519.0,945.6,704.5
2016,11,14,13,45,889.5,66.5,1.2,20.0,490.0,907.76,681.13
2016,11,14,14,0,877.0,65.0,1.2,20.0,461.0,867.57,656.03
2016,11,14,14,15,858.5,63.0,1.2,19.5,426.0,819.55,626.43
2016,11,14,14,30,840.0,61.0,1.2,19.0,391.0,778.36,600.99
2016,11,14,14,45,813.5,58.0,1.2,19.0,351.0,719.66,561.3
2016,11,14,15,0,787.0,55.0,1.2,19.0,311.0,660.8,520.55
2016,11,14,15,15,747.5,51.5,1.05,18.0,267.0,592.7,471.97
2016,11,14,15,30,708.0,48.0,0.9,17.0,223.0,526.38,420.96
2016,11,14,15,45,645.5,43.0,0.8,16.5,178.0,447.16,357.34
2016,11,14,16,0,583.0,38.0,0.7,16.0,133.0,372.84,294.89
2016,11,14,16,15,473.5,30.0,0.75,15.0,90.5,279.0,215.26
2016,11,14,16,30,364.0,22.0,0.8,14.0,48.0,192.25,119.05
2016,11,14,16,45,182.0,11.0,0.85,13.5,24.0,73.82,0.0
2016,11,14,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,15,6,45,128.5,7.0,0.95,7.5,11.5,0.0,0.0
2016,11,15,7,0,257.0,14.0,1.0,8.0,23.0,106.64,0.0
2016,11,15,7,15,397.5,23.0,1.05,8.5,62.0,216.59,154.29
2016,11,15,7,30,538.0,32.0,1.1,9.0,101.0,319.56,256.44
2016,11,15,7,45,614.5,37.5,1.2,9.5,146.5,397.94,326.7
2016,11,15,8,0,691.0,43.0,1.3,10.0,192.0,483.02,399.32
2016,11,15,8,15,735.0,47.0,1.4,10.5,236.5,551.77,456.24
2016,11,15,8,30,779.0,51.0,1.5,11.0,281.0,623.02,512.27
2016,11,15,8,45,525.0,98.5,1.65,11.5,263.0,525.11,434.4
2016,11,15,9,0,271.0,146.0,1.8,12.0,245.0,389.06,323.21
2016,11,15,9,15,575.5,102.5,1.9,12.5,340.5,625.38,512.95
2016,11,15,9,30,880.0,59.0,2.0,13.0,436.0,840.26,668.15
2016,11,15,9,45,887.0,62.5,2.1,14.0,465.5,880.24,691.36
2016,11,15,10,0,894.0,66.0,2.2,15.0,495.0,917.67,714.27
2016,11,15,10,15,902.5,67.0,2.25,15.0,518.5,950.47,735.93
2016,11,15,10,30,911.0,68.0,2.3,15.0,542.0,980.44,755.65
2016,11,15,10,45,916.0,68.5,2.35,15.5,558.5,1003.28,769.12
2016,11,15,11,0,921.0,69.0,2.4,16.0,575.0,1022.83,780.49
2016,11,15,11,15,923.0,69.5,2.45,16.0,583.5,1035.93,789.12
2016,11,15,11,30,925.0,70.0,2.5,16.0,592.0,1045.47,795.59
2016,11,15,11,45,924.0,70.0,2.6,16.5,592.5,1047.67,796.42
2016,11,15,12,0,923.0,70.0,2.7,17.0,593.0,1046.22,795.03
2016,11,15,12,15,919.0,70.0,2.75,17.0,585.5,1038.08,790.3
2016,11,15,12,30,915.0,70.0,2.8,17.0,578.0,1026.39,783.4
2016,11,15,12,45,907.0,69.5,2.9,17.5,563.0,1006.57,770.13
2016,11,15,13,0,899.0,69.0,3.0,18.0,548.0,983.5,754.76
2016,11,15,13,15,888.5,68.0,3.05,17.5,525.5,954.27,737.56
2016,11,15,13,30,878.0,67.0,3.1,17.0,503.0,922.24,718.29
2016,11,15,13,45,862.0,66.0,3.15,17.0,474.0,882.6,692.1
2016,11,15,14,0,846.0,65.0,3.2,17.0,445.0,840.91,664.18
2016,11,15,14,15,826.5,63.0,3.2,16.5,410.5,802.11,638.9
2016,11,15,14,30,807.0,61.0,3.2,16.0,376.0,752.46,605.08
2016,11,15,14,45,777.0,59.0,3.25,16.0,336.5,693.73,562.81
2016,11,15,15,0,747.0,57.0,3.3,16.0,297.0,635.18,519.6
2016,11,15,15,15,706.5,53.0,3.25,15.5,254.5,567.6,468.25
2016,11,15,15,30,666.0,49.0,3.2,15.0,212.0,501.98,414.96
2016,11,15,15,45,592.5,44.5,3.15,14.5,167.5,418.93,345.36
2016,11,15,16,0,519.0,40.0,3.1,14.0,123.0,346.96,282.18
2016,11,15,16,15,408.0,31.5,3.0,13.5,83.5,255.64,200.88
2016,11,15,16,30,297.0,23.0,2.9,13.0,44.0,170.2,102.54
2016,11,15,16,45,148.5,11.5,2.8,12.5,22.0,62.48,0.0
2016,11,15,17,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,16,6,45,106.0,7.5,2.2,6.0,10.5,0.0,0.0
2016,11,16,7,0,212.0,15.0,2.4,6.0,21.0,90.75,0.0
2016,11,16,7,15,364.0,24.5,2.7,6.5,59.5,207.84,145.85
2016,11,16,7,30,516.0,34.0,3.0,7.0,98.0,310.16,252.62
2016,11,16,7,45,603.0,39.5,3.4,7.5,144.0,393.68,329.7
2016,11,16,8,0,690.0,45.0,3.8,8.0,190.0,484.61,410.23
2016,11,16,8,15,736.5,49.0,3.95,8.5,235.0,555.08,471.05
2016,11,16,8,30,783.0,53.0,4.1,9.0,280.0,628.2,531.32
2016,11,16,8,45,816.5,55.0,4.35,9.5,322.5,691.53,580.81
2016,11,16,9,0,850.0,57.0,4.6,10.0,365.0,747.75,623.62
2016,11,16,9,15,870.0,59.0,4.7,10.0,402.0,800.11,663.06
2016,11,16,9,30,890.0,61.0,4.8,10.0,439.0,851.36,701.1
2016,11,16,9,45,903.0,62.5,4.9,10.5,470.0,894.3,731.09
2016,11,16,10,0,916.0,64.0,5.0,11.0,501.0,935.05,759.16
2016,11,16,10,15,925.0,65.5,5.05,11.0,525.5,969.57,783.53
2016,11,16,10,30,934.0,67.0,5.1,11.0,550.0,1001.22,805.78
2016,11,16,10,45,666.0,142.5,5.2,11.5,492.5,865.5,703.33
2016,11,16,11,0,398.0,218.0,5.3,12.0,435.0,661.12,543.08
2016,11,16,11,15,672.5,144.0,5.35,12.0,518.0,893.36,724.55
2016,11,16,11,30,947.0,70.0,5.4,12.0,601.0,1067.9,851.29
2016,11,16,11,45,945.5,71.0,5.45,12.0,602.0,1071.03,852.61
2016,11,16,12,0,944.0,72.0,5.5,12.0,603.0,1070.42,852.6
2016,11,16,12,15,941.5,71.5,5.55,12.0,596.5,1063.12,847.97
2016,11,16,12,30,939.0,71.0,5.6,12.0,590.0,1052.15,840.92
2016,11,16,12,45,662.0,142.0,5.65,12.0,503.0,870.11,707.28
2016,11,16,13,0,385.0,213.0,5.7,12.0,416.0,634.88,524.24
2016,11,16,13,15,384.5,203.5,5.65,11.5,400.0,615.31,511.31
2016,11,16,13,30,384.0,194.0,5.6,11.0,384.0,594.43,496.42
2016,11,16,13,45,216.0,189.0,5.6,11.0,294.5,404.11,339.8
2016,11,16,14,0,48.0,184.0,5.6,11.0,205.0,225.96,187.78
2016,11,16,14,15,46.0,170.5,5.5,11.0,189.5,208.98,174.06
2016,11,16,14,30,44.0,157.0,5.4,11.0,174.0,192.35,160.3
2016,11,16,14,45,41.0,141.0,5.35,11.0,156.0,172.13,143.37
2016,11,16,15,0,38.0,125.0,5.3,11.0,138.0,152.36,126.62
2016,11,16,15,15,368.0,87.5,5.1,10.5,178.5,376.21,322.32
2016,11,16,15,30,698.0,50.0,4.9,10.0,219.0,524.19,445.54
2016,11,16,15,45,626.0,45.5,4.7,9.5,173.5,440.24,371.68
2016,11,16,16,0,554.0,41.0,4.5,9.0,128.0,367.53,305.55
2016,11,16,16,15,437.0,32.0,4.1,8.5,86.5,270.77,216.87
2016,11,16,16,30,320.0,23.0,3.7,8.0,45.0,179.72,106.0
2016,11,16,16,45,160.0,11.5,3.3,7.5,22.5,66.91,0.0
2016,11,16,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,17,6,45,99.0,6.5,0.85,3.0,9.5,0.0,0.0
2016,11,17,7,0,198.0,13.0,0.9,3.0,19.0,84.01,0.0
2016,11,17,7,15,344.5,23.0,0.95,3.5,56.0,196.95,134.12
2016,11,17,7,30,491.0,33.0,1.0,4.0,93.0,297.12,241.67
2016,11,17,7,45,577.5,39.0,1.1,4.5,138.0,379.35,316.65
2016,11,17,8,0,664.0,45.0,1.2,5.0,183.0,469.14,394.55
2016,11,17,8,15,712.0,49.0,1.35,5.5,227.5,539.28,454.11
2016,11,17,8,30,760.0,53.0,1.5,6.0,272.0,612.25,513.31
2016,11,17,8,45,795.5,55.0,1.7,7.0,314.0,675.99,561.06
2016,11,17,9,0,831.0,57.0,1.9,8.0,356.0,740.53,607.97
2016,11,17,9,15,852.5,59.5,1.95,8.5,393.0,786.34,639.56
2016,11,17,9,30,874.0,62.0,2.0,9.0,430.0,838.88,675.57
2016,11,17,9,45,892.0,62.0,2.15,10.0,461.5,883.7,704.97
2016,11,17,10,0,910.0,62.0,2.3,11.0,493.0,926.68,732.66
2016,11,17,10,15,920.5,63.5,2.3,11.5,517.5,962.47,754.77
2016,11,17,10,30,931.0,65.0,2.3,12.0,542.0,995.47,774.79
2016,11,17,10,45,938.0,65.5,2.35,12.5,559.5,1020.7,789.96
2016,11,17,11,0,945.0,66.0,2.4,13.0,577.0,1042.64,802.99
2016,11,17,11,15,948.0,66.0,2.35,13.0,586.5,1056.43,810.89
2016,11,17,11,30,951.0,66.0,2.3,13.0,596.0,1066.59,816.57
2016,11,17,11,45,952.5,66.0,2.3,13.5,597.5,1071.53,818.07
2016,11,17,12,0,954.0,66.0,2.3,14.0,599.0,1072.73,817.32
2016,11,17,12,15,951.5,65.5,2.3,14.0,592.5,1065.43,812.63
2016,11,17,12,30,949.0,65.0,2.3,14.0,586.0,1054.44,805.76
2016,11,17,12,45,944.0,64.5,2.3,14.0,572.0,1037.33,794.96
2016,11,17,13,0,939.0,64.0,2.3,14.0,558.0,1016.75,782.0
2016,11,17,13,15,930.5,63.0,2.3,14.0,536.0,988.79,764.1
2016,11,17,13,30,922.0,62.0,2.3,14.0,514.0,957.79,744.16
2016,11,17,13,45,909.0,60.5,2.35,14.0,485.0,919.15,719.31
2016,11,17,14,0,896.0,59.0,2.4,14.0,456.0,878.15,692.53
2016,11,17,14,15,878.0,57.5,2.35,13.5,421.5,830.79,661.17
2016,11,17,14,30,860.0,56.0,2.3,13.0,387.0,781.96,628.17
2016,11,17,14,45,833.5,53.5,2.3,13.0,346.5,724.06,586.89
2016,11,17,15,0,807.0,51.0,2.3,13.0,306.0,666.07,544.5
2016,11,17,15,15,768.0,47.5,2.0,12.5,262.5,604.47,497.33
2016,11,17,15,30,729.0,44.0,1.7,12.0,219.0,537.76,442.71
2016,11,17,15,45,667.0,39.5,1.4,11.5,174.0,458.55,375.88
2016,11,17,16,0,605.0,35.0,1.1,11.0,129.0,384.18,310.44
2016,11,17,16,15,495.0,27.5,1.1,10.0,87.0,289.37,226.76
2016,11,17,16,30,385.0,20.0,1.1,9.0,45.0,199.83,110.84
2016,11,17,16,45,192.5,10.0,1.1,8.5,22.5,77.82,0.0
2016,11,17,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,6,45,101.5,6.0,1.55,3.0,8.5,0.0,0.0
2016,11,18,7,0,203.0,12.0,1.6,3.0,17.0,85.11,0.0
2016,11,18,7,15,355.0,21.5,1.95,4.0,54.0,193.94,126.14
2016,11,18,7,30,507.0,31.0,2.3,5.0,91.0,303.24,246.78
2016,11,18,7,45,589.5,37.5,2.7,6.5,136.0,384.24,321.52
2016,11,18,8,0,672.0,44.0,3.1,8.0,181.0,472.66,398.8
2016,11,18,8,15,721.0,48.0,3.3,8.5,226.0,543.76,460.22
2016,11,18,8,30,770.0,52.0,3.5,9.0,271.0,617.77,521.24
2016,11,18,8,45,802.0,55.5,3.75,10.0,313.0,681.22,569.4
2016,11,18,9,0,834.0,59.0,4.0,11.0,355.0,745.25,616.53
2016,11,18,9,15,855.5,61.0,4.25,11.5,392.5,790.62,649.67
2016,11,18,9,30,877.0,63.0,4.5,12.0,430.0,842.57,687.67
2016,11,18,9,45,891.5,65.0,4.8,13.0,461.5,887.05,718.58
2016,11,18,10,0,906.0,67.0,5.1,14.0,493.0,929.48,747.63
2016,11,18,10,15,916.0,68.5,5.15,14.5,517.5,964.68,770.8
2016,11,18,10,30,926.0,70.0,5.2,15.0,542.0,997.1,791.85
2016,11,18,10,45,930.0,71.5,5.3,15.5,558.5,1020.63,806.86
2016,11,18,11,0,934.0,73.0,5.4,16.0,575.0,1040.79,819.58
2016,11,18,11,15,936.0,73.5,5.4,16.0,584.0,1054.14,828.37
2016,11,18,11,30,938.0,74.0,5.4,16.0,593.0,1063.9,834.82
2016,11,18,11,45,936.0,74.5,5.45,16.5,593.5,1065.92,834.79
2016,11,18,12,0,934.0,75.0,5.5,17.0,594.0,1064.26,832.41
2016,11,18,12,15,930.5,74.5,5.45,17.0,587.0,1056.1,826.46
2016,11,18,12,30,927.0,74.0,5.4,17.0,580.0,1044.35,818.19
2016,11,18,12,45,922.0,73.0,5.4,17.0,565.5,1026.92,806.49
2016,11,18,13,0,917.0,72.0,5.4,17.0,551.0,1006.12,792.53
2016,11,18,13,15,908.0,70.5,5.3,17.0,529.0,977.54,772.36
2016,11,18,13,30,899.0,69.0,5.2,17.0,507.0,946.03,750.16
2016,11,18,13,45,885.5,67.5,5.1,17.0,478.5,907.67,722.99
2016,11,18,14,0,872.0,66.0,5.0,17.0,450.0,867.04,694.06
2016,11,18,14,15,853.0,64.0,4.7,16.5,415.5,828.0,666.2
2016,11,18,14,30,834.0,62.0,4.4,16.0,381.0,777.94,629.78
2016,11,18,14,45,807.0,59.0,4.1,16.0,341.0,719.32,585.52
2016,11,18,15,0,780.0,56.0,3.8,16.0,301.0,660.56,540.73
2016,11,18,15,15,739.0,52.5,3.25,15.0,257.5,591.84,488.15
2016,11,18,15,30,698.0,49.0,2.7,14.0,214.0,524.95,433.22
2016,11,18,15,45,633.5,43.5,2.15,13.0,169.5,444.36,365.16
2016,11,18,16,0,569.0,38.0,1.6,12.0,125.0,368.76,298.68
2016,11,18,16,15,452.5,29.5,1.5,11.0,83.5,271.41,212.36
2016,11,18,16,30,336.0,21.0,1.4,10.0,42.0,179.59,93.46
2016,11,18,16,45,168.0,10.5,1.35,9.5,21.0,69.61,0.0
2016,11,18,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,19,6,45,71.0,5.5,3.8,7.5,7.0,0.0,0.0
2016,11,19,7,0,142.0,11.0,3.9,8.0,14.0,61.59,0.0
2016,11,19,7,15,292.0,21.0,4.15,8.0,48.0,170.25,102.41
2016,11,19,7,30,442.0,31.0,4.4,8.0,82.0,277.51,224.01
2016,11,19,7,45,528.0,37.0,4.65,8.5,124.0,350.46,293.42
2016,11,19,8,0,614.0,43.0,4.9,9.0,166.0,437.16,371.27
2016,11,19,8,15,663.5,47.5,5.05,9.5,208.5,506.17,432.03
2016,11,19,8,30,713.0,52.0,5.2,10.0,251.0,578.33,493.1
2016,11,19,8,45,747.5,54.5,5.35,10.5,291.5,639.77,541.84
2016,11,19,9,0,782.0,57.0,5.5,11.0,332.0,702.08,590.02
2016,11,19,9,15,804.0,59.0,5.55,11.5,368.0,754.06,628.6
2016,11,19,9,30,826.0,61.0,5.6,12.0,404.0,796.18,658.81
2016,11,19,9,45,600.5,121.5,5.7,12.5,380.0,712.1,591.18
2016,11,19,10,0,375.0,182.0,5.8,13.0,356.0,564.57,470.12
2016,11,19,10,15,342.0,198.5,5.8,13.0,364.0,563.36,467.95
2016,11,19,10,30,309.0,215.0,5.8,13.0,372.0,559.39,463.09
2016,11,19,10,45,181.0,222.0,5.85,13.5,315.0,424.32,350.83
2016,11,19,11,0,53.0,229.0,5.9,14.0,258.0,283.94,232.08
2016,11,19,11,15,165.0,237.5,5.9,14.0,328.0,431.02,355.04
2016,11,19,11,30,277.0,246.0,5.9,14.0,398.0,581.07,476.26
2016,11,19,11,45,227.0,252.0,5.9,14.5,377.0,513.99,420.95
