Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,12,0,177.0,258.0,5.9,15.0,356.0,470.47,384.26
2016,11,19,12,15,149.0,254.5,5.85,15.0,336.5,437.02,356.96
2016,11,19,12,30,121.0,251.0,5.8,15.0,317.0,403.59,329.53
2016,11,19,12,45,60.5,140.5,5.8,15.0,173.5,188.95,154.59
2016,11,19,13,0,0.0,30.0,5.8,15.0,30.0,22.94,13.73
2016,11,19,13,15,0.0,61.5,5.7,14.5,61.5,47.17,34.31
2016,11,19,13,30,0.0,93.0,5.6,14.0,93.0,72.42,55.76
2016,11,19,13,45,0.0,80.0,5.6,14.0,80.0,61.47,46.6
2016,11,19,14,0,0.0,67.0,5.6,14.0,67.0,51.39,38.16
2016,11,19,14,15,0.0,71.5,5.45,13.5,71.5,54.87,41.29
2016,11,19,14,30,0.0,76.0,5.3,13.0,76.0,58.79,44.82
2016,11,19,14,45,0.0,68.0,5.15,13.0,68.0,52.18,39.25
2016,11,19,15,0,0.0,60.0,5.0,13.0,60.0,45.97,33.99
2016,11,19,15,15,0.0,51.0,4.7,12.5,51.0,39.03,28.08
2016,11,19,15,30,0.0,42.0,4.4,12.0,42.0,32.09,22.1
2016,11,19,15,45,0.0,33.0,4.1,12.0,33.0,25.18,16.01
2016,11,19,16,0,0.0,24.0,3.8,12.0,24.0,18.28,9.88
2016,11,19,16,15,0.0,15.5,3.55,11.5,15.5,11.78,4.04
2016,11,19,16,30,0.0,7.0,3.3,11.0,7.0,5.3,0.0
2016,11,19,16,45,0.0,3.5,3.1,11.0,3.5,2.75,0.0
2016,11,19,17,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,3.0,0.8,9.0,3.0,0.0,0.0
2016,11,20,7,0,0.0,6.0,0.8,9.0,6.0,4.72,0.0
2016,11,20,7,15,6.5,21.5,0.95,9.5,22.5,23.41,8.26
2016,11,20,7,30,13.0,37.0,1.1,10.0,39.0,44.33,31.25
2016,11,20,7,45,24.0,55.5,1.25,10.5,60.0,70.33,54.57
2016,11,20,8,0,35.0,74.0,1.4,11.0,81.0,96.84,78.05
2016,11,20,8,15,42.5,91.5,1.4,11.0,102.0,120.62,99.01
2016,11,20,8,30,50.0,109.0,1.4,11.0,123.0,145.19,120.28
2016,11,20,8,45,54.5,125.5,1.45,11.5,142.5,167.01,138.57
2016,11,20,9,0,59.0,142.0,1.5,12.0,162.0,189.4,156.97
2016,11,20,9,15,258.0,140.5,1.5,12.0,244.5,382.94,319.78
2016,11,20,9,30,457.0,139.0,1.5,12.0,327.0,580.2,475.44
2016,11,20,9,45,309.5,173.0,1.5,12.5,304.5,485.18,396.37
2016,11,20,10,0,162.0,207.0,1.5,13.0,282.0,380.52,310.3
2016,11,20,10,15,93.0,200.5,1.45,13.0,244.0,288.65,235.75
2016,11,20,10,30,24.0,194.0,1.4,13.0,206.0,194.02,156.88
2016,11,20,10,45,13.0,178.0,1.4,13.0,184.5,165.64,133.4
2016,11,20,11,0,2.0,162.0,1.4,13.0,163.0,138.01,110.14
2016,11,20,11,15,9.0,181.0,1.5,13.0,186.0,163.78,131.66
2016,11,20,11,30,16.0,200.0,1.6,13.0,209.0,190.29,153.5
2016,11,20,11,45,25.5,212.0,1.75,13.0,226.0,212.56,171.98
2016,11,20,12,0,35.0,224.0,1.9,13.0,243.0,259.3,210.04
2016,11,20,12,15,132.5,235.0,2.0,12.5,306.5,396.19,322.87
2016,11,20,12,30,230.0,246.0,2.1,12.0,370.0,507.99,412.94
2016,11,20,12,45,221.0,241.5,2.25,12.0,358.5,491.29,399.86
2016,11,20,13,0,212.0,237.0,2.4,12.0,347.0,474.27,387.29
2016,11,20,13,15,106.0,165.0,2.4,12.0,220.0,279.83,230.97
2016,11,20,13,30,0.0,93.0,2.4,12.0,93.0,72.46,56.01
2016,11,20,13,45,0.0,90.5,2.4,12.0,90.5,70.51,54.68
2016,11,20,14,0,0.0,88.0,2.4,12.0,88.0,68.64,53.2
2016,11,20,14,15,0.0,97.5,2.35,11.5,97.5,77.93,61.35
2016,11,20,14,30,0.0,107.0,2.3,11.0,107.0,88.25,70.41
2016,11,20,14,45,0.0,95.5,2.25,11.0,95.5,78.32,62.04
2016,11,20,15,0,0.0,84.0,2.2,11.0,84.0,68.51,53.71
2016,11,20,15,15,0.0,71.5,2.0,10.5,71.5,57.77,44.57
2016,11,20,15,30,0.0,59.0,1.8,10.0,59.0,47.11,35.34
2016,11,20,15,45,0.0,46.0,1.6,10.0,46.0,35.96,25.49
2016,11,20,16,0,0.0,33.0,1.4,10.0,33.0,25.22,15.94
2016,11,20,16,15,0.0,21.5,1.3,9.5,21.5,16.39,7.93
2016,11,20,16,30,0.0,10.0,1.2,9.0,10.0,7.59,0.0
2016,11,20,16,45,0.0,5.0,1.1,9.0,5.0,3.93,0.0
2016,11,20,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,21,7,15,202.5,16.5,1.6,7.5,38.0,124.7,60.01
2016,11,21,7,30,405.0,33.0,1.9,8.0,76.0,261.56,207.98
2016,11,21,7,45,496.5,40.0,2.2,8.5,118.5,341.73,282.73
2016,11,21,8,0,588.0,47.0,2.5,9.0,161.0,430.75,361.25
2016,11,21,8,15,642.0,52.0,2.6,9.0,204.5,496.78,419.17
2016,11,21,8,30,696.0,57.0,2.7,9.0,248.0,571.84,482.15
2016,11,21,8,45,740.5,58.5,2.8,9.5,289.5,638.99,534.24
2016,11,21,9,0,785.0,60.0,2.9,10.0,331.0,707.66,585.72
2016,11,21,9,15,510.0,115.5,3.0,10.0,299.0,578.07,483.36
2016,11,21,9,30,235.0,171.0,3.1,10.0,267.0,410.39,343.94
2016,11,21,9,45,200.0,188.0,3.25,10.5,274.0,387.68,324.62
2016,11,21,10,0,165.0,205.0,3.4,11.0,281.0,381.3,317.44
2016,11,21,10,15,529.0,137.0,3.45,11.0,398.0,689.05,568.18
2016,11,21,10,30,893.0,69.0,3.5,11.0,515.0,963.19,769.07
2016,11,21,10,45,900.0,70.0,3.6,11.5,532.5,988.46,783.05
2016,11,21,11,0,907.0,71.0,3.7,12.0,550.0,1010.61,797.06
2016,11,21,11,15,635.0,148.5,3.75,12.0,486.5,860.05,688.24
2016,11,21,11,30,363.0,226.0,3.8,12.0,423.0,644.79,523.82
2016,11,21,11,45,328.5,233.5,3.85,12.5,412.5,620.2,504.33
2016,11,21,12,0,294.0,241.0,3.9,13.0,402.0,594.22,482.67
2016,11,21,12,15,294.5,238.0,3.9,13.0,397.5,589.87,479.66
2016,11,21,12,30,295.0,235.0,3.9,13.0,393.0,584.42,475.75
2016,11,21,12,45,318.0,224.5,3.95,13.0,391.5,591.0,482.12
2016,11,21,13,0,341.0,214.0,4.0,13.0,390.0,595.81,487.12
2016,11,21,13,15,342.5,204.0,3.95,13.0,374.5,578.52,474.34
2016,11,21,13,30,344.0,194.0,3.9,13.0,359.0,560.02,460.71
2016,11,21,13,45,318.0,186.0,3.9,13.0,331.5,517.74,427.76
2016,11,21,14,0,292.0,178.0,3.9,13.0,304.0,476.03,394.99
2016,11,21,14,15,146.0,127.5,3.85,12.5,190.5,261.24,219.25
2016,11,21,14,30,0.0,77.0,3.8,12.0,77.0,59.78,45.75
2016,11,21,14,45,0.0,68.5,3.75,12.0,68.5,52.71,39.89
2016,11,21,15,0,0.0,60.0,3.7,12.0,60.0,45.98,34.14
2016,11,21,15,15,340.0,54.0,3.35,11.5,132.5,327.13,279.58
2016,11,21,15,30,680.0,48.0,3.0,11.0,205.0,515.29,432.63
2016,11,21,15,45,608.0,43.0,2.7,10.5,161.0,431.68,359.49
2016,11,21,16,0,536.0,38.0,2.4,10.0,117.0,353.62,289.98
2016,11,21,16,15,414.5,29.0,2.1,9.0,77.0,261.21,205.16
2016,11,21,16,30,293.0,20.0,1.8,8.0,37.0,165.86,68.49
2016,11,21,16,45,146.5,10.0,1.5,7.5,18.5,62.17,0.0
2016,11,21,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,22,7,15,203.0,16.0,0.35,6.0,37.0,123.49,49.93
2016,11,22,7,30,406.0,32.0,0.3,6.0,74.0,261.01,205.58
2016,11,22,7,45,496.0,39.5,0.3,6.5,116.5,340.79,278.36
2016,11,22,8,0,586.0,47.0,0.3,7.0,159.0,429.42,353.51
2016,11,22,8,15,640.5,52.5,0.3,7.5,202.5,501.08,412.1
2016,11,22,8,30,695.0,58.0,0.3,8.0,246.0,571.84,467.48
2016,11,22,8,45,733.5,61.0,0.3,8.5,287.0,636.4,514.09
2016,11,22,9,0,772.0,64.0,0.3,9.0,328.0,702.1,559.49
2016,11,22,9,15,796.0,66.5,0.4,9.5,364.5,756.17,596.69
2016,11,22,9,30,820.0,69.0,0.5,10.0,401.0,809.55,632.81
2016,11,22,9,45,841.5,70.0,0.65,11.0,432.5,857.78,664.54
2016,11,22,10,0,863.0,71.0,0.8,12.0,464.0,904.46,694.78
2016,11,22,10,15,874.5,72.0,0.85,12.0,488.5,929.11,710.49
2016,11,22,10,30,886.0,73.0,0.9,12.0,513.0,961.44,731.69
2016,11,22,10,45,893.0,74.0,1.0,12.5,530.0,986.61,747.66
2016,11,22,11,0,900.0,75.0,1.1,13.0,547.0,1008.68,761.72
2016,11,22,11,15,904.0,75.5,1.1,13.0,557.0,1023.84,770.77
2016,11,22,11,30,908.0,76.0,1.1,13.0,567.0,1035.6,777.84
2016,11,22,11,45,758.0,116.0,1.1,13.0,526.5,956.05,725.04
2016,11,22,12,0,608.0,156.0,1.1,13.0,486.0,848.64,653.42
2016,11,22,12,15,589.5,159.5,1.1,13.0,477.0,830.65,642.6
2016,11,22,12,30,571.0,163.0,1.1,13.0,468.0,801.75,623.05
2016,11,22,12,45,563.0,161.0,1.1,13.0,455.5,784.25,611.61
2016,11,22,13,0,555.0,159.0,1.1,13.0,443.0,764.7,598.64
2016,11,22,13,15,574.0,146.5,1.1,13.0,429.5,756.62,593.89
2016,11,22,13,30,593.0,134.0,1.1,13.0,416.0,755.43,594.01
2016,11,22,13,45,575.0,130.0,1.1,13.0,391.0,716.98,567.45
2016,11,22,14,0,557.0,126.0,1.1,13.0,366.0,669.09,534.12
2016,11,22,14,15,549.0,116.0,1.1,12.5,337.0,639.1,514.52
2016,11,22,14,30,541.0,106.0,1.1,12.0,308.0,599.57,487.16
2016,11,22,14,45,518.0,98.5,1.1,12.0,275.0,549.8,449.94
2016,11,22,15,0,495.0,91.0,1.1,12.0,242.0,494.46,407.49
2016,11,22,15,15,469.0,80.0,1.0,11.5,206.5,440.66,364.9
2016,11,22,15,30,443.0,69.0,0.9,11.0,171.0,392.71,325.26
2016,11,22,15,45,394.0,58.0,0.8,10.5,134.0,327.57,270.14
2016,11,22,16,0,345.0,47.0,0.7,10.0,97.0,266.72,216.68
2016,11,22,16,15,264.5,33.5,0.75,9.5,64.0,193.81,150.37
2016,11,22,16,30,184.0,20.0,0.8,9.0,31.0,119.33,42.77
2016,11,22,16,45,92.0,10.0,0.85,8.5,15.5,42.14,0.0
2016,11,22,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,7,15,199.0,16.5,1.6,5.5,36.5,121.61,37.06
2016,11,23,7,30,398.0,33.0,1.8,6.0,73.0,257.73,203.87
2016,11,23,7,45,488.5,41.0,2.0,6.5,115.0,338.16,280.66
2016,11,23,8,0,579.0,49.0,2.2,7.0,157.0,427.35,359.78
2016,11,23,8,15,636.0,54.5,2.35,7.5,201.0,500.41,423.07
2016,11,23,8,30,693.0,60.0,2.5,8.0,245.0,577.52,487.24
2016,11,23,8,45,726.0,64.5,2.7,8.5,285.5,634.35,532.12
2016,11,23,9,0,759.0,69.0,2.9,9.0,326.0,697.35,580.1
2016,11,23,9,15,784.5,72.0,3.0,9.0,362.5,752.95,621.79
2016,11,23,9,30,810.0,75.0,3.1,9.0,399.0,807.94,662.29
2016,11,23,9,45,824.5,78.0,3.25,9.5,429.5,852.31,693.35
2016,11,23,10,0,839.0,81.0,3.4,10.0,460.0,894.77,722.68
2016,11,23,10,15,851.0,82.5,3.35,10.5,484.5,930.87,745.73
2016,11,23,10,30,863.0,84.0,3.3,11.0,509.0,964.43,766.7
2016,11,23,10,45,613.0,148.5,3.3,11.5,455.5,818.5,658.22
2016,11,23,11,0,363.0,213.0,3.3,12.0,402.0,622.47,506.45
2016,11,23,11,15,625.5,149.5,3.3,12.0,482.5,851.25,682.69
2016,11,23,11,30,888.0,86.0,3.3,12.0,563.0,1040.7,815.72
2016,11,23,11,45,888.5,86.0,3.3,12.0,565.0,1044.83,816.55
2016,11,23,12,0,889.0,86.0,3.3,12.0,567.0,1045.39,816.9
2016,11,23,12,15,887.0,86.0,3.35,12.0,561.0,1039.85,813.67
2016,11,23,12,30,885.0,86.0,3.4,12.0,555.0,1030.78,808.21
2016,11,23,12,45,875.0,86.5,3.5,12.0,541.0,1010.87,795.71
2016,11,23,13,0,865.0,87.0,3.6,12.0,527.0,987.78,781.07
2016,11,23,13,15,855.5,85.5,3.6,12.0,506.0,959.66,762.14
2016,11,23,13,30,846.0,84.0,3.6,12.0,485.0,928.7,741.19
2016,11,23,13,45,831.5,82.0,3.65,12.0,457.0,889.91,714.75
2016,11,23,14,0,817.0,80.0,3.7,12.0,429.0,848.94,686.47
2016,11,23,14,15,795.0,77.5,3.7,11.5,395.0,799.06,652.07
2016,11,23,14,30,773.0,75.0,3.7,11.0,361.0,748.01,616.09
2016,11,23,14,45,742.5,71.0,3.7,11.0,322.0,687.84,571.08
2016,11,23,15,0,712.0,67.0,3.7,11.0,283.0,633.44,529.51
2016,11,23,15,15,664.5,62.0,3.35,10.5,240.0,561.53,471.92
2016,11,23,15,30,617.0,57.0,3.0,10.0,197.0,492.31,413.65
2016,11,23,15,45,545.0,50.0,2.65,9.5,154.0,409.49,342.23
2016,11,23,16,0,473.0,43.0,2.3,9.0,111.0,332.76,273.6
2016,11,23,16,15,345.0,32.5,2.05,8.0,72.5,232.57,182.38
2016,11,23,16,30,217.0,22.0,1.8,7.0,34.0,134.85,43.77
2016,11,23,16,45,108.5,11.0,1.55,6.5,17.0,49.28,0.0
2016,11,23,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,24,7,15,179.5,17.5,0.85,2.5,35.0,113.49,20.34
2016,11,24,7,30,359.0,35.0,0.9,3.0,70.0,239.75,189.46
2016,11,24,7,45,458.5,44.0,0.95,3.5,112.5,324.54,269.93
2016,11,24,8,0,558.0,53.0,1.0,4.0,155.0,418.82,352.42
2016,11,24,8,15,618.5,59.0,1.05,4.5,199.5,494.07,416.49
2016,11,24,8,30,679.0,65.0,1.1,5.0,244.0,573.56,481.31
2016,11,24,8,45,686.5,65.0,1.2,6.0,270.5,610.88,509.54
2016,11,24,9,0,694.0,65.0,1.3,7.0,297.0,642.11,531.68
2016,11,24,9,15,733.5,65.5,1.35,7.5,335.0,703.31,576.26
2016,11,24,9,30,773.0,66.0,1.4,8.0,373.0,764.99,619.68
2016,11,24,9,45,779.0,71.0,1.45,8.5,400.5,803.07,644.96
2016,11,24,10,0,785.0,76.0,1.5,9.0,428.0,838.89,668.52
2016,11,24,10,15,751.0,90.5,1.5,9.5,442.0,846.14,670.93
2016,11,24,10,30,717.0,105.0,1.5,10.0,456.0,856.01,675.65
2016,11,24,10,45,811.5,96.0,1.5,11.0,506.0,945.31,734.38
2016,11,24,11,0,906.0,87.0,1.5,12.0,556.0,1041.77,794.84
2016,11,24,11,15,910.5,87.5,1.45,12.0,566.0,1057.93,802.69
2016,11,24,11,30,915.0,88.0,1.4,12.0,576.0,1070.57,809.43
2016,11,24,11,45,917.5,87.5,1.35,12.5,578.5,1076.29,810.33
2016,11,24,12,0,920.0,87.0,1.3,13.0,581.0,1078.33,809.09
2016,11,24,12,15,917.5,86.5,1.15,13.0,575.0,1071.6,801.77
2016,11,24,12,30,915.0,86.0,1.0,13.0,569.0,1061.22,792.27
2016,11,24,12,45,909.5,85.0,0.9,13.5,555.0,1043.65,777.97
2016,11,24,13,0,904.0,84.0,0.8,14.0,541.0,1022.66,761.75
2016,11,24,13,15,894.0,82.5,0.8,14.0,519.5,993.43,744.05
2016,11,24,13,30,884.0,81.0,0.8,14.0,498.0,961.24,724.49
2016,11,24,13,45,869.0,79.5,0.8,14.0,469.5,921.73,699.95
2016,11,24,14,0,854.0,78.0,0.8,14.0,441.0,879.93,673.68
2016,11,24,14,15,832.5,75.0,0.8,13.5,406.0,828.77,641.76
2016,11,24,14,30,811.0,72.0,0.8,13.0,371.0,776.34,608.22
2016,11,24,14,45,779.5,68.5,0.8,13.0,331.0,714.61,565.93
2016,11,24,15,0,748.0,65.0,0.8,13.0,291.0,653.0,522.5
2016,11,24,15,15,701.5,60.5,0.8,12.0,247.5,580.47,470.78
2016,11,24,15,30,655.0,56.0,0.8,11.0,204.0,516.48,421.27
2016,11,24,15,45,580.5,49.0,0.8,10.5,159.0,430.32,351.07
2016,11,24,16,0,506.0,42.0,0.8,10.0,114.0,350.46,282.81
2016,11,24,16,15,374.0,31.5,0.85,9.5,74.0,246.54,190.19
2016,11,24,16,30,242.0,21.0,0.9,9.0,34.0,145.02,40.43
2016,11,24,16,45,121.0,10.5,0.95,8.5,17.0,53.79,0.0
2016,11,24,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.2,3.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.15,3.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.1,3.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.1,3.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.1,3.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.1,3.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.1,3.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.15,2.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.2,2.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.25,2.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.3,2.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.35,2.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.45,2.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,25,7,15,151.5,16.5,0.85,2.5,30.5,99.58,1.06
2016,11,25,7,30,303.0,33.0,0.8,3.0,61.0,211.2,165.35
2016,11,25,7,45,376.0,45.0,0.8,3.5,99.5,280.76,233.46
2016,11,25,8,0,449.0,57.0,0.8,4.0,138.0,357.99,301.9
2016,11,25,8,15,509.0,63.5,1.05,4.5,178.0,428.61,363.67
2016,11,25,8,30,569.0,70.0,1.3,5.0,218.0,503.42,426.91
2016,11,25,8,45,629.5,67.5,1.55,6.0,256.0,572.06,482.47
2016,11,25,9,0,690.0,65.0,1.8,7.0,294.0,638.57,533.18
2016,11,25,9,15,756.0,69.5,1.8,7.5,346.0,725.91,597.44
2016,11,25,9,30,822.0,74.0,1.8,8.0,398.0,815.95,661.17
2016,11,25,9,45,838.5,76.5,1.85,9.0,429.0,861.9,690.35
2016,11,25,10,0,855.0,79.0,1.9,10.0,460.0,906.02,718.07
2016,11,25,10,15,866.5,80.5,2.0,10.5,485.0,942.11,741.63
2016,11,25,10,30,878.0,82.0,2.1,11.0,510.0,975.6,763.3
2016,11,25,10,45,886.0,83.0,2.25,11.5,527.0,1002.21,780.77
2016,11,25,11,0,894.0,84.0,2.4,12.0,544.0,1025.7,796.17
2016,11,25,11,15,740.5,121.0,2.45,12.0,507.0,934.78,732.72
2016,11,25,11,30,587.0,158.0,2.5,12.0,470.0,816.96,649.62
2016,11,25,11,45,568.0,165.0,2.55,12.5,467.5,808.61,643.66
2016,11,25,12,0,549.0,172.0,2.6,13.0,465.0,797.72,634.99
2016,11,25,12,15,571.0,163.0,2.6,13.0,465.0,807.16,642.1
2016,11,25,12,30,593.0,154.0,2.6,13.0,465.0,823.54,654.2
2016,11,25,12,45,596.0,148.5,2.6,13.0,455.0,813.07,646.94
2016,11,25,13,0,599.0,143.0,2.6,13.0,445.0,799.93,638.1
2016,11,25,13,15,544.0,151.5,2.55,12.5,417.0,735.08,592.05
2016,11,25,13,30,489.0,160.0,2.5,12.0,389.0,680.25,552.48
2016,11,25,13,45,372.5,169.0,2.45,12.0,337.5,548.64,450.92
2016,11,25,14,0,256.0,178.0,2.4,12.0,286.0,446.77,369.4
2016,11,25,14,15,346.0,150.5,2.1,11.5,284.0,481.2,400.14
2016,11,25,14,30,436.0,123.0,1.8,11.0,282.0,528.67,438.9
2016,11,25,14,45,408.5,115.0,1.55,11.0,251.5,479.98,399.04
2016,11,25,15,0,381.0,107.0,1.3,11.0,221.0,432.47,360.14
2016,11,25,15,15,357.5,93.0,1.15,10.5,187.5,382.22,319.38
2016,11,25,15,30,334.0,79.0,1.0,10.0,154.0,333.41,278.51
2016,11,25,15,45,294.5,64.5,0.9,9.5,120.0,276.28,229.42
2016,11,25,16,0,255.0,50.0,0.8,9.0,86.0,222.9,181.92
2016,11,25,16,15,127.5,37.5,0.85,8.5,55.5,123.02,94.04
2016,11,25,16,30,0.0,25.0,0.9,8.0,25.0,25.17,1.44
2016,11,25,16,45,0.0,12.5,0.95,7.5,12.5,9.83,0.0
2016,11,25,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,2.5,2.9,6.0,2.5,1.89,0.0
2016,11,26,7,30,0.0,5.0,2.8,6.0,5.0,3.78,0.0
2016,11,26,7,45,0.0,8.5,2.75,6.5,8.5,6.44,0.0
2016,11,26,8,0,0.0,12.0,2.7,7.0,12.0,9.1,2.3
2016,11,26,8,15,0.0,16.0,2.75,7.0,16.0,12.15,5.05
2016,11,26,8,30,0.0,20.0,2.8,7.0,20.0,15.21,7.78
2016,11,26,8,45,0.0,23.5,2.9,7.0,23.5,17.88,10.16
2016,11,26,9,0,0.0,27.0,3.0,7.0,27.0,20.57,12.52
2016,11,26,9,15,0.0,34.5,3.1,7.0,34.5,26.32,17.55
2016,11,26,9,30,0.0,42.0,3.2,7.0,42.0,32.09,22.57
2016,11,26,9,45,0.0,47.5,3.35,7.0,47.5,36.33,26.22
2016,11,26,10,0,0.0,53.0,3.5,7.0,53.0,40.58,29.86
2016,11,26,10,15,8.0,115.5,3.5,7.0,119.0,100.94,82.39
2016,11,26,10,30,16.0,178.0,3.5,7.0,185.0,171.18,142.38
2016,11,26,10,45,8.0,139.0,3.55,7.0,142.5,122.76,100.66
2016,11,26,11,0,0.0,100.0,3.6,7.0,100.0,78.33,62.2
2016,11,26,11,15,0.0,125.0,3.5,7.0,125.0,100.9,81.53
2016,11,26,11,30,0.0,150.0,3.4,7.0,150.0,124.59,101.64
2016,11,26,11,45,49.5,196.5,3.35,7.0,223.0,243.47,203.91
2016,11,26,12,0,99.0,243.0,3.3,7.0,296.0,352.17,294.83
2016,11,26,12,15,96.5,240.0,3.15,7.0,291.0,345.76,289.02
2016,11,26,12,30,94.0,237.0,3.0,7.0,286.0,339.43,283.76
2016,11,26,12,45,129.5,233.0,2.9,7.0,299.0,392.75,328.37
2016,11,26,13,0,165.0,229.0,2.8,7.0,312.0,421.62,352.83
2016,11,26,13,15,326.0,194.5,2.85,7.0,349.5,553.47,463.42
2016,11,26,13,30,487.0,160.0,2.9,7.0,387.0,678.84,564.99
2016,11,26,13,45,454.0,155.5,2.95,7.0,357.5,629.69,526.23
2016,11,26,14,0,421.0,151.0,3.0,7.0,328.0,580.72,488.32
2016,11,26,14,15,407.0,140.0,3.0,7.0,300.0,541.14,457.65
2016,11,26,14,30,393.0,129.0,3.0,7.0,272.0,501.23,426.11
2016,11,26,14,45,353.5,122.5,3.0,7.0,241.0,446.6,381.34
2016,11,26,15,0,314.0,116.0,3.0,7.0,210.0,378.79,325.07
2016,11,26,15,15,287.0,101.0,2.8,7.0,177.0,329.14,282.58
2016,11,26,15,30,260.0,86.0,2.6,7.0,144.0,281.59,240.78
2016,11,26,15,45,211.0,70.5,2.45,7.0,110.5,222.65,188.19
2016,11,26,16,0,162.0,55.0,2.3,7.0,77.0,168.69,139.07
2016,11,26,16,15,81.0,38.5,2.15,7.0,49.5,93.21,70.63
2016,11,26,16,30,0.0,22.0,2.0,7.0,22.0,20.53,0.0
2016,11,26,16,45,0.0,11.0,1.95,7.0,11.0,8.65,0.0
2016,11,26,17,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,11,27,7,15,95.5,18.5,4.5,7.0,27.0,75.15,0.0
2016,11,27,7,30,191.0,37.0,4.6,7.0,54.0,164.35,124.13
2016,11,27,7,45,310.0,47.5,4.75,7.0,93.5,247.99,205.89
2016,11,27,8,0,429.0,58.0,4.9,7.0,133.0,345.92,294.53
2016,11,27,8,15,497.0,65.5,5.0,7.0,175.0,421.89,362.99
2016,11,27,8,30,565.0,73.0,5.1,7.0,217.0,502.81,433.87
2016,11,27,8,45,631.5,74.0,5.2,7.5,259.5,580.32,499.33
2016,11,27,9,0,698.0,75.0,5.3,8.0,302.0,661.08,563.82
2016,11,27,9,15,727.5,78.5,5.3,8.0,339.0,718.08,608.36
2016,11,27,9,30,757.0,82.0,5.3,8.0,376.0,775.07,652.09
2016,11,27,9,45,804.0,77.0,5.35,8.5,411.5,831.05,693.25
2016,11,27,10,0,851.0,72.0,5.4,9.0,447.0,892.55,737.91
2016,11,27,10,15,863.5,73.5,5.3,9.0,472.0,929.43,763.66
2016,11,27,10,30,876.0,75.0,5.2,9.0,497.0,963.81,787.4
2016,11,27,10,45,581.0,148.5,5.15,9.5,432.0,777.29,642.98
2016,11,27,11,0,286.0,222.0,5.1,10.0,367.0,558.21,464.2
2016,11,27,11,15,596.0,149.5,5.0,10.0,460.5,820.76,675.45
2016,11,27,11,30,906.0,77.0,4.9,10.0,554.0,1034.1,831.63
2016,11,27,11,45,907.5,77.0,4.8,10.5,556.0,1039.51,831.24
2016,11,27,12,0,909.0,77.0,4.7,11.0,558.0,1041.4,830.01
2016,11,27,12,15,536.5,158.5,4.6,11.0,441.5,767.01,626.56
2016,11,27,12,30,164.0,240.0,4.5,11.0,325.0,437.87,361.44
2016,11,27,12,45,525.0,159.0,4.45,11.0,422.0,745.51,613.7
2016,11,27,13,0,886.0,78.0,4.4,11.0,519.0,998.23,800.26
2016,11,27,13,15,512.5,143.0,4.3,11.0,396.0,695.26,572.2
2016,11,27,13,30,139.0,208.0,4.2,11.0,273.0,366.75,304.67
2016,11,27,13,45,178.0,194.0,4.15,11.0,272.0,382.67,320.46
2016,11,27,14,0,217.0,180.0,4.1,11.0,271.0,396.11,333.01
2016,11,27,14,15,316.5,152.0,3.9,10.5,273.0,459.23,387.6
2016,11,27,14,30,416.0,124.0,3.7,10.0,275.0,514.82,435.01
2016,11,27,14,45,389.0,115.5,3.55,10.0,244.5,466.76,395.37
2016,11,27,15,0,362.0,107.0,3.4,10.0,214.0,419.88,356.44
2016,11,27,15,15,338.0,93.0,2.95,9.5,181.0,370.17,314.63
2016,11,27,15,30,314.0,79.0,2.5,9.0,148.0,321.99,272.97
2016,11,27,15,45,392.0,59.5,2.1,8.5,126.5,329.38,276.85
2016,11,27,16,0,470.0,40.0,1.7,8.0,105.0,331.73,272.84
2016,11,27,16,15,340.5,30.0,1.55,7.5,67.5,231.13,179.42
2016,11,27,16,30,211.0,20.0,1.4,7.0,30.0,131.29,19.83
2016,11,27,16,45,105.5,10.0,1.25,6.5,15.0,48.18,0.0
2016,11,27,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,28,7,15,49.5,15.5,2.65,8.0,20.0,33.11,0.0
2016,11,28,7,30,99.0,31.0,2.9,8.0,40.0,99.64,71.96
2016,11,28,7,45,135.0,48.5,3.2,8.0,68.0,144.98,117.88
2016,11,28,8,0,171.0,66.0,3.5,8.0,96.0,192.71,161.8
2016,11,28,8,15,198.0,83.0,3.7,8.0,126.0,237.39,202.31
2016,11,28,8,30,225.0,100.0,3.9,8.0,156.0,284.48,244.05
2016,11,28,8,45,237.5,116.5,4.1,8.0,185.0,322.54,277.15
2016,11,28,9,0,250.0,133.0,4.3,8.0,214.0,361.31,310.19
2016,11,28,9,15,274.5,143.0,4.4,8.0,241.0,401.86,344.44
2016,11,28,9,30,299.0,153.0,4.5,8.0,268.0,443.83,379.36
2016,11,28,9,45,175.5,167.5,4.65,8.5,236.5,342.7,291.66
2016,11,28,10,0,52.0,182.0,4.8,9.0,205.0,232.35,194.71
2016,11,28,10,15,28.5,171.5,4.95,9.0,184.0,195.98,163.18
2016,11,28,10,30,5.0,161.0,5.1,9.0,163.0,143.12,117.31
2016,11,28,10,45,150.5,190.0,5.25,9.5,266.0,358.07,302.36
2016,11,28,11,0,296.0,219.0,5.4,10.0,369.0,564.67,472.12
2016,11,28,11,15,148.0,181.5,5.45,10.0,256.5,348.01,292.41
2016,11,28,11,30,0.0,144.0,5.5,10.0,144.0,119.01,95.79
2016,11,28,11,45,231.0,169.5,5.55,10.5,291.0,443.32,373.53
2016,11,28,12,0,462.0,195.0,5.6,11.0,438.0,736.08,608.73
2016,11,28,12,15,231.0,122.5,5.6,11.0,244.0,384.38,324.45
2016,11,28,12,30,0.0,50.0,5.6,11.0,50.0,38.31,27.11
2016,11,28,12,45,60.0,137.5,5.6,11.0,167.5,186.81,155.81
2016,11,28,13,0,120.0,225.0,5.6,11.0,285.0,373.27,311.55
2016,11,28,13,15,60.0,160.0,5.55,10.5,190.0,211.53,176.51
2016,11,28,13,30,0.0,95.0,5.5,10.0,95.0,74.53,58.48
2016,11,28,13,45,3.0,120.5,5.45,10.0,121.5,101.81,82.13
2016,11,28,14,0,6.0,146.0,5.4,10.0,148.0,132.0,108.14
2016,11,28,14,15,3.0,122.5,5.3,10.0,123.5,106.22,86.17
2016,11,28,14,30,0.0,99.0,5.2,10.0,99.0,81.24,64.76
2016,11,28,14,45,0.0,88.5,5.15,10.0,88.5,72.23,57.11
2016,11,28,15,0,0.0,78.0,5.1,10.0,78.0,63.33,49.47
2016,11,28,15,15,0.0,65.5,4.8,9.5,65.5,52.49,40.13
2016,11,28,15,30,0.0,53.0,4.5,9.0,53.0,41.71,30.72
2016,11,28,15,45,0.0,41.0,4.2,8.5,41.0,31.45,21.64
2016,11,28,16,0,0.0,29.0,3.9,8.0,29.0,22.14,13.31
2016,11,28,16,15,0.0,18.5,3.55,7.5,18.5,14.09,5.83
2016,11,28,16,30,0.0,8.0,3.2,7.0,8.0,6.07,0.0
2016,11,28,16,45,0.0,4.0,2.85,6.5,4.0,3.15,0.0
2016,11,28,17,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,7,15,233.0,12.0,1.3,2.5,31.0,107.73,0.0
2016,11,29,7,30,466.0,24.0,1.5,3.0,62.0,271.91,201.62
2016,11,29,7,45,565.0,30.0,1.7,3.5,104.5,359.71,297.51
2016,11,29,8,0,664.0,36.0,1.9,4.0,147.0,454.82,383.59
2016,11,29,8,15,718.5,40.0,2.05,4.5,191.0,528.14,448.44
2016,11,29,8,30,773.0,44.0,2.2,5.0,235.0,605.05,513.01
2016,11,29,8,45,810.0,46.0,2.35,5.5,276.5,662.92,558.5
2016,11,29,9,0,847.0,48.0,2.5,6.0,318.0,727.85,608.03
2016,11,29,9,15,869.5,50.0,2.6,6.5,355.0,781.88,647.47
2016,11,29,9,30,892.0,52.0,2.7,7.0,392.0,835.13,685.46
2016,11,29,9,45,908.0,53.0,2.85,8.0,423.5,880.13,715.67
2016,11,29,10,0,924.0,54.0,3.0,9.0,455.0,923.23,744.02
2016,11,29,10,15,934.0,55.0,3.0,9.0,480.0,958.54,767.9
2016,11,29,10,30,944.0,56.0,3.0,9.0,505.0,991.09,789.73
2016,11,29,10,45,950.0,57.0,3.0,9.5,522.5,1016.78,805.17
2016,11,29,11,0,956.0,58.0,3.0,10.0,540.0,1039.18,818.35
2016,11,29,11,15,959.0,58.5,2.95,10.0,549.5,1054.45,827.64
2016,11,29,11,30,962.0,59.0,2.9,10.0,559.0,1066.14,834.64
2016,11,29,11,45,961.5,59.0,2.9,10.5,561.0,1069.9,835.35
2016,11,29,12,0,961.0,59.0,2.9,11.0,563.0,1069.95,833.79
2016,11,29,12,15,958.5,59.0,2.9,11.0,557.5,1064.26,830.04
2016,11,29,12,30,956.0,59.0,2.9,11.0,552.0,1054.91,824.01
2016,11,29,12,45,944.0,61.0,2.9,11.5,538.0,1035.25,809.55
2016,11,29,13,0,932.0,63.0,2.9,12.0,524.0,1012.33,793.07
2016,11,29,13,15,923.0,62.0,2.85,12.0,503.0,985.11,774.7
2016,11,29,13,30,914.0,61.0,2.8,12.0,482.0,954.93,754.29
2016,11,29,13,45,898.5,60.5,2.8,12.0,454.5,916.7,728.53
2016,11,29,14,0,883.0,60.0,2.8,12.0,427.0,876.27,701.01
2016,11,29,14,15,863.5,58.0,2.75,11.5,393.0,828.44,668.57
2016,11,29,14,30,844.0,56.0,2.7,11.0,359.0,779.25,634.53
2016,11,29,14,45,814.0,54.0,2.7,11.0,320.5,728.47,597.63
2016,11,29,15,0,784.0,52.0,2.7,11.0,282.0,669.28,553.24
2016,11,29,15,15,742.0,48.0,2.3,10.0,239.5,599.61,499.3
2016,11,29,15,30,700.0,44.0,1.9,9.0,197.0,531.86,443.7
2016,11,29,15,45,630.5,39.0,1.55,8.5,153.5,448.79,372.2
2016,11,29,16,0,561.0,34.0,1.2,8.0,110.0,371.06,302.47
2016,11,29,16,15,435.0,26.0,1.2,7.0,71.0,268.87,207.64
2016,11,29,16,30,309.0,18.0,1.2,6.0,32.0,168.72,14.49
