Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,16,45,154.5,9.0,1.2,5.5,16.0,66.71,0.0
2016,11,29,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.35,3.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.3,3.5,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,11,30,7,15,186.0,12.5,0.3,4.0,27.0,88.15,0.0
2016,11,30,7,30,372.0,25.0,0.3,4.0,54.0,232.98,166.96
2016,11,30,7,45,473.5,32.5,0.3,4.5,94.5,318.94,259.04
2016,11,30,8,0,575.0,40.0,0.3,5.0,135.0,406.32,335.71
2016,11,30,8,15,634.0,45.0,0.45,5.5,177.0,479.79,398.85
2016,11,30,8,30,693.0,50.0,0.6,6.0,219.0,557.26,462.76
2016,11,30,8,45,731.0,53.5,0.8,7.0,259.5,621.42,512.13
2016,11,30,9,0,769.0,57.0,1.0,8.0,300.0,686.85,560.72
2016,11,30,9,15,794.5,59.5,1.2,8.5,336.5,741.82,601.19
2016,11,30,9,30,820.0,62.0,1.4,9.0,373.0,796.3,640.56
2016,11,30,9,45,484.5,126.0,1.6,9.5,314.0,604.06,496.21
2016,11,30,10,0,149.0,190.0,1.8,10.0,255.0,351.75,291.4
2016,11,30,10,15,211.0,196.5,1.9,10.0,293.5,419.98,349.07
2016,11,30,10,30,273.0,203.0,2.0,10.0,332.0,513.19,423.05
2016,11,30,10,45,587.5,136.0,2.15,10.5,426.5,778.42,628.52
2016,11,30,11,0,902.0,69.0,2.3,11.0,521.0,1000.22,783.74
2016,11,30,11,15,907.0,69.5,2.35,11.0,531.5,1016.91,792.69
2016,11,30,11,30,912.0,70.0,2.4,11.0,542.0,1030.25,801.85
2016,11,30,11,45,913.0,70.0,2.45,11.5,544.5,1035.4,804.13
2016,11,30,12,0,914.0,70.0,2.5,12.0,547.0,1037.05,804.26
2016,11,30,12,15,645.0,139.0,2.55,12.0,474.0,865.81,684.84
2016,11,30,12,30,376.0,208.0,2.6,12.0,401.0,636.4,514.61
2016,11,30,12,45,632.5,140.0,2.65,12.0,455.0,841.47,672.64
2016,11,30,13,0,889.0,72.0,2.7,12.0,509.0,982.56,772.46
2016,11,30,13,15,879.0,71.0,2.7,11.5,489.0,955.3,754.09
2016,11,30,13,30,869.0,70.0,2.7,11.0,469.0,925.27,735.41
2016,11,30,13,45,847.5,70.0,2.75,11.0,440.5,893.65,714.55
2016,11,30,14,0,826.0,70.0,2.8,11.0,412.0,849.37,684.23
2016,11,30,14,15,804.5,68.0,2.75,10.5,379.0,800.99,650.98
2016,11,30,14,30,783.0,66.0,2.7,10.0,346.0,751.41,616.17
2016,11,30,14,45,746.0,64.0,2.7,10.0,307.5,688.76,569.7
2016,11,30,15,0,709.0,62.0,2.7,10.0,269.0,626.63,522.43
2016,11,30,15,15,662.0,57.5,2.35,9.5,227.5,561.28,470.42
2016,11,30,15,30,615.0,53.0,2.0,9.0,186.0,493.38,413.1
2016,11,30,15,45,523.5,47.5,1.7,9.0,143.5,400.59,333.16
2016,11,30,16,0,432.0,42.0,1.4,9.0,101.0,315.43,257.52
2016,11,30,16,15,216.0,35.0,1.3,8.5,64.5,177.03,135.43
2016,11,30,16,30,0.0,28.0,1.2,8.0,28.0,31.78,0.0
2016,11,30,16,45,0.0,14.0,1.1,7.5,14.0,11.02,0.0
2016,11,30,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,1,7,15,187.5,12.0,1.55,3.5,26.5,88.23,0.0
2016,12,1,7,30,375.0,24.0,1.7,4.0,53.0,231.97,163.05
2016,12,1,7,45,487.0,31.5,1.9,4.5,94.5,318.32,262.09
2016,12,1,8,0,599.0,39.0,2.1,5.0,136.0,418.64,352.73
2016,12,1,8,15,659.0,43.5,2.2,5.5,179.0,493.27,418.74
2016,12,1,8,30,719.0,48.0,2.3,6.0,222.0,571.89,485.33
2016,12,1,8,45,762.5,50.5,2.45,6.5,264.0,639.83,539.18
2016,12,1,9,0,806.0,53.0,2.6,7.0,306.0,709.39,592.52
2016,12,1,9,15,831.5,55.5,2.7,7.5,343.0,765.71,633.88
2016,12,1,9,30,857.0,58.0,2.8,8.0,380.0,812.66,667.28
2016,12,1,9,45,875.0,59.5,2.9,8.5,412.0,858.95,699.6
2016,12,1,10,0,893.0,61.0,3.0,9.0,444.0,903.6,730.2
2016,12,1,10,15,905.0,62.5,3.05,9.0,469.5,940.69,755.93
2016,12,1,10,30,917.0,64.0,3.1,9.0,495.0,975.25,779.76
2016,12,1,10,45,925.0,65.0,3.15,9.5,513.0,1002.46,796.86
2016,12,1,11,0,933.0,66.0,3.2,10.0,531.0,1026.56,811.81
2016,12,1,11,15,937.5,66.5,3.25,10.0,541.5,1043.2,823.09
2016,12,1,11,30,942.0,67.0,3.3,10.0,552.0,1056.37,832.18
2016,12,1,11,45,942.5,67.0,3.4,10.5,554.5,1061.25,834.59
2016,12,1,12,0,943.0,67.0,3.5,11.0,557.0,1062.49,834.72
2016,12,1,12,15,941.5,67.0,3.5,11.0,552.0,1058.07,831.78
2016,12,1,12,30,940.0,67.0,3.5,11.0,547.0,1050.05,826.57
2016,12,1,12,45,934.0,66.5,3.55,11.0,534.0,1033.29,815.83
2016,12,1,13,0,928.0,66.0,3.6,11.0,521.0,1013.18,802.89
2016,12,1,13,15,920.0,65.0,3.55,11.0,501.0,987.22,785.12
2016,12,1,13,30,912.0,64.0,3.5,11.0,481.0,958.26,765.27
2016,12,1,13,45,899.0,62.5,3.45,11.0,454.0,921.2,739.53
2016,12,1,14,0,886.0,61.0,3.4,11.0,427.0,881.8,711.97
2016,12,1,14,15,867.0,59.0,3.35,10.5,393.0,834.48,679.48
2016,12,1,14,30,848.0,57.0,3.3,10.0,359.0,785.77,645.35
2016,12,1,14,45,818.5,54.5,3.25,10.0,320.5,734.63,607.42
2016,12,1,15,0,789.0,52.0,3.2,10.0,282.0,675.08,561.99
2016,12,1,15,15,746.0,48.5,2.8,9.0,239.5,605.17,507.57
2016,12,1,15,30,703.0,45.0,2.4,8.0,197.0,537.15,451.52
2016,12,1,15,45,634.0,39.5,2.0,7.5,153.5,453.54,378.91
2016,12,1,16,0,565.0,34.0,1.6,7.0,110.0,375.24,308.02
2016,12,1,16,15,438.0,25.5,1.5,6.5,71.0,271.7,210.04
2016,12,1,16,30,311.0,17.0,1.4,6.0,32.0,170.15,4.63
2016,12,1,16,45,155.5,8.5,1.3,5.5,16.0,67.3,0.0
2016,12,1,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,2,7,15,225.5,11.0,1.5,0.5,27.5,103.22,0.0
2016,12,2,7,30,451.0,22.0,1.7,1.0,55.0,258.81,177.8
2016,12,2,7,45,553.5,28.0,1.95,1.5,97.0,349.9,289.83
2016,12,2,8,0,656.0,34.0,2.2,2.0,139.0,445.95,378.72
2016,12,2,8,15,712.0,38.5,2.3,2.5,182.5,520.15,445.33
2016,12,2,8,30,768.0,43.0,2.4,3.0,226.0,598.21,511.83
2016,12,2,8,45,804.0,45.5,2.55,4.0,267.5,655.83,556.93
2016,12,2,9,0,840.0,48.0,2.7,5.0,309.0,720.36,605.76
2016,12,2,9,15,863.5,50.0,2.9,5.5,346.0,774.9,646.69
2016,12,2,9,30,887.0,52.0,3.1,6.0,383.0,828.79,686.27
2016,12,2,9,45,899.5,55.0,3.3,7.0,414.5,873.44,716.92
2016,12,2,10,0,912.0,58.0,3.5,8.0,446.0,916.0,745.54
2016,12,2,10,15,923.0,59.0,3.55,8.5,471.0,952.04,769.34
2016,12,2,10,30,934.0,60.0,3.6,9.0,496.0,985.43,791.07
2016,12,2,10,45,939.5,61.0,3.7,9.5,514.0,1010.61,807.17
2016,12,2,11,0,945.0,62.0,3.8,10.0,532.0,1032.55,821.05
2016,12,2,11,15,949.0,62.5,3.8,10.0,542.0,1048.92,831.83
2016,12,2,11,30,953.0,63.0,3.8,10.0,552.0,1061.78,840.33
2016,12,2,11,45,953.5,63.5,3.85,10.0,554.5,1067.48,844.38
2016,12,2,12,0,954.0,64.0,3.9,10.0,557.0,1069.52,846.12
2016,12,2,12,15,951.5,63.5,3.9,10.0,552.0,1063.46,841.98
2016,12,2,12,30,949.0,63.0,3.9,10.0,547.0,1053.78,835.54
2016,12,2,12,45,943.5,62.5,3.9,10.5,534.0,1037.53,823.14
2016,12,2,13,0,938.0,62.0,3.9,11.0,521.0,1017.87,808.54
2016,12,2,13,15,929.0,61.0,3.9,11.0,500.5,990.86,790.28
2016,12,2,13,30,920.0,60.0,3.9,11.0,480.0,960.85,769.93
2016,12,2,13,45,904.5,59.5,3.9,11.0,452.0,922.77,743.62
2016,12,2,14,0,889.0,59.0,3.9,11.0,424.0,882.47,715.49
2016,12,2,14,15,869.5,57.0,3.8,10.5,390.5,834.7,682.18
2016,12,2,14,30,850.0,55.0,3.7,10.0,357.0,785.56,647.25
2016,12,2,14,45,819.0,53.0,3.65,10.0,318.0,734.05,608.8
2016,12,2,15,0,788.0,51.0,3.6,10.0,279.0,674.13,562.83
2016,12,2,15,15,745.0,47.5,3.1,9.0,237.0,604.34,508.02
2016,12,2,15,30,702.0,44.0,2.6,8.0,195.0,536.47,451.75
2016,12,2,15,45,629.0,39.0,2.1,7.5,151.5,451.08,377.27
2016,12,2,16,0,556.0,34.0,1.6,7.0,108.0,371.29,304.87
2016,12,2,16,15,427.0,25.5,1.5,6.0,69.5,267.05,206.64
2016,12,2,16,30,298.0,17.0,1.4,5.0,31.0,164.87,0.91
2016,12,2,16,45,149.0,8.5,1.35,4.5,15.5,65.05,0.0
2016,12,2,17,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,0.35,4.5,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,0.35,4.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.25,4.5,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.25,5.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,3,7,15,195.0,11.0,0.95,3.5,24.5,90.24,0.0
2016,12,3,7,30,390.0,22.0,0.9,4.0,49.0,228.23,147.99
2016,12,3,7,45,495.5,29.0,0.9,5.0,89.5,319.51,259.13
2016,12,3,8,0,601.0,36.0,0.9,6.0,130.0,415.47,344.22
2016,12,3,8,15,660.5,40.5,1.05,6.5,172.5,489.41,408.75
2016,12,3,8,30,720.0,45.0,1.2,7.0,215.0,567.48,473.95
2016,12,3,8,45,758.5,48.0,1.4,8.0,256.0,632.25,523.94
2016,12,3,9,0,797.0,51.0,1.6,9.0,297.0,698.35,573.19
2016,12,3,9,15,822.0,53.5,1.75,9.5,333.5,745.75,607.61
2016,12,3,9,30,847.0,56.0,1.9,10.0,370.0,800.05,646.48
2016,12,3,9,45,861.5,58.5,2.1,10.5,400.5,844.38,677.75
2016,12,3,10,0,876.0,61.0,2.3,11.0,431.0,886.9,707.38
2016,12,3,10,15,888.0,62.0,2.4,11.5,456.0,922.93,731.14
2016,12,3,10,30,900.0,63.0,2.5,12.0,481.0,956.51,753.03
2016,12,3,10,45,909.0,63.5,2.6,12.5,499.0,983.79,770.43
2016,12,3,11,0,918.0,64.0,2.7,13.0,517.0,1008.08,785.81
2016,12,3,11,15,922.0,64.5,2.75,13.0,527.5,1024.19,796.58
2016,12,3,11,30,926.0,65.0,2.8,13.0,538.0,1036.9,805.25
2016,12,3,11,45,927.5,65.0,2.9,13.5,541.0,1042.9,808.52
2016,12,3,12,0,929.0,65.0,3.0,14.0,544.0,1045.34,809.57
2016,12,3,12,15,927.0,65.0,3.1,14.0,539.0,1040.66,807.41
2016,12,3,12,30,925.0,65.0,3.2,14.0,534.0,1032.44,803.03
2016,12,3,12,45,919.0,64.5,3.3,14.0,521.5,1016.05,793.12
2016,12,3,13,0,913.0,64.0,3.4,14.0,509.0,996.37,781.02
2016,12,3,13,15,904.5,63.0,3.4,14.0,489.0,970.4,763.77
2016,12,3,13,30,896.0,62.0,3.4,14.0,469.0,941.52,744.49
2016,12,3,13,45,884.0,60.5,3.4,14.0,442.5,905.98,720.38
2016,12,3,14,0,872.0,59.0,3.4,14.0,416.0,868.09,694.4
2016,12,3,14,15,853.5,57.0,3.2,13.5,383.5,821.82,662.02
2016,12,3,14,30,835.0,55.0,3.0,13.0,351.0,774.16,628.13
2016,12,3,14,45,809.0,52.5,2.8,13.0,313.5,726.55,592.51
2016,12,3,15,0,783.0,50.0,2.6,13.0,276.0,670.19,549.42
2016,12,3,15,15,741.0,46.5,2.2,12.0,234.5,601.4,496.49
2016,12,3,15,30,699.0,43.0,1.8,11.0,193.0,534.45,442.16
2016,12,3,15,45,631.5,38.0,1.45,10.5,150.5,452.59,372.15
2016,12,3,16,0,564.0,33.0,1.1,10.0,108.0,375.86,303.64
2016,12,3,16,15,438.5,25.0,1.1,9.0,69.5,273.32,208.31
2016,12,3,16,30,313.0,17.0,1.1,8.0,31.0,172.07,0.0
2016,12,3,16,45,156.5,8.5,1.15,7.5,15.5,68.28,0.0
2016,12,3,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,4,7,15,167.5,11.5,0.3,5.5,22.5,78.96,0.0
2016,12,4,7,30,335.0,23.0,0.3,6.0,45.0,207.65,126.0
2016,12,4,7,45,444.5,30.5,0.35,6.5,84.5,299.81,239.63
2016,12,4,8,0,554.0,38.0,0.4,7.0,124.0,389.39,319.37
2016,12,4,8,15,618.0,43.5,0.5,7.5,166.0,465.24,384.31
2016,12,4,8,30,682.0,49.0,0.6,8.0,208.0,545.69,450.2
2016,12,4,8,45,723.5,52.5,0.7,8.5,248.5,611.83,501.09
2016,12,4,9,0,765.0,56.0,0.8,9.0,289.0,679.55,551.15
2016,12,4,9,15,792.0,58.5,1.0,9.5,326.0,735.59,592.42
2016,12,4,9,30,819.0,61.0,1.2,10.0,363.0,791.29,632.64
2016,12,4,9,45,806.0,71.5,1.4,10.5,389.0,821.6,653.98
2016,12,4,10,0,793.0,82.0,1.6,11.0,415.0,847.96,672.52
2016,12,4,10,15,807.0,83.5,1.75,11.5,440.0,885.23,698.04
2016,12,4,10,30,821.0,85.0,1.9,12.0,465.0,920.24,721.64
2016,12,4,10,45,831.0,86.0,2.1,12.5,483.0,948.27,740.85
2016,12,4,11,0,841.0,87.0,2.3,13.0,501.0,973.48,758.13
2016,12,4,11,15,845.5,88.0,2.4,13.0,511.0,990.2,769.91
2016,12,4,11,30,850.0,89.0,2.5,13.0,521.0,1003.7,779.69
2016,12,4,11,45,852.0,88.5,2.6,13.5,524.0,1009.46,782.89
2016,12,4,12,0,854.0,88.0,2.7,14.0,527.0,1011.84,783.99
2016,12,4,12,15,850.5,88.0,2.7,14.0,521.5,1005.84,779.97
2016,12,4,12,30,847.0,88.0,2.7,14.0,516.0,996.5,773.91
2016,12,4,12,45,661.0,130.0,2.7,14.0,459.0,859.77,678.24
2016,12,4,13,0,475.0,172.0,2.7,14.0,402.0,705.61,566.43
2016,12,4,13,15,493.5,160.0,2.7,13.5,391.0,700.17,565.84
2016,12,4,13,30,512.0,148.0,2.7,13.0,380.0,691.98,561.89
2016,12,4,13,45,442.0,151.0,2.7,13.0,343.0,617.42,504.86
2016,12,4,14,0,372.0,154.0,2.7,13.0,306.0,524.14,432.86
2016,12,4,14,15,328.0,146.5,2.45,12.5,272.5,466.02,387.39
2016,12,4,14,30,284.0,139.0,2.2,12.0,239.0,410.12,342.66
2016,12,4,14,45,250.0,130.5,1.95,12.0,211.5,363.55,304.33
2016,12,4,15,0,216.0,122.0,1.7,12.0,184.0,319.5,267.42
2016,12,4,15,15,192.0,105.5,1.5,11.0,154.5,274.34,230.26
2016,12,4,15,30,168.0,89.0,1.3,10.0,125.0,231.16,193.71
2016,12,4,15,45,135.5,71.0,1.15,9.5,95.5,170.99,141.75
2016,12,4,16,0,103.0,53.0,1.0,9.0,66.0,126.64,102.15
2016,12,4,16,15,51.5,35.0,1.0,8.5,41.5,75.31,54.92
2016,12,4,16,30,0.0,17.0,1.0,8.0,17.0,13.98,0.0
2016,12,4,16,45,0.0,8.5,1.0,8.0,8.5,6.69,0.0
2016,12,4,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,7,15,22.5,11.5,1.4,6.0,13.0,18.42,0.0
2016,12,5,7,30,45.0,23.0,1.6,6.0,26.0,51.15,25.51
2016,12,5,7,45,77.5,40.0,1.8,6.5,50.0,94.44,73.97
2016,12,5,8,0,110.0,57.0,2.0,7.0,74.0,135.58,112.09
2016,12,5,8,15,128.0,75.0,2.0,7.0,100.0,172.05,145.35
2016,12,5,8,30,146.0,93.0,2.0,7.0,126.0,209.93,179.18
2016,12,5,8,45,160.0,109.5,2.0,7.5,152.0,244.21,208.82
2016,12,5,9,0,174.0,126.0,2.0,8.0,178.0,279.62,238.63
2016,12,5,9,15,183.0,140.0,2.0,8.0,201.0,308.55,262.75
2016,12,5,9,30,192.0,154.0,2.0,8.0,224.0,338.02,286.91
2016,12,5,9,45,163.5,168.5,2.05,8.5,232.0,335.86,283.29
2016,12,5,10,0,135.0,183.0,2.1,9.0,240.0,331.65,278.02
2016,12,5,10,15,219.0,187.5,2.1,9.5,285.5,417.04,348.69
2016,12,5,10,30,303.0,192.0,2.1,10.0,331.0,528.58,436.83
2016,12,5,10,45,445.0,167.0,2.15,10.5,380.5,665.3,543.02
2016,12,5,11,0,587.0,142.0,2.2,11.0,430.0,793.41,637.15
2016,12,5,11,15,746.5,108.0,2.2,11.0,481.5,922.58,728.16
2016,12,5,11,30,906.0,74.0,2.2,11.0,533.0,1028.35,799.88
2016,12,5,11,45,907.5,74.0,2.25,11.0,536.0,1034.44,803.16
2016,12,5,12,0,909.0,74.0,2.3,11.0,539.0,1037.05,805.44
2016,12,5,12,15,907.0,74.0,2.35,11.0,534.5,1032.62,803.12
2016,12,5,12,30,905.0,74.0,2.4,11.0,530.0,1024.74,798.68
2016,12,5,12,45,891.5,75.5,2.45,11.5,516.0,1003.95,784.04
2016,12,5,13,0,878.0,77.0,2.5,12.0,502.0,991.81,775.64
2016,12,5,13,15,868.5,76.0,2.45,11.5,482.5,965.31,759.01
2016,12,5,13,30,859.0,75.0,2.4,11.0,463.0,935.95,740.46
2016,12,5,13,45,608.0,115.5,2.4,11.0,382.0,738.03,597.88
2016,12,5,14,0,357.0,156.0,2.4,11.0,301.0,513.86,425.87
2016,12,5,14,15,316.5,147.5,2.3,10.5,269.0,457.96,383.22
2016,12,5,14,30,276.0,139.0,2.2,10.0,237.0,404.05,340.17
2016,12,5,14,45,257.5,127.0,2.1,10.0,210.5,365.3,308.59
2016,12,5,15,0,239.0,115.0,2.0,10.0,184.0,327.63,277.22
2016,12,5,15,15,223.5,99.0,1.7,9.5,155.5,287.87,243.73
2016,12,5,15,30,208.0,83.0,1.4,9.0,127.0,249.18,210.26
2016,12,5,15,45,179.5,66.0,1.1,9.0,98.0,202.31,168.59
2016,12,5,16,0,151.0,49.0,0.8,9.0,69.0,157.91,128.26
2016,12,5,16,15,75.5,34.0,0.75,8.5,44.0,95.84,71.15
2016,12,5,16,30,0.0,19.0,0.7,8.0,19.0,16.79,0.0
2016,12,5,16,45,0.0,9.5,0.7,7.5,9.5,7.47,0.0
2016,12,5,17,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,7,15,106.5,11.0,1.4,2.5,17.5,52.88,0.0
2016,12,6,7,30,213.0,22.0,1.7,3.0,35.0,146.64,76.83
2016,12,6,7,45,287.0,35.0,2.05,3.5,68.0,220.59,179.49
2016,12,6,8,0,361.0,48.0,2.4,4.0,101.0,293.08,248.18
2016,12,6,8,15,411.0,57.5,2.55,4.5,136.5,355.08,304.76
2016,12,6,8,30,461.0,67.0,2.7,5.0,172.0,421.0,362.78
2016,12,6,8,45,491.5,75.5,2.9,5.5,206.5,475.46,409.44
2016,12,6,9,0,522.0,84.0,3.1,6.0,241.0,531.26,455.76
2016,12,6,9,15,538.5,92.5,3.2,6.5,272.0,576.87,491.77
2016,12,6,9,30,555.0,101.0,3.3,7.0,303.0,622.08,526.38
2016,12,6,9,45,514.5,120.0,3.4,7.5,319.5,621.11,523.81
2016,12,6,10,0,474.0,139.0,3.5,8.0,336.0,624.04,524.14
2016,12,6,10,15,692.5,101.0,3.5,8.0,408.0,805.75,664.45
2016,12,6,10,30,911.0,63.0,3.5,8.0,480.0,965.25,780.43
2016,12,6,10,45,919.5,64.0,3.55,8.5,498.5,993.16,797.14
2016,12,6,11,0,928.0,65.0,3.6,9.0,517.0,1018.05,812.84
2016,12,6,11,15,932.5,65.5,3.65,9.0,528.0,1035.04,824.47
2016,12,6,11,30,937.0,66.0,3.7,9.0,539.0,1048.62,833.9
2016,12,6,11,45,938.0,66.0,3.75,9.5,542.0,1054.45,836.52
2016,12,6,12,0,939.0,66.0,3.8,10.0,545.0,1056.7,836.85
2016,12,6,12,15,937.0,66.0,3.8,10.0,540.5,1052.3,833.85
2016,12,6,12,30,935.0,66.0,3.8,10.0,536.0,1044.33,828.58
2016,12,6,12,45,924.5,67.0,3.8,10.0,522.5,1025.73,815.95
2016,12,6,13,0,914.0,68.0,3.8,10.0,509.0,1003.9,801.22
2016,12,6,13,15,905.0,67.0,3.8,9.5,489.5,977.77,784.91
2016,12,6,13,30,896.0,66.0,3.8,9.0,470.0,948.72,766.44
2016,12,6,13,45,883.0,64.5,3.8,9.0,443.0,912.58,741.27
2016,12,6,14,0,870.0,63.0,3.8,9.0,416.0,874.14,714.23
2016,12,6,14,15,629.5,93.5,3.7,8.5,338.5,692.29,577.57
2016,12,6,14,30,389.0,124.0,3.6,8.0,261.0,498.15,423.16
2016,12,6,14,45,580.0,88.5,3.5,8.0,267.5,597.91,507.27
2016,12,6,15,0,771.0,53.0,3.4,8.0,274.0,668.29,562.5
2016,12,6,15,15,727.0,49.0,3.0,7.5,232.5,597.96,505.31
2016,12,6,15,30,683.0,45.0,2.6,7.0,191.0,529.62,447.98
2016,12,6,15,45,610.0,40.0,2.25,6.5,148.5,444.87,374.18
2016,12,6,16,0,537.0,35.0,1.9,6.0,106.0,365.52,302.22
2016,12,6,16,15,407.5,26.5,1.7,5.5,68.0,261.09,202.53
2016,12,6,16,30,278.0,18.0,1.5,5.0,30.0,163.31,0.0
2016,12,6,16,45,139.0,9.0,1.35,4.5,15.0,62.59,0.0
2016,12,6,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,2.5,0.45,1.0,2.5,1.97,0.0
2016,12,7,7,30,0.0,5.0,0.4,1.0,5.0,3.78,0.0
2016,12,7,7,45,0.0,9.5,0.4,1.5,9.5,7.2,0.49
2016,12,7,8,0,0.0,14.0,0.4,2.0,14.0,10.62,3.74
2016,12,7,8,15,0.0,19.5,0.5,2.0,19.5,14.82,7.62
2016,12,7,8,30,0.0,25.0,0.6,2.0,25.0,19.03,11.48
2016,12,7,8,45,0.0,29.5,0.75,2.5,29.5,22.47,14.58
2016,12,7,9,0,0.0,34.0,0.9,3.0,34.0,25.93,17.63
2016,12,7,9,15,0.0,38.5,1.05,3.0,38.5,29.39,20.7
2016,12,7,9,30,0.0,43.0,1.2,3.0,43.0,32.85,23.74
2016,12,7,9,45,2.5,93.5,1.35,3.5,95.0,77.1,62.79
2016,12,7,10,0,5.0,144.0,1.5,4.0,147.0,129.81,108.33
2016,12,7,10,15,31.0,168.5,1.6,4.5,183.0,197.8,166.95
2016,12,7,10,30,57.0,193.0,1.7,5.0,219.0,252.49,213.1
2016,12,7,10,45,295.0,175.0,1.85,5.5,317.5,504.76,425.49
2016,12,7,11,0,533.0,157.0,2.0,6.0,416.0,748.22,615.2
2016,12,7,11,15,428.5,184.5,1.95,6.0,396.0,683.16,560.65
2016,12,7,11,30,324.0,212.0,1.9,6.0,376.0,591.77,488.28
2016,12,7,11,45,230.0,223.0,1.85,6.5,339.5,487.71,404.52
2016,12,7,12,0,136.0,234.0,1.8,7.0,303.0,406.65,336.88
2016,12,7,12,15,162.5,231.5,1.6,6.5,313.0,430.14,357.12
2016,12,7,12,30,189.0,229.0,1.4,6.0,323.0,453.08,376.03
2016,12,7,12,45,158.5,223.5,1.25,6.0,301.5,414.23,343.79
2016,12,7,13,0,128.0,218.0,1.1,6.0,280.0,375.84,312.2
2016,12,7,13,15,244.5,197.5,1.25,6.0,309.5,483.34,402.36
2016,12,7,13,30,361.0,177.0,1.4,6.0,339.0,562.8,468.04
2016,12,7,13,45,288.0,175.0,1.55,6.0,300.0,484.82,405.86
2016,12,7,14,0,215.0,173.0,1.7,6.0,261.0,390.06,329.92
2016,12,7,14,15,510.5,113.0,1.8,6.0,298.5,604.15,508.54
2016,12,7,14,30,806.0,53.0,1.9,6.0,336.0,751.12,621.28
2016,12,7,14,45,778.5,50.5,2.0,6.0,299.5,703.87,585.35
2016,12,7,15,0,751.0,48.0,2.1,6.0,263.0,647.94,543.51
2016,12,7,15,15,710.0,44.5,1.9,5.5,223.5,581.44,491.0
2016,12,7,15,30,669.0,41.0,1.7,5.0,184.0,516.79,437.5
2016,12,7,15,45,598.0,36.5,1.5,5.0,143.0,434.85,365.82
2016,12,7,16,0,527.0,32.0,1.3,5.0,102.0,358.4,296.22
2016,12,7,16,15,263.5,30.5,1.25,5.0,65.5,199.77,154.54
2016,12,7,16,30,0.0,29.0,1.2,5.0,29.0,34.49,0.0
2016,12,7,16,45,0.0,14.5,1.2,5.0,14.5,11.41,0.0
2016,12,7,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,1.5,3.75,9.0,1.5,1.18,0.0
2016,12,8,7,30,0.0,3.0,3.8,9.0,3.0,2.27,0.0
2016,12,8,7,45,0.0,6.5,3.9,9.5,6.5,4.92,0.0
2016,12,8,8,0,0.0,10.0,4.0,10.0,10.0,7.58,0.81
2016,12,8,8,15,0.0,14.0,4.0,10.0,14.0,10.62,3.54
2016,12,8,8,30,0.0,18.0,4.0,10.0,18.0,13.68,6.26
2016,12,8,8,45,0.0,22.0,4.0,10.0,22.0,16.73,8.97
2016,12,8,9,0,0.0,26.0,4.0,10.0,26.0,19.8,11.65
2016,12,8,9,15,0.0,29.5,4.0,10.0,29.5,22.48,13.98
2016,12,8,9,30,0.0,33.0,4.0,10.0,33.0,25.17,16.3
2016,12,8,9,45,0.0,51.5,4.0,10.5,51.5,39.4,28.55
2016,12,8,10,0,0.0,70.0,4.0,11.0,70.0,53.71,40.72
2016,12,8,10,15,0.0,100.0,3.95,11.0,100.0,79.79,62.95
2016,12,8,10,30,0.0,130.0,3.9,11.0,130.0,108.22,86.97
2016,12,8,10,45,0.0,135.5,3.9,11.5,135.5,112.97,90.66
2016,12,8,11,0,0.0,141.0,3.9,12.0,141.0,117.86,94.48
2016,12,8,11,15,2.0,152.5,3.85,12.0,153.5,130.97,105.48
2016,12,8,11,30,4.0,164.0,3.8,12.0,166.0,144.42,116.72
2016,12,8,11,45,4.0,165.0,3.75,12.5,167.0,145.22,117.1
2016,12,8,12,0,4.0,166.0,3.7,13.0,168.0,146.19,117.67
2016,12,8,12,15,40.5,193.5,3.6,13.0,214.0,234.26,191.96
2016,12,8,12,30,77.0,221.0,3.5,13.0,260.0,306.6,251.96
2016,12,8,12,45,38.5,180.0,3.45,13.0,199.5,216.21,176.9
2016,12,8,13,0,0.0,139.0,3.4,13.0,139.0,115.98,92.42
2016,12,8,13,15,0.0,134.0,3.3,13.0,134.0,111.62,88.99
2016,12,8,13,30,0.0,129.0,3.2,13.0,129.0,107.4,85.58
2016,12,8,13,45,0.0,84.0,3.15,13.0,84.0,65.2,50.06
2016,12,8,14,0,0.0,39.0,3.1,13.0,39.0,29.79,19.96
2016,12,8,14,15,0.0,22.0,2.95,12.5,22.0,16.76,8.83
2016,12,8,14,30,0.0,5.0,2.8,12.0,5.0,3.8,0.0
2016,12,8,14,45,0.0,4.5,2.65,12.0,4.5,3.41,0.0
2016,12,8,15,0,0.0,4.0,2.5,12.0,4.0,3.03,0.0
2016,12,8,15,15,0.0,3.0,2.25,11.5,3.0,2.27,0.0
2016,12,8,15,30,0.0,2.0,2.0,11.0,2.0,1.51,0.0
2016,12,8,15,45,0.0,1.5,1.8,11.0,1.5,1.13,0.0
2016,12,8,16,0,0.0,1.0,1.6,11.0,1.0,0.76,0.0
2016,12,8,16,15,0.0,0.5,1.55,10.5,0.5,0.38,0.0
2016,12,8,16,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,8,16,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,8,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,8.0,0.85,9.0,8.0,6.29,0.0
2016,12,9,7,30,0.0,16.0,0.8,9.0,16.0,12.21,0.0
2016,12,9,7,45,9.0,33.0,0.75,9.5,34.0,34.71,22.84
2016,12,9,8,0,18.0,50.0,0.7,10.0,52.0,63.39,48.53
2016,12,9,8,15,26.5,66.5,0.9,10.5,71.5,86.26,68.9
2016,12,9,8,30,35.0,83.0,1.1,11.0,91.0,109.8,89.6
2016,12,9,8,45,41.5,99.5,1.3,11.5,110.5,132.73,109.39
2016,12,9,9,0,48.0,116.0,1.5,12.0,130.0,156.33,129.4
2016,12,9,9,15,51.0,130.5,1.55,12.5,147.0,175.07,144.85
2016,12,9,9,30,54.0,145.0,1.6,13.0,164.0,194.26,160.4
2016,12,9,9,45,27.0,120.5,1.7,13.5,130.0,138.37,112.66
2016,12,9,10,0,0.0,96.0,1.8,14.0,96.0,76.68,59.59
2016,12,9,10,15,144.5,142.5,1.8,14.0,208.0,290.75,241.79
2016,12,9,10,30,289.0,189.0,1.8,14.0,320.0,511.58,417.19
2016,12,9,10,45,241.5,203.0,1.85,14.5,315.5,488.7,395.49
2016,12,9,11,0,194.0,217.0,1.9,15.0,311.0,440.43,356.37
2016,12,9,11,15,273.0,211.0,1.9,15.0,346.5,536.86,432.24
2016,12,9,11,30,352.0,205.0,1.9,15.0,382.0,611.37,489.36
2016,12,9,11,45,202.5,210.5,1.95,15.0,312.5,443.95,358.47
2016,12,9,12,0,53.0,216.0,2.0,15.0,243.0,275.64,222.24
2016,12,9,12,15,156.0,218.0,1.85,15.0,296.0,406.38,329.48
2016,12,9,12,30,259.0,220.0,1.7,15.0,349.0,536.3,430.43
2016,12,9,12,45,236.5,217.0,1.6,15.0,333.0,484.26,389.66
2016,12,9,13,0,214.0,214.0,1.5,15.0,317.0,455.97,367.68
2016,12,9,13,15,266.5,198.5,1.3,15.0,321.5,506.61,407.2
2016,12,9,13,30,319.0,183.0,1.1,15.0,326.0,531.52,426.37
2016,12,9,13,45,317.0,172.0,0.9,15.0,307.0,508.52,408.13
2016,12,9,14,0,315.0,161.0,0.7,15.0,288.0,484.7,389.58
2016,12,9,14,15,188.5,152.5,0.6,14.5,227.0,336.65,273.94
2016,12,9,14,30,62.0,144.0,0.5,14.0,166.0,199.97,162.78
2016,12,9,14,45,59.0,128.5,0.45,14.0,148.0,179.17,146.57
2016,12,9,15,0,56.0,113.0,0.4,14.0,130.0,158.76,129.77
2016,12,9,15,15,344.0,78.0,0.4,13.5,154.0,363.76,300.95
2016,12,9,15,30,632.0,43.0,0.4,13.0,178.0,496.91,403.26
2016,12,9,15,45,564.5,38.0,0.4,13.0,138.0,418.06,336.56
2016,12,9,16,0,497.0,33.0,0.4,13.0,98.0,344.38,273.5
2016,12,9,16,15,376.5,24.5,0.45,12.5,63.0,246.55,184.88
2016,12,9,16,30,256.0,16.0,0.5,12.0,28.0,153.3,2.73
2016,12,9,16,45,128.0,8.0,0.55,12.0,14.0,58.12,0.0
2016,12,9,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
