Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,3.0,1.4,10.0,3.0,2.36,0.0
2016,12,10,7,30,0.0,6.0,1.6,10.0,6.0,4.54,0.0
2016,12,10,7,45,0.0,12.5,1.85,10.5,12.5,9.49,2.04
2016,12,10,8,0,0.0,19.0,2.1,11.0,19.0,14.45,6.62
2016,12,10,8,15,0.0,26.5,2.35,11.0,26.5,20.19,11.75
2016,12,10,8,30,0.0,34.0,2.6,11.0,34.0,25.94,16.85
2016,12,10,8,45,0.0,41.0,2.85,11.5,41.0,31.31,21.54
2016,12,10,9,0,0.0,48.0,3.1,12.0,48.0,36.7,26.17
2016,12,10,9,15,0.0,54.5,3.25,12.0,54.5,41.72,30.47
2016,12,10,9,30,0.0,61.0,3.4,12.0,61.0,46.74,34.74
2016,12,10,9,45,0.0,47.5,3.6,12.5,47.5,36.32,25.66
2016,12,10,10,0,0.0,34.0,3.8,13.0,34.0,25.96,16.67
2016,12,10,10,15,0.0,85.0,3.85,13.0,85.0,66.09,50.87
2016,12,10,10,30,0.0,136.0,3.9,13.0,136.0,114.51,91.63
2016,12,10,10,45,4.5,152.0,4.0,13.5,154.0,134.45,108.16
2016,12,10,11,0,9.0,168.0,4.1,14.0,172.0,154.96,125.05
2016,12,10,11,15,72.5,198.0,4.05,14.0,234.0,273.02,224.55
2016,12,10,11,30,136.0,228.0,4.0,14.0,296.0,399.12,327.39
2016,12,10,11,45,124.5,229.0,3.95,14.0,291.5,389.07,318.36
2016,12,10,12,0,113.0,230.0,3.9,14.0,287.0,355.4,291.26
2016,12,10,12,15,62.0,203.5,3.85,13.5,235.0,269.07,220.47
2016,12,10,12,30,11.0,177.0,3.8,13.0,183.0,165.48,133.91
2016,12,10,12,45,5.5,97.5,3.8,13.0,100.5,81.93,64.16
2016,12,10,13,0,0.0,18.0,3.8,13.0,18.0,13.73,6.09
2016,12,10,13,15,0.0,17.5,3.75,13.0,17.5,13.35,5.78
2016,12,10,13,30,0.0,17.0,3.7,13.0,17.0,12.96,5.47
2016,12,10,13,45,0.0,64.0,3.7,13.0,64.0,49.07,36.4
2016,12,10,14,0,0.0,111.0,3.7,13.0,111.0,91.43,72.47
2016,12,10,14,15,0.0,65.0,3.55,13.0,65.0,49.83,37.15
2016,12,10,14,30,0.0,19.0,3.4,13.0,19.0,14.46,6.83
2016,12,10,14,45,0.0,17.0,3.3,13.0,17.0,12.93,5.53
2016,12,10,15,0,0.0,15.0,3.2,13.0,15.0,11.4,4.21
2016,12,10,15,15,0.0,12.5,3.0,12.5,12.5,9.49,2.57
2016,12,10,15,30,0.0,10.0,2.8,12.0,10.0,7.58,0.9
2016,12,10,15,45,0.0,7.5,2.65,12.0,7.5,5.68,0.0
2016,12,10,16,0,0.0,5.0,2.5,12.0,5.0,3.78,0.0
2016,12,10,16,15,0.0,3.0,2.35,11.5,3.0,2.27,0.0
2016,12,10,16,30,0.0,1.0,2.2,11.0,1.0,0.75,0.0
2016,12,10,16,45,0.0,0.5,2.1,11.0,0.5,0.39,0.0
2016,12,10,17,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,11,7,15,161.5,9.0,0.55,5.0,17.0,73.17,0.0
2016,12,11,7,30,323.0,18.0,0.6,5.0,34.0,183.38,24.96
2016,12,11,7,45,446.0,25.5,0.7,5.5,72.0,284.95,222.29
2016,12,11,8,0,569.0,33.0,0.8,6.0,110.0,387.48,318.38
2016,12,11,8,15,635.5,38.0,0.85,6.5,152.0,464.23,385.68
2016,12,11,8,30,702.0,43.0,0.9,7.0,194.0,545.92,453.78
2016,12,11,8,45,455.5,78.5,1.0,7.5,184.5,444.98,373.56
2016,12,11,9,0,209.0,114.0,1.1,8.0,175.0,306.45,258.92
2016,12,11,9,15,212.5,129.5,1.15,8.5,198.0,335.77,283.58
2016,12,11,9,30,216.0,145.0,1.2,9.0,221.0,364.96,306.45
2016,12,11,9,45,420.5,123.5,1.3,9.5,288.0,541.86,450.2
2016,12,11,10,0,625.0,102.0,1.4,10.0,355.0,723.05,585.93
2016,12,11,10,15,484.5,140.5,1.4,10.0,344.0,647.67,526.68
2016,12,11,10,30,344.0,179.0,1.4,10.0,333.0,550.88,450.39
2016,12,11,10,45,291.5,195.0,1.45,10.5,329.5,527.01,430.4
2016,12,11,11,0,239.0,211.0,1.5,11.0,326.0,477.26,390.13
2016,12,11,11,15,202.5,219.0,1.6,11.0,318.0,453.43,370.95
2016,12,11,11,30,166.0,227.0,1.7,11.0,310.0,428.32,350.36
2016,12,11,11,45,160.5,229.0,1.85,11.5,309.5,425.87,348.1
2016,12,11,12,0,155.0,231.0,2.0,12.0,309.0,423.07,345.44
2016,12,11,12,15,203.5,225.5,2.0,12.0,327.0,464.92,379.87
2016,12,11,12,30,252.0,220.0,2.0,12.0,345.0,529.68,430.84
2016,12,11,12,45,335.5,200.0,2.0,12.0,363.0,585.41,475.83
2016,12,11,13,0,419.0,180.0,2.0,12.0,381.0,661.67,535.01
2016,12,11,13,15,222.0,176.5,2.0,12.0,283.0,435.81,357.71
2016,12,11,13,30,25.0,173.0,2.0,12.0,185.0,178.14,145.15
2016,12,11,13,45,37.0,169.5,2.0,12.0,185.5,205.79,169.4
2016,12,11,14,0,49.0,166.0,2.0,12.0,186.0,214.01,176.83
2016,12,11,14,15,58.5,155.0,2.0,11.5,177.0,209.82,174.31
2016,12,11,14,30,68.0,144.0,2.0,11.0,168.0,205.28,171.44
2016,12,11,14,45,64.0,129.0,2.05,11.0,150.0,184.11,153.78
2016,12,11,15,0,60.0,114.0,2.1,11.0,132.0,163.42,136.3
2016,12,11,15,15,54.5,98.0,1.8,10.5,112.0,140.74,116.93
2016,12,11,15,30,49.0,82.0,1.5,10.0,92.0,118.65,97.69
2016,12,11,15,45,39.5,64.5,1.25,9.5,71.5,92.34,74.41
2016,12,11,16,0,30.0,47.0,1.0,9.0,51.0,66.57,51.34
2016,12,11,16,15,15.0,31.0,0.95,8.5,33.0,40.54,27.23
2016,12,11,16,30,0.0,15.0,0.9,8.0,15.0,11.45,0.0
2016,12,11,16,45,0.0,7.5,0.9,7.5,7.5,5.9,0.0
2016,12,11,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.25,4.5,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.25,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,7.5,0.5,5.0,7.5,5.9,0.0
2016,12,12,7,30,0.0,15.0,0.5,5.0,15.0,11.45,0.0
2016,12,12,7,45,18.5,31.5,0.5,5.5,34.0,43.57,30.03
2016,12,12,8,0,37.0,48.0,0.5,6.0,53.0,72.47,57.13
2016,12,12,8,15,46.0,65.0,0.65,6.0,73.5,97.39,79.89
2016,12,12,8,30,55.0,82.0,0.8,6.0,94.0,122.89,102.89
2016,12,12,8,45,60.5,98.5,0.95,6.5,114.0,145.95,123.14
2016,12,12,9,0,66.0,115.0,1.1,7.0,134.0,169.57,143.45
2016,12,12,9,15,69.0,130.0,1.05,7.5,152.5,189.67,160.18
2016,12,12,9,30,72.0,145.0,1.0,8.0,171.0,210.18,176.89
2016,12,12,9,45,132.0,159.5,1.0,8.5,211.5,297.91,250.39
2016,12,12,10,0,192.0,174.0,1.0,9.0,252.0,372.31,310.66
2016,12,12,10,15,240.5,180.5,0.95,9.5,284.0,449.62,370.73
2016,12,12,10,30,289.0,187.0,0.9,10.0,316.0,508.95,415.43
2016,12,12,10,45,340.0,186.5,0.85,10.5,344.5,563.07,455.42
2016,12,12,11,0,391.0,186.0,0.8,11.0,373.0,618.11,495.09
2016,12,12,11,15,368.5,195.5,0.75,11.0,374.5,612.7,488.81
2016,12,12,11,30,346.0,205.0,0.7,11.0,376.0,605.48,482.01
2016,12,12,11,45,408.0,193.0,0.7,11.0,397.0,678.91,536.41
2016,12,12,12,0,470.0,181.0,0.7,11.0,418.0,729.18,572.81
2016,12,12,12,15,394.5,195.5,0.65,11.0,393.0,644.57,509.61
2016,12,12,12,30,319.0,210.0,0.6,11.0,368.0,584.73,464.5
2016,12,12,12,45,238.0,213.0,0.55,11.0,329.5,481.26,386.32
2016,12,12,13,0,157.0,216.0,0.5,11.0,291.0,403.17,325.33
2016,12,12,13,15,221.5,201.5,0.5,11.0,303.0,445.27,360.92
2016,12,12,13,30,286.0,187.0,0.5,11.0,315.0,506.4,408.74
2016,12,12,13,45,224.0,181.0,0.5,11.0,278.0,414.24,337.17
2016,12,12,14,0,162.0,175.0,0.5,11.0,241.0,346.91,284.26
2016,12,12,14,15,158.5,162.0,0.5,11.0,222.0,324.35,267.39
2016,12,12,14,30,155.0,149.0,0.5,11.0,203.0,301.88,249.92
2016,12,12,14,45,150.5,133.0,0.55,11.0,181.0,274.62,228.45
2016,12,12,15,0,146.0,117.0,0.6,11.0,159.0,247.56,206.65
2016,12,12,15,15,136.0,100.5,0.6,10.5,135.0,216.13,180.74
2016,12,12,15,30,126.0,84.0,0.6,10.0,111.0,185.47,154.73
2016,12,12,15,45,110.5,66.5,0.6,9.5,86.0,150.64,124.36
2016,12,12,16,0,95.0,49.0,0.6,9.0,61.0,116.89,94.14
2016,12,12,16,15,47.5,33.5,0.6,8.5,39.5,70.95,51.87
2016,12,12,16,30,0.0,18.0,0.6,8.0,18.0,15.09,0.0
2016,12,12,16,45,0.0,9.0,0.65,8.0,9.0,7.08,0.0
2016,12,12,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,9.0,1.0,7.5,9.0,7.08,0.0
2016,12,13,7,30,0.0,18.0,1.1,8.0,18.0,15.58,0.0
2016,12,13,7,45,66.5,33.0,1.25,8.5,41.5,80.76,59.17
2016,12,13,8,0,133.0,48.0,1.4,9.0,65.0,148.43,120.9
2016,12,13,8,15,155.5,64.5,1.5,9.0,92.0,187.79,156.87
2016,12,13,8,30,178.0,81.0,1.6,9.0,119.0,229.07,193.7
2016,12,13,8,45,191.5,97.5,1.7,9.5,145.5,265.81,225.35
2016,12,13,9,0,205.0,114.0,1.8,10.0,172.0,303.45,256.87
2016,12,13,9,15,214.0,128.5,1.8,10.5,196.5,335.59,282.88
2016,12,13,9,30,223.0,143.0,1.8,11.0,221.0,368.08,308.53
2016,12,13,9,45,348.5,138.0,1.8,11.5,272.5,475.78,396.47
2016,12,13,10,0,474.0,133.0,1.8,12.0,324.0,614.26,503.58
2016,12,13,10,15,394.0,158.0,1.8,12.0,323.0,583.95,476.6
2016,12,13,10,30,314.0,183.0,1.8,12.0,322.0,527.41,431.18
2016,12,13,10,45,209.5,198.0,1.85,12.5,293.0,428.95,351.61
2016,12,13,11,0,105.0,213.0,1.9,13.0,264.0,325.75,266.47
2016,12,13,11,15,105.0,218.5,1.9,13.0,270.0,332.86,272.39
2016,12,13,11,30,105.0,224.0,1.9,13.0,276.0,340.04,277.86
2016,12,13,11,45,120.5,227.0,1.9,13.0,287.0,382.95,311.93
2016,12,13,12,0,136.0,230.0,1.9,13.0,298.0,402.79,327.72
2016,12,13,12,15,161.0,228.0,1.85,13.0,308.0,425.44,346.1
2016,12,13,12,30,186.0,226.0,1.8,13.0,318.0,447.61,363.99
2016,12,13,12,45,268.0,210.0,1.8,13.0,339.0,531.14,430.63
2016,12,13,13,0,350.0,194.0,1.8,13.0,360.0,588.43,476.18
2016,12,13,13,15,296.5,193.5,1.75,13.0,330.5,530.45,430.54
2016,12,13,13,30,243.0,193.0,1.7,13.0,301.0,473.61,386.07
2016,12,13,13,45,239.0,182.5,1.7,13.0,284.0,451.41,369.74
2016,12,13,14,0,235.0,172.0,1.7,13.0,267.0,428.78,352.67
2016,12,13,14,15,487.5,118.5,1.6,13.0,295.5,594.72,487.16
2016,12,13,14,30,740.0,65.0,1.5,13.0,324.0,726.12,584.04
2016,12,13,14,45,709.5,62.0,1.45,13.0,288.5,669.73,541.19
2016,12,13,15,0,679.0,59.0,1.4,13.0,253.0,613.48,499.42
2016,12,13,15,15,634.0,54.5,1.2,12.5,214.5,550.87,451.26
2016,12,13,15,30,589.0,50.0,1.0,12.0,176.0,485.76,398.47
2016,12,13,15,45,519.0,43.5,0.85,11.5,136.5,405.52,331.61
2016,12,13,16,0,449.0,37.0,0.7,11.0,97.0,331.21,267.06
2016,12,13,16,15,224.5,32.5,0.7,10.5,62.5,184.22,140.4
2016,12,13,16,30,0.0,28.0,0.7,10.0,28.0,31.83,0.41
2016,12,13,16,45,0.0,14.0,0.75,10.0,14.0,11.02,0.0
2016,12,13,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,7.0,1.35,7.5,7.0,5.51,0.0
2016,12,14,7,30,0.0,14.0,1.6,8.0,14.0,10.68,0.0
2016,12,14,7,45,20.5,30.0,1.85,8.5,33.0,42.93,28.54
2016,12,14,8,0,41.0,46.0,2.1,9.0,52.0,72.33,56.22
2016,12,14,8,15,52.0,64.0,2.15,9.0,73.5,100.34,81.62
2016,12,14,8,30,63.0,82.0,2.2,9.0,95.0,128.93,107.26
2016,12,14,8,45,71.0,98.5,2.3,9.5,116.5,154.04,129.28
2016,12,14,9,0,79.0,115.0,2.4,10.0,138.0,179.92,151.5
2016,12,14,9,15,84.5,130.0,2.5,10.5,157.5,202.47,170.43
2016,12,14,9,30,90.0,145.0,2.6,11.0,177.0,225.59,189.49
2016,12,14,9,45,174.5,155.5,2.75,11.5,223.5,329.41,277.14
2016,12,14,10,0,259.0,166.0,2.9,12.0,270.0,441.69,368.62
2016,12,14,10,15,229.5,180.5,2.95,12.0,277.0,439.4,364.86
2016,12,14,10,30,200.0,195.0,3.0,12.0,284.0,413.4,343.08
2016,12,14,10,45,133.5,200.5,3.1,12.5,261.0,358.75,296.4
2016,12,14,11,0,67.0,206.0,3.2,13.0,238.0,279.16,229.27
2016,12,14,11,15,97.5,215.5,3.25,13.0,263.5,321.54,264.83
2016,12,14,11,30,128.0,225.0,3.3,13.0,289.0,387.78,318.47
2016,12,14,11,45,182.5,224.5,3.35,13.0,316.0,442.73,363.66
2016,12,14,12,0,237.0,224.0,3.4,13.0,343.0,497.75,408.42
2016,12,14,12,15,239.5,222.0,3.4,13.0,341.5,497.4,408.02
2016,12,14,12,30,242.0,220.0,3.4,13.0,340.0,496.41,407.47
2016,12,14,12,45,365.5,192.5,3.4,13.5,368.5,606.49,495.67
2016,12,14,13,0,489.0,165.0,3.4,14.0,397.0,714.2,578.89
2016,12,14,13,15,374.0,178.0,3.35,13.5,351.5,586.04,479.79
2016,12,14,13,30,259.0,191.0,3.3,13.0,306.0,486.49,400.83
2016,12,14,13,45,198.5,183.5,3.3,13.0,269.0,394.46,327.38
2016,12,14,14,0,138.0,176.0,3.3,13.0,232.0,327.12,271.9
2016,12,14,14,15,132.0,163.5,3.1,12.5,213.5,303.82,253.67
2016,12,14,14,30,126.0,151.0,2.9,12.0,195.0,280.88,235.34
2016,12,14,14,45,123.5,135.0,2.7,12.0,174.0,256.3,215.11
2016,12,14,15,0,121.0,119.0,2.5,12.0,153.0,231.86,194.68
2016,12,14,15,15,111.5,102.0,2.15,11.5,130.0,201.15,168.68
2016,12,14,15,30,102.0,85.0,1.8,11.0,107.0,171.2,142.78
2016,12,14,15,45,91.0,67.0,1.45,11.0,83.5,139.49,114.61
2016,12,14,16,0,80.0,49.0,1.1,11.0,60.0,108.39,86.5
2016,12,14,16,15,40.0,33.5,1.1,10.5,39.0,66.84,48.44
2016,12,14,16,30,0.0,18.0,1.1,10.0,18.0,14.91,0.0
2016,12,14,16,45,0.0,9.0,1.1,9.5,9.0,7.08,0.0
2016,12,14,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,3.5,2.55,9.0,3.5,2.75,0.0
2016,12,15,7,30,0.0,7.0,2.6,9.0,7.0,5.31,0.0
2016,12,15,7,45,0.0,17.5,2.7,9.5,17.5,13.33,4.79
2016,12,15,8,0,0.0,28.0,2.8,10.0,28.0,21.38,12.44
2016,12,15,8,15,0.0,39.5,2.9,10.0,39.5,30.45,20.58
2016,12,15,8,30,0.0,51.0,3.0,10.0,51.0,40.33,29.36
2016,12,15,8,45,0.0,62.5,3.2,10.5,62.5,50.21,37.99
2016,12,15,9,0,0.0,74.0,3.4,11.0,74.0,60.15,46.54
2016,12,15,9,15,0.0,85.0,3.55,11.0,85.0,69.65,54.7
2016,12,15,9,30,0.0,96.0,3.7,11.0,96.0,79.26,62.88
2016,12,15,9,45,0.0,100.5,3.9,11.0,100.5,82.4,65.46
2016,12,15,10,0,0.0,105.0,4.1,11.0,105.0,85.76,68.21
2016,12,15,10,15,0.0,119.0,4.1,11.0,119.0,98.7,79.1
2016,12,15,10,30,0.0,133.0,4.1,11.0,133.0,111.89,90.15
2016,12,15,10,45,0.0,137.5,4.2,11.5,137.5,115.58,92.95
2016,12,15,11,0,0.0,142.0,4.3,12.0,142.0,119.43,95.9
2016,12,15,11,15,1.5,151.5,4.4,12.0,152.5,130.04,104.8
2016,12,15,11,30,3.0,161.0,4.5,12.0,163.0,140.92,113.91
2016,12,15,11,45,3.5,162.0,4.6,12.5,164.5,142.18,114.73
2016,12,15,12,0,4.0,163.0,4.7,13.0,166.0,143.62,115.73
2016,12,15,12,15,5.0,164.5,4.7,13.0,167.5,146.27,117.99
2016,12,15,12,30,6.0,166.0,4.7,13.0,169.0,149.1,120.44
2016,12,15,12,45,6.0,164.5,4.75,13.0,167.5,147.95,119.56
2016,12,15,13,0,6.0,163.0,4.8,13.0,166.0,147.01,118.88
2016,12,15,13,15,3.0,147.0,4.7,13.0,148.5,128.06,103.01
2016,12,15,13,30,0.0,131.0,4.6,13.0,131.0,109.63,87.53
2016,12,15,13,45,0.0,122.0,4.55,13.0,122.0,101.49,80.81
2016,12,15,14,0,0.0,113.0,4.5,13.0,113.0,93.49,74.19
2016,12,15,14,15,0.0,104.0,4.35,12.5,104.0,85.62,67.78
2016,12,15,14,30,0.0,95.0,4.2,12.0,95.0,77.89,61.43
2016,12,15,14,45,0.0,85.0,4.1,12.0,85.0,69.26,54.13
2016,12,15,15,0,0.0,75.0,4.0,12.0,75.0,60.74,46.85
2016,12,15,15,15,0.0,63.5,4.0,12.0,63.5,50.78,38.26
2016,12,15,15,30,0.0,52.0,4.0,12.0,52.0,40.88,29.61
2016,12,15,15,45,0.0,40.5,4.05,12.0,40.5,31.0,20.91
2016,12,15,16,0,0.0,29.0,4.1,12.0,29.0,22.14,13.04
2016,12,15,16,15,0.0,19.0,4.1,11.5,19.0,14.47,6.01
2016,12,15,16,30,0.0,9.0,4.1,11.0,9.0,6.83,0.0
2016,12,15,16,45,0.0,4.5,4.2,11.0,4.5,3.54,0.0
2016,12,15,17,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,6.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,9.0,3.4,5.0,9.0,7.08,0.0
2016,12,16,7,30,0.0,18.0,3.5,5.0,18.0,14.16,0.0
2016,12,16,7,45,89.0,33.0,3.65,5.0,44.0,103.13,75.79
2016,12,16,8,0,178.0,48.0,3.8,5.0,70.0,174.29,144.73
2016,12,16,8,15,213.5,63.5,3.95,5.0,100.5,221.93,189.52
2016,12,16,8,30,249.0,79.0,4.1,5.0,131.0,272.92,236.26
2016,12,16,8,45,276.0,93.0,4.3,5.5,161.5,318.85,277.19
2016,12,16,9,0,303.0,107.0,4.5,6.0,192.0,366.86,318.87
2016,12,16,9,15,327.5,116.5,4.6,6.0,219.5,408.58,354.91
2016,12,16,9,30,352.0,126.0,4.7,6.0,247.0,470.87,406.96
2016,12,16,9,45,352.0,141.5,4.85,6.5,272.0,482.66,415.95
2016,12,16,10,0,352.0,157.0,5.0,7.0,297.0,512.64,439.39
2016,12,16,10,15,193.0,167.5,5.0,7.0,245.0,367.66,314.99
2016,12,16,10,30,34.0,178.0,5.0,7.0,193.0,213.22,179.25
2016,12,16,10,45,35.5,185.0,5.05,7.5,201.5,222.26,186.65
2016,12,16,11,0,37.0,192.0,5.1,8.0,210.0,231.62,194.03
2016,12,16,11,15,64.5,206.5,5.1,8.0,238.0,276.97,232.98
2016,12,16,11,30,92.0,221.0,5.1,8.0,266.0,323.35,272.38
2016,12,16,11,45,91.0,223.5,5.15,8.0,268.5,325.49,273.93
2016,12,16,12,0,90.0,226.0,5.2,8.0,271.0,327.74,275.72
2016,12,16,12,15,129.5,226.0,5.25,8.0,290.0,391.18,329.48
2016,12,16,12,30,169.0,226.0,5.3,8.0,309.0,430.86,363.45
2016,12,16,12,45,204.5,218.0,5.35,8.0,316.5,455.02,384.69
2016,12,16,13,0,240.0,210.0,5.4,8.0,324.0,477.96,404.96
2016,12,16,13,15,261.5,199.0,5.35,7.5,319.0,504.25,427.77
2016,12,16,13,30,283.0,188.0,5.3,7.0,314.0,505.94,431.0
2016,12,16,13,45,310.5,173.0,5.3,7.0,304.0,506.21,432.73
2016,12,16,14,0,338.0,158.0,5.3,7.0,294.0,504.13,432.5
2016,12,16,14,15,327.5,148.0,5.2,6.5,271.5,472.95,407.66
2016,12,16,14,30,317.0,138.0,5.1,6.0,249.0,441.64,382.43
2016,12,16,14,45,526.5,99.5,5.05,6.0,261.0,568.92,492.21
2016,12,16,15,0,736.0,61.0,5.0,6.0,273.0,661.97,568.04
2016,12,16,15,15,691.5,56.5,4.8,5.5,232.5,592.01,510.35
2016,12,16,15,30,647.0,52.0,4.6,5.0,192.0,530.16,457.49
2016,12,16,15,45,567.5,46.5,4.4,5.0,149.5,442.13,378.99
2016,12,16,16,0,488.0,41.0,4.2,5.0,107.0,360.39,303.66
2016,12,16,16,15,244.0,37.0,4.1,4.5,70.0,202.22,161.17
2016,12,16,16,30,0.0,33.0,4.0,4.0,33.0,41.54,7.92
2016,12,16,16,45,0.0,16.5,3.9,4.0,16.5,12.98,0.0
2016,12,16,17,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.3,1.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,7,15,157.5,8.0,1.15,-0.5,13.5,69.42,0.0
2016,12,17,7,30,315.0,16.0,1.2,0.0,27.0,154.74,0.0
2016,12,17,7,45,451.0,24.5,1.25,0.5,66.5,279.91,211.99
2016,12,17,8,0,587.0,33.0,1.3,1.0,106.0,391.36,326.22
2016,12,17,8,15,658.5,38.5,1.45,1.5,149.5,472.61,400.69
2016,12,17,8,30,730.0,44.0,1.6,2.0,193.0,559.11,475.94
2016,12,17,8,45,774.0,47.5,1.8,2.5,235.5,628.9,533.85
2016,12,17,9,0,818.0,51.0,2.0,3.0,278.0,700.48,590.45
2016,12,17,9,15,846.0,53.5,2.1,3.5,316.5,759.62,634.89
2016,12,17,9,30,874.0,56.0,2.2,4.0,355.0,810.12,671.6
2016,12,17,9,45,894.0,58.0,2.3,4.5,388.5,860.05,707.09
2016,12,17,10,0,914.0,60.0,2.4,5.0,422.0,908.56,740.84
2016,12,17,10,15,926.5,61.5,2.45,5.0,449.0,947.72,768.14
2016,12,17,10,30,939.0,63.0,2.5,5.0,476.0,984.42,793.56
2016,12,17,10,45,947.5,63.5,2.6,5.5,495.5,1013.19,812.31
2016,12,17,11,0,956.0,64.0,2.7,6.0,515.0,1038.89,828.95
2016,12,17,11,15,960.0,65.0,2.75,6.0,527.0,1057.57,841.66
2016,12,17,11,30,964.0,66.0,2.8,6.0,539.0,1072.76,852.14
2016,12,17,11,45,965.0,66.0,2.85,6.5,543.5,1079.97,855.69
2016,12,17,12,0,966.0,66.0,2.9,7.0,548.0,1083.51,856.96
2016,12,17,12,15,964.0,66.0,2.9,7.0,544.0,1080.32,854.75
2016,12,17,12,30,962.0,66.0,2.9,7.0,540.0,1073.48,850.27
2016,12,17,12,45,955.0,66.0,2.9,7.0,528.5,1058.01,839.97
2016,12,17,13,0,948.0,66.0,2.9,7.0,517.0,1039.12,827.48
2016,12,17,13,15,940.0,65.0,2.85,7.0,498.0,1014.58,810.6
2016,12,17,13,30,932.0,64.0,2.8,7.0,479.0,986.94,791.63
2016,12,17,13,45,919.0,62.5,2.8,7.0,453.0,951.02,767.16
2016,12,17,14,0,906.0,61.0,2.8,7.0,427.0,912.63,740.76
2016,12,17,14,15,888.0,59.0,2.65,6.5,395.0,866.96,708.72
2016,12,17,14,30,870.0,57.0,2.5,6.0,363.0,819.65,675.01
2016,12,17,14,45,843.0,54.5,2.4,6.0,325.0,770.95,638.78
2016,12,17,15,0,816.0,52.0,2.3,6.0,287.0,713.17,594.73
2016,12,17,15,15,775.5,48.5,2.0,5.0,245.5,644.32,541.49
2016,12,17,15,30,735.0,45.0,1.7,4.0,204.0,576.89,487.41
2016,12,17,15,45,669.0,40.0,1.4,3.5,160.5,493.58,415.44
2016,12,17,16,0,603.0,35.0,1.1,3.0,117.0,414.87,344.43
2016,12,17,16,15,301.5,36.0,1.1,2.5,77.0,229.39,182.78
2016,12,17,16,30,0.0,37.0,1.1,2.0,37.0,50.48,13.15
2016,12,17,16,45,0.0,18.5,1.15,2.0,18.5,14.56,0.0
2016,12,17,17,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,7,15,155.0,7.5,1.15,-1.5,13.0,5.9,0.0
2016,12,18,7,30,310.0,15.0,1.3,-1.0,26.0,151.2,0.0
2016,12,18,7,45,447.0,23.0,1.5,-0.5,64.5,275.63,207.47
2016,12,18,8,0,584.0,31.0,1.7,0.0,103.0,387.05,324.54
2016,12,18,8,15,656.0,36.0,1.8,0.5,146.0,467.41,399.06
2016,12,18,8,30,728.0,41.0,1.9,1.0,189.0,553.23,474.38
2016,12,18,8,45,772.5,44.5,2.05,1.5,231.5,622.99,532.53
2016,12,18,9,0,817.0,48.0,2.2,2.0,274.0,687.94,584.1
2016,12,18,9,15,846.0,50.5,2.3,2.5,312.5,746.8,628.9
2016,12,18,9,30,875.0,53.0,2.4,3.0,351.0,805.68,672.42
2016,12,18,9,45,892.5,55.5,2.55,4.0,384.0,854.28,706.3
2016,12,18,10,0,910.0,58.0,2.7,5.0,417.0,901.3,738.34
2016,12,18,10,15,923.5,59.5,2.7,5.0,444.5,941.36,766.09
2016,12,18,10,30,937.0,61.0,2.7,5.0,472.0,979.03,791.87
2016,12,18,10,45,946.5,61.5,2.7,5.5,492.0,1008.82,810.38
2016,12,18,11,0,956.0,62.0,2.7,6.0,512.0,1035.6,826.71
2016,12,18,11,15,961.0,63.0,2.7,6.0,524.5,1055.39,839.64
2016,12,18,11,30,966.0,64.0,2.7,6.0,537.0,1071.73,850.32
2016,12,18,11,45,968.0,64.0,2.7,6.5,542.0,1080.07,854.08
2016,12,18,12,0,970.0,64.0,2.7,7.0,547.0,1084.76,855.56
2016,12,18,12,15,968.5,64.0,2.65,7.0,543.5,1082.2,853.18
2016,12,18,12,30,967.0,64.0,2.6,7.0,540.0,1075.96,848.54
2016,12,18,12,45,962.5,63.5,2.6,7.5,529.0,1062.38,838.11
2016,12,18,13,0,958.0,63.0,2.6,8.0,518.0,1045.29,825.51
2016,12,18,13,15,950.0,62.0,2.55,8.0,499.5,1020.7,808.73
2016,12,18,13,30,942.0,61.0,2.5,8.0,481.0,992.95,789.87
2016,12,18,13,45,929.0,60.0,2.5,8.0,455.0,957.59,766.12
2016,12,18,14,0,916.0,59.0,2.5,8.0,429.0,919.71,740.44
2016,12,18,14,15,897.5,57.0,2.4,7.5,396.5,873.36,708.63
2016,12,18,14,30,879.0,55.0,2.3,7.0,364.0,825.38,675.14
2016,12,18,14,45,851.5,52.5,2.2,7.0,326.5,768.16,632.8
2016,12,18,15,0,824.0,50.0,2.1,7.0,289.0,710.67,589.34
2016,12,18,15,15,783.5,47.0,1.85,6.0,247.0,649.36,542.54
2016,12,18,15,30,743.0,44.0,1.6,5.0,205.0,582.3,489.34
2016,12,18,15,45,676.5,39.0,1.35,4.5,161.5,498.35,417.7
2016,12,18,16,0,610.0,34.0,1.1,4.0,118.0,419.17,346.92
2016,12,18,16,15,489.5,26.5,1.1,3.0,78.0,314.66,250.87
2016,12,18,16,30,369.0,19.0,1.1,2.0,38.0,212.27,81.22
2016,12,18,16,45,184.5,9.5,1.15,1.5,19.0,85.17,0.0
2016,12,18,17,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,7,15,144.0,7.0,0.55,0.0,12.0,5.51,0.0
2016,12,19,7,30,288.0,14.0,0.5,0.0,24.0,140.04,0.0
2016,12,19,7,45,426.5,22.5,0.5,0.5,62.0,263.55,193.91
2016,12,19,8,0,565.0,31.0,0.5,1.0,100.0,375.41,309.4
2016,12,19,8,15,638.0,36.5,0.55,1.5,142.5,455.93,381.74
2016,12,19,8,30,711.0,42.0,0.6,2.0,185.0,542.12,454.79
2016,12,19,8,45,754.5,45.5,0.7,3.0,227.0,610.51,509.18
2016,12,19,9,0,798.0,49.0,0.8,4.0,269.0,680.78,561.97
2016,12,19,9,15,827.0,52.0,0.85,4.5,307.0,740.54,605.19
2016,12,19,9,30,856.0,55.0,0.9,5.0,345.0,791.87,640.98
2016,12,19,9,45,876.0,56.5,1.0,5.5,378.0,840.59,674.86
2016,12,19,10,0,896.0,58.0,1.1,6.0,411.0,887.96,707.17
2016,12,19,10,15,909.0,59.5,1.1,6.5,438.0,927.24,731.59
2016,12,19,10,30,922.0,61.0,1.1,7.0,465.0,964.17,754.08
2016,12,19,10,45,930.5,62.0,1.15,7.5,484.5,993.47,772.1
2016,12,19,11,0,939.0,63.0,1.2,8.0,504.0,1019.78,788.16
2016,12,19,11,15,943.5,63.5,1.2,8.5,516.5,1038.24,798.0
2016,12,19,11,30,948.0,64.0,1.2,9.0,529.0,1053.31,805.77
2016,12,19,11,45,949.0,64.5,1.2,9.5,533.5,1061.34,809.05
2016,12,19,12,0,950.0,65.0,1.2,10.0,538.0,1065.77,810.23
2016,12,19,12,15,948.0,65.0,1.1,10.0,534.5,1062.84,806.14
2016,12,19,12,30,946.0,65.0,1.0,10.0,531.0,1056.32,799.92
2016,12,19,12,45,942.5,64.0,0.9,10.0,520.0,1043.35,789.67
2016,12,19,13,0,939.0,63.0,0.8,10.0,509.0,1026.92,777.39
2016,12,19,13,15,930.5,62.0,0.95,10.0,490.5,1002.26,765.55
2016,12,19,13,30,922.0,61.0,1.1,10.0,472.0,974.53,751.35
2016,12,19,13,45,795.5,76.0,1.25,10.0,417.0,865.92,680.55
2016,12,19,14,0,669.0,91.0,1.4,10.0,362.0,754.41,605.12
2016,12,19,14,15,762.0,73.5,1.3,9.5,359.5,786.65,630.87
2016,12,19,14,30,855.0,56.0,1.2,9.0,357.0,807.64,646.49
2016,12,19,14,45,826.0,54.0,1.2,9.0,320.0,758.79,611.6
2016,12,19,15,0,797.0,52.0,1.2,9.0,283.0,700.92,569.92
2016,12,19,15,15,756.0,48.5,1.15,8.0,242.0,632.56,520.29
2016,12,19,15,30,715.0,45.0,1.1,7.0,201.0,565.7,469.59
2016,12,19,15,45,649.0,40.0,1.05,6.5,158.5,483.28,401.32
2016,12,19,16,0,583.0,35.0,1.0,6.0,116.0,405.52,333.58
2016,12,19,16,15,464.0,27.0,1.0,5.5,77.0,302.5,239.76
2016,12,19,16,30,345.0,19.0,1.0,5.0,38.0,202.08,84.22
2016,12,19,16,45,172.5,9.5,1.05,4.5,19.0,80.4,0.0
2016,12,19,17,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,11.5,0.95,0.5,11.5,9.05,0.0
2016,12,20,7,30,0.0,23.0,0.9,1.0,23.0,18.1,0.0
2016,12,20,7,45,275.0,27.0,0.85,1.5,59.5,196.57,143.02
2016,12,20,8,0,550.0,31.0,0.8,2.0,96.0,366.02,302.37
2016,12,20,8,15,624.0,36.0,0.95,2.5,138.5,445.86,374.8
2016,12,20,8,30,698.0,41.0,1.1,3.0,181.0,531.34,448.82
2016,12,20,8,45,742.5,44.5,1.3,4.0,222.5,599.74,504.8
2016,12,20,9,0,787.0,48.0,1.5,5.0,264.0,670.19,559.37
2016,12,20,9,15,816.0,51.0,1.5,5.5,302.0,721.89,596.96
2016,12,20,9,30,845.0,54.0,1.5,6.0,340.0,780.41,638.46
2016,12,20,9,45,863.5,56.0,1.5,6.5,372.5,828.22,670.78
2016,12,20,10,0,882.0,58.0,1.5,7.0,405.0,874.64,701.39
