Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,10,15,895.5,59.5,1.45,7.5,431.5,914.07,725.67
2016,12,20,10,30,909.0,61.0,1.4,8.0,458.0,951.22,747.93
2016,12,20,10,45,917.5,62.0,1.4,9.0,478.0,980.33,763.75
2016,12,20,11,0,926.0,63.0,1.4,10.0,498.0,1006.51,777.49
2016,12,20,11,15,931.0,63.5,1.3,10.0,510.5,1025.4,787.3
2016,12,20,11,30,936.0,64.0,1.2,10.0,523.0,1040.95,794.89
2016,12,20,11,45,937.0,64.5,1.1,10.5,527.5,1049.02,796.11
2016,12,20,12,0,938.0,65.0,1.0,11.0,532.0,1053.53,795.14
2016,12,20,12,15,936.5,65.0,0.8,11.0,528.5,1051.24,788.94
2016,12,20,12,30,935.0,65.0,0.6,11.0,525.0,1045.4,780.43
2016,12,20,12,45,929.5,64.5,0.45,11.5,514.5,1031.33,766.66
2016,12,20,13,0,924.0,64.0,0.3,12.0,504.0,1013.89,751.25
2016,12,20,13,15,915.5,63.0,0.3,12.0,485.5,989.57,736.7
2016,12,20,13,30,907.0,62.0,0.3,12.0,467.0,962.25,720.34
2016,12,20,13,45,894.5,60.5,0.35,12.0,442.0,927.67,700.27
2016,12,20,14,0,882.0,59.0,0.4,12.0,417.0,890.65,678.41
2016,12,20,14,15,863.0,57.5,0.45,11.5,385.5,845.76,651.97
2016,12,20,14,30,844.0,56.0,0.5,11.0,354.0,799.36,623.8
2016,12,20,14,45,817.5,53.5,0.6,11.0,317.5,752.33,593.95
2016,12,20,15,0,791.0,51.0,0.7,11.0,281.0,696.13,556.14
2016,12,20,15,15,750.0,47.5,0.75,10.0,240.5,628.08,509.02
2016,12,20,15,30,709.0,44.0,0.8,9.0,200.0,561.58,460.54
2016,12,20,15,45,644.5,39.0,0.9,8.0,158.0,480.43,396.22
2016,12,20,16,0,580.0,34.0,1.0,7.0,116.0,403.94,331.49
2016,12,20,16,15,463.5,26.5,1.05,6.5,77.0,302.8,240.03
2016,12,20,16,30,347.0,19.0,1.1,6.0,38.0,204.28,92.81
2016,12,20,16,45,173.5,9.5,1.15,5.5,19.0,81.11,0.0
2016,12,20,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,7,15,110.5,7.0,1.0,4.5,10.5,0.0,0.0
2016,12,21,7,30,221.0,14.0,0.9,5.0,21.0,109.26,0.0
2016,12,21,7,45,359.0,23.0,0.85,5.5,56.0,233.77,165.13
2016,12,21,8,0,497.0,32.0,0.8,6.0,91.0,336.43,273.93
2016,12,21,8,15,573.5,38.0,0.7,6.5,132.0,416.36,344.73
2016,12,21,8,30,650.0,44.0,0.6,7.0,173.0,502.33,415.99
2016,12,21,8,45,695.5,48.0,0.55,7.5,213.5,570.11,469.24
2016,12,21,9,0,741.0,52.0,0.5,8.0,254.0,640.07,520.44
2016,12,21,9,15,772.0,55.0,0.5,8.5,291.5,699.26,562.04
2016,12,21,9,30,803.0,58.0,0.5,9.0,329.0,758.64,602.34
2016,12,21,9,45,827.0,59.5,0.5,9.5,361.5,809.88,635.58
2016,12,21,10,0,851.0,61.0,0.5,10.0,394.0,850.46,660.67
2016,12,21,10,15,865.0,62.5,0.4,10.0,420.5,889.52,683.49
2016,12,21,10,30,879.0,64.0,0.3,10.0,447.0,926.45,704.37
2016,12,21,10,45,887.5,65.0,0.2,10.5,466.5,955.0,718.2
2016,12,21,11,0,896.0,66.0,0.1,11.0,486.0,980.73,730.42
2016,12,21,11,15,901.5,66.5,0.15,11.5,498.5,999.79,741.02
2016,12,21,11,30,907.0,67.0,0.2,12.0,511.0,1015.64,749.91
2016,12,21,11,45,908.0,67.5,0.3,12.5,515.5,1023.61,755.24
2016,12,21,12,0,909.0,68.0,0.4,13.0,520.0,1028.15,758.89
2016,12,21,12,15,907.5,67.5,0.35,13.0,517.0,1025.31,755.8
2016,12,21,12,30,906.0,67.0,0.3,13.0,514.0,1019.02,750.87
2016,12,21,12,45,902.0,66.5,0.3,13.0,504.0,1006.82,743.61
2016,12,21,13,0,898.0,66.0,0.3,13.0,494.0,991.32,734.49
2016,12,21,13,15,889.5,65.0,0.3,13.0,476.0,967.53,720.18
2016,12,21,13,30,881.0,64.0,0.3,13.0,458.0,940.82,704.12
2016,12,21,13,45,868.0,63.0,0.3,13.0,433.5,907.17,683.47
2016,12,21,14,0,855.0,62.0,0.3,13.0,409.0,871.2,661.18
2016,12,21,14,15,836.5,60.0,0.3,12.5,378.5,836.32,640.53
2016,12,21,14,30,818.0,58.0,0.3,12.0,348.0,789.9,611.43
2016,12,21,14,45,792.0,55.0,0.35,12.0,312.0,734.82,575.34
2016,12,21,15,0,766.0,52.0,0.4,12.0,276.0,679.35,537.82
2016,12,21,15,15,725.5,48.5,0.5,11.5,236.5,612.69,492.02
2016,12,21,15,30,685.0,45.0,0.6,11.0,197.0,547.56,444.87
2016,12,21,15,45,622.0,40.0,0.7,10.5,155.5,468.38,382.15
2016,12,21,16,0,559.0,35.0,0.8,10.0,114.0,393.67,319.28
2016,12,21,16,15,444.5,27.0,0.9,9.0,76.0,293.98,231.41
2016,12,21,16,30,330.0,19.0,1.0,8.0,38.0,197.38,95.99
2016,12,21,16,45,165.0,9.5,1.1,7.5,19.0,77.77,0.0
2016,12,21,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,0.35,4.5,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,22,7,15,123.0,6.5,0.25,5.0,10.0,0.0,0.0
2016,12,22,7,30,246.0,13.0,0.2,5.0,20.0,119.16,0.0
2016,12,22,7,45,387.5,22.0,0.15,5.5,56.5,239.67,165.78
2016,12,22,8,0,529.0,31.0,0.1,6.0,93.0,352.3,282.87
2016,12,22,8,15,606.0,36.5,0.15,6.5,135.0,433.35,353.99
2016,12,22,8,30,683.0,42.0,0.2,7.0,177.0,520.45,425.97
2016,12,22,8,45,729.5,46.0,0.3,7.5,219.0,590.26,481.29
2016,12,22,9,0,776.0,50.0,0.4,8.0,261.0,662.35,535.25
2016,12,22,9,15,806.5,53.0,0.35,8.5,299.5,722.54,576.23
2016,12,22,9,30,837.0,56.0,0.3,9.0,338.0,782.83,615.64
2016,12,22,9,45,857.0,58.5,0.3,9.5,371.0,824.28,641.46
2016,12,22,10,0,877.0,61.0,0.3,10.0,404.0,872.64,671.6
2016,12,22,10,15,890.5,62.5,0.35,10.5,431.0,912.08,695.98
2016,12,22,10,30,904.0,64.0,0.4,11.0,458.0,949.28,718.74
2016,12,22,10,45,913.0,65.0,0.45,11.5,478.0,978.96,736.42
2016,12,22,11,0,922.0,66.0,0.5,12.0,498.0,1005.76,752.3
2016,12,22,11,15,926.5,66.5,0.65,12.0,510.0,1024.31,766.82
2016,12,22,11,30,931.0,67.0,0.8,12.0,522.0,1039.54,779.45
2016,12,22,11,45,931.0,67.5,0.95,12.5,527.0,1046.79,785.6
2016,12,22,12,0,931.0,68.0,1.1,13.0,532.0,1050.5,789.58
2016,12,22,12,15,929.5,68.0,1.25,13.0,529.0,1048.45,791.28
2016,12,22,12,30,928.0,68.0,1.4,13.0,526.0,1042.87,790.72
2016,12,22,12,45,923.5,67.0,1.6,13.0,515.0,1029.4,785.74
2016,12,22,13,0,919.0,66.0,1.8,13.0,504.0,1012.56,778.29
2016,12,22,13,15,911.0,65.0,1.85,13.0,486.5,989.04,764.0
2016,12,22,13,30,903.0,64.0,1.9,13.0,469.0,962.49,747.67
2016,12,22,13,45,890.5,63.0,1.95,13.0,444.0,928.88,726.35
2016,12,22,14,0,878.0,62.0,2.0,13.0,419.0,892.85,703.12
2016,12,22,14,15,860.0,60.0,1.75,12.5,388.0,848.41,671.63
2016,12,22,14,30,842.0,58.0,1.5,12.0,357.0,811.09,644.86
2016,12,22,14,45,816.0,55.0,1.3,12.0,320.5,755.19,603.47
2016,12,22,15,0,790.0,52.0,1.1,12.0,284.0,698.82,561.15
2016,12,22,15,15,749.0,48.5,0.95,11.5,243.5,630.8,510.57
2016,12,22,15,30,708.0,45.0,0.8,11.0,203.0,564.3,459.42
2016,12,22,15,45,642.0,40.0,0.7,10.5,160.5,482.09,392.81
2016,12,22,16,0,576.0,35.0,0.6,10.0,118.0,404.63,326.86
2016,12,22,16,15,461.0,27.5,0.55,9.5,79.0,304.05,238.2
2016,12,22,16,30,346.0,20.0,0.5,9.0,40.0,206.78,106.8
2016,12,22,16,45,173.0,10.0,0.5,9.0,20.0,81.85,0.0
2016,12,22,17,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.2,7.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.5,3.75,5.0,0.5,0.0,0.0
2016,12,23,7,30,0.0,1.0,3.9,5.0,1.0,0.79,0.0
2016,12,23,7,45,0.0,3.0,4.1,5.5,3.0,2.27,0.0
2016,12,23,8,0,0.0,5.0,4.3,6.0,5.0,3.78,0.0
2016,12,23,8,15,0.0,8.0,4.35,6.0,8.0,6.06,0.0
2016,12,23,8,30,0.0,11.0,4.4,6.0,11.0,8.34,1.68
2016,12,23,8,45,0.0,13.5,4.5,6.5,13.5,10.25,3.39
2016,12,23,9,0,0.0,16.0,4.6,7.0,16.0,12.16,5.08
2016,12,23,9,15,0.0,19.0,4.6,7.0,19.0,14.45,7.11
2016,12,23,9,30,0.0,22.0,4.6,7.0,22.0,16.75,9.12
2016,12,23,9,45,0.0,54.0,4.65,7.5,54.0,41.33,30.63
2016,12,23,10,0,0.0,86.0,4.7,8.0,86.0,67.75,53.47
2016,12,23,10,15,18.0,130.5,4.65,8.0,138.5,127.33,105.54
2016,12,23,10,30,36.0,175.0,4.6,8.0,191.0,211.62,177.66
2016,12,23,10,45,37.0,183.0,4.55,8.0,200.0,221.45,185.58
2016,12,23,11,0,38.0,191.0,4.5,8.0,209.0,231.58,193.85
2016,12,23,11,15,19.0,99.5,4.35,8.0,108.5,106.96,87.59
2016,12,23,11,30,0.0,8.0,4.2,8.0,8.0,6.1,0.0
2016,12,23,11,45,0.0,35.5,4.05,8.5,35.5,27.15,17.91
2016,12,23,12,0,0.0,63.0,3.9,9.0,63.0,48.33,36.13
2016,12,23,12,15,0.0,61.0,3.75,9.0,61.0,46.78,34.79
2016,12,23,12,30,0.0,59.0,3.6,9.0,59.0,45.24,33.47
2016,12,23,12,45,8.0,118.0,3.45,9.0,122.0,103.38,83.7
2016,12,23,13,0,16.0,177.0,3.3,9.0,185.0,171.88,141.95
2016,12,23,13,15,8.0,128.5,3.35,9.0,132.5,114.05,92.77
2016,12,23,13,30,0.0,80.0,3.4,9.0,80.0,61.47,47.56
2016,12,23,13,45,0.0,97.0,3.5,9.0,97.0,77.04,61.08
2016,12,23,14,0,0.0,114.0,3.6,9.0,114.0,94.23,75.94
2016,12,23,14,15,0.0,59.5,3.7,8.5,59.5,45.58,34.13
2016,12,23,14,30,0.0,5.0,3.8,8.0,5.0,3.8,0.0
2016,12,23,14,45,0.0,4.5,3.9,8.0,4.5,3.42,0.0
2016,12,23,15,0,0.0,4.0,4.0,8.0,4.0,3.03,0.0
2016,12,23,15,15,0.0,3.5,3.85,7.5,3.5,2.65,0.0
2016,12,23,15,30,0.0,3.0,3.7,7.0,3.0,2.27,0.0
2016,12,23,15,45,0.0,2.0,3.55,6.5,2.0,1.51,0.0
2016,12,23,16,0,0.0,1.0,3.4,6.0,1.0,0.76,0.0
2016,12,23,16,15,0.0,0.5,3.3,5.5,0.5,0.38,0.0
2016,12,23,16,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,23,16,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,23,17,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,24,7,15,67.5,7.0,2.9,2.0,9.0,0.0,0.0
2016,12,24,7,30,135.0,14.0,3.0,2.0,18.0,70.32,0.0
2016,12,24,7,45,293.0,24.0,3.15,2.5,52.0,198.57,136.62
2016,12,24,8,0,451.0,34.0,3.3,3.0,86.0,317.6,264.17
2016,12,24,8,15,535.0,41.0,3.5,3.0,127.5,399.68,341.8
2016,12,24,8,30,619.0,48.0,3.7,3.0,169.0,489.25,422.67
2016,12,24,8,45,676.5,51.5,3.9,3.5,211.0,557.52,482.64
2016,12,24,9,0,734.0,55.0,4.1,4.0,253.0,635.18,546.65
2016,12,24,9,15,767.0,58.0,4.2,4.0,291.0,695.92,595.71
2016,12,24,9,30,800.0,61.0,4.3,4.0,329.0,756.98,643.94
2016,12,24,9,45,830.5,61.0,4.4,4.5,363.0,812.01,685.24
2016,12,24,10,0,861.0,61.0,4.5,5.0,397.0,856.74,717.82
2016,12,24,10,15,875.5,63.0,4.5,5.0,424.5,897.49,747.57
2016,12,24,10,30,890.0,65.0,4.5,5.0,452.0,936.12,775.42
2016,12,24,10,45,901.5,65.0,4.55,5.5,472.5,966.72,796.05
2016,12,24,11,0,913.0,65.0,4.6,6.0,493.0,994.59,814.61
2016,12,24,11,15,918.5,66.0,4.55,6.0,506.0,1014.92,828.18
2016,12,24,11,30,924.0,67.0,4.5,6.0,519.0,1031.99,839.47
2016,12,24,11,45,681.0,127.5,4.5,6.0,462.5,888.43,732.12
2016,12,24,12,0,438.0,188.0,4.5,6.0,406.0,704.6,589.16
2016,12,24,12,15,684.0,127.0,4.5,6.0,466.0,893.29,737.98
2016,12,24,12,30,930.0,66.0,4.5,6.0,526.0,1042.57,847.86
2016,12,24,12,45,919.0,68.0,4.5,6.0,515.0,1026.91,835.6
2016,12,24,13,0,908.0,70.0,4.5,6.0,504.0,1007.99,822.43
2016,12,24,13,15,725.0,105.5,4.45,6.0,444.5,878.66,726.17
2016,12,24,13,30,542.0,141.0,4.4,6.0,385.0,720.49,605.39
2016,12,24,13,45,482.0,144.0,4.4,6.0,352.5,655.06,555.06
2016,12,24,14,0,422.0,147.0,4.4,6.0,320.0,590.6,503.07
2016,12,24,14,15,290.5,149.5,4.25,6.0,264.5,444.69,381.83
2016,12,24,14,30,159.0,152.0,4.1,6.0,209.0,310.48,266.97
2016,12,24,14,45,154.5,137.5,4.0,6.0,188.0,285.09,245.92
2016,12,24,15,0,150.0,123.0,3.9,6.0,167.0,259.94,224.42
2016,12,24,15,15,427.0,85.0,3.45,5.0,186.5,440.93,382.78
2016,12,24,15,30,704.0,47.0,3.0,4.0,206.0,566.07,486.42
2016,12,24,15,45,642.0,41.5,2.6,3.5,164.0,485.84,415.32
2016,12,24,16,0,580.0,36.0,2.2,3.0,122.0,409.99,346.4
2016,12,24,16,15,465.0,28.5,1.95,2.5,82.5,308.78,252.96
2016,12,24,16,30,350.0,21.0,1.7,2.0,43.0,211.93,127.16
2016,12,24,16,45,175.0,10.5,1.5,1.5,21.5,83.68,0.0
2016,12,24,17,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,3.5,0.9,1.0,3.5,0.0,0.0
2016,12,25,7,30,0.0,7.0,1.0,1.0,7.0,5.51,0.0
2016,12,25,7,45,0.0,21.5,1.15,1.5,21.5,17.4,6.79
2016,12,25,8,0,0.0,36.0,1.3,2.0,36.0,31.49,21.46
2016,12,25,8,15,4.0,53.0,1.4,2.5,53.5,50.22,38.6
2016,12,25,8,30,8.0,70.0,1.5,3.0,71.0,68.88,55.54
2016,12,25,8,45,14.5,85.5,1.6,3.5,89.0,87.61,72.43
2016,12,25,9,0,21.0,101.0,1.7,4.0,107.0,107.0,89.66
2016,12,25,9,15,25.0,115.0,1.75,4.5,123.0,136.43,115.23
2016,12,25,9,30,29.0,129.0,1.8,5.0,139.0,154.73,130.8
2016,12,25,9,45,438.5,96.0,1.85,5.5,266.5,516.19,441.95
2016,12,25,10,0,848.0,63.0,1.9,6.0,394.0,856.6,699.4
2016,12,25,10,15,862.5,64.5,1.9,6.0,421.0,886.91,716.31
2016,12,25,10,30,877.0,66.0,1.9,6.0,448.0,924.6,741.96
2016,12,25,10,45,888.5,66.5,1.95,6.5,468.0,955.71,761.9
2016,12,25,11,0,900.0,67.0,2.0,7.0,488.0,984.13,779.92
2016,12,25,11,15,905.0,67.5,1.95,7.0,501.0,1003.19,791.48
2016,12,25,11,30,910.0,68.0,1.9,7.0,514.0,1019.03,800.95
2016,12,25,11,45,677.0,127.5,1.9,7.5,461.0,884.27,704.24
2016,12,25,12,0,444.0,187.0,1.9,8.0,408.0,709.51,574.79
2016,12,25,12,15,676.5,128.0,1.9,8.0,463.5,886.9,708.33
2016,12,25,12,30,909.0,69.0,1.9,8.0,519.0,1025.64,803.8
2016,12,25,12,45,904.5,68.5,1.9,8.0,508.5,1013.35,793.91
2016,12,25,13,0,900.0,68.0,1.9,8.0,498.0,997.75,783.86
2016,12,25,13,15,660.0,117.5,1.9,8.0,427.5,829.99,665.7
2016,12,25,13,30,420.0,167.0,1.9,8.0,357.0,634.82,520.79
2016,12,25,13,45,405.0,160.0,1.95,8.0,335.0,602.21,498.25
2016,12,25,14,0,390.0,153.0,2.0,8.0,313.0,568.84,473.31
2016,12,25,14,15,242.0,152.5,1.95,7.5,249.5,406.11,342.42
2016,12,25,14,30,94.0,152.0,1.9,7.0,186.0,237.69,201.29
2016,12,25,14,45,90.5,137.0,1.9,7.0,167.0,215.85,183.64
2016,12,25,15,0,87.0,122.0,1.9,7.0,148.0,194.38,165.45
2016,12,25,15,15,390.0,84.0,1.65,6.5,175.5,413.18,354.35
2016,12,25,15,30,693.0,46.0,1.4,6.0,203.0,558.43,470.42
2016,12,25,15,45,632.0,40.5,1.2,5.5,161.5,479.38,401.86
2016,12,25,16,0,571.0,35.0,1.0,5.0,120.0,404.72,336.06
2016,12,25,16,15,461.5,28.0,1.0,4.5,81.5,307.39,248.81
2016,12,25,16,30,352.0,21.0,1.0,4.0,43.0,214.33,132.92
2016,12,25,16,45,176.0,10.5,1.05,3.5,21.5,84.37,0.0
2016,12,25,17,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,26,7,15,109.5,6.0,1.0,0.0,8.5,0.0,0.0
2016,12,26,7,30,219.0,12.0,1.1,0.0,17.0,104.86,0.0
2016,12,26,7,45,363.5,20.5,1.2,0.5,51.5,222.31,149.27
2016,12,26,8,0,508.0,29.0,1.3,1.0,86.0,335.17,277.42
2016,12,26,8,15,585.5,34.5,1.5,1.5,127.5,414.74,352.13
2016,12,26,8,30,663.0,40.0,1.7,2.0,169.0,500.71,428.35
2016,12,26,8,45,710.5,44.0,1.9,2.5,210.0,570.11,487.73
2016,12,26,9,0,758.0,48.0,2.1,3.0,251.0,642.03,545.72
2016,12,26,9,15,789.0,50.5,2.2,3.5,289.0,701.27,591.25
2016,12,26,9,30,820.0,53.0,2.3,4.0,327.0,752.47,629.32
2016,12,26,9,45,840.0,55.0,2.45,5.0,360.0,801.08,663.74
2016,12,26,10,0,860.0,57.0,2.6,6.0,393.0,848.53,696.51
2016,12,26,10,15,874.5,58.5,2.5,6.5,420.0,888.75,722.51
2016,12,26,10,30,889.0,60.0,2.4,7.0,447.0,926.87,746.43
2016,12,26,10,45,898.0,61.5,2.35,7.5,467.5,957.34,764.96
2016,12,26,11,0,907.0,63.0,2.3,8.0,488.0,984.99,781.36
2016,12,26,11,15,913.0,63.5,2.15,8.0,501.0,1005.27,792.69
2016,12,26,11,30,919.0,64.0,2.0,8.0,514.0,1022.32,801.71
2016,12,26,11,45,920.5,64.5,1.95,8.5,519.5,1031.47,805.25
2016,12,26,12,0,922.0,65.0,1.9,9.0,525.0,1037.15,806.63
2016,12,26,12,15,921.0,65.0,1.8,9.0,523.0,1036.07,804.32
2016,12,26,12,30,920.0,65.0,1.7,9.0,521.0,1031.49,799.85
2016,12,26,12,45,915.0,64.5,1.65,9.0,511.0,1018.72,790.81
2016,12,26,13,0,910.0,64.0,1.6,9.0,501.0,1002.6,779.75
2016,12,26,13,15,902.0,63.5,1.5,9.0,484.0,980.31,763.84
2016,12,26,13,30,894.0,63.0,1.4,9.0,467.0,955.01,746.02
2016,12,26,13,45,880.5,62.0,1.3,9.0,442.5,921.03,722.24
2016,12,26,14,0,867.0,61.0,1.2,9.0,418.0,884.66,696.84
2016,12,26,14,15,849.0,59.0,1.1,9.0,387.5,840.81,666.01
2016,12,26,14,30,831.0,57.0,1.0,9.0,357.0,795.37,633.78
2016,12,26,14,45,804.0,54.5,0.95,9.0,321.0,748.8,600.96
2016,12,26,15,0,777.0,52.0,0.9,9.0,285.0,692.95,560.53
2016,12,26,15,15,738.0,49.0,0.85,8.0,245.0,627.62,513.71
2016,12,26,15,30,699.0,46.0,0.8,7.0,205.0,563.57,465.86
2016,12,26,15,45,637.0,41.0,0.8,6.5,163.5,484.13,401.68
2016,12,26,16,0,575.0,36.0,0.8,6.0,122.0,409.03,337.52
2016,12,26,16,15,467.5,28.5,0.85,5.5,83.0,311.9,251.67
2016,12,26,16,30,360.0,21.0,0.9,5.0,44.0,219.68,141.03
2016,12,26,16,45,180.0,10.5,0.95,5.0,22.0,86.37,0.0
2016,12,26,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,8.0,0.8,1.5,8.0,0.0,0.0
2016,12,27,7,30,0.0,16.0,0.7,2.0,16.0,12.59,0.0
2016,12,27,7,45,243.5,23.5,0.65,2.5,50.5,170.95,111.82
2016,12,27,8,0,487.0,31.0,0.6,3.0,85.0,324.19,264.82
2016,12,27,8,15,567.0,37.0,0.65,3.5,126.5,405.19,338.16
2016,12,27,8,30,647.0,43.0,0.7,4.0,168.0,492.63,412.94
2016,12,27,8,45,695.5,47.5,0.75,4.5,209.5,562.85,470.62
2016,12,27,9,0,744.0,52.0,0.8,5.0,251.0,635.64,526.44
2016,12,27,9,15,776.0,55.0,0.75,5.5,289.0,695.97,569.36
2016,12,27,9,30,808.0,58.0,0.7,6.0,327.0,756.61,610.78
2016,12,27,9,45,831.5,59.5,0.65,7.0,360.5,808.0,642.83
2016,12,27,10,0,855.0,61.0,0.6,8.0,394.0,848.84,666.4
2016,12,27,10,15,869.5,62.5,0.8,8.5,421.5,888.99,695.12
2016,12,27,10,30,884.0,64.0,1.0,9.0,449.0,927.06,722.13
2016,12,27,10,45,894.0,65.0,1.25,9.5,469.5,957.78,744.77
2016,12,27,11,0,904.0,66.0,1.5,10.0,490.0,985.73,765.36
2016,12,27,11,15,909.5,67.0,1.55,10.0,503.5,1006.27,779.03
2016,12,27,11,30,915.0,68.0,1.6,10.0,517.0,1023.57,790.72
2016,12,27,11,45,917.0,68.0,1.7,10.5,522.5,1032.63,796.39
2016,12,27,12,0,919.0,68.0,1.8,11.0,528.0,1038.22,799.95
2016,12,27,12,15,917.5,68.0,1.85,11.0,525.5,1036.75,799.64
2016,12,27,12,30,916.0,68.0,1.9,11.0,523.0,1031.79,797.23
2016,12,27,12,45,911.5,68.0,2.0,11.0,513.0,1020.35,791.29
2016,12,27,13,0,907.0,68.0,2.1,11.0,503.0,1005.56,783.19
2016,12,27,13,15,898.5,67.0,2.1,11.0,486.0,982.24,767.99
2016,12,27,13,30,890.0,66.0,2.1,11.0,469.0,955.93,750.84
2016,12,27,13,45,878.5,64.5,2.1,11.0,445.0,923.31,729.24
2016,12,27,14,0,867.0,63.0,2.1,11.0,421.0,888.21,705.79
2016,12,27,14,15,849.0,61.0,1.95,10.5,390.5,844.43,675.58
2016,12,27,14,30,831.0,59.0,1.8,10.0,360.0,807.88,650.3
2016,12,27,14,45,805.0,56.0,1.65,10.0,324.0,752.58,609.54
2016,12,27,15,0,779.0,53.0,1.5,10.0,288.0,696.8,567.82
2016,12,27,15,15,740.0,50.0,1.35,9.0,248.0,631.35,519.58
2016,12,27,15,30,701.0,47.0,1.2,8.0,208.0,567.15,470.49
2016,12,27,15,45,639.5,42.0,1.1,7.5,166.5,487.83,405.41
2016,12,27,16,0,578.0,37.0,1.0,7.0,125.0,412.74,340.6
2016,12,27,16,15,471.0,29.5,1.0,6.0,85.5,315.46,255.12
2016,12,27,16,30,364.0,22.0,1.0,5.0,46.0,223.58,148.63
2016,12,27,16,45,182.0,11.0,1.05,4.5,23.0,87.9,0.0
2016,12,27,17,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,8.5,1.1,0.5,8.5,0.0,0.0
2016,12,28,7,30,0.0,17.0,1.1,1.0,17.0,13.38,0.0
2016,12,28,7,45,272.5,22.5,1.1,2.0,53.0,183.33,118.98
2016,12,28,8,0,545.0,28.0,1.1,3.0,89.0,352.23,288.31
2016,12,28,8,15,622.5,33.5,1.3,3.5,131.5,433.32,363.57
2016,12,28,8,30,700.0,39.0,1.5,4.0,174.0,520.88,440.33
2016,12,28,8,45,746.5,42.5,1.7,5.0,216.0,590.6,498.37
2016,12,28,9,0,793.0,46.0,1.9,6.0,258.0,656.01,549.43
2016,12,28,9,15,823.0,48.5,1.9,6.5,296.5,715.04,593.29
2016,12,28,9,30,853.0,51.0,1.9,7.0,335.0,774.34,635.82
2016,12,28,9,45,874.5,52.5,1.95,7.5,369.0,824.86,671.02
2016,12,28,10,0,896.0,54.0,2.0,8.0,403.0,874.22,704.66
2016,12,28,10,15,910.0,55.5,2.05,8.5,431.0,915.26,731.7
2016,12,28,10,30,924.0,57.0,2.1,9.0,459.0,954.05,756.86
2016,12,28,10,45,933.5,57.5,2.15,10.0,479.5,984.62,774.61
2016,12,28,11,0,943.0,58.0,2.2,11.0,500.0,1012.27,790.26
2016,12,28,11,15,948.0,58.5,2.2,11.0,513.5,1032.34,802.97
2016,12,28,11,30,953.0,59.0,2.2,11.0,527.0,1049.04,813.54
2016,12,28,11,45,955.5,59.5,2.2,11.5,533.0,1059.71,818.7
2016,12,28,12,0,958.0,60.0,2.2,12.0,539.0,1066.78,821.64
2016,12,28,12,15,957.5,59.5,2.2,12.0,537.5,1065.75,820.85
2016,12,28,12,30,957.0,59.0,2.2,12.0,536.0,1061.07,817.88
2016,12,28,12,45,952.0,59.5,2.25,12.0,526.0,1049.63,811.22
2016,12,28,13,0,947.0,60.0,2.3,12.0,516.0,1034.7,802.38
2016,12,28,13,15,940.0,59.0,2.3,12.0,499.0,1012.32,787.94
2016,12,28,13,30,933.0,58.0,2.3,12.0,482.0,986.74,771.42
2016,12,28,13,45,922.0,57.0,2.3,12.0,457.5,954.37,750.16
2016,12,28,14,0,911.0,56.0,2.3,12.0,433.0,919.34,726.96
2016,12,28,14,15,894.5,54.5,2.1,11.5,402.5,876.31,697.13
2016,12,28,14,30,878.0,53.0,1.9,11.0,372.0,831.45,665.64
2016,12,28,14,45,853.5,51.0,1.75,11.0,336.0,777.82,626.53
2016,12,28,15,0,829.0,49.0,1.6,11.0,300.0,723.58,586.31
2016,12,28,15,15,792.5,46.0,1.45,10.0,259.5,658.88,539.15
2016,12,28,15,30,756.0,43.0,1.3,9.0,219.0,601.17,495.56
2016,12,28,15,45,697.5,38.5,1.15,8.5,176.0,522.01,431.18
2016,12,28,16,0,639.0,34.0,1.0,8.0,133.0,446.85,366.42
2016,12,28,16,15,536.5,27.5,1.0,7.0,92.0,350.13,281.99
2016,12,28,16,30,434.0,21.0,1.0,6.0,51.0,258.96,176.53
2016,12,28,16,45,217.0,10.5,1.05,5.5,25.5,103.06,0.0
2016,12,28,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,8.0,1.3,3.5,8.0,0.0,0.0
2016,12,29,7,30,0.0,16.0,1.2,4.0,16.0,12.59,0.0
2016,12,29,7,45,255.5,23.5,1.15,5.0,51.5,175.08,110.84
2016,12,29,8,0,511.0,31.0,1.1,6.0,87.0,335.03,271.39
2016,12,29,8,15,592.5,37.0,1.25,6.5,129.5,418.03,347.18
2016,12,29,8,30,674.0,43.0,1.4,7.0,172.0,507.57,424.44
2016,12,29,8,45,721.5,47.0,1.55,8.0,214.5,577.79,482.29
2016,12,29,9,0,769.0,51.0,1.7,9.0,257.0,650.39,538.01
2016,12,29,9,15,800.5,54.5,1.7,9.5,296.0,712.06,583.15
2016,12,29,9,30,832.0,58.0,1.7,10.0,335.0,773.98,626.91
2016,12,29,9,45,842.5,62.5,1.7,10.5,367.0,819.31,657.23
2016,12,29,10,0,853.0,67.0,1.7,11.0,399.0,862.72,685.57
2016,12,29,10,15,868.0,69.0,1.7,11.5,427.0,904.83,712.42
2016,12,29,10,30,883.0,71.0,1.7,12.0,455.0,944.79,737.29
2016,12,29,10,45,892.5,72.0,1.7,12.5,476.0,964.71,748.1
2016,12,29,11,0,902.0,73.0,1.7,13.0,497.0,992.35,764.4
2016,12,29,11,15,908.0,74.0,1.7,13.5,510.5,1013.56,776.19
2016,12,29,11,30,914.0,75.0,1.7,14.0,524.0,1031.56,785.95
2016,12,29,11,45,915.0,75.5,1.75,14.5,529.5,1040.5,790.58
2016,12,29,12,0,916.0,76.0,1.8,15.0,535.0,1045.97,793.18
2016,12,29,12,15,914.5,76.0,1.75,15.0,533.0,1044.73,791.5
2016,12,29,12,30,913.0,76.0,1.7,15.0,531.0,1040.0,787.78
2016,12,29,12,45,915.5,73.0,1.65,15.5,522.5,1031.81,780.53
2016,12,29,13,0,918.0,70.0,1.6,16.0,514.0,1020.09,771.19
2016,12,29,13,15,909.5,69.0,1.5,16.0,496.5,996.8,755.0
2016,12,29,13,30,901.0,68.0,1.4,16.0,479.0,970.47,737.02
2016,12,29,13,45,662.5,109.0,1.3,16.0,402.5,794.9,616.72
2016,12,29,14,0,424.0,150.0,1.2,16.0,326.0,597.74,475.02
2016,12,29,14,15,455.5,132.5,1.0,15.5,309.5,591.67,473.27
2016,12,29,14,30,487.0,115.0,0.8,15.0,293.0,581.83,466.47
2016,12,29,14,45,463.5,107.5,0.65,15.0,263.5,535.65,430.8
2016,12,29,15,0,440.0,100.0,0.5,15.0,234.0,489.95,395.25
2016,12,29,15,15,418.0,88.5,0.5,14.0,202.0,441.18,359.26
2016,12,29,15,30,396.0,77.0,0.5,13.0,170.0,393.36,322.44
2016,12,29,15,45,352.5,65.5,0.55,12.5,136.0,332.96,273.39
2016,12,29,16,0,309.0,54.0,0.6,12.0,102.0,276.32,225.39
2016,12,29,16,15,248.0,39.5,0.7,11.5,70.5,210.28,167.58
2016,12,29,16,30,187.0,25.0,0.8,11.0,39.0,145.89,99.3
2016,12,29,16,45,93.5,12.5,0.9,10.5,19.5,50.81,0.0
2016,12,29,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,2.0,1.25,5.0,2.0,0.0,0.0
2016,12,30,7,30,0.0,4.0,1.2,5.0,4.0,3.15,0.0
2016,12,30,7,45,0.0,15.5,1.2,5.5,15.5,11.81,2.19
2016,12,30,8,0,0.0,27.0,1.2,6.0,27.0,20.63,11.82
2016,12,30,8,15,0.0,41.0,1.2,6.5,41.0,33.2,23.18
2016,12,30,8,30,0.0,55.0,1.2,7.0,55.0,45.72,34.38
2016,12,30,8,45,0.0,69.5,1.25,7.5,69.5,58.72,45.86
2016,12,30,9,0,0.0,84.0,1.3,8.0,84.0,71.74,57.18
2016,12,30,9,15,0.0,97.5,1.4,8.5,97.5,83.74,67.42
2016,12,30,9,30,0.0,111.0,1.5,9.0,111.0,95.87,77.63
2016,12,30,9,45,1.0,122.5,1.6,9.5,123.0,106.81,86.73
2016,12,30,10,0,2.0,134.0,1.7,10.0,135.0,118.03,95.96
2016,12,30,10,15,4.0,143.0,1.75,10.0,144.5,127.69,104.04
2016,12,30,10,30,6.0,152.0,1.8,10.0,154.0,137.69,112.36
2016,12,30,10,45,7.0,158.5,1.85,10.0,161.5,144.34,117.81
2016,12,30,11,0,8.0,165.0,1.9,10.0,169.0,151.23,123.47
2016,12,30,11,15,9.0,169.5,1.9,10.0,174.0,156.22,127.54
2016,12,30,11,30,10.0,174.0,1.9,10.0,179.0,161.43,131.82
2016,12,30,11,45,5.0,109.5,1.9,10.5,112.0,92.19,73.31
2016,12,30,12,0,0.0,45.0,1.9,11.0,45.0,34.45,23.94
2016,12,30,12,15,0.0,44.5,1.9,11.0,44.5,34.07,23.64
2016,12,30,12,30,0.0,44.0,1.9,11.0,44.0,33.68,23.32
2016,12,30,12,45,0.0,94.0,1.9,11.5,94.0,73.23,56.95
2016,12,30,13,0,0.0,144.0,1.9,12.0,144.0,120.7,96.74
2016,12,30,13,15,71.5,175.0,1.85,12.0,207.5,243.31,201.24
2016,12,30,13,30,143.0,206.0,1.8,12.0,271.0,373.98,308.16
2016,12,30,13,45,99.5,190.5,1.8,12.0,235.0,290.5,239.76
2016,12,30,14,0,56.0,175.0,1.8,12.0,199.0,230.66,190.13
2016,12,30,14,15,28.0,135.0,1.65,11.5,147.0,156.07,128.13
2016,12,30,14,30,0.0,95.0,1.5,11.0,95.0,77.0,60.7
2016,12,30,14,45,0.0,86.0,1.4,11.0,86.0,69.32,54.33
2016,12,30,15,0,0.0,77.0,1.3,11.0,77.0,61.73,47.89
2016,12,30,15,15,0.0,66.0,1.2,10.5,66.0,52.26,39.83
2016,12,30,15,30,0.0,55.0,1.1,10.0,55.0,42.85,31.7
2016,12,30,15,45,0.0,44.0,1.05,9.5,44.0,33.67,23.65
2016,12,30,16,0,0.0,33.0,1.0,9.0,33.0,25.2,16.13
2016,12,30,16,15,0.0,23.0,1.05,8.0,23.0,17.53,9.24
2016,12,30,16,30,0.0,13.0,1.1,7.0,13.0,9.88,1.8
2016,12,30,16,45,0.0,6.5,1.15,6.5,6.5,5.11,0.0
2016,12,30,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
